Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,39.181367999,5.41975536594,0.132227691969,3.06283670264,12.925468867,10.100111941,36.307665456,36.287665456,0.0,0.02
 01/01  02:00:00,40.2651996373,5.45725603396,0.100238453541,4.14239803833,12.925468867,10.100111941,43.7644253617,38.0026993222,0.0,5.7617260395
 01/01  03:00:00,36.6996007799,5.49345543751,0.0584327506935,5.20144191108,8.34152022915,10.0650221343,44.3883145386,38.6266536907,0.0,5.76166084793
 01/01  04:00:00,37.3557920288,5.51660153868,0.0436779733658,5.8492429812,8.34152022915,10.0650221343,44.9066846773,39.1450967443,0.0,5.76158793294
 01/01  05:00:00,39.4134447191,5.53264625841,0.0384171713543,6.28937502542,8.34152022915,11.6705166398,45.2804470053,39.5123612199,0.0,5.76808578541
 01/01  06:00:00,43.9417831079,5.54578800171,0.0341097140421,6.65044868531,8.80141237637,15.3678112995,44.6764646787,38.9008038666,0.0,5.77566081209
 01/01  07:00:00,62.7308824865,5.50134121814,0.060873844974,5.48038824086,18.5082010057,25.6353820695,43.5728436531,37.7848375364,0.0,5.78800611663
 01/01  08:00:00,76.9996646419,5.45237204765,0.487198771279,2.91642067017,19.4926561212,41.1001056674,52.806465931,35.3713733169,0.0,17.4350926141
 01/01  09:00:00,95.8342647207,5.62958540093,2.76965002446,1.18551144046,26.3286599382,57.9988325916,70.2103014292,28.6102291351,0.0,41.6000722941
 01/01  10:00:00,79.3710435391,5.46243495101,3.31657742645,1.50053933118,26.2443270014,42.8153538416,75.1088937521,27.5521367634,18.025,29.5317569887
 01/01  11:00:00,57.4435528575,5.45494918982,2.60611057534,4.16598067726,21.7447113004,23.4437158914,75.3943793327,27.9447907394,18.025,29.4245885932
 01/01  12:00:00,55.309687286,5.46502456861,2.6388935707,4.39153718411,19.3449162599,23.4437158914,74.4970227793,27.124589674,18.025,29.3474331053
 01/01  13:00:00,54.9201694561,5.45271747773,2.4943762814,4.01692407574,19.190480192,23.7425572507,68.0015091692,26.5611956333,18.025,23.415313536
 01/01  14:00:00,54.407098408,5.43377519955,2.46381797633,3.52723208991,19.260583323,23.698576057,65.1795671172,23.7377563563,18.025,23.4168107609
 01/01  15:00:00,54.0385188917,5.42154528014,2.45526030158,3.17943993789,19.260583323,23.698576057,64.9393366083,23.4983472272,18.025,23.4159893811
 01/01  16:00:00,53.5054858963,5.41347243169,2.45516818539,2.94452150815,19.260583323,23.4086260847,66.0668532402,24.624174084,18.025,23.4176791562
 01/01  17:00:00,57.1282651525,5.41328799222,1.64236964754,2.9289441303,19.260583323,27.8781056672,48.5108949581,24.717153523,18.025,5.76874143514
 01/01  18:00:00,70.6095046575,5.38298095231,0.268348020214,1.65591480896,18.1807569449,37.5792895564,31.353672359,25.5780399837,0.0,5.77563237526
 01/01  19:00:00,84.4297324208,5.44054460433,0.95276959922,0.840455177535,32.6059821062,37.0465235296,35.259010883,29.4761464188,0.0,5.78286446423
 01/01  20:00:00,85.3261720847,5.5361005787,1.76350931972,0.599265149563,36.8143715336,33.066984531,41.8441632417,30.2700243867,0.0,11.5741388551
 01/01  21:00:00,91.4085948736,5.64310200155,2.58224394611,0.396450882471,36.43363367,38.8072253906,43.1850939887,31.6126699739,0.0,11.5724240147
 01/01  22:00:00,89.0064445413,5.64357909404,2.53487272555,0.397902771008,36.0963922311,36.7877557581,43.8671056983,32.2929446721,0.0,11.5741610263
 01/01  23:00:00,66.5598137886,5.47067536223,1.14369153769,0.834980168805,30.9507766546,20.6087787026,50.815511333,33.3781900093,0.0,17.4373213237
 01/01  24:00:00,43.7555917787,5.36703443048,0.209986990663,1.50318372211,17.4250845679,11.7056064465,40.1731103912,34.3829414337,0.0,5.79016895751
 01/02  01:00:00,37.7856029667,5.41747182256,0.126396503611,2.99450062809,11.6412384099,10.0650221343,40.6431391725,34.8741553928,0.0,5.76898377973
 01/02  02:00:00,37.3182615747,5.45594960555,0.0903448641949,4.08555863861,10.0992000411,10.047477231,41.1970549,35.4350757799,0.0,5.76197912008
 01/02  03:00:00,36.1318772781,5.4791429256,0.0627811316299,4.76310282228,8.25718729233,10.0299323277,41.3714122052,35.6094833635,0.0,5.76192884177
 01/02  04:00:00,36.4890243863,5.49123301061,0.0466930125961,5.12425030203,8.25718729233,10.0299323277,35.6727621097,35.6527621097,0.0,0.02
 01/02  05:00:00,38.3533258996,5.50026604177,0.040743963593,5.37872840783,8.25718729233,11.6354268332,41.5900219383,35.8210280966,0.0,5.76899384176
 01/02  06:00:00,45.7418062003,5.4923134723,0.0407152774316,5.19513092889,12.1011305571,15.3678112995,46.4711832905,34.9107307349,0.0,11.5604525557
 01/02  07:00:00,72.3750655882,5.44409820725,0.805510606727,1.58287665704,19.7275818095,37.2640762949,50.9973306442,33.5594727289,0.0,17.4378579153
 01/02  08:00:00,92.2549048362,5.64072093065,2.52781998546,0.939144613044,24.3117294858,51.2795993405,48.4592516284,30.9354403213,0.0,17.5238113072
 01/02  09:00:00,74.3431346004,5.40007408322,0.758471967176,1.96509903823,23.6694662846,40.6342015617,60.3032999551,24.8633420374,0.0,35.4399579177
 01/02  10:00:00,70.3311997647,5.42541607511,2.62648537623,2.95152361944,23.6694662846,35.6302164847,71.8595448049,24.4160591369,18.025,29.4184856679
 01/02  11:00:00,54.6283140959,5.47881712192,2.60546275062,4.81321304441,18.7433767983,22.9618409725,66.5123118747,25.0018391434,18.025,23.4854727313
 01/02  12:00:00,54.8830162679,5.48963020961,2.59485840394,5.0701921189,18.7433767983,22.9618409725,67.0200462088,25.569204591,18.025,23.4258416179
 01/02  13:00:00,54.655415409,5.48686791753,2.41625761967,4.98050396112,18.5889407304,23.1597249699,66.613471948,25.1610887114,18.025,23.4273832366
 01/02  14:00:00,54.5883482095,5.47537356521,2.35539247989,4.73929598554,18.7433767983,23.2517909448,71.3208663313,24.026728064,18.025,29.2691382673
 01/02  15:00:00,54.345764677,5.46751164832,2.34037630755,4.51959266019,18.7433767983,23.2517909448,65.1720474032,23.7358285897,18.025,23.4112188136
 01/02  16:00:00,53.8489040776,5.46064215535,2.36429285585,4.29563498962,18.7433767983,22.9618409725,66.3257927338,24.8877278618,18.025,23.4130648721
 01/02  17:00:00,57.2662010952,5.45392658962,1.56640510609,4.06619823804,18.7433767983,27.431320555,48.8176097784,25.0239897178,18.025,5.7686200606
 01/02  18:00:00,73.8752714572,5.40563913137,0.269250202153,2.29622245046,17.6635504202,40.6971502883,32.2468538205,26.4638986457,0.0,5.78295517481
 01/02  19:00:00,79.6408518428,5.40684356297,0.599879263119,1.22454314084,27.5259009287,37.3340067412,48.134961591,30.7206601346,0.0,17.4143014563
 01/02  20:00:00,82.2562237021,5.45483852902,1.03508008777,1.03177951993,33.8341110165,33.3544677425,37.7697373585,31.9724696476,0.0,5.79726771089
 01/02  21:00:00,91.3468107149,5.58474236192,2.10516296544,0.76822352301,36.5179666069,38.8247702939,45.7121377398,34.1388808495,0.0,11.5732568903
 01/02  22:00:00,85.988601814,5.61446973818,2.29052657213,0.70940863972,32.965339924,36.8579353714,52.6527525162,35.2178586463,0.0,17.4348938698
 01/02  23:00:00,61.2613317137,5.42066667939,0.665305208016,1.34873076038,25.6355707503,20.6438685092,48.7992857255,37.2105745331,0.0,11.5887111924
 01/02  24:00:00,43.8185189725,5.44965181057,0.116304171827,3.97945106605,15.0252895274,11.7056064465,45.2042246958,39.4280853731,0.0,5.77613932277
 01/03  01:00:00,40.6963340477,5.51737301459,0.0663663298087,5.86535737789,11.6412384099,10.0650221343,47.5164622237,41.7474092333,0.0,5.76905299037
 01/03  02:00:00,40.2616424428,5.55867197189,0.047201743882,6.96935778908,10.0992000411,10.047477231,49.1287714256,43.3670057558,0.0,5.76176566984
 01/03  03:00:00,39.3280282423,5.59199985231,0.0395404423534,7.86963651626,8.25718729233,10.0299323277,50.0563103241,44.2945858443,0.0,5.76172447984
 01/03  04:00:00,40.0707687074,5.61835680168,0.0335514818147,8.59200945885,8.25718729233,10.0299323277,45.1805603713,45.1605603713,0.0,0.02
 01/03  05:00:00,42.2039684014,5.63706169927,0.0286041848952,9.10471175262,8.25718729233,11.6354268332,51.2094626329,45.4404688236,0.0,5.76899380929
 01/03  06:00:00,49.6539205796,5.63094528011,0.0278353404017,8.98148753005,12.1011305571,15.3678112995,55.8522763433,44.2920217224,0.0,11.5602546209
 01/03  07:00:00,75.1767855274,5.49286599252,0.245477357779,4.89585375111,19.7275818095,37.2640762949,59.9360689134,42.653101857,0.0,17.2829670564
 01/03  08:00:00,92.292586325,5.52983973413,1.37936363821,2.23614968295,24.3117294858,51.2795993405,57.7733055401,40.0927179397,0.0,17.6805876004
 01/03  09:00:00,78.1668606168,5.52178340265,0.333656663749,6.09192311976,23.6694662846,40.6342015617,68.7507360831,33.3086365774,0.0,35.4420995057
 01/03  10:00:00,73.8612168646,5.54775369836,2.13966861674,6.84601276925,23.6694662846,35.6302164847,80.3270291858,32.8769888959,18.025,29.4250402899
 01/03  11:00:00,58.4571750055,5.62366037675,2.28420655353,8.81848241796,18.7433767983,22.9618409725,74.8883549109,33.3759877834,18.025,23.4873671275
 01/03  12:00:00,58.5443448574,5.62746545197,2.30752796332,8.88101295209,18.7433767983,22.9618409725,74.7116581271,33.2606458891,18.025,23.426012238
 01/03  13:00:00,57.9761328907,5.61215179789,2.13931241979,8.4528808384,18.5889407304,23.1597249699,73.2177217257,31.7662951389,18.025,23.4264265868
 01/03  14:00:00,57.755646188,5.5964730266,2.12903744278,8.01184517268,18.7433767983,23.2517909448,72.019151378,30.5658512216,18.025,23.4283001564
 01/03  15:00:00,57.319307445,5.58062684581,2.14837033879,7.5720214527,18.7433767983,23.2517909448,77.5658196386,30.2725910589,18.025,29.2682285798
 01/03  16:00:00,56.6237995984,5.56587909938,2.16568786,7.16389574238,18.7433767983,22.9618409725,72.835142987,31.3977289758,18.025,23.4124140113
 01/03  17:00:00,59.8331561438,5.55074083216,1.33893322211,6.76381023599,18.7433767983,27.431320555,55.3132575256,31.5195453651,18.025,5.76871216051
 01/03  18:00:00,74.4075722498,5.47982484985,0.132821630553,4.77476247786,17.6635504202,40.6971502883,38.8832752965,33.1007134337,0.0,5.78256186278
 01/03  19:00:00,81.6195928916,5.44437775081,0.23040081406,3.53522116002,27.5259009287,37.3340067412,49.2140140937,37.5964481166,0.0,11.6175659771
 01/03  20:00:00,83.1294128202,5.43251623943,0.478084777312,2.48428021424,33.8341110165,33.3544677425,49.89052501,38.3158715742,0.0,11.5746534358
 01/03  21:00:00,91.126190755,5.4925258684,1.24536617809,1.49961035973,36.5179666069,38.8247702939,51.4357425758,39.8627679117,0.0,11.572974664
 01/03  22:00:00,85.9921309352,5.54231404022,1.62827473995,1.44733457273,32.965339924,36.8579353714,57.7384032798,40.3026970806,0.0,17.4357061992
 01/03  23:00:00,62.9399189466,5.44302506471,0.314501085727,3.35575726739,25.6355707503,20.6438685092,53.5267879868,41.9382283576,0.0,11.5885596291
 01/03  24:00:00,46.9170140536,5.55581871603,0.0594647470523,7.02861483137,15.0252895274,11.7056064465,50.2712728203,44.4952513141,0.0,5.77602150622
 01/04  01:00:00,43.6105186697,5.61838942235,0.044273575152,8.70061534982,11.6412384099,10.0650221343,52.2267748215,46.457846428,0.0,5.76892839353
 01/04  02:00:00,43.26575249,5.66268640491,0.0366797342628,9.87997312753,10.0992000411,10.047477231,53.6195632238,47.8575081622,0.0,5.76205506167
 01/04  03:00:00,42.4252726471,5.69998031367,0.0293531826335,10.8690857703,8.25718729233,10.0299323277,48.7617607025,48.7417607025,0.0,0.02
 01/04  04:00:00,43.1564753281,5.72657505364,0.023549436356,11.5794972243,8.25718729233,10.0299323277,55.3302592769,49.5682373701,0.0,5.76202190684
 01/04  05:00:00,45.3196068406,5.74739551383,0.0185535651489,12.1200640492,8.25718729233,11.6354268332,55.8588983681,50.0900041955,0.0,5.7688941726
 01/04  06:00:00,52.7918711626,5.74151467829,0.0175037833747,12.0191946012,12.1011305571,15.3678112995,60.7831157572,49.2226724178,0.0,11.5604433394
 01/04  07:00:00,77.7259722719,5.56706798357,0.0927140335514,7.52359311024,19.7275818095,37.2640762949,59.5617363929,47.9294052795,0.0,11.6323311134
 01/04  08:00:00,93.8294343027,5.5106590345,0.584166667146,4.58736240548,24.3117294858,51.2795993405,68.3765504661,45.0155726876,0.0,23.3609777785
 01/04  09:00:00,80.5183598356,5.60081079089,0.196261657834,8.50178152124,23.6694662846,40.6342015617,72.5981433356,37.152518921,0.0,35.4456244146
 01/04  10:00:00,76.1721787831,5.6297767278,2.0070657967,9.20754831302,23.6694662846,35.6302164847,83.5793825013,36.1272380095,18.025,29.4271444918
 01/04  11:00:00,60.8878319757,5.71276426512,2.18160829501,11.2626291216,18.7433767983,22.9618409725,77.8181459342,36.3048365881,18.025,23.4883093461
 01/04  12:00:00,60.9490331942,5.71607182417,2.21132640356,11.2932934118,18.7433767983,22.9618409725,77.5541754057,36.1022316907,18.025,23.426943715
 01/04  13:00:00,60.2945918926,5.69660669407,2.04530865784,10.7808854643,18.5889407304,23.1597249699,75.7852674391,34.3327892464,18.025,23.4274781928
 01/04  14:00:00,59.5301167247,5.65868276328,2.04388367005,9.80925641038,18.7433767983,23.2517909448,77.7728544857,32.9927249232,18.025,26.7551295625
 01/04  15:00:00,58.324089884,5.61249851148,2.06558112625,8.62771932035,18.7433767983,23.2517909448,76.053766997,32.0891383845,18.025,25.9396286125
 01/04  16:00:00,56.9788513609,5.57360606594,2.08492420582,7.59198119295,18.7433767983,22.9618409725,74.1232887501,32.6844516613,18.025,23.4138370887
 01/04  17:00:00,60.8158921296,5.58493542542,1.2482633388,7.8030172308,18.7433767983,27.431320555,57.4659971325,33.6720566298,18.025,5.76894050269
 01/04  18:00:00,75.5350449658,5.51182621928,0.072170390854,5.93087998552,17.6635504202,40.6971502883,41.6446054497,35.8613899638,0.0,5.78321548593
 01/04  19:00:00,82.7341401032,5.473251232,0.135044618112,4.71624171411,27.5259009287,37.3340067412,58.1940799097,40.7794216541,0.0,17.4146582556
 01/04  20:00:00,84.4693897006,5.46393367692,0.327160363284,3.94375775167,33.8341110165,33.3544677425,47.9941425327,42.1967157586,0.0,5.79742677408
 01/04  21:00:00,91.6537209383,5.46697990376,0.830763021629,2.46728360773,36.5179666069,38.8247702939,56.0105829839,44.436954392,0.0,11.5736285919
 01/04  22:00:00,86.3568887697,5.49982614244,1.11884892973,2.363998043,32.965339924,36.8579353714,63.3918388792,45.9549287205,0.0,17.4369101586
 01/04  23:00:00,65.3592357904,5.51342632053,0.17244855773,5.84671764869,25.6355707503,20.6438685092,59.2612618578,47.67192523,0.0,11.5893366278
 01/04  24:00:00,49.2522886411,5.63378187682,0.0441210110909,9.30126598379,15.0252895274,11.7056064465,54.8838441974,49.1077547955,0.0,5.77608940194
 01/05  01:00:00,45.885406577,5.69695694655,0.0350332051126,10.9061729638,11.6412384099,10.0650221343,55.6191529636,49.8504428096,0.0,5.76871015398
 01/05  02:00:00,45.4418042207,5.73840545644,0.0279963041863,11.988986946,10.0992000411,10.047477231,56.0137382988,50.2517748562,0.0,5.76196344261
 01/05  03:00:00,44.4460654864,5.77069205383,0.0209792767682,12.8275378481,8.25718729233,10.0299323277,56.2327635847,50.4708243177,0.0,5.76193926697
 01/05  04:00:00,44.9351431822,5.78885253977,0.0158514269993,13.3035838401,8.25718729233,10.0299323277,50.5776071355,50.5576071355,0.0,0.02
 01/05  05:00:00,46.8187188041,5.79919724209,0.01153143384,13.5743930238,8.25718729233,11.6354268332,56.2645505139,50.4956940259,0.0,5.76885648802
 01/05  06:00:00,53.999065461,5.78310424186,0.0110995588727,13.1911987101,12.1011305571,15.3678112995,60.8695640213,49.3098222477,0.0,11.5597417736
 01/05  07:00:00,78.439550891,5.58667513716,0.0442930176105,8.26597527266,19.7275818095,37.2640762949,65.0116984986,47.5725463999,0.0,17.4391520986
 01/05  08:00:00,94.1357418525,5.50400875824,0.396985165165,5.08749033313,24.3117294858,51.2795993405,61.8811439074,44.3545398817,0.0,17.5266040257
 01/05  09:00:00,80.6666749888,5.60393566047,0.2012297782,8.64199501795,23.6694662846,40.6342015617,71.5701896348,36.1256349096,0.0,35.4445547252
 01/05  10:00:00,74.7978563552,5.57399644151,2.03711676058,7.85894962389,23.6694662846,35.6302164847,81.2853209011,33.8388192499,18.025,29.4215016513
 01/05  11:00:00,57.855875307,5.59378781155,2.23712053129,8.29413204619,18.7433767983,22.9618409725,73.4942510705,31.980563543,18.025,23.4886875275
 01/05  12:00:00,56.6046041866,5.55523407718,2.41122401888,6.90980127189,18.7433767983,22.9618409725,70.7196863648,29.2659371399,18.025,23.4287492249
 01/05  13:00:00,55.4067700001,5.54026775356,2.54741300422,5.54729342902,18.5889407304,23.1597249699,72.78466205,25.4786110948,18.025,29.2810509552
 01/05  14:00:00,55.1024449353,5.5430695027,2.81754528508,4.72353680747,18.7433767983,23.2517909448,63.7999698244,22.359391599,18.025,23.4155782254
 01/05  15:00:00,54.6478199297,5.54261488628,3.01853407727,4.06837794266,18.7433767983,23.2517909448,62.2407837372,20.8005503499,18.025,23.4152333873
 01/05  16:00:00,53.7028807942,5.52034983769,3.05655010362,3.39763741589,18.7433767983,22.9618409725,62.4477982249,21.0053573864,18.025,23.4174408385
 01/05  17:00:00,56.7674493532,5.48330944528,2.03636893257,3.06808816037,18.7433767983,27.431320555,46.1717690087,22.3777621743,18.025,5.76900683441
 01/05  18:00:00,72.4541602971,5.46853415281,0.754927519317,2.21052373383,17.6635504202,40.6971502883,32.5272712738,26.7439711604,0.0,5.78330011348
 01/05  19:00:00,80.6701014376,5.48238832532,0.964094318268,1.81400631844,27.5259009287,37.3340067412,51.3382215532,33.9212965877,0.0,17.4169249656
 01/05  20:00:00,83.1495430047,5.50348429223,1.18213678647,1.72937793477,33.8341110165,33.3544677425,49.3695564287,37.7977687093,0.0,11.5717877193
 01/05  21:00:00,91.3954154459,5.54699890676,1.623652623,1.33606083723,36.5179666069,38.8247702939,48.6515025585,42.8539933488,0.0,5.7975092097
 01/05  22:00:00,86.4255855079,5.57047361421,1.67495570563,1.80593435747,32.965339924,36.8579353714,64.5705895306,47.1317873583,0.0,17.4388021722
 01/05  23:00:00,64.403305275,5.51773581643,0.607526663721,4.45139237503,25.6355707503,20.6438685092,62.4855320131,50.8959476755,0.0,11.5895843376
 01/05  24:00:00,48.3615567898,5.59684119203,0.0539309656304,8.43766051818,15.0252895274,11.7056064465,59.3454262002,53.5692780332,0.0,5.77614816705
 01/06  01:00:00,46.1553152474,5.69772190958,0.0295717434923,11.1807754207,11.6412384099,10.0650221343,61.4502744661,55.6809961914,0.0,5.7692782747
 01/06  02:00:00,46.1751174799,5.75478651174,0.0223514110087,12.7115622193,10.0992000411,10.047477231,61.9789529187,56.2169648364,0.0,5.76198808234
 01/06  03:00:00,45.3496084136,5.79263141906,0.015783714895,13.7143333742,8.25718729233,10.0299323277,61.6040198729,55.8420472607,0.0,5.76197261219
 01/06  04:00:00,45.9824929404,5.8160361028,0.0108595288986,14.3287396289,8.25718729233,10.0299323277,55.3146725721,55.2946725721,0.0,0.02
 01/06  05:00:00,47.8780270907,5.82741703411,0.00681454112399,14.6101958986,8.25718729233,11.6354268332,60.099678009,54.3304430045,0.0,5.76923500453
 01/06  06:00:00,54.8602901063,5.805571724,0.0070713113536,14.0339799212,12.1011305571,15.3678112995,63.3977404102,51.8366405769,0.0,11.5610998333
 01/06  07:00:00,79.312103271,5.62007752454,0.132922613912,9.01648583693,19.7275818095,37.2640762949,66.2965158649,48.8577017747,0.0,17.4388140902
 01/06  08:00:00,95.3433994984,5.59490598263,0.96575049171,5.63547432925,24.3117294858,51.2795993405,62.5304914212,45.003837167,0.0,17.5266542542
 01/06  09:00:00,81.2941396791,5.62316920096,0.193373716474,9.25807325231,23.6694662846,40.6342015617,72.0567862324,36.6108990804,0.0,35.4458871521
 01/06  10:00:00,76.6683421783,5.64230249753,2.01800495711,9.68023776174,23.6694662846,35.6302164847,82.6795439177,35.2270647409,18.025,29.4274791769
 01/06  11:00:00,61.2934099273,5.72313585148,2.18901321803,11.6504198384,18.7433767983,22.9618409725,82.9331187809,35.5518136863,18.025,29.3563050946
 01/06  12:00:00,61.510341311,5.73320674389,2.21116581214,11.8376211416,18.7433767983,22.9618409725,77.2208529637,35.7695536846,18.025,23.4262992791
 01/06  13:00:00,61.0965646858,5.72461879345,2.04097344912,11.5591771168,18.5889407304,23.1597249699,75.8577597394,34.4115539795,18.025,23.4212057599
 01/06  14:00:00,60.7046809548,5.70306073227,2.0348305409,10.948493101,18.7433767983,23.2517909448,74.5236495166,33.0802378966,18.025,23.4184116199
 01/06  15:00:00,60.2124880767,5.68470904723,2.06929867997,10.440183385,18.7433767983,23.2517909448,73.6199505674,32.1742353043,18.025,23.4207152631
 01/06  16:00:00,59.4314839227,5.66632215699,2.10443832561,9.93237581231,18.7433767983,22.9618409725,74.1011787123,32.6531709948,18.025,23.4230077175
 01/06  17:00:00,62.5204400295,5.64658024489,1.29049457686,9.40367843119,18.7433767983,27.431320555,56.108454186,32.3146029835,18.025,5.76885120254
 01/06  18:00:00,76.6916154543,5.55367410531,0.0679437507321,7.04981584581,17.6635504202,40.6971502883,39.35577588,33.5728968573,0.0,5.78287902267
 01/06  19:00:00,83.3393071361,5.48954453177,0.0759464733663,5.36419625226,27.5259009287,37.3340067412,55.0325928218,37.6155112953,0.0,17.4170815265
 01/06  20:00:00,84.3683436898,5.46202076766,0.331440922982,3.8403330958,33.8341110165,33.3544677425,48.6231046115,37.0486749643,0.0,11.5744296472
 01/06  21:00:00,91.1243211769,5.46426414155,0.954202214259,1.81714640976,36.5179666069,38.8247702939,48.2843104216,36.7113306334,0.0,11.5729797881
 01/06  22:00:00,85.6633975867,5.50641775977,1.36116124641,1.42158559241,32.965339924,36.8579353714,46.9297883962,35.2979138203,0.0,11.6318745759
 01/06  23:00:00,62.4350380151,5.42657144133,0.308577514572,2.87323151384,25.6355707503,20.6438685092,47.4028667005,35.8142107241,0.0,11.5886559764
 01/06  24:00:00,45.7293328059,5.51433258909,0.0507299266705,5.89114097709,15.0252895274,11.7056064465,48.7475011498,37.2148811654,0.0,11.5326199844
 01/07  01:00:00,43.0005653968,5.55565390813,0.042279744596,6.95548540275,12.8411359301,10.0650221343,44.3430194816,38.5737694611,0.0,5.76925002044
 01/07  02:00:00,44.0326557086,5.59217856435,0.0350660592136,7.95951302559,12.8411359301,10.0650221343,41.7490777002,41.7290777002,0.0,0.02
 01/07  03:00:00,41.2194593567,5.65737402674,0.0242985551847,9.71092489516,8.25718729233,10.0299323277,51.5192108531,45.7571500585,0.0,5.76206079465
 01/07  04:00:00,42.8160449461,5.71488725646,0.016115262631,11.2581804504,8.25718729233,10.0299323277,55.6557638748,49.8941445077,0.0,5.76161936714
 01/07  05:00:00,45.6688373161,5.76064122214,0.00967040306337,12.4649231447,8.25718729233,11.6354268332,58.4727088623,52.703612693,0.0,5.76909616931
 01/07  06:00:00,50.9578770067,5.79979456625,0.00420290131228,13.5618429623,8.71707943955,15.3327214929,59.6531790105,53.8768925558,0.0,5.77628645467
 01/07  07:00:00,70.0860552134,5.75623573044,0.0113854770977,12.6301224135,18.5082010057,25.6353820695,60.2638701946,54.4741678894,0.0,5.7897023052
 01/07  08:00:00,83.5241873054,5.64148226108,0.0337652101205,9.82463508347,19.4083231844,41.0650158608,70.7525151369,53.3127369922,0.0,17.4397781448
 01/07  09:00:00,98.4352757107,5.52304800722,0.298261989194,6.36437497088,26.3286599382,57.9988325916,86.8650258726,45.2472649305,0.0,41.617760942
 01/07  10:00:00,85.4697699541,5.6003967143,1.80850211207,8.84990319953,26.3286599382,42.8504436482,98.2114444994,44.7398572125,18.025,35.4465872869
 01/07  11:00:00,65.8267842008,5.76046854071,1.9448097367,12.9049583882,21.7447113004,23.4437158914,93.7178038804,46.2618927275,18.025,29.4309111529
 01/07  12:00:00,64.278119606,5.79493251054,1.95916724939,13.7694715764,19.3027497915,23.426170988,88.1338644514,46.6206390474,18.025,23.488225404
 01/07  13:00:00,64.4252735491,5.80242139324,1.78892557972,13.9374691656,19.1483137236,23.7250123474,88.2134146776,46.7623332992,18.025,23.4260813784
 01/07  14:00:00,64.4337383311,5.79779104756,1.79852212195,13.7954208182,19.3027497915,23.7161209604,86.1530691637,44.699817633,18.025,23.4282515307
 01/07  15:00:00,64.4731046545,5.79985845755,1.81680376488,13.8144370066,19.3027497915,23.7161209604,86.0500352216,44.5944352063,18.025,23.4306000153
 01/07  16:00:00,64.304764362,5.80496219758,1.83242041069,13.9153272317,19.3027497915,23.426170988,93.115221445,45.8138244531,18.025,29.2763969918
 01/07  17:00:00,68.2588694495,5.81917854087,0.984898650441,14.2514096759,19.3027497915,27.8956505705,69.6416313622,45.8478290903,18.025,5.76880227184
 01/07  18:00:00,79.9127168344,5.75271725828,0.0484903213278,12.6335186694,18.2229234133,37.5968344597,52.5375090169,46.7613416791,0.0,5.77616733776
 01/07  19:00:00,92.7640753445,5.63654765667,0.0470828900951,9.76503705135,32.690315043,37.0816133363,56.3868167844,50.6032729757,0.0,5.7835438087
 01/07  20:00:00,91.0300498739,5.56527275893,0.0765767208597,7.96086673724,36.8143715336,33.066984531,63.0223124385,51.4466808491,0.0,11.5756315894
 01/07  21:00:00,94.77843754,5.52304808351,0.290434216719,6.29754365234,36.3493007332,38.7721355839,64.6835322461,53.1090774075,0.0,11.5744548386
 01/07  22:00:00,92.7048449138,5.53091026803,0.373839827441,6.25054675691,36.1807251679,36.8228455648,65.6949661781,54.1196338239,0.0,11.5753323542
 01/07  23:00:00,74.5414577035,5.62402074871,0.0531742902306,9.63431955341,31.0351095914,20.6438685092,67.3481765415,55.7155514552,0.0,11.6326250863
 01/07  24:00:00,56.1533025292,5.78192247978,0.0311346769521,13.6648235047,17.4250845679,11.7056064465,68.9627716614,57.4014293486,0.0,11.5613423129
 01/08  01:00:00,51.7495305162,5.84527464012,0.0231254305292,15.3145580962,12.925468867,10.100111941,64.25234326,58.4831410872,0.0,5.76920217286
 01/08  02:00:00,52.7098622575,5.88114619586,0.0171020271338,16.2462891407,12.925468867,10.100111941,64.7613346629,58.9991713148,0.0,5.76216334808
 01/08  03:00:00,49.342414619,5.92933562686,0.00843600872306,17.4583587996,8.34152022915,10.0650221343,59.1877381613,59.1677381613,0.0,0.02
 01/08  04:00:00,50.0378870009,5.95700347572,0.00255085592418,18.1320466063,8.34152022915,10.0650221343,64.9990742059,59.2369110447,0.0,5.76216316126
 01/08  05:00:00,52.1414554297,5.97596873891,0.0,18.6124587124,8.34152022915,11.6705166398,65.1579868959,59.3892886101,0.0,5.7686982858
 01/08  06:00:00,56.7497973329,5.99305203407,0.0,19.0452827162,8.80141237637,15.3678112995,64.630088332,58.853705076,0.0,5.77638325596
 01/08  07:00:00,74.7763109328,5.91319636043,0.0,17.1747944543,18.5082010057,25.6353820695,69.3051978087,57.7435593398,0.0,11.561638469
 01/08  08:00:00,87.5022658584,5.7662268875,0.0249671748015,13.5673357449,19.4926561212,41.1001056674,73.3342887045,55.893292851,0.0,17.4409958536
 01/08  09:00:00,101.439589479,5.60360307504,0.138518545056,9.44786652134,26.3286599382,57.9988325916,83.3023453417,47.6275745231,0.0,35.6747708186
 01/08  10:00:00,88.3770915906,5.69899982706,1.73688865225,11.8496517024,26.2443270014,42.8153538416,100.60551935,47.1390700625,18.025,35.4414492879
 01/08  11:00:00,68.9500133592,5.86542762875,1.86893942154,15.9990923825,21.7447113004,23.4437158914,96.2644409854,48.8060182321,18.025,29.4334227533
 01/08  12:00:00,67.4343714375,5.90100291667,1.87440391587,16.8447010426,19.3449162599,23.4437158914,96.8657442826,49.485183139,18.025,29.3555611436
 01/08  13:00:00,67.4861856345,5.90626462603,1.69627281189,16.9274744991,19.190480192,23.7425572507,91.4034751003,49.9574639501,18.025,23.4210111501
 01/08  14:00:00,67.1536783994,5.89331544283,1.70983592761,16.5682335454,19.260583323,23.698576057,89.4299769094,47.9867482375,18.025,23.4182286718
 01/08  15:00:00,66.9201830796,5.88574671445,1.73090743275,16.3212352439,19.260583323,23.698576057,89.2381537202,47.7924007348,18.025,23.4207529854
 01/08  16:00:00,66.6376746364,5.88779124734,1.74722700513,16.3103119152,19.260583323,23.4086260847,90.4452734183,48.9969911801,18.025,23.4232822383
 01/08  17:00:00,70.3591212043,5.89458076418,0.900705911336,16.4201501709,19.260583323,27.8781056672,72.5184065027,48.7244264344,18.025,5.76898006831
 01/08  18:00:00,81.7092902345,5.81428188147,0.0243598908558,14.4523611133,18.1807569449,37.5792895564,55.124519301,49.3482023889,0.0,5.77631691211
 01/08  19:00:00,94.2016542311,5.68573747346,0.0429175348921,11.2770039009,32.6059821062,37.0465235296,64.4530150764,52.9065447149,0.0,11.5464703615
 01/08  20:00:00,92.4042966617,5.60700719699,0.0558750564785,9.31407448955,36.8143715336,33.066984531,59.355541567,53.5574952624,0.0,5.79804630461
 01/08  21:00:00,96.0570973701,5.54441106855,0.135493900846,7.59035210065,36.43363367,38.8072253906,66.7415373843,55.1665542161,0.0,11.5749831682
 01/08  22:00:00,93.6883471045,5.54388548714,0.162775784317,7.55155454983,36.0963922311,36.7877557581,67.7555628034,56.1797507183,0.0,11.5758120852
 01/08  23:00:00,75.9794271961,5.67229859513,0.0479381155076,11.1486599753,30.9507766546,20.6087787026,75.2274601793,57.7872184068,0.0,17.4402417725
 01/08  24:00:00,58.0362543368,5.84356743261,0.024623358672,15.4926383077,17.4250845679,11.7056064465,65.2305759151,59.4399541086,0.0,5.79062180648
 01/09  01:00:00,52.6644865239,5.92162275947,0.0153155560287,17.4802937928,11.6412384099,10.0650221343,66.355240976,60.5858554331,0.0,5.76938554298
 01/09  02:00:00,52.6045874414,5.97811751447,0.0075951712904,18.9324521374,10.0992000411,10.047477231,67.4184525334,61.6572310225,0.0,5.76122151084
 01/09  03:00:00,51.8962378422,6.02162557244,0.000957220126582,20.0467885875,8.25718729233,10.0299323277,68.2897437329,62.5277083397,0.0,5.76203539328
 01/09  04:00:00,52.6995566672,6.05120267976,0.0,20.8214885214,8.25718729233,10.0299323277,69.3330866918,63.5710548941,0.0,5.76203179761
 01/09  05:00:00,54.9720728072,6.07520225965,0.0,21.4632628346,8.25718729233,11.6354268332,70.3279151571,64.5592125623,0.0,5.76870259485
 01/09  06:00:00,62.4093290542,6.06685595111,0.0,21.3287927477,12.1011305571,15.3678112995,69.8315972226,64.0406520657,0.0,5.79094515689
 01/09  07:00:00,86.0216978843,5.82738491113,0.020522383548,15.6311489052,19.7275818095,37.2640762949,80.3633129436,62.9259512143,0.0,17.4373617293
 01/09  08:00:00,100.843898749,5.68248583635,0.0499502452608,11.9641568734,24.3117294858,51.2795993405,83.345627425,59.9810239348,0.0,23.3646034901
 01/09  09:00:00,89.0968199716,5.88277498786,0.0791671325462,16.9153331526,23.6694662846,40.6342015617,80.1154673397,50.5672151016,0.0,29.548252238
 01/09  10:00:00,84.786960993,5.92509484081,1.62400700765,17.9100445355,23.6694662846,35.6302164847,96.9126862497,49.4569873854,18.025,29.4306988643
 01/09  11:00:00,70.4509096984,6.05102605136,1.80284086334,20.8661886748,18.7433767983,22.9618409725,97.4498269949,50.0656642322,18.025,29.3591627627
 01/09  12:00:00,70.7651560405,6.06501269807,1.81981080179,21.1519766591,18.7433767983,22.9618409725,91.7854119896,50.3287001197,18.025,23.4317118699
 01/09  13:00:00,70.2125746127,6.05094318646,1.65336074163,20.736468287,18.5889407304,23.1597249699,90.2113379872,48.7591376749,18.025,23.4272003123
 01/09  14:00:00,69.8269075189,6.02837433163,1.65973643174,20.1204908059,18.7433767983,23.2517909448,89.6824963808,48.2301030043,18.025,23.4273933765
 01/09  15:00:00,69.7667831899,6.02854307205,1.66888668646,20.0510460726,18.7433767983,23.2517909448,89.9683997039,48.5134030283,18.025,23.4299966755
 01/09  16:00:00,69.1766374875,6.0175935643,1.67667297896,19.7540127006,18.7433767983,22.9618409725,91.5484974098,50.0909317117,18.025,23.4325656981
 01/09  17:00:00,72.3225862256,6.00018125518,0.811204183424,19.3315147548,18.7433767983,27.431320555,74.2068959187,50.4128525727,18.025,5.76904334602
 01/09  18:00:00,86.3566503591,5.87870952752,0.0157670667064,16.4419843655,17.6635504202,40.6971502883,64.0705711698,52.5235222207,0.0,11.5470489491
 01/09  19:00:00,92.6904472718,5.79576425662,0.0332333502166,14.4518111168,27.5259009287,37.3340067412,69.0251066896,57.4064011339,0.0,11.6187055556
 01/09  20:00:00,93.4702296209,5.73303938901,0.0453591607852,12.9572637852,33.8341110165,33.3544677425,69.7442804501,58.168889118,0.0,11.5753913321
 01/09  21:00:00,99.2143306982,5.6384005966,0.0647592561128,10.6224464132,36.5179666069,38.8247702939,71.3649608169,59.7916867604,0.0,11.5732740565
 01/09  22:00:00,93.090709202,5.61332555696,0.07319520993,10.0299292502,32.965339924,36.8579353714,77.8501118348,60.4087929294,0.0,17.4413189053
 01/09  23:00:00,74.0436189139,5.78409951835,0.0389053619338,14.3939387062,25.6355707503,20.6438685092,73.247760261,61.658965776,0.0,11.588794485
 01/09  24:00:00,59.1055873132,5.96325649452,0.0141540051684,18.8550393029,15.0252895274,11.7056064465,68.8807232121,63.1041740913,0.0,5.77654912084
 01/10  01:00:00,56.0296403865,6.03897919882,0.00448439095856,20.7389194388,11.6412384099,10.0650221343,69.7083467576,63.9392024778,0.0,5.76914427981
 01/10  02:00:00,55.7346683584,6.08783539923,0.0,21.9604070478,10.0992000411,10.047477231,70.4393977503,64.6771573613,0.0,5.76224038897
 01/10  03:00:00,55.1010144482,6.13587389498,0.0,23.1382743462,8.25718729233,10.0299323277,65.565806738,65.545806738,0.0,0.02
 01/10  04:00:00,55.8982283226,6.16690539295,0.0,23.9044564264,8.25718729233,10.0299323277,72.1104555971,66.3481999888,0.0,5.76225560829
 01/10  05:00:00,58.1117117971,6.18965232122,0.0,24.4884486537,8.25718729233,11.6354268332,72.8966707296,67.1274150988,0.0,5.76925563086
 01/10  06:00:00,65.3454726484,6.17352604094,0.0,24.1582587799,12.1011305571,15.3678112995,77.9660496437,66.4045188933,0.0,11.5615307505
 01/10  07:00:00,88.2873423382,5.90467827921,0.00767908712224,17.8323355068,19.7275818095,37.2640762949,82.4682219858,65.0265798662,0.0,17.4416421196
 01/10  08:00:00,102.33998212,5.73246466785,0.0418793738444,13.418323832,24.3117294858,51.2795993405,78.2754689124,60.7473443864,0.0,17.5281245261
 01/10  09:00:00,89.765880261,5.90754231529,0.0761053034658,17.5626792448,23.6694662846,40.6342015617,84.7898533746,49.335141918,0.0,35.4547114566
 01/10  10:00:00,84.4651416405,5.91450711264,1.7054056485,17.517408944,23.6694662846,35.6302164847,93.7189368858,46.2637965979,18.025,29.4301402879
 01/10  11:00:00,68.5561903152,5.9848406484,1.961031431,18.8794612838,18.7433767983,22.9618409725,85.5361656035,44.0184659788,18.025,23.4926996247
 01/10  12:00:00,67.1859514527,5.93959608327,2.06101792363,17.4569784012,18.7433767983,22.9618409725,88.3223181689,41.0150484357,18.025,29.2822697332
 01/10  13:00:00,64.9834741708,5.8667039983,1.9627552238,15.3822083772,18.5889407304,23.1597249699,77.7912356008,36.3456049176,18.025,23.4206306831
 01/10  14:00:00,63.4049407235,5.802032275,2.01801798342,13.5665834281,18.7433767983,23.2517909448,74.6619608611,33.2161771174,18.025,23.4207837437
 01/10  15:00:00,61.8976457426,5.74888976053,2.08464623648,12.0458020582,18.7433767983,23.2517909448,72.4486913617,31.0001562075,18.025,23.4235351542
 01/10  16:00:00,60.2646138164,5.69871664554,2.15228109236,10.6852574617,18.7433767983,22.9618409725,71.7014241197,30.2501539245,18.025,23.4262701951
 01/10  17:00:00,62.4624596133,5.64525132984,1.39449912497,9.24301155112,18.7433767983,27.431320555,51.8637584532,28.0695639655,18.025,5.76919448766
 01/10  18:00:00,75.4742484473,5.51520649944,0.0504784810696,5.88836469485,17.6635504202,40.6971502883,32.8225421891,27.0388932047,0.0,5.78364898438
 01/10  19:00:00,81.4585735229,5.42710208983,0.0609078551851,3.56091352289,27.5259009287,37.3340067412,46.0268280449,28.6082597736,0.0,17.4185682713
 01/10  20:00:00,81.9526216507,5.35893191474,0.0759485309272,1.78316886303,33.8341110165,33.3544677425,38.5785864375,27.0026666598,0.0,11.5759197777
 01/10  21:00:00,89.346259645,5.34751165811,0.248900786459,0.861117725087,36.5179666069,38.8247702939,38.2204396011,26.6458688747,0.0,11.5745707264
 01/10  22:00:00,83.7256132961,5.36199444128,0.425000847591,0.564351113124,32.965339924,36.8579353714,36.827110185,25.192910257,0.0,11.634199928
 01/10  23:00:00,60.1905063735,5.33702257938,0.1288703884,0.897930773238,25.6355707503,20.6438685092,41.6848075383,24.3093951892,0.0,17.3754123491
 01/10  24:00:00,41.7096991916,5.37408682735,0.0579370216858,2.00453275833,15.0252895274,11.7056064465,29.098843722,23.3224207801,0.0,5.77642294189
 01/11  01:00:00,37.2695643069,5.39449299358,0.0518163644654,2.57599497259,11.6412384099,10.0650221343,27.5819136394,21.8125931151,0.0,5.76932052429
 01/11  02:00:00,35.9046226279,5.40047069294,0.0472195435115,2.77050704925,10.0992000411,10.047477231,21.1345013025,21.1145013025,0.0,0.02
 01/11  03:00:00,34.1898958628,5.40608598776,0.0420344874732,2.91490637552,8.25718729233,10.0299323277,26.6114856436,20.8494811235,0.0,5.76200452004
 01/11  04:00:00,34.1118703414,5.40316544849,0.0385781789662,2.84325623082,8.25718729233,10.0299323277,26.3042238595,20.5426326166,0.0,5.76159124296
 01/11  05:00:00,35.5067355915,5.39517380228,0.0361374272111,2.64181047637,8.25718729233,11.6354268332,25.7448316861,19.9753705786,0.0,5.76946110752
 01/11  06:00:00,42.4286853512,5.37020270886,0.0383855071341,2.00640700497,12.1011305571,15.3678112995,24.17138253,18.3807179697,0.0,5.79066456023
 01/11  07:00:00,70.4358148002,5.32756647976,0.228225549505,0.337368870071,19.7275818095,37.2640762949,34.0740762472,16.6332577871,0.0,17.4408184601
 01/11  08:00:00,89.6981065389,5.42333669359,1.09707100369,0.0303697583695,24.3117294858,51.2795993405,38.2166858988,14.8507801108,0.0,23.365905788
 01/11  09:00:00,73.0679368346,5.31745284751,1.20638919852,0.324534692825,23.6694662846,40.6342015617,46.4804683175,11.0269852059,0.0,35.4534831116
 01/11  10:00:00,68.3200312948,5.3191300959,3.22671811739,0.446356603106,23.6694662846,35.6302164847,58.9243611648,11.4658397199,18.025,29.4335214449
 01/11  11:00:00,51.0204247835,5.32631730639,3.06143097573,0.901816807247,18.7433767983,22.9618409725,57.2102140163,15.6930109204,18.025,23.4922030959
 01/11  12:00:00,51.8151992342,5.36397651467,2.84219549154,1.88066637907,18.7433767983,22.9618409725,61.7046044141,20.2481539732,18.025,23.4314504409
 01/11  13:00:00,52.673138455,5.40867425654,2.47898598583,3.0136675874,18.5889407304,23.1597249699,65.4687530375,24.010997867,18.025,23.4327551706
 01/11  14:00:00,53.6883271756,5.44555245737,2.297847593,3.92661437965,18.7433767983,23.2517909448,73.5492282877,26.240849918,18.025,29.2833783697
 01/11  15:00:00,54.5389460958,5.47865652273,2.22865124202,4.81332923751,18.7433767983,23.2517909448,69.8657530781,28.4221741009,18.025,23.4185789772
 01/11  16:00:00,55.1439440169,5.51282488582,2.17399636883,5.72876347181,18.7433767983,22.9618409725,73.6190894935,32.1726421721,18.025,23.4214473214
 01/11  17:00:00,59.6097487951,5.54624830621,1.27750523247,6.60629617631,18.7433767983,27.431320555,58.5635505621,34.7692225179,18.025,5.76932804419
 01/11  18:00:00,75.2872662706,5.50903213812,0.0765390991614,5.68149537376,17.6635504202,40.6971502883,44.5814254508,38.7990277692,0.0,5.78239768166
 01/11  19:00:00,83.3746055401,5.4975593716,0.106860973577,5.36052663645,27.5259009287,37.3340067412,63.0064414337,45.5870650968,0.0,17.4193763369
 01/11  20:00:00,85.4020444472,5.48598363739,0.162993778442,5.01849119952,33.8341110165,33.3544677425,59.6031741414,48.0296013794,0.0,11.573572762
 01/11  21:00:00,92.3039824412,5.44833183895,0.335010431165,3.63190188546,36.5179666069,38.8247702939,57.0602676129,51.2639526316,0.0,5.79631498127
 01/11  22:00:00,87.0009062266,5.46661814976,0.509665564329,3.65035018928,32.965339924,36.8579353714,70.8325001172,53.3906525424,0.0,17.4418475748
 01/11  23:00:00,67.7270590162,5.59083715054,0.086476398835,8.22305844264,25.6355707503,20.6438685092,68.403091647,56.8128364233,0.0,11.5902552238
 01/11  24:00:00,52.8282365947,5.76113380357,0.0356647604179,12.7582921845,15.0252895274,11.7056064465,66.5040569133,60.7274455597,0.0,5.77661135353
 01/12  01:00:00,50.740547438,5.86811107492,0.024162757772,15.6010114982,11.6412384099,10.0650221343,69.7994536435,64.0299534765,0.0,5.76950016698
 01/12  02:00:00,50.9570126416,5.93249765509,0.0159437355204,17.322142845,10.0992000411,10.047477231,70.8706474462,65.1082347322,0.0,5.76241271396
 01/12  03:00:00,50.1961769643,5.97340416399,0.00877198577771,18.3871285857,8.25718729233,10.0299323277,70.4094393454,64.6472833547,0.0,5.76215599062
 01/12  04:00:00,50.9288302111,6.00241837952,0.00298976153938,19.0965507524,8.25718729233,10.0299323277,69.8669860649,64.1048112833,0.0,5.76217478156
 01/12  05:00:00,53.022228998,6.019701026,0.0,19.5689124862,8.25718729233,11.6354268332,69.3745319196,63.6056292955,0.0,5.7689026241
 01/12  06:00:00,60.245584246,6.00338044218,0.0,19.228509822,12.1011305571,15.3678112995,67.8299185689,62.0386348006,0.0,5.7912837683
 01/12  07:00:00,84.0443534593,5.77725001003,0.0310622714854,13.6933764989,19.7275818095,37.2640762949,77.351930602,59.9118817501,0.0,17.4400488519
 01/12  08:00:00,98.8346814967,5.63364704102,0.0909788388948,9.96271823554,24.3117294858,51.2795993405,79.9181085859,56.5511484961,0.0,23.3669600899
 01/12  09:00:00,86.6284323909,5.81042131447,0.0981185026396,14.500325981,23.6694662846,40.6342015617,76.9693145722,47.4154550567,0.0,29.5538595155
 01/12  10:00:00,82.0325361329,5.83494993121,1.76933128536,15.1004246824,23.6694662846,35.6302164847,93.6460180928,46.1845897573,18.025,29.4364283355
 01/12  11:00:00,66.7737403086,5.92222229742,1.92305840981,17.1975948529,18.7433767983,22.9618409725,93.4168300483,46.0292679718,18.025,29.3625620764
 01/12  12:00:00,67.1228631024,5.93981136267,1.93690326339,17.5177845662,18.7433767983,22.9618409725,87.2464975542,45.7903602276,18.025,23.4311373266
 01/12  13:00:00,66.4994981323,5.92418590912,1.78652584936,17.0169759042,18.5889407304,23.1597249699,85.0611608959,43.6066063006,18.025,23.4295545952
 01/12  14:00:00,66.2057867996,5.90638585428,1.80527543661,16.4758105784,18.7433767983,23.2517909448,83.938734418,42.4812656629,18.025,23.4324687551
 01/12  15:00:00,65.5670150974,5.88169062897,1.8390636206,15.8279448083,18.7433767983,23.2517909448,89.0567030543,41.7422613992,18.025,29.2894416551
 01/12  16:00:00,64.5500215855,5.85474796044,1.87043720692,15.0964743843,18.7433767983,22.9618409725,83.8246680137,42.3811835447,18.025,23.418484469
 01/12  17:00:00,67.4925206821,5.83046614064,1.03608770863,14.4462703689,18.7433767983,27.431320555,65.9422002434,42.1479971454,18.025,5.76920309808
 01/12  18:00:00,81.3858931552,5.71498356075,0.0686999575051,11.582009048,17.6635504202,40.6971502883,49.3192481447,43.5354910631,0.0,5.78375708161
 01/12  19:00:00,87.6359022817,5.63351266436,0.0471609266206,9.54556580389,27.5259009287,37.3340067412,64.8646637359,47.4475691152,0.0,17.4170946207
 01/12  20:00:00,88.3272312749,5.57131153834,0.0586136641419,7.96272381266,33.8341110165,33.3544677425,53.2150686618,47.416607989,0.0,5.79846067289
 01/12  21:00:00,94.2920410833,5.4959833635,0.174858884286,5.73245944526,36.5179666069,38.8247702939,60.2094826495,48.6336070251,0.0,11.5758756244
 01/12  22:00:00,88.0197351878,5.471790971,0.229093801804,4.94456981304,32.965339924,36.8579353714,65.897235398,48.4556552478,0.0,17.4415801502
 01/12  23:00:00,67.7412128203,5.58493766931,0.0550601669919,8.27452096427,25.6355707503,20.6438685092,60.504010027,48.913772806,0.0,11.590237221
 01/12  24:00:00,51.6333091796,5.71840076479,0.0329066470633,11.6088537534,15.0252895274,11.7056064465,55.126650228,49.3498762279,0.0,5.77677400007
 01/13  01:00:00,47.9067786903,5.76993437764,0.0245812401491,12.8649981784,11.6412384099,10.0650221343,54.9827614067,49.2131685918,0.0,5.76959281487
 01/13  02:00:00,47.0884234214,5.79953580086,0.0184077371934,13.5840485799,10.0992000411,10.047477231,55.0376236601,49.2753599666,0.0,5.76226369341
 01/13  03:00:00,45.8497816235,5.82443135428,0.0120777978704,14.1863985401,8.25718729233,10.0299323277,55.1302749791,49.3679739629,0.0,5.76230101627
 01/13  04:00:00,46.1078067437,5.83519577712,0.00731387708983,14.4384250979,8.25718729233,10.0299323277,49.3682803617,49.3482803617,0.0,0.02
 01/13  05:00:00,47.9489716003,5.84410825274,0.0028392777506,14.6684057614,8.25718729233,11.6354268332,55.5101693467,49.7406220573,0.0,5.76954728941
 01/13  06:00:00,55.1603912982,5.82835503382,0.001727201476,14.3166097138,12.1011305571,15.3678112995,60.7905036422,49.22848926,0.0,11.5620143822
 01/13  07:00:00,79.4025500115,5.62084362488,0.0379567663995,9.2010760679,19.7275818095,37.2640762949,65.689928111,48.24650878,0.0,17.443419331
 01/13  08:00:00,94.1883917814,5.48266865681,0.121575392527,5.43680313885,24.3117294858,51.2795993405,61.0571370238,43.5253087229,0.0,17.5318283008
 01/13  09:00:00,80.7449350375,5.60854744371,0.270947664042,8.64586732738,23.6694662846,40.6342015617,68.5104852988,33.0500494581,0.0,35.4604358407
 01/13  10:00:00,75.5296365058,5.60293500207,2.15974369294,8.4391230329,23.6694662846,35.6302164847,76.8079731263,29.3457649275,18.025,29.4372081988
 01/13  11:00:00,59.5723991434,5.66285786406,2.3678694515,9.81080218467,18.7433767983,22.9618409725,74.7832918324,27.396300384,18.025,29.3619914485
 01/13  12:00:00,58.8915907792,5.63923388752,2.44737126454,9.07661980941,18.7433767983,22.9618409725,66.9513500056,25.4921584456,18.025,23.4341915601
 01/13  13:00:00,57.5811901228,5.59584742815,2.34468448775,7.86884608556,18.5889407304,23.1597249699,64.0727051011,22.6183853447,18.025,23.4293197564
 01/13  14:00:00,56.8638850703,5.56053904236,2.37076500118,6.91426426883,18.7433767983,23.2517909448,61.9901914477,20.5345324181,18.025,23.4306590295
 01/13  15:00:00,56.2292283927,5.53785218742,2.3949338487,6.27812449295,18.7433767983,23.2517909448,61.6579480109,20.1993006706,18.025,23.4336473403
 01/13  16:00:00,55.2921589292,5.51428643318,2.41727594143,5.63222850226,18.7433767983,22.9618409725,68.5668339423,21.255916734,18.025,29.2859172083
 01/13  17:00:00,58.3465468732,5.49201269028,1.60995326478,5.06488549762,18.7433767983,27.431320555,40.7984339464,21.4768718608,18.025,1.29656208566
 01/13  18:00:00,72.4772126011,5.4087938206,0.0595652263943,2.98865039058,17.6635504202,40.6971502883,33.3011411343,23.0346460042,0.0,10.2664951301
 01/13  19:00:00,79.5452252056,5.3659211729,0.125513178401,1.64412427332,27.5259009287,37.3340067412,38.9300711394,27.3102642582,0.0,11.6198068812
 01/13  20:00:00,81.3011596989,5.35153357127,0.226472451093,0.988566100413,33.8341110165,33.3544677425,39.5126985334,27.9362573836,0.0,11.5764411497
 01/13  21:00:00,89.6053009523,5.39614554472,0.6784312962,0.641980229212,36.5179666069,38.8247702939,40.60803858,29.0329728572,0.0,11.5750657228
 01/13  22:00:00,84.3634159085,5.44007860057,1.05699635593,0.492051383482,32.965339924,36.8579353714,46.4155869621,28.9745101264,0.0,17.4410768358
 01/13  23:00:00,60.410216085,5.35094895432,0.210703280235,1.02186485377,25.6355707503,20.6438685092,41.8259701691,30.2346510104,0.0,11.5913191587
 01/13  24:00:00,42.5866366015,5.40334639869,0.0624483080399,2.84769124231,15.0252895274,11.7056064465,37.643092385,31.8664212371,0.0,5.77667114797
 01/14  01:00:00,40.1998270798,5.45828833851,0.0509037413435,4.24347024343,12.8411359301,10.0650221343,38.7421282723,32.9726137433,0.0,5.76951452894
 01/14  02:00:00,40.865893984,5.48375586947,0.0453712158243,4.8908526884,12.8411359301,10.0650221343,39.5946637694,33.832363923,0.0,5.76229984637
 01/14  03:00:00,37.2173464575,5.51992916623,0.0363583655161,5.83418366518,8.25718729233,10.0299323277,40.2585232565,34.4961795083,0.0,5.76234374819
 01/14  04:00:00,37.8406161174,5.54277703483,0.0304004839846,6.44056541451,8.25718729233,10.0299323277,35.0229357929,35.0029357929,0.0,0.02
 01/14  05:00:00,39.9599326484,5.56095870806,0.0256461684795,6.93970685791,8.25718729233,11.6354268332,41.6431819254,35.8735200012,0.0,5.76966192418
 01/14  06:00:00,44.5924584449,5.57752975467,0.0217765617587,7.40109178112,8.71707943955,15.3327214929,47.6093565013,36.0761133695,0.0,11.5332431317
 01/14  07:00:00,63.3787857238,5.52567714373,0.0311102118565,6.13365449138,18.5082010057,25.6353820695,41.556634547,35.7652648183,0.0,5.79136972873
 01/14  08:00:00,76.9193038662,5.42392523495,0.113803174208,3.35721557755,19.4083231844,41.0650158608,50.6526921907,33.2094066345,0.0,17.4432855562
 01/14  09:00:00,94.075458707,5.42286105751,1.21310281386,1.1898317013,26.3286599382,57.9988325916,67.6212020142,25.987851345,0.0,41.6333506692
 01/14  10:00:00,78.792200028,5.37181882337,2.67361239563,1.53575241836,26.3286599382,42.8504436482,71.9195677787,24.3456093918,18.025,29.5489583869
 01/14  11:00:00,57.2652178002,5.44335995993,2.65466239766,3.95061112459,21.7447113004,23.4437158914,71.5111854595,24.0446144417,18.025,29.4415710178
