Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  12:00:00,54.4883980852,5.4313392432,2.6994768666,3.60300714519,19.3027497915,23.426170988,70.0085458164,22.6189474507,18.025,29.3645983657
 01/14  13:00:00,53.6681934109,5.40030974889,2.55891560224,2.8124928237,19.1483137236,23.7250123474,62.9208863526,21.4656487553,18.025,23.4302375973
 01/14  14:00:00,53.0580715244,5.38572919817,2.66388815638,1.9664314804,19.3027497915,23.7161209604,58.5686535092,17.1105060861,18.025,23.4331474231
 01/14  15:00:00,52.9114341491,5.41078524584,3.03565635127,1.42296857784,19.3027497915,23.7161209604,60.504071207,15.2010713492,18.025,27.2779998578
 01/14  16:00:00,52.3483670121,5.41065775967,3.19127202958,0.994367014596,19.3027497915,23.426170988,58.8942702511,15.4365540814,18.025,25.4327161697
 01/14  17:00:00,55.6388388407,5.38433470227,2.18741290729,0.863687282694,19.3027497915,27.8956505705,40.7476844846,16.9534203481,18.025,5.76926413649
 01/14  18:00:00,67.9537749543,5.38928499756,0.671553275179,0.414922266774,18.2229234133,37.5968344597,26.426671372,20.6501955657,0.0,5.77647580621
 01/14  19:00:00,84.3359234631,5.46288086266,1.30347105566,0.25413570648,32.690315043,37.0816133363,32.8015837049,27.0189615004,0.0,5.78262220452
 01/14  20:00:00,84.9526856588,5.52599109266,1.78767420944,0.211649833914,36.8143715336,33.066984531,41.0786236328,29.5019339877,0.0,11.5766896451
 01/14  21:00:00,91.0281017724,5.6289846564,2.51160937445,0.220056488695,36.3493007332,38.7721355839,43.3483250705,31.7730824284,0.0,11.5752426421
 01/14  22:00:00,88.9384035742,5.63126508888,2.45151555485,0.306040135415,36.1807251679,36.8228455648,44.9656789135,33.3893674506,0.0,11.5763114629
 01/14  23:00:00,66.474096763,5.45947705418,1.09356111345,0.691060518318,31.0351095914,20.6438685092,52.4007521387,34.9577237951,0.0,17.4430283436
 01/14  24:00:00,44.1350483444,5.3818933718,0.226119440171,1.85158428429,17.4250845679,11.7056064465,41.9232545347,36.1318978423,0.0,5.79135669237
 01/15  01:00:00,38.9391311346,5.40334349141,0.103497257941,2.86570052649,12.925468867,10.100111941,42.746089751,36.9765109789,0.0,5.76957877214
 01/15  02:00:00,39.7466847755,5.43230049652,0.0602028941472,3.688842699,12.925468867,10.100111941,43.1427370941,37.3803779365,0.0,5.76235915766
 01/15  03:00:00,36.2664607157,5.47470098958,0.0448236116357,4.80063631798,8.34152022915,10.0650221343,43.0932396773,37.3308301019,0.0,5.76240957537
 01/15  04:00:00,36.7800800807,5.49395459265,0.0390947739399,5.3007329902,8.34152022915,10.0650221343,37.0964265439,37.0764265439,0.0,0.02
 01/15  05:00:00,38.7105619206,5.50583708753,0.0344501307281,5.61722886376,8.34152022915,11.6705166398,42.8309724025,37.0612271315,0.0,5.76974527095
 01/15  06:00:00,43.151378764,5.51610997964,0.0305255158481,5.89325725819,8.80141237637,15.3678112995,48.0085941407,36.4751429006,0.0,11.5334512402
 01/15  07:00:00,61.813920905,5.46567353783,0.0397412001881,4.62015831328,18.5082010057,25.6353820695,41.1239166438,35.3324099911,0.0,5.79150665266
 01/15  08:00:00,76.3434604032,5.44331275668,0.655042938739,2.10131519667,19.4926561212,41.1001056674,50.3850596697,32.94115351,0.0,17.4439061597
 01/15  09:00:00,95.6605023805,5.62518513889,2.81182638616,0.97381861283,26.3286599382,57.9988325916,67.9723436299,26.3367687474,0.0,41.6355748826
 01/15  10:00:00,79.2939712641,5.46868150636,3.47564635377,1.25804306834,26.2443270014,42.8153538416,72.9627678562,25.3868941028,18.025,29.5508737534
 01/15  11:00:00,56.4524045834,5.41540404709,2.63414034072,3.18627143708,21.7447113004,23.4437158914,73.6728675801,26.2075059283,18.025,29.4403616518
 01/15  12:00:00,54.7067286091,5.4397780473,2.62987547977,3.82278520551,19.3449162599,23.4437158914,73.5511482981,26.1622687767,18.025,29.3638795214
 01/15  13:00:00,54.6025318674,5.43574274865,2.46541885686,3.74518115177,19.190480192,23.7425572507,67.7094773725,26.2526862266,18.025,23.4317911459
 01/15  14:00:00,54.3562604318,5.42847016255,2.44294674631,3.50252969397,19.260583323,23.698576057,64.8112402096,23.3514661278,18.025,23.4347740818
 01/15  15:00:00,54.0321087005,5.41817590277,2.45607450237,3.17554404243,19.260583323,23.698576057,69.8208240189,22.5082682673,18.025,29.2875557516
 01/15  16:00:00,53.5283560059,5.41116541897,2.48001480544,2.94481580744,19.260583323,23.4086260847,64.458816859,23.012467238,18.025,23.421349621
 01/15  17:00:00,57.1798051527,5.41202959698,1.67720754748,2.94687102334,19.260583323,27.8781056672,46.6504940483,22.8562509543,18.025,5.76924309395
 01/15  18:00:00,68.7873490512,5.38794530741,0.297755437593,1.68334153693,18.1807569449,37.5792895564,29.4803367647,23.7035574498,0.0,5.77677931484
 01/15  19:00:00,84.4781564946,5.44578762406,1.00653330601,0.829818286848,32.6059821062,37.0465235296,33.2501693722,27.466220953,0.0,5.78394841923
 01/15  20:00:00,85.2961228166,5.53313861822,1.77300359657,0.562605081889,36.8143715336,33.066984531,39.8415136751,28.2642863029,0.0,11.5772273721
 01/15  21:00:00,91.3953575926,5.64421407734,2.64567814286,0.318587866936,36.43363367,38.8072253906,41.0471878845,29.4732938357,0.0,11.5738940488
 01/15  22:00:00,88.967697443,5.64678135853,2.59224027239,0.298510062431,36.0963922311,36.7877557581,41.6362847399,30.0590607354,0.0,11.5772240045
 01/15  23:00:00,66.4613141545,5.47254788586,1.18794603928,0.690237336676,30.9507766546,20.6087787026,48.5480456146,31.1041306703,0.0,17.4439149443
 01/15  24:00:00,43.5167628598,5.36239049292,0.23551526721,1.24340216518,17.4250845679,11.7056064465,37.8597839328,32.068277978,0.0,5.79150595476
 01/16  01:00:00,38.0629602245,5.37933565658,0.155604578526,1.96142788111,12.925468867,10.100111941,38.2330083251,32.4632942065,0.0,5.76971411858
 01/16  02:00:00,38.9023124478,5.4075758102,0.109342498399,2.82005412844,12.925468867,10.100111941,38.623784212,32.8614140841,0.0,5.76237012784
 01/16  03:00:00,35.2559077203,5.44174558579,0.0641516404379,3.80370862259,8.34152022915,10.0650221343,39.3094414438,33.547014328,0.0,5.7624271158
 01/16  04:00:00,35.7943025213,5.46254862579,0.0466678748081,4.33878602759,8.34152022915,10.0650221343,34.0601997304,34.0401997304,0.0,0.02
 01/16  05:00:00,37.6792235994,5.47261178375,0.0415598062505,4.61200402969,8.34152022915,11.6705166398,39.8830817319,34.1133555391,0.0,5.76972619277
 01/16  06:00:00,42.0243181969,5.47930004489,0.0377526581459,4.79577664056,8.80141237637,15.3678112995,44.7041844472,33.1701657114,0.0,11.5340187359
 01/16  07:00:00,60.7508526418,5.43474838934,0.0853845205513,3.54236866764,18.5082010057,25.6353820695,37.4425063987,31.6510364025,0.0,5.79146999616
 01/16  08:00:00,75.5773892091,5.43089647534,0.785205716849,1.21749111806,19.4926561212,41.1001056674,46.6687728825,29.226053309,0.0,17.4427195736
 01/16  09:00:00,95.8695887359,5.66831054863,3.36116164267,0.590435730137,26.3286599382,57.9988325916,64.2369245397,22.5989515098,0.0,41.6379730299
 01/16  10:00:00,79.3840652521,5.50002313664,3.97045657019,0.821978347002,26.2443270014,42.8153538416,74.8762674127,21.3906163624,18.025,35.4606510502
 01/16  11:00:00,54.8846723889,5.36193110261,2.90599225455,1.40015655115,21.7447113004,23.4437158914,69.0182358674,21.5515396995,18.025,29.4416961679
 01/16  12:00:00,52.7466595508,5.37077619404,2.9282206814,1.63336950355,19.3449162599,23.4437158914,62.3375906223,20.8179995449,18.025,23.4945910774
 01/16  13:00:00,52.5514295189,5.36592769947,2.79169850851,1.43761072749,19.190480192,23.7425572507,61.7270595385,20.2673339127,18.025,23.4347256259
 01/16  14:00:00,52.2945715216,5.35738878999,2.79920824611,1.15565762207,19.260583323,23.698576057,64.4606179951,17.1431019535,18.025,29.2925160416
 01/16  15:00:00,52.1158922102,5.35203797015,2.82856840024,0.952973090111,19.260583323,23.698576057,58.0666399478,16.6203645053,18.025,23.4212754425
 01/16  16:00:00,51.738111791,5.34735765616,2.84200470855,0.856387126537,19.260583323,23.4086260847,59.0145585354,17.5649511031,18.025,23.4246074322
 01/16  17:00:00,55.2850615102,5.34557912876,2.05119010063,0.744589748579,19.260583323,27.8781056672,40.3657548071,16.5712939885,18.025,5.76946081861
 01/16  18:00:00,67.9658019517,5.39121025684,0.693155006488,0.463125585267,18.1807569449,37.5792895564,21.821456056,16.0445625513,0.0,5.77689350466
 01/16  19:00:00,84.9754126614,5.54100668178,2.15575442421,0.0826286147196,32.6059821062,37.0465235296,23.5242547505,17.7401304681,0.0,5.78412428238
 01/16  20:00:00,86.0878338983,5.64518783589,3.00378971836,0.0114767066994,36.8143715336,33.066984531,28.584024724,17.0070073531,0.0,11.5770173709
 01/16  21:00:00,92.4669771131,5.77041236068,3.90808734907,0.00159728831357,36.43363367,38.8072253906,28.4525322409,16.8770935653,0.0,11.5754386757
 01/16  22:00:00,90.1417747415,5.78380181625,3.92780117645,0.0,36.0963922311,36.7877557581,27.6061558149,16.0291099938,0.0,11.5770458211
 01/16  23:00:00,67.0925020035,5.59318365322,2.38872827325,0.0,30.9507766546,20.6087787026,33.3835728985,15.9397870511,0.0,17.4437858474
 01/16  24:00:00,43.2571789168,5.43586910292,1.14560885531,0.000241114372991,17.4250845679,11.7056064465,21.5450169422,15.7534783307,0.0,5.79153861146
 01/17  01:00:00,35.6134162692,5.40748218711,0.908541417526,0.0501187996111,11.6412384099,10.0650221343,20.7712410544,15.0015502498,0.0,5.76969080456
 01/17  02:00:00,33.9026686961,5.37875993832,0.656852170891,0.180619479696,10.0992000411,10.047477231,22.3484980287,16.5859184081,0.0,5.76257962059
 01/17  03:00:00,31.9159695387,5.35080031385,0.400827483451,0.337460890997,8.25718729233,10.0299323277,25.2790659281,19.5167125035,0.0,5.7623534246
 01/17  04:00:00,31.8784774082,5.33736336801,0.2472503086,0.466983597026,8.25718729233,10.0299323277,28.2313394866,22.4689341058,0.0,5.76240538088
 01/17  05:00:00,33.5372027038,5.33551397106,0.191978238599,0.576083484703,8.25718729233,11.6354268332,30.2049127778,24.4356945942,0.0,5.7692181836
 01/17  06:00:00,41.1738587143,5.33865646208,0.212298462243,0.609189732978,12.1011305571,15.3678112995,30.441870788,24.6504501258,0.0,5.79142066224
 01/17  07:00:00,72.5038379387,5.58347667454,2.2528781113,0.124784558393,19.7275818095,37.2640762949,42.2518387772,24.8100079404,0.0,17.4418308368
 01/17  08:00:00,92.4418826651,5.74857260678,3.48440681677,0.0615183927645,24.3117294858,51.2795993405,46.7282160385,23.3563602381,0.0,23.3718558005
 01/17  09:00:00,73.931127061,5.46336442647,2.01201626007,0.236147527922,23.6694662846,40.6342015617,47.6007849302,18.04474873,0.0,29.5560362002
 01/17  10:00:00,68.9960342575,5.43200870331,3.80429237693,0.431879332572,23.6694662846,35.6302164847,65.9992298049,17.9744608066,18.025,29.9997689982
 01/17  11:00:00,50.8829280051,5.33810435617,3.03705916074,0.77688403451,18.7433767983,22.9618409725,66.0640835748,19.2308672337,18.025,28.8082163412
 01/17  12:00:00,50.9007452896,5.33921523126,2.96644593629,0.866709555678,18.7433767983,22.9618409725,61.3561359441,19.8959178566,18.025,23.4352180875
 01/17  13:00:00,50.7935563854,5.33917116769,2.77131517477,0.91124534975,18.5889407304,23.1597249699,60.5865208454,19.1247452469,18.025,23.4367755985
 01/17  14:00:00,50.9904227913,5.34164319226,2.73639162402,0.894062447232,18.7433767983,23.2517909448,65.7820096865,18.4722034796,18.025,29.2848062069
 01/17  15:00:00,50.9648212982,5.34199054087,2.71073321277,0.893774969158,18.7433767983,23.2517909448,59.7492477496,18.3005227575,18.025,23.4237249921
 01/17  16:00:00,50.6666882141,5.34293614925,2.70554638144,0.889832242884,18.7433767983,22.9618409725,61.0151166836,19.5629592331,18.025,23.4271574505
 01/17  17:00:00,54.2675117515,5.34669268778,1.92088318485,0.820221612499,18.7433767983,27.431320555,43.2213601867,19.4268644463,18.025,5.76949574034
 01/17  18:00:00,69.1568464458,5.44140489667,1.05182949663,0.527389959023,17.6635504202,40.6971502883,25.542313636,19.7586234338,0.0,5.7836902022
 01/17  19:00:00,80.0843125185,5.52292222595,1.83897032152,0.312722611479,27.5259009287,37.3340067412,40.730236564,23.3084245145,0.0,17.4218120495
 01/17  20:00:00,82.8497295812,5.58312065098,2.36489019883,0.167115255508,33.8341110165,33.3544677425,35.850538009,24.2743366557,0.0,11.5762013533
 01/17  21:00:00,91.9308196836,5.70613381576,3.23922027464,0.0967015694624,36.5179666069,38.8247702939,37.6594923963,26.0844248544,0.0,11.5750675419
 01/17  22:00:00,86.5803344782,5.73695020044,3.36352215994,0.105545555048,32.965339924,36.8579353714,38.393201564,26.7576391433,0.0,11.6355624207
 01/17  23:00:00,61.2996927544,5.52822601846,1.7418596436,0.202886677292,25.6355707503,20.6438685092,45.2682594759,27.8913421442,0.0,17.3769173317
 01/17  24:00:00,40.9150437534,5.38889297275,0.567768986449,0.685218268071,15.0252895274,11.7056064465,34.7204458842,28.9437344257,0.0,5.77671145849
 01/18  01:00:00,35.8184863272,5.3587568947,0.281781592144,0.93067179184,11.6412384099,10.0650221343,35.1906115793,29.4209902968,0.0,5.76962128249
 01/18  02:00:00,34.3708743675,5.35360729749,0.186654260939,1.14417532008,10.0992000411,10.047477231,29.8319245883,29.8119245883,0.0,0.02
 01/18  03:00:00,33.0857548221,5.37023414475,0.13043028917,1.75820941355,8.25718729233,10.0299323277,35.9022450765,30.139973718,0.0,5.76227135851
 01/18  04:00:00,33.7154480439,5.39485752258,0.10493255533,2.38877555724,8.25718729233,10.0299323277,36.1304818593,30.3681422355,0.0,5.76233962379
 01/18  05:00:00,35.7349272955,5.40987974831,0.0896510144021,2.8017664338,8.25718729233,11.6354268332,36.8188485884,31.049510701,0.0,5.76933788744
 01/18  06:00:00,43.2063987243,5.40581905306,0.0976371193658,2.68922392536,12.1011305571,15.3678112995,41.7134374589,30.1511826053,0.0,11.5622548536
 01/18  07:00:00,72.4979281723,5.53269713033,1.68266058266,0.739868225485,19.7275818095,37.2640762949,40.5476405275,28.9122913508,0.0,11.6353491767
 01/18  08:00:00,92.2656972836,5.70348326033,3.08674619667,0.328074764935,24.3117294858,51.2795993405,50.3808298686,27.0089350852,0.0,23.3718947834
 01/18  09:00:00,73.9441592394,5.43514700762,1.4141346124,0.875274314043,23.6694662846,40.6342015617,56.9753024788,21.508425308,0.0,35.4668771708
 01/18  10:00:00,68.9219817637,5.40747348918,3.17556172067,1.01108742473,23.6694662846,35.6302164847,68.8346109044,21.37060376,18.025,29.4390071444
 01/18  11:00:00,51.952131841,5.38076072866,2.75994891679,2.08053847107,18.7433767983,22.9618409725,63.5783974297,22.0551017878,18.025,23.4982956419
 01/18  12:00:00,52.3363925094,5.39622551962,2.75372979143,2.4580597334,18.7433767983,22.9618409725,69.647599966,22.3326014227,18.025,29.2899985433
 01/18  13:00:00,52.0472891101,5.39139942933,2.60461491545,2.27945021758,18.5889407304,23.1597249699,62.6549324788,21.200730762,18.025,23.4292017168
 01/18  14:00:00,51.9530172903,5.38206458826,2.56209923739,1.99052798433,18.7433767983,23.2517909448,61.7466418805,20.2915822481,18.025,23.4300596323
 01/18  15:00:00,51.6838358566,5.37003196202,2.54490149414,1.75057602598,18.7433767983,23.2517909448,61.5035944075,20.0484655002,18.025,23.4301289073
 01/18  16:00:00,51.1559323607,5.36259053345,2.56480452646,1.5001594294,18.7433767983,22.9618409725,62.6594508686,21.2008467836,18.025,23.433604085
 01/18  17:00:00,54.5973310654,5.3579785593,1.78981106397,1.2698270609,18.7433767983,27.431320555,45.1067088582,21.3122558536,18.025,5.76945300461
 01/18  18:00:00,68.9844285902,5.41002240998,0.760469758493,0.677709452025,17.6635504202,40.6971502883,33.7578392479,22.2095563824,0.0,11.5482828656
 01/18  19:00:00,79.8693665617,5.48786150706,1.48997207848,0.481833763619,27.5259009287,37.3340067412,37.9186786663,26.2981213669,0.0,11.6205572994
 01/18  20:00:00,82.6323532437,5.54850006667,2.0288866845,0.320355288129,33.8341110165,33.3544677425,38.7695331671,27.1921259969,0.0,11.5774071702
 01/18  21:00:00,91.614293971,5.6688433299,2.90422804841,0.152452906325,36.5179666069,38.8247702939,40.364221276,28.788202107,0.0,11.5760191691
 01/18  22:00:00,86.2558752685,5.69991422298,3.03082501882,0.150815499446,32.965339924,36.8579353714,46.6392017974,29.1948834856,0.0,17.4443183118
 01/18  23:00:00,61.2344535556,5.50184826798,1.45142841136,0.454453054221,25.6355707503,20.6438685092,42.039765227,30.4486924155,0.0,11.5910728115
 01/18  24:00:00,41.0180159737,5.37246606244,0.348778783247,1.0236068869,15.0252895274,11.7056064465,37.6722897719,31.8956905837,0.0,5.77659918815
 01/19  01:00:00,36.4279245411,5.37231295146,0.184616297009,1.62371726265,11.6412384099,10.0650221343,38.5275211252,32.7580444511,0.0,5.76947667411
 01/19  02:00:00,36.0037011655,5.4101540738,0.123496065195,2.78360966148,10.0992000411,10.047477231,39.1844489082,33.4219147463,0.0,5.76253416197
 01/19  03:00:00,35.0354001695,5.44120759146,0.0904369724749,3.67687372915,8.25718729233,10.0299323277,34.1984144141,34.1784144141,0.0,0.02
 01/19  04:00:00,35.6048770102,5.46085374343,0.0695728344858,4.24756852838,8.25718729233,10.0299323277,40.4880094688,34.725400842,0.0,5.76260862673
 01/19  05:00:00,37.6543510737,5.47574431996,0.0523818016987,4.69259331159,8.25718729233,11.6354268332,41.1541157709,35.3843493378,0.0,5.76976643314
 01/19  06:00:00,45.2039507015,5.47416643401,0.0574618283725,4.65859858624,12.1011305571,15.3678112995,46.4988482599,34.9355184136,0.0,11.5633298462
 01/19  07:00:00,72.4201244706,5.47248700163,1.08989290124,1.3150321227,19.7275818095,37.2640762949,51.4865464295,34.0410459274,0.0,17.4455005021
 01/19  08:00:00,92.2410991175,5.65431707911,2.62954070652,0.809845397938,24.3117294858,51.2795993405,49.3598477835,31.8250507376,0.0,17.5347970459
 01/19  09:00:00,74.1807637276,5.40420109289,0.838604707156,1.71834803548,23.6694662846,40.6342015617,61.3560743707,25.8900271532,0.0,35.4660472175
 01/19  10:00:00,70.0757655204,5.42551570066,2.60608410212,2.71630542903,23.6694662846,35.6302164847,73.1283229579,25.6620625321,18.025,29.4412604258
 01/19  11:00:00,54.4444642487,5.47362108941,2.53243751868,4.70751682214,18.7433767983,22.9618409725,73.6420263095,26.2478843047,18.025,29.3691420048
 01/19  12:00:00,54.6342573864,5.48090348608,2.54190114739,4.88307405352,18.7433767983,22.9618409725,67.9228632293,26.4592651338,18.025,23.4385980954
 01/19  13:00:00,54.3074228735,5.47387557111,2.38836652415,4.67335522769,18.5889407304,23.1597249699,67.1292875227,25.6692191601,18.025,23.4350683626
 01/19  14:00:00,54.1171502858,5.46031293124,2.34806258501,4.29044526995,18.7433767983,23.2517909448,65.7890314329,24.3279779887,18.025,23.4360534442
 01/19  15:00:00,53.8343610774,5.45083609941,2.34859097282,4.01660271603,18.7433767983,23.2517909448,65.502416271,24.0395441372,18.025,23.4378721338
 01/19  16:00:00,53.2970257602,5.44231415894,2.3729748284,3.75335733145,18.7433767983,22.9618409725,72.5251981197,25.2159752052,18.025,29.2842229145
 01/19  17:00:00,56.6566077901,5.43334358179,1.57285933481,3.47069423975,18.7433767983,27.431320555,49.1385106247,25.3443427528,18.025,5.76916787188
 01/19  18:00:00,69.6519582928,5.40119032129,0.406197696153,1.70834714634,17.6635504202,40.6971502883,32.706764486,26.9224349617,0.0,5.78432952428
 01/19  19:00:00,79.6944296505,5.4284009345,0.809353802094,1.04696992468,27.5259009287,37.3340067412,48.838863868,31.417015344,0.0,17.421848524
 01/19  20:00:00,82.4667024826,5.48779394222,1.32666906385,0.917625336885,33.8341110165,33.3544677425,38.6378236564,32.841245112,0.0,5.79657854443
 01/19  21:00:00,91.4427420948,5.60447675429,2.25090764694,0.698587156893,36.5179666069,38.8247702939,47.0698783242,35.492515352,0.0,11.5773629722
 01/19  22:00:00,86.0719258508,5.62765355257,2.38912333728,0.680822221783,32.965339924,36.8579353714,54.395249155,36.950633952,0.0,17.444615203
 01/19  23:00:00,61.3792325544,5.4411016964,0.829933642049,1.28146849412,25.6355707503,20.6438685092,49.5062590972,37.9133017822,0.0,11.5929573149
 01/19  24:00:00,43.4805447598,5.4406017543,0.136769566143,3.63000528439,15.0252895274,11.7056064465,44.2388876042,38.4617652357,0.0,5.77712236853
 01/20  01:00:00,40.1706822556,5.50154737372,0.08608988219,5.33576515449,11.6412384099,10.0650221343,44.6017427665,38.8318441034,0.0,5.76989866304
 01/20  02:00:00,39.7393218832,5.54050460859,0.0540467574488,6.45832859856,10.0992000411,10.047477231,45.9708636284,40.2084110644,0.0,5.76245256398
 01/20  03:00:00,38.9092528492,5.57717950573,0.0424863904265,7.46270150907,8.25718729233,10.0299323277,47.7657490152,42.003423459,0.0,5.76232555621
 01/20  04:00:00,39.7641255472,5.60756941191,0.0357192026978,8.2939527952,8.25718729233,10.0299323277,49.4962413138,43.7339303016,0.0,5.76231101221
 01/20  05:00:00,42.1071487026,5.63371352117,0.0300178052972,9.00978430213,8.25718729233,11.6354268332,50.9071732256,45.1380038666,0.0,5.76916935899
 01/20  06:00:00,49.8271612709,5.63873355666,0.0286049780945,9.14609805612,12.1011305571,15.3678112995,50.80801402,45.016148755,0.0,5.79186526502
 01/20  07:00:00,75.7526839506,5.51783706612,0.277416442966,5.41471348077,19.7275818095,37.2640762949,61.9582412663,44.5165160909,0.0,17.4417251754
 01/20  08:00:00,92.9152364948,5.56861739232,1.54362826237,2.65558246164,24.3117294858,51.2795993405,64.6243596429,41.2505015841,0.0,23.3738580589
 01/20  09:00:00,78.3315656807,5.53037387923,0.364223315382,6.21735310906,23.6694662846,40.6342015617,62.1762541905,32.6189557869,0.0,29.5572984036
 01/20  10:00:00,73.6638592763,5.54245043709,2.22007417241,6.5734690026,23.6694662846,35.6302164847,83.7702099589,30.4184481085,18.025,35.3267618505
 01/20  11:00:00,57.8094069529,5.59934863349,2.37559391027,8.10357517342,18.7433767983,22.9618409725,71.43285563,29.9094932447,18.025,23.4983623853
 01/20  12:00:00,57.6271501955,5.59299269674,2.41001846161,7.89575844842,18.7433767983,22.9618409725,70.7779608732,29.3154415777,18.025,23.4375192954
 01/20  13:00:00,56.6403458073,5.56197627856,2.25441034453,7.05212749602,18.5889407304,23.1597249699,74.8590600128,27.5391987551,18.025,29.2948612577
 01/20  14:00:00,56.1889892212,5.53786289324,2.23436931853,6.39842782643,18.7433767983,23.2517909448,67.595992066,26.1441140892,18.025,23.4268779768
 01/20  15:00:00,55.5380738463,5.51248242262,2.24813934171,5.7591233677,18.7433767983,23.2517909448,67.3501452737,25.8980704837,18.025,23.42707479
 01/20  16:00:00,54.8992275114,5.49901624762,2.25604088409,5.41579033273,18.7433767983,22.9618409725,68.8239385119,27.3681948442,18.025,23.4307436677
 01/20  17:00:00,58.2549969816,5.48817484923,1.42080533081,5.16629636538,18.7433767983,27.431320555,51.8639530485,28.0692961092,18.025,5.76965693937
 01/20  18:00:00,71.3444090223,5.4432951525,0.218206983355,3.54667442692,17.6635504202,40.6971502883,36.263112905,30.4799430038,0.0,5.78316990123
 01/20  19:00:00,80.842937762,5.43750955676,0.455872935272,2.53984304882,27.5259009287,37.3340067412,53.316928808,35.8949587012,0.0,17.4219701068
 01/20  20:00:00,82.608474239,5.44072911848,0.753628050126,1.67949856706,33.8341110165,33.3544677425,47.7528192379,36.1749190159,0.0,11.577900222
 01/20  21:00:00,91.3107226738,5.5497175476,1.75382758482,1.11840279914,36.5179666069,38.8247702939,47.9392935542,36.3624983494,0.0,11.5767952048
 01/20  22:00:00,86.0517261998,5.59189851328,2.07156783289,1.01392515232,32.965339924,36.8579353714,52.8899504221,35.4457124104,0.0,17.4442380117
 01/20  23:00:00,61.6605324342,5.42206589571,0.551775993491,1.85995679618,25.6355707503,20.6438685092,47.3468984668,35.7547184471,0.0,11.5921800197
 01/20  24:00:00,44.8265201731,5.48536206849,0.0926936149264,4.97529472738,15.0252895274,11.7056064465,42.2026487443,36.425472942,0.0,5.77717580233
 01/21  01:00:00,42.0438123237,5.52392592929,0.0562853530689,6.01642156688,12.8411359301,10.0650221343,42.6311968119,36.8613857476,0.0,5.76981106428
 01/21  02:00:00,42.5772025524,5.543201059,0.0479435558688,6.54013381819,12.8411359301,10.0650221343,43.5456561914,37.7829644728,0.0,5.76269171868
 01/21  03:00:00,38.921845038,5.57874513479,0.038704698936,7.47751123263,8.25718729233,10.0299323277,38.8117749473,38.7917749473,0.0,0.02
 01/21  04:00:00,39.5188705029,5.60041744603,0.0325417008308,8.05902527804,8.25718729233,10.0299323277,45.4524198048,39.6900736498,0.0,5.762346155
 01/21  05:00:00,41.5528990299,5.61558860406,0.0276535446149,8.47602152665,8.25718729233,11.6354268332,46.212213511,40.4431138175,0.0,5.76909969345
 01/21  06:00:00,46.0613013003,5.62794955921,0.0236465355339,8.81762819895,8.71707943955,15.3327214929,45.8739881465,40.0969622875,0.0,5.77702585898
 01/21  07:00:00,64.7666066918,5.57355059104,0.0322777500115,7.47240612418,18.5082010057,25.6353820695,50.8640363174,39.3002638137,0.0,11.5637725037
 01/21  08:00:00,78.3051484017,5.48102240791,0.215058689377,4.58466376926,19.4083231844,41.0650158608,53.5939714423,36.1496558642,0.0,17.4443155781
 01/21  09:00:00,95.4175648587,5.55400238318,2.12822442591,1.48561694812,26.3286599382,57.9988325916,69.1290564038,27.4850569016,0.0,41.6439995021
 01/21  10:00:00,80.1795412601,5.51431820376,3.55378922016,1.90037943401,26.3286599382,42.8504436482,71.5935822218,24.0115566533,18.025,29.5570255686
 01/21  11:00:00,56.8542645253,5.47321671594,3.05940683606,3.1050273644,21.7447113004,23.4437158914,70.4866302246,23.015910762,18.025,29.4457194626
 01/21  12:00:00,54.6626383657,5.51902853029,3.50443003374,2.884583531,19.3027497915,23.426170988,68.730444739,21.3360984663,18.025,29.3693462726
 01/21  13:00:00,54.439352349,5.53528123376,3.57200114857,2.435580337,19.1483137236,23.7250123474,61.6969380884,20.236518395,18.025,23.4354196934
 01/21  14:00:00,53.8138502865,5.47792796733,3.16908754028,2.12479785954,19.3027497915,23.7161209604,60.0695169244,18.6081091261,18.025,23.4364077983
 01/21  15:00:00,53.3153885398,5.43791953143,2.97737726456,1.85805326648,19.3027497915,23.7161209604,66.6771548071,19.3567498682,18.025,29.2954049389
 01/21  16:00:00,52.7116639724,5.40928487188,2.80245480477,1.74784017078,19.3027497915,23.426170988,62.9842410145,21.5352959754,18.025,23.4239450391
 01/21  17:00:00,56.2747035794,5.39559104916,1.83610585964,1.83958701129,19.3027497915,27.8956505705,46.4566111242,22.6618466101,18.025,5.76976451408
 01/21  18:00:00,66.9141071683,5.42276500598,0.64203987137,1.25526942618,18.2229234133,37.5968344597,30.0983269046,24.3213123708,0.0,5.77701453381
 01/21  19:00:00,84.7028872495,5.48028620313,1.28490790358,0.622235128331,32.690315043,37.0816133363,34.999269555,29.2149899699,0.0,5.78427958509
 01/21  20:00:00,85.2556099818,5.54662855182,1.84649030574,0.435091268917,36.8143715336,33.066984531,41.8441833241,30.2659401145,0.0,11.5782432095
 01/21  21:00:00,91.282458363,5.65649414169,2.65343179942,0.305053885448,36.3493007332,38.7721355839,42.9603564229,31.3853290817,0.0,11.5750273412
 01/21  22:00:00,89.2279645503,5.67022434097,2.69219685012,0.315929847911,36.1807251679,36.8228455648,43.3692654661,31.7909939899,0.0,11.5782714762
 01/21  23:00:00,66.7391958123,5.49816386212,1.35603378509,0.654955094712,31.0351095914,20.6438685092,50.2445033217,32.7998987937,0.0,17.444604528
 01/21  24:00:00,43.9501188656,5.39777291169,0.44233985792,1.43452994335,17.4250845679,11.7056064465,39.6642079431,33.8723334062,0.0,5.79187453687
 01/22  01:00:00,38.4559028727,5.40144668431,0.251479324031,2.23637311782,12.925468867,10.100111941,40.1917912462,34.4217844602,0.0,5.77000678603
 01/22  02:00:00,38.8054802916,5.4042127834,0.148088774854,2.68783040425,12.925468867,10.100111941,41.0025668626,35.2398891203,0.0,5.76267774231
 01/22  03:00:00,35.1174937675,5.43190922156,0.060878596992,3.678395138,8.34152022915,10.0650221343,41.601858518,35.8392372955,0.0,5.76262122248
 01/22  04:00:00,35.7881956951,5.45610828602,0.0422963769695,4.34348160261,8.34152022915,10.0650221343,42.1030296486,36.3407605743,0.0,5.7622690743
 01/22  05:00:00,37.8517902033,5.4731499648,0.0371410727198,4.7884396279,8.34152022915,11.6705166398,42.4814712882,36.7123163864,0.0,5.76915490185
 01/22  06:00:00,42.3969652174,5.48993190194,0.0330474373819,5.16248295003,8.80141237637,15.3678112995,41.8887485661,36.1115906708,0.0,5.7771578953
 01/22  07:00:00,61.2465917186,5.45061905101,0.090417768814,4.01718325193,18.5082010057,25.6353820695,40.7975499457,35.0071003453,0.0,5.79044960034
 01/22  08:00:00,76.2926746365,5.46488920017,0.884288843168,1.79966534168,19.4926561212,41.1001056674,50.3443529489,32.8981402912,0.0,17.4462126577
 01/22  09:00:00,95.7555474861,5.6491433346,2.97655200463,0.880122668192,26.3286599382,57.9988325916,68.3454198751,26.6979629467,0.0,41.6474569283
 01/22  10:00:00,79.3378131216,5.48831450846,3.5648561204,1.19300555111,26.2443270014,42.8153538416,79.5675944691,26.0710144667,18.025,35.4715800024
 01/22  11:00:00,56.1921824983,5.41000302312,2.60715311423,2.95840894647,21.7447113004,23.4437158914,74.7614366757,27.2910244776,18.025,29.4454121981
 01/22  12:00:00,54.5970451794,5.43749280405,2.57868897124,3.76655341119,19.3449162599,23.4437158914,69.1207122459,27.59573086,18.025,23.4999813859
 01/22  13:00:00,54.6178670856,5.44033540974,2.40355038291,3.8177764057,19.190480192,23.7425572507,75.3202764248,28.0102271251,18.025,29.2850492997
 01/22  14:00:00,54.5317493125,5.43872370519,2.35398223375,3.75671929476,19.260583323,23.698576057,67.5320449775,26.07672823,18.025,23.4303167475
 01/22  15:00:00,54.4775081505,5.4375045473,2.33076691961,3.72691154578,19.260583323,23.698576057,67.8974673443,26.4409352217,18.025,23.4315321226
 01/22  16:00:00,54.3104547536,5.44171727371,2.31977572948,3.85658494158,19.260583323,23.4086260847,69.8083335544,28.3480138829,18.025,23.4353196714
 01/22  17:00:00,58.2574613021,5.45383287289,1.47634104694,4.18357358231,19.260583323,27.8781056672,52.9763671699,29.1816461717,18.025,5.76972099811
 01/22  18:00:00,68.3899310429,5.43349898663,0.236763515036,3.18534171397,18.1807569449,37.5792895564,36.7123774416,30.9353426337,0.0,5.77703480793
 01/22  19:00:00,84.9146705738,5.43898254924,0.776744858376,1.50290104915,32.6059821062,37.0465235296,47.2616396711,35.7132466103,0.0,11.5483930608
 01/22  20:00:00,85.4407725595,5.50247549748,1.34001363116,1.17088366544,36.8143715336,33.066984531,49.1476841686,37.5711380937,0.0,11.576546075
 01/22  21:00:00,91.5479818973,5.60191561976,2.09714407063,1.06201634022,36.43363367,38.8072253906,51.9984573131,40.4229023989,0.0,11.5755549143
 01/22  22:00:00,89.247770707,5.59776845895,2.01117594697,1.20863135105,36.0963922311,36.7877557581,54.1695995138,42.5927329912,0.0,11.5768665226
 01/22  23:00:00,67.3150523198,5.43911065055,0.621181714972,2.14413582402,30.9507766546,20.6087787026,57.1862496747,45.5485855179,0.0,11.6376641568
 01/22  24:00:00,48.467977916,5.5221686752,0.0720423759667,6.19828454622,17.4250845679,11.7056064465,60.5517926365,48.9878188493,0.0,11.5639737872
 01/23  01:00:00,43.2541327672,5.60287100143,0.0472180629544,8.35675836119,11.6412384099,10.0650221343,57.4693600349,51.6994978293,0.0,5.76986220558
 01/23  02:00:00,43.3249188193,5.66209531852,0.0378191431029,9.93855781839,10.0992000411,10.047477231,59.4421587264,53.6807701924,0.0,5.76138853392
 01/23  03:00:00,42.853950654,5.71256968053,0.0292555137968,11.2852387364,8.25718729233,10.0299323277,55.0929326154,55.0729326154,0.0,0.02
 01/23  04:00:00,44.0779442885,5.75636195196,0.0224528386525,12.4722416548,8.25718729233,10.0299323277,62.1646283172,56.4022061393,0.0,5.76242217794
 01/23  05:00:00,46.7702017488,5.7939145717,0.0164855440492,13.5261629977,8.25718729233,11.6354268332,63.4712621198,57.7016281709,0.0,5.76963394894
 01/23  06:00:00,54.7369031119,5.80470345181,0.0143533609157,13.9041103992,12.1011305571,15.3678112995,69.3078959609,57.7452856401,0.0,11.5626103208
 01/23  07:00:00,79.898543684,5.63493503756,0.068605506673,9.65226845314,19.7275818095,37.2640762949,74.7989975306,57.3537568116,0.0,17.4452407191
 01/23  08:00:00,96.2102918156,5.58789528834,0.583295583899,6.89167574293,24.3117294858,51.2795993405,72.602806803,55.0666334594,0.0,17.5361733436
 01/23  09:00:00,81.377115171,5.69254863461,0.111776277046,11.237160475,23.6694662846,40.6342015617,81.933518392,46.4618740915,0.0,35.4716443005
 01/23  10:00:00,79.0792721646,5.73383154978,1.73814030737,12.2794257084,23.6694662846,35.6302164847,93.1612968288,45.6914396816,18.025,29.4448571472
 01/23  11:00:00,64.2443106994,5.83293106036,1.89357280084,14.7869070793,18.7433767983,22.9618409725,93.6841806617,46.2857462865,18.025,29.3734343752
 01/23  12:00:00,64.5675293193,5.84502105852,1.91435955724,15.0797627048,18.7433767983,22.9618409725,87.9641921292,46.4992971879,18.025,23.4398949413
 01/23  13:00:00,64.1052088722,5.83308405668,1.74968171494,14.7506104091,18.5889407304,23.1597249699,86.4074870929,44.9476090589,18.025,23.434878034
 01/23  14:00:00,64.0090756804,5.82141668093,1.75827241872,14.4110493641,18.7433767983,23.2517909448,85.8372819486,44.3743997603,18.025,23.4378821883
 01/23  15:00:00,63.8178584961,5.8153230992,1.7764170616,14.2077795954,18.7433767983,23.2517909448,91.5663910686,44.2483463453,18.025,29.2930447233
 01/23  16:00:00,63.2704184166,5.80613873172,1.79379941484,13.9420965627,18.7433767983,22.9618409725,86.905247646,45.4545276365,18.025,23.4257200095
 01/23  17:00:00,66.6338245287,5.79742262663,0.945505870034,13.7111746841,18.7433767983,27.431320555,69.2683424967,45.4736657053,18.025,5.7696767914
 01/23  18:00:00,79.3337872591,5.70631019283,0.0454901047067,11.445751281,17.6635504202,40.6971502883,52.8691487621,47.0847282923,0.0,5.78442046983
 01/23  19:00:00,87.9967669697,5.64352547219,0.0479800834203,9.89553487976,27.5259009287,37.3340067412,69.0212151289,51.5977055262,0.0,17.4235096027
 01/23  20:00:00,89.157659587,5.60156058336,0.101826151422,8.71964612861,33.8341110165,33.3544677425,63.9681195676,52.3926994949,0.0,11.5754200727
 01/23  21:00:00,95.575166293,5.55358855179,0.358364556589,6.77442406731,36.5179666069,38.8247702939,59.9760640712,54.1787216479,0.0,5.79734242326
 01/23  22:00:00,89.6800880543,5.55269654356,0.538986694155,6.21405684999,32.965339924,36.8579353714,72.3061827909,54.8608450389,0.0,17.445337752
 01/23  23:00:00,69.5636611279,5.64323161496,0.0675803078862,10.0261044602,25.6355707503,20.6438685092,68.0177854339,56.424591018,0.0,11.5931944158
 01/23  24:00:00,54.0932934082,5.79672239546,0.033616332744,13.9897764974,15.0252895274,11.7056064465,69.7394470455,58.2048820161,0.0,11.5345650294
 01/24  01:00:00,50.9879073216,5.86771071918,0.0241427434956,15.848767035,11.6412384099,10.0650221343,65.1134384231,59.3444362187,0.0,5.76900220448
 01/24  02:00:00,50.5575424314,5.90962690113,0.017080818464,16.9443891732,10.0992000411,10.047477231,59.9339174683,59.9139174683,0.0,0.02
 01/24  03:00:00,49.5981930731,5.94375000682,0.0103330104469,17.8172201647,8.25718729233,10.0299323277,65.8604437438,60.0980472798,0.0,5.76239646405
 01/24  04:00:00,50.1186697863,5.96319673379,0.00477815917794,18.3238045447,8.25718729233,10.0299323277,65.9370652783,60.1745796819,0.0,5.76248559648
 01/24  05:00:00,52.4170356755,5.98737055997,0.000504022529442,18.995520257,8.25718729233,11.6354268332,66.9811782866,61.2114668761,0.0,5.76971141054
 01/24  06:00:00,60.1352543799,5.98871907651,0.0,19.1327982146,12.1011305571,15.3678112995,67.3261401978,61.5341112591,0.0,5.79202893864
 01/24  07:00:00,84.5138712732,5.78388967468,0.0304319566519,14.1568144816,19.7275818095,37.2640762949,78.8858282378,61.4403724012,0.0,17.4454558366
 01/24  08:00:00,99.5261928048,5.64744348115,0.078631588541,10.6526807465,24.3117294858,51.2795993405,82.3128641564,58.9372899253,0.0,23.3755742312
 01/24  09:00:00,85.4698703624,5.82622278855,0.0902382553146,15.2177763066,23.6694662846,40.6342015617,84.9458849781,49.4712746087,0.0,35.4746103695
 01/24  10:00:00,82.4074023332,5.84188091473,1.65308026255,15.5845608295,23.6694662846,35.6302164847,95.4905824136,48.0238782905,18.025,29.4417041231
 01/24  11:00:00,66.1411645757,5.88987444864,1.83436320833,16.6860268183,18.7433767983,22.9618409725,88.5417780363,47.0141961946,18.025,23.5025818416
 01/24  12:00:00,64.4974787318,5.82877702229,1.87843578605,15.0618781552,18.7433767983,22.9618409725,92.5734217271,45.254726967,18.025,29.2936947601
 01/24  13:00:00,62.2020557545,5.74888510817,1.7433934991,12.9379423922,18.5889407304,23.1597249699,83.0969847031,41.6414866306,18.025,23.4304980725
 01/24  14:00:00,61.0549269269,5.69915274814,1.7867603297,11.5506773002,18.7433767983,23.2517909448,81.2074828108,39.7506631304,18.025,23.4318196804
 01/24  15:00:00,59.6047833595,5.64906583661,1.8411146942,10.0962646338,18.7433767983,23.2517909448,79.7278052952,38.2670579979,18.025,23.4357472973
 01/24  16:00:00,58.3108003902,5.6172442327,1.88816736148,9.07699876536,18.7433767983,22.9618409725,79.9637885228,38.4991493276,18.025,23.4396391952
 01/24  17:00:00,61.9170442957,5.6205341914,1.03088602429,9.08590293321,18.7433767983,27.431320555,62.827921492,39.0335988768,18.025,5.76932261517
 01/24  18:00:00,75.2275360812,5.55898000723,0.0820610793323,7.45025512158,17.6635504202,40.6971502883,53.0748888518,41.5271824697,0.0,11.5477063821
 01/24  19:00:00,84.3905637542,5.52631648233,0.181055752137,6.27346303736,27.5259009287,37.3340067412,58.0666399499,46.4443155836,0.0,11.6223243663
 01/24  20:00:00,85.9229700428,5.50717435182,0.330162324748,5.35100151023,33.8341110165,33.3544677425,58.9485557312,47.3704399993,0.0,11.5781157319
 01/24  21:00:00,93.1317530802,5.51825671021,0.887549728696,3.8371587847,36.5179666069,38.8247702939,60.4469505801,48.8702817906,0.0,11.5766687896
 01/24  22:00:00,87.5800750504,5.53379233776,1.07576640513,3.59616133802,32.965339924,36.8579353714,66.6646254558,49.2193232269,0.0,17.4453022288
 01/24  23:00:00,66.4897129938,5.54404283917,0.157552314346,6.961369104,25.6355707503,20.6438685092,62.2924759879,50.6989650115,0.0,11.5935109764
 01/24  24:00:00,50.6899119517,5.67559679015,0.0303389755692,10.7107976229,15.0252895274,11.7056064465,58.3099947672,52.5326816969,0.0,5.77731307037
 01/25  01:00:00,47.4311387766,5.74158180999,0.0214697201659,12.4207987749,11.6412384099,10.0650221343,59.4947450583,53.7246656501,0.0,5.77007940824
 01/25  02:00:00,46.9541845866,5.78406816927,0.0152744115072,13.4683931624,10.0992000411,10.047477231,59.8168173561,54.0541185405,0.0,5.76269881563
 01/25  03:00:00,45.8896875821,5.81477058112,0.00909073368138,14.2389345493,8.25718729233,10.0299323277,59.7088641038,53.9474260971,0.0,5.76143800677
 01/25  04:00:00,46.3105100042,5.83142934992,0.00439184879071,14.6477988262,8.25718729233,10.0299323277,59.4110608382,53.6490291194,0.0,5.76203171877
 01/25  05:00:00,48.2532756512,5.84426713224,0.000590049763373,14.9747764492,8.25718729233,11.6354268332,53.6930469575,53.6730469575,0.0,0.02
 01/25  06:00:00,55.5195112975,5.83085837943,0.0,14.6749132573,12.1011305571,15.3678112995,64.3434654738,52.779111997,0.0,11.5643534768
 01/25  07:00:00,79.814505866,5.62713889248,0.0369672151334,9.60765702239,19.7275818095,37.2640762949,68.8441763996,51.3997928997,0.0,17.4443834999
 01/25  08:00:00,95.318739801,5.53247807524,0.331398978995,6.30742166558,24.3117294858,51.2795993405,71.4467510912,48.0717635214,0.0,23.3749875698
 01/25  09:00:00,80.2376691519,5.64977056151,0.141898643828,10.1103611781,23.6694662846,40.6342015617,68.7628499379,39.1972596759,0.0,29.565590262
 01/25  10:00:00,77.4947995475,5.66926247347,1.95977293317,10.5378817207,23.6694662846,35.6302164847,91.0339975218,37.6777175136,18.025,35.3312800082
 01/25  11:00:00,61.2796540365,5.71922555852,2.13837895859,11.691147692,18.7433767983,22.9618409725,78.0927451274,36.5656223047,18.025,23.5021228226
 01/25  12:00:00,59.4117906501,5.64897385421,2.19530257809,9.8391251192,18.7433767983,22.9618409725,75.5602917412,34.0946963757,18.025,23.4405953655
 01/25  13:00:00,57.5071512701,5.59008588352,2.1094376289,8.03578789832,18.5889407304,23.1597249699,77.7573909134,30.438419771,18.025,29.2939711424
 01/25  14:00:00,57.0154663473,5.56174482866,2.09944683139,7.33593798055,18.7433767983,23.2517909448,70.9823659902,29.5301771155,18.025,23.4271888748
 01/25  15:00:00,56.9348140803,5.55807813985,2.06598780911,7.29241071642,18.7433767983,23.2517909448,71.7817423923,30.3255338819,18.025,23.4312085104
 01/25  16:00:00,56.6370519495,5.55981574077,2.06488185469,7.28396495165,18.7433767983,22.9618409725,74.0646395523,32.6032971816,18.025,23.4363423707
 01/25  17:00:00,60.0701927419,5.55411469559,1.21906262383,7.11728762761,18.7433767983,27.431320555,57.2677750118,33.4729806234,18.025,5.76979438837
 01/25  18:00:00,72.9672946545,5.48600440254,0.118698224075,5.22634603183,17.6635504202,40.6971502883,47.1585056071,35.6094277856,0.0,11.5490778215
 01/25  19:00:00,82.2736415347,5.46566045519,0.279738064375,4.11850858409,27.5259009287,37.3340067412,52.2418071408,40.619508189,0.0,11.6222989517
 01/25  20:00:00,83.9365303704,5.45144953199,0.433640597625,3.31680433722,33.8341110165,33.3544677425,53.1239503609,41.5469327688,0.0,11.5770175921
 01/25  21:00:00,91.9513376735,5.50719256991,1.1337605764,2.42159028012,36.5179666069,38.8247702939,54.7524344112,43.1756179087,0.0,11.5768165025
 01/25  22:00:00,86.3942802222,5.52082598774,1.28265172317,2.21644467217,32.965339924,36.8579353714,61.2848387495,43.8382755044,0.0,17.4465632451
 01/25  23:00:00,64.3329574384,5.47997290364,0.233412174216,4.79282089119,25.6355707503,20.6438685092,57.3587543454,45.7656642717,0.0,11.5930900738
 01/25  24:00:00,48.4803890518,5.60274896677,0.0368933887589,8.56756692485,15.0252895274,11.7056064465,53.7076944258,47.9302972329,0.0,5.77739719291
 01/26  01:00:00,45.3154338209,5.67136331402,0.0275259169972,10.3692547152,11.6412384099,10.0650221343,55.3137063872,49.5437933261,0.0,5.76991306117
 01/26  02:00:00,45.0028737121,5.71717677837,0.0206912923485,11.5785552551,10.0992000411,10.047477231,56.3767632065,50.6142486811,0.0,5.76251452545
 01/26  03:00:00,44.2426231909,5.75904066008,0.0141110175873,12.6425801737,8.25718729233,10.0299323277,57.0414486232,51.2788252099,0.0,5.76262341335
 01/26  04:00:00,44.9773075097,5.78625099247,0.00902008909552,13.3551460251,8.25718729233,10.0299323277,51.8209095812,51.8009095812,0.0,0.02
 01/26  05:00:00,47.1137503218,5.8052009113,0.00480572120898,13.8700999388,8.25718729233,11.6354268332,57.9597424132,52.1902437808,0.0,5.76949863236
 01/26  06:00:00,54.4701101824,5.79477985364,0.00414923865448,13.657436536,12.1011305571,15.3678112995,62.8832311062,51.3192790458,0.0,11.5639520604
 01/26  07:00:00,78.9968153449,5.60030880728,0.0394715321966,8.81428698298,19.7275818095,37.2640762949,67.4036095608,49.9564217041,0.0,17.4471878567
 01/26  08:00:00,94.8683438665,5.5297730119,0.460019628884,5.73110673083,24.3117294858,51.2795993405,64.6987650254,47.1618914445,0.0,17.5368735809
 01/26  09:00:00,79.8325455764,5.63689060105,0.145975988639,9.71403786172,23.6694662846,40.6342015617,74.5893735058,39.113468394,0.0,35.4759051119
 01/26  10:00:00,77.4052881256,5.66750472703,1.93767153143,10.4722267534,23.6694662846,35.6302164847,85.8982314049,38.4246319753,18.025,29.4485994296
 01/26  11:00:00,62.316214399,5.75992450235,2.0992160128,12.7261682347,18.7433767983,22.9618409725,86.2049485166,38.8044536058,18.025,29.3754949108
 01/26  12:00:00,62.1810133333,5.75711258767,2.13109819109,12.5644120076,18.7433767983,22.9618409725,80.0057405807,38.5409557287,18.025,23.439784852
 01/26  13:00:00,61.093985959,5.72354803359,1.96746585854,11.6311330316,18.5889407304,23.1597249699,77.8796178186,36.4153433697,18.025,23.4392744489
 01/26  14:00:00,60.6759733213,5.70101077444,1.96729124134,10.9893283662,18.7433767983,23.2517909448,82.9767106401,35.6574432442,18.025,29.2942673959
 01/26  15:00:00,59.9708104849,5.67651022901,1.9908714764,10.2850907531,18.7433767983,23.2517909448,76.7608137264,35.3083180001,18.025,23.4274957263
 01/26  16:00:00,59.0903258768,5.65581778732,2.01060361264,9.69551564162,18.7433767983,22.9618409725,77.8467152898,36.390136264,18.025,23.4315790258
 01/26  17:00:00,62.2432134728,5.63928392596,1.17520855198,9.24899088682,18.7433767983,27.431320555,60.3390450505,36.5451917023,18.025,5.76885334812
 01/26  18:00:00,74.7947728903,5.55098509889,0.0692688335904,7.03827273488,17.6635504202,40.6971502883,44.1232739604,38.3389617309,0.0,5.78431222947
 01/26  19:00:00,83.6709911229,5.49756256505,0.0522621364631,5.71142618384,27.5259009287,37.3340067412,60.2732993643,42.8495982145,0.0,17.4237011499
 01/26  20:00:00,85.0069834783,5.46245238589,0.110901662826,4.69899224968,33.8341110165,33.3544677425,55.0595680012,43.4813521022,0.0,11.5782158989
 01/26  21:00:00,91.7814213615,5.44723397179,0.586794634087,2.85859760397,36.5179666069,38.8247702939,56.4955859375,44.9183465878,0.0,11.5772393497
 01/26  22:00:00,86.2155993282,5.46484959781,0.818934541083,2.55745003357,32.965339924,36.8579353714,63.124772069,45.67938931,0.0,17.445382759
 01/26  23:00:00,65.4174428388,5.50549925234,0.0890012182628,5.99618613395,25.6355707503,20.6438685092,58.8498866968,47.2568594456,0.0,11.5930272512
 01/26  24:00:00,49.5204016013,5.6408057732,0.0384620355686,9.56795159361,15.0252895274,11.7056064465,54.787246275,49.0097967343,0.0,5.77744954064
 01/27  01:00:00,46.3658155054,5.71078720599,0.0291389683339,11.3785979001,11.6412384099,10.0650221343,55.9597273342,50.1896674048,0.0,5.77005992941
 01/27  02:00:00,46.2258024189,5.76418992771,0.0216885316432,12.75347341,10.0992000411,10.047477231,57.3691760809,51.6066881498,0.0,5.76248793108
 01/27  03:00:00,45.6977727901,5.81291739518,0.014255001001,14.0437092661,8.25718729233,10.0299323277,53.0126520886,52.9926520886,0.0,0.02
 01/27  04:00:00,46.6688572116,5.84764505474,0.00814414389256,14.9861750125,8.25718729233,10.0299323277,60.0895206979,54.3269200353,0.0,5.76260066257
 01/27  05:00:00,48.944805782,5.87113540662,0.003313004908,15.6367126498,8.25718729233,11.6354268332,61.0804565823,55.311031669,0.0,5.76942491326
 01/27  06:00:00,56.3352462031,5.86239423774,0.00225364008742,15.4568508969,12.1011305571,15.3678112995,66.2981329652,54.7344305191,0.0,11.5637024461
 01/27  07:00:00,80.6734364101,5.65843690806,0.0369805444515,10.4352681791,19.7275818095,37.2640762949,71.1743899457,53.726991095,0.0,17.4473988507
 01/27  08:00:00,96.0621508789,5.54144754721,0.140933305228,7.23231991641,24.3117294858,51.2795993405,68.6620631209,51.1244611358,0.0,17.5376019851
 01/27  09:00:00,81.7262624016,5.70365800508,0.114579488682,11.572378387,23.6694662846,40.6342015617,78.3156274709,42.8408723816,0.0,35.4747550893
 01/27  10:00:00,79.3441487899,5.73824811081,1.84275370079,12.4352605534,23.6694662846,35.6302164847,89.5611742295,42.0888142227,18.025,29.4473600068
 01/27  11:00:00,64.2957619818,5.83225288394,1.99868861641,14.7339117676,18.7433767983,22.9618409725,90.0034462488,42.6042522727,18.025,29.3741939761
 01/27  12:00:00,64.2230082787,5.83064180402,2.02097010952,14.6430043211,18.7433767983,22.9618409725,84.1484446802,42.6814679807,18.025,23.4419766996
 01/27  13:00:00,63.4755323502,5.80905195819,1.85350444457,14.0411373012,18.5889407304,23.1597249699,82.5340714823,41.0727163315,18.025,23.4363551508
 01/27  14:00:00,62.9623348266,5.78348915742,1.85288262356,13.3076193571,18.7433767983,23.2517909448,81.8293345113,40.3638979849,18.025,23.4404365264
 01/27  15:00:00,62.3201008484,5.76125710541,1.87536392111,12.6651363703,18.7433767983,23.2517909448,87.3339829968,40.0183935265,18.025,29.2905894703
 01/27  16:00:00,61.554604846,5.74499151701,1.89460149461,12.1866225823,18.7433767983,22.9618409725,82.6118183481,41.1580383039,18.025,23.4287800441
 01/27  17:00:00,64.6955895163,5.7280649861,1.04997784082,11.73781744,18.7433767983,27.431320555,65.1138100544,41.3189574439,18.025,5.76985261044
 01/27  18:00:00,77.2537985077,5.63372545807,0.0701426973514,9.41368443351,17.6635504202,40.6971502883,48.9958340793,43.2116614775,0.0,5.78417260172
 01/27  19:00:00,86.035654178,5.57600332688,0.0469681220283,8.00293755482,27.5259009287,37.3340067412,65.149556387,47.7255315777,0.0,17.4240248093
 01/27  20:00:00,87.4723820143,5.53924529605,0.057195644727,7.14130391996,33.8341110165,33.3544677425,60.9168892055,49.3400522001,0.0,11.5768370054
 01/27  21:00:00,94.1278327175,5.48837574131,0.192763739311,5.55789387591,36.5179666069,38.8247702939,63.2911518261,51.7152366982,0.0,11.575915128
