Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/27  22:00:00,88.5710644941,5.49581585086,0.345942580871,5.35493787555,32.965339924,36.8579353714,65.0917726812,53.4544444018,0.0,11.6373282794
 01/27  23:00:00,68.9584879565,5.6202940869,0.0508033356306,9.46063114333,25.6355707503,20.6438685092,73.0219361676,55.6413705569,0.0,17.3805656106
 01/27  24:00:00,53.7735374461,5.78457383967,0.0276421798778,13.6881363842,15.0252895274,11.7056064465,63.6517934351,57.8745136233,0.0,5.77727981177
 01/28  01:00:00,52.0214409116,5.86096062949,0.0190338511579,15.69425621,12.8411359301,10.0650221343,65.2356530544,59.4655527075,0.0,5.77010034686
 01/28  02:00:00,53.2248124101,5.90425673703,0.0133715608301,16.8612530376,12.8411359301,10.0650221343,60.7607565733,60.7407565733,0.0,0.02
 01/28  03:00:00,50.2457765659,5.96646449468,0.00448979510858,18.4479292882,8.25718729233,10.0299323277,67.4585929608,61.6958792024,0.0,5.76271375838
 01/28  04:00:00,51.2963686306,6.00439983286,0.000124548980538,19.4649494523,8.25718729233,10.0299323277,68.3588548307,62.5960247282,0.0,5.76283010252
 01/28  05:00:00,53.4297431771,6.02403567914,0.0,19.972061024,8.25718729233,11.6354268332,68.4252977357,62.6553440722,0.0,5.7699536635
 01/28  06:00:00,57.8762120452,6.03544938522,0.0,20.2486725413,8.71707943955,15.3327214929,67.09701252,61.3197310883,0.0,5.77728143164
 01/28  07:00:00,75.7482173008,5.94571766793,0.0,18.1141082828,18.5082010057,25.6353820695,70.969149316,59.40699309,0.0,11.562156226
 01/28  08:00:00,87.9237939497,5.7827931148,0.0219570022355,14.0946086164,19.4083231844,41.0650158608,73.8746705133,56.42669467,0.0,17.4479758433
 01/28  09:00:00,99.6452235511,5.6052292849,0.138735674265,9.53549433418,26.3286599382,57.9988325916,85.3288117114,46.9912747724,0.0,38.337536939
 01/28  10:00:00,88.2311198808,5.68878518155,1.78459732689,11.5466531182,26.3286599382,42.8504436482,96.2370761461,45.354510807,18.025,32.8575653391
 01/28  11:00:00,68.1462693977,5.83681626606,1.94545929517,15.1473587799,21.7447113004,23.4437158914,93.5233587804,46.0465330561,18.025,29.4518257243
 01/28  12:00:00,65.8634145725,5.84721557688,1.97413398912,15.2874523689,19.3027497915,23.426170988,93.2363255156,45.8377241214,18.025,29.3736013942
 01/28  13:00:00,65.069171685,5.82177705732,1.81705151679,14.5338426071,19.1483137236,23.7250123474,86.8237308864,45.3612978519,18.025,23.4374330345
 01/28  14:00:00,64.322053987,5.79156626174,1.83641803082,13.6520211494,19.3027497915,23.7161209604,84.4645332081,42.9981763715,18.025,23.4413568366
 01/28  15:00:00,63.5290382302,5.76319002316,1.86086921277,12.8629320588,19.3027497915,23.7161209604,89.9602066518,42.6442389769,18.025,29.2909676749
 01/28  16:00:00,62.8186698957,5.74960028062,1.88047379108,12.4365022235,19.3027497915,23.426170988,85.2028414545,43.7480532652,18.025,23.4297881893
 01/28  17:00:00,66.3048938159,5.74773269051,1.03928889452,12.3144380111,19.3027497915,27.8956505705,67.4429702844,43.6480927221,18.025,5.76987756231
 01/28  18:00:00,73.8590037865,5.67114037323,0.0629074983543,10.4149077668,18.2229234133,37.5968344597,50.2581435225,44.4808709152,0.0,5.77727260728
 01/28  19:00:00,90.5789954502,5.56046130929,0.0479445125652,7.65511226736,32.690315043,37.0816133363,53.8023591738,48.0180525192,0.0,5.78430665454
 01/28  20:00:00,89.0368874617,5.49598491296,0.0644014680355,6.04908007275,36.8143715336,33.066984531,60.5080227139,48.929235251,0.0,11.5787874628
 01/28  21:00:00,92.8962027659,5.45109353581,0.20041968296,4.57719053207,36.3493007332,38.7721355839,62.1777591576,50.5999886285,0.0,11.5777705292
 01/28  22:00:00,90.9186117498,5.4593307587,0.262605168324,4.64704030268,36.1807251679,36.8228455648,63.1995845168,51.6204652279,0.0,11.5791192889
 01/28  23:00:00,73.085064816,5.57373671892,0.0532050767283,8.22804762683,31.0351095914,20.6438685092,70.9701733044,53.5235876815,0.0,17.4465856229
 01/28  24:00:00,54.8625029614,5.73865402921,0.0301767301377,12.418174386,17.4250845679,11.7056064465,67.0952809694,55.5311008549,0.0,11.5641801145
 01/29  01:00:00,50.7675434506,5.81364801323,0.02150702233,14.3657743828,12.925468867,10.100111941,62.8432065228,57.0731674023,0.0,5.77003912049
 01/29  02:00:00,52.2081594414,5.86615304829,0.014895143824,15.7617569628,12.925468867,10.100111941,58.6270820926,58.6070820926,0.0,0.02
 01/29  03:00:00,49.4077246597,5.93326369825,0.00550077216442,17.5226426829,8.34152022915,10.0650221343,65.8628974309,60.1001935414,0.0,5.76270388946
 01/29  04:00:00,50.6342218729,5.97723324555,0.000300884172984,18.7103691728,8.34152022915,10.0650221343,67.2625861284,61.4997717486,0.0,5.76281437977
 01/29  05:00:00,53.1189318235,6.00865734351,0.0,19.5572039704,8.34152022915,11.6705166398,68.399773085,62.62968055,0.0,5.77009253501
 01/29  06:00:00,57.9808759711,6.03412765444,0.0,20.2352338576,8.80141237637,15.3678112995,68.1317910646,62.3544518483,0.0,5.77733921637
 01/29  07:00:00,76.1909651552,5.96024420397,0.0,18.5423281157,18.5082010057,25.6353820695,73.1966121849,61.6325029947,0.0,11.5641091902
 01/29  08:00:00,88.6670444468,5.80224405139,0.0191907920215,14.7017483842,19.4926561212,41.1001056674,76.5837481197,59.1358707036,0.0,17.447877416
 01/29  09:00:00,100.292764649,5.62394247689,0.132206277829,10.1708469019,26.3286599382,57.9988325916,85.0777164022,49.3696004186,0.0,35.7081159836
 01/29  10:00:00,88.8322373908,5.7119626891,1.71662055783,12.3119893093,26.2443270014,42.8153538416,101.241141243,47.7436906998,18.025,35.4724505428
 01/29  11:00:00,68.6135116364,5.85094679011,1.90895110704,15.6369760322,21.7447113004,23.4437158914,94.9780311236,47.499558757,18.025,29.4534723667
 01/29  12:00:00,65.8578501037,5.84313714797,1.98246821777,15.2179191818,19.3449162599,23.4437158914,93.1297019513,45.7310538055,18.025,29.3736481458
 01/29  13:00:00,64.6305333737,5.80331890942,1.86231020353,14.0086913,19.190480192,23.7425572507,85.27967329,43.8158069075,18.025,23.4388663824
 01/29  14:00:00,63.3757507633,5.75789971346,1.89921150822,12.7363017933,19.260583323,23.698576057,81.8857345089,40.4204149529,18.025,23.440319556
 01/29  15:00:00,62.1426718446,5.71412987799,1.93795569616,11.508247753,19.260583323,23.698576057,86.5728590551,39.2521133085,18.025,29.2957457466
 01/29  16:00:00,61.5302572878,5.70673623646,1.9731619642,11.1579755895,19.260583323,23.4086260847,81.2967566506,39.8429236246,18.025,23.4288330261
 01/29  17:00:00,65.1636393318,5.70979998096,1.13022989842,11.1798867462,19.260583323,27.8781056672,63.9568090046,40.1618827797,18.025,5.76992622489
 01/29  18:00:00,73.0380634745,5.64689155484,0.0644949322231,9.67633939821,18.1807569449,37.5792895564,47.7729200779,41.9955110973,0.0,5.77740898056
 01/29  19:00:00,90.1170449995,5.55017604926,0.0485851174443,7.32222868707,32.6059821062,37.0465235296,52.4416912987,46.6570811689,0.0,5.78461012982
 01/29  20:00:00,88.8317647424,5.49035642212,0.0682292478961,5.84575542683,36.8143715336,33.066984531,59.3856377049,47.8070159446,0.0,11.5786217603
 01/29  21:00:00,92.7774042715,5.44504677866,0.209734237704,4.33569915746,36.43363367,38.8072253906,60.9430852686,49.3657938649,0.0,11.5772914037
 01/29  22:00:00,90.5318301701,5.45295734422,0.278125423775,4.37053167739,36.0963922311,36.7877557581,61.9048079538,50.3258183732,0.0,11.5789895806
 01/29  23:00:00,72.715142473,5.56564661442,0.0542278777036,7.98461165217,30.9507766546,20.6087787026,70.1995293869,52.7523995345,0.0,17.4471298524
 01/29  24:00:00,54.6980836602,5.73162528553,0.0313095702015,12.2596490986,17.4250845679,11.7056064465,67.1744618859,55.6101146241,0.0,11.5643472618
 01/30  01:00:00,49.6335383008,5.81874477602,0.0215782993799,14.5459202893,11.6412384099,10.0650221343,63.7319605635,57.9617686238,0.0,5.77019193969
 01/30  02:00:00,49.7179536679,5.88004076976,0.0138394269084,16.1376217346,10.0992000411,10.047477231,59.0570891691,59.0370891691,0.0,0.02
 01/30  03:00:00,49.0291525832,5.92431564083,0.00679620836697,17.2711446602,8.25718729233,10.0299323277,65.0020253319,59.2400260144,0.0,5.76199931748
 01/30  04:00:00,49.8194380659,5.95384154377,0.00146225530548,18.0372378574,8.25718729233,10.0299323277,65.0947886904,59.3322021213,0.0,5.76258656905
 01/30  05:00:00,52.05045945,5.97682306283,0.0,18.63998743,8.25718729233,11.6354268332,65.3235611807,59.5536856852,0.0,5.76987549555
 01/30  06:00:00,59.4607027382,5.96803609111,0.0,18.4789151745,12.1011305571,15.3678112995,64.4735856028,58.6812459704,0.0,5.79233963236
 01/30  07:00:00,83.3811571952,5.74484206148,0.0291162372773,13.0644394108,19.7275818095,37.2640762949,74.7732858536,57.3261462727,0.0,17.4471395809
 01/30  08:00:00,98.3267370862,5.60518338609,0.0587309647541,9.51535366114,24.3117294858,51.2795993405,77.9208872569,54.5431516114,0.0,23.3777356456
 01/30  09:00:00,84.3464595746,5.78938117551,0.0980453252412,14.1233774867,23.6694662846,40.6342015617,81.4418329654,45.9625426342,0.0,35.4792903313
 01/30  10:00:00,81.9043912313,5.82572745005,1.7467725874,15.0039959667,23.6694662846,35.6302164847,92.6883288998,45.2176276447,18.025,29.4457012551
 01/30  11:00:00,66.8433603737,5.92267835524,1.91718240392,17.2725865057,18.7433767983,22.9618409725,92.5320162679,45.1320085742,18.025,29.3750076937
 01/30  12:00:00,66.4357129847,5.91079092588,1.96117620291,16.8353505768,18.7433767983,22.9618409725,85.5902082524,44.1239181998,18.025,23.4412900526
 01/30  13:00:00,65.2565464696,5.87510936531,1.82197526196,15.7876194938,18.5889407304,23.1597249699,82.8816698609,41.4212974566,18.025,23.4353724044
 01/30  14:00:00,64.1440724024,5.82573229927,1.8702107399,14.4297829538,18.7433767983,23.2517909448,81.1429547249,39.6791862018,18.025,23.4387685231
 01/30  15:00:00,63.1697278335,5.79165833021,1.91137794825,13.4483443984,18.7433767983,23.2517909448,80.1625504334,38.6962945947,18.025,23.4412558387
 01/30  16:00:00,61.6784239718,5.74888456022,1.95079162937,12.2503505293,18.7433767983,22.9618409725,86.2465441123,38.9296750686,18.025,29.2918690437
 01/30  17:00:00,64.5092075628,5.71991976504,1.0927589402,11.5168014945,18.7433767983,27.431320555,63.459978966,39.6660366554,18.025,5.76894231062
 01/30  18:00:00,75.3328930535,5.63035146248,0.0710141532324,9.37927904869,17.6635504202,40.6971502883,49.060926338,43.2767558784,0.0,5.78417045951
 01/30  19:00:00,86.2511187899,5.57972525075,0.0449438489241,8.21669827049,27.5259009287,37.3340067412,67.2091370799,49.7864543373,0.0,17.4226827426
 01/30  20:00:00,87.587577067,5.54004538067,0.0553688720804,7.25751474622,33.8341110165,33.3544677425,62.3998121262,51.2352967215,0.0,11.1645154047
 01/30  21:00:00,94.0004073561,5.4774835534,0.13822038145,5.49589694274,36.5179666069,38.8247702939,58.8437511484,52.6335713599,0.0,6.21017978851
 01/30  22:00:00,88.2675754644,5.47122818119,0.194034291837,5.22793552335,32.965339924,36.8579353714,70.4010277655,52.953665904,0.0,17.4473618615
 01/30  23:00:00,69.3760913183,5.63351500431,0.0486573437419,9.86715264422,25.6355707503,20.6438685092,67.8057596303,56.2124191006,0.0,11.5933405297
 01/30  24:00:00,55.3712084226,5.83812880966,0.0233277517116,15.2365615324,15.0252895274,11.7056064465,72.4471851076,60.9120003304,0.0,11.5351847772
 01/31  01:00:00,53.8361038957,5.9637689576,0.0118759886709,18.6131630607,11.6412384099,10.0650221343,70.7760542529,65.0059379095,0.0,5.77011634346
 01/31  02:00:00,54.7544939947,6.05277436439,0.00308906565363,21.0121779077,10.0992000411,10.047477231,67.8969820272,67.8769820272,0.0,0.02
 01/31  03:00:00,55.0112065582,6.12922288104,0.0,23.055086733,8.25718729233,10.0299323277,75.8435583072,70.0807280815,0.0,5.76283022573
 01/31  04:00:00,56.8871942037,6.19603326073,0.0,24.8642638057,8.25718729233,10.0299323277,78.1427092664,72.3801979906,0.0,5.76251127586
 01/31  05:00:00,60.6533857173,6.27111609449,0.0,26.9486194935,8.25718729233,11.6354268332,81.2777538154,75.5079445716,0.0,5.76980924384
 01/31  06:00:00,69.6917535728,6.3161800082,0.0,28.3618204432,12.1011305571,15.3678112995,83.5240043369,77.7317121431,0.0,5.79229219377
 01/31  07:00:00,93.8257826638,6.08053077444,0.00377354884711,23.1987154196,19.7275818095,37.2640762949,96.5202669112,79.0731663785,0.0,17.4471005327
 01/31  08:00:00,107.847187371,5.90501384661,0.0346938961402,18.7600060065,24.3117294858,51.2795993405,97.5225985783,74.1447730935,0.0,23.3778254848
 01/31  09:00:00,93.2360676697,6.08173918622,0.0421774217409,22.7764926846,23.6694662846,40.6342015617,94.7975810557,59.316870554,0.0,35.4807105017
 01/31  10:00:00,89.1348251265,6.07313732144,1.47897675143,22.2548135194,23.6694662846,35.6302164847,101.323480561,53.8523415261,18.025,29.446139035
 01/31  11:00:00,72.1881018775,6.10125673512,1.76436121432,22.5915692482,18.7433767983,22.9618409725,97.8118988597,50.4119996629,18.025,29.3748991968
 01/31  12:00:00,69.1102784527,5.98819722182,1.85644997773,19.5372349086,18.7433767983,22.9618409725,88.2739709431,46.8074283975,18.025,23.4415425456
 01/31  13:00:00,65.0673095523,5.84598320348,1.75559079086,15.6938921428,18.5889407304,23.1597249699,82.7729144328,41.312251129,18.025,23.4356633038
 01/31  14:00:00,62.4979245346,5.74601888855,1.814911596,12.9186472639,18.7433767983,23.2517909448,79.8880013035,38.42563249,18.025,23.4373688135
 01/31  15:00:00,60.6064371375,5.68050789889,1.86695546068,11.0406248401,18.7433767983,23.2517909448,78.2297065478,36.7630567577,18.025,23.4416497901
 01/31  16:00:00,58.7811772991,5.6296217713,1.91346326839,9.50969405729,18.7433767983,22.9618409725,83.9832371205,36.6659087653,18.025,29.2923283552
 01/31  17:00:00,61.6741386726,5.60804862689,1.06957178547,8.8167896145,18.7433767983,27.431320555,60.9783808257,37.1836811473,18.025,5.76969967839
 01/31  18:00:00,73.0366279582,5.54310414775,0.0642447479204,7.17702897362,17.6635504202,40.6971502883,46.4598607177,40.6751744094,0.0,5.7846863083
 01/31  19:00:00,84.2708522456,5.50666243868,0.0411330690684,6.313302261,27.5259009287,37.3340067412,64.1349358475,46.7110796974,0.0,17.4238561501
 01/31  20:00:00,85.9445504659,5.48125663954,0.0734167818757,5.655227071,33.8341110165,33.3544677425,60.1559968823,48.5805057985,0.0,11.5754910838
 01/31  21:00:00,92.8856322476,5.45464913209,0.351930984462,4.19024295607,36.5179666069,38.8247702939,56.6140857491,50.814421308,0.0,5.79966444105
 01/31  22:00:00,87.2335112815,5.47117600927,0.587597768134,3.80035692147,32.965339924,36.8579353714,67.0570502402,49.6089344872,0.0,17.4481157531
 01/31  23:00:00,66.2959605734,5.52870965158,0.0556416927681,6.88484043767,25.6355707503,20.6438685092,59.6856180013,48.0914853152,0.0,11.5941326861
 01/31  24:00:00,49.8276105838,5.64922662378,0.0279652679537,9.8772269562,15.0252895274,11.7056064465,58.3718783153,46.8370290587,0.0,11.5348492567
 02/01  01:00:00,45.6200805253,5.68519402573,0.0212552671165,10.6663342533,11.6412384099,10.0650221343,50.6705973251,44.9003731318,0.0,5.7702241933
 02/01  02:00:00,44.1498627176,5.6927050849,0.0169505800086,10.7537537487,10.0992000411,10.047477231,42.6375802184,42.6175802184,0.0,0.02
 02/01  03:00:00,42.1226547405,5.68893245196,0.0129121070668,10.5939125457,8.25718729233,10.0299323277,45.8247757739,40.0631518354,0.0,5.76162393851
 02/01  04:00:00,41.5936485461,5.67120514977,0.0104449293469,10.0851004977,8.25718729233,10.0299323277,43.2451383847,37.4825186843,0.0,5.76261970046
 02/01  05:00:00,43.1273204949,5.66959294106,0.00689886635316,10.0171776471,8.25718729233,11.6354268332,43.1981906984,37.4282657668,0.0,5.76992493157
 02/01  06:00:00,50.1290064122,5.64732501467,0.00707681329862,9.46084938294,12.1011305571,15.3678112995,42.6680753665,36.8756482332,0.0,5.79242713323
 02/01  07:00:00,74.9478868866,5.46654169731,0.0467628905403,4.89181654385,19.7275818095,37.2640762949,53.6325173949,36.184920585,0.0,17.4475968099
 02/01  08:00:00,91.2403173508,5.41141062924,0.46952672396,2.21190270122,24.3117294858,51.2795993405,57.8207775018,34.4421723576,0.0,23.3786051441
 02/01  09:00:00,75.670908278,5.49073001935,0.357121104045,5.48739570174,23.6694662846,40.6342015617,63.5727122597,28.0905501248,0.0,35.482162135
 02/01  10:00:00,73.1773047582,5.51570700562,2.25088581582,6.08281283026,23.6694662846,35.6302164847,74.9104943741,27.4375257924,18.025,29.4479685817
 02/01  11:00:00,57.8120444189,5.59612680287,2.41007047201,8.07493069331,18.7433767983,22.9618409725,75.3694393465,27.9674135265,18.025,29.3770258199
 02/01  12:00:00,57.9739737831,5.60209087139,2.46829149262,8.17519414801,18.7433767983,22.9618409725,69.5802143874,28.112716871,18.025,23.4424975164
 02/01  13:00:00,57.4395245379,5.58912260923,2.27941864932,7.7991388715,18.5889407304,23.1597249699,68.6943849726,27.233686695,18.025,23.4356982776
 02/01  14:00:00,57.3695985538,5.58068817088,2.2134746511,7.55708751572,18.7433767983,23.2517909448,68.1055706135,26.642145413,18.025,23.4384252005
 02/01  15:00:00,57.2163802324,5.57582167164,2.20576769401,7.41644215614,18.7433767983,23.2517909448,68.7529079297,27.2851603461,18.025,23.4427475835
 02/01  16:00:00,56.6382714499,5.56162421564,2.32043139896,7.02781720695,18.7433767983,22.9618409725,76.0182173191,28.6972483561,18.025,29.295968963
 02/01  17:00:00,59.8699340524,5.54999885962,1.41411242448,6.72609024797,18.7433767983,27.431320555,53.1084657474,29.3135204576,18.025,5.76994528986
 02/01  18:00:00,70.4081824273,5.46730992499,0.0587222284801,4.62989693879,17.6635504202,40.6971502883,36.7986269993,31.0139276437,0.0,5.78469935557
 02/01  19:00:00,81.2672647531,5.41742692191,0.0589065517719,3.38117281923,27.5259009287,37.3340067412,53.2045517183,35.7798394193,0.0,17.424712299
 02/01  20:00:00,82.6565402761,5.38991224261,0.181379166791,2.35059775303,33.8341110165,33.3544677425,48.2283806335,36.6523504384,0.0,11.576030195
 02/01  21:00:00,90.4642289764,5.41736207918,0.682239183689,1.47581504044,36.5179666069,38.8247702939,44.6918422892,38.8941452764,0.0,5.79769701273
 02/01  22:00:00,85.2217611248,5.44623329112,0.907807641047,1.49333688845,32.965339924,36.8579353714,57.803931696,40.3565706896,0.0,17.4473610064
 02/01  23:00:00,63.2746897103,5.43408462492,0.111603799328,3.90222978874,25.6355707503,20.6438685092,55.0362552014,43.4418825648,0.0,11.5943726366
 02/01  24:00:00,47.5181430904,5.57298209808,0.0421846336524,7.62978338971,15.0252895274,11.7056064465,57.6817511437,46.1465357886,0.0,11.535215355
 02/02  01:00:00,44.1503351394,5.63478167283,0.0327911726122,9.23546436053,11.6412384099,10.0650221343,53.0214547592,47.2513291356,0.0,5.77012562359
 02/02  02:00:00,44.0115033657,5.68756679122,0.0252159505912,10.612266725,10.0992000411,10.047477231,48.9167190456,48.8967190456,0.0,0.02
 02/02  03:00:00,43.3719400865,5.73536568069,0.0178792978754,11.7917971676,8.25718729233,10.0299323277,55.7349923237,49.9720627459,0.0,5.76292957784
 02/02  04:00:00,44.4086455185,5.77215759795,0.0118562436516,12.7977327033,8.25718729233,10.0299323277,57.1250578846,51.3621543367,0.0,5.76290354791
 02/02  05:00:00,46.986913856,5.80599130681,0.00610540851717,13.7411652023,8.25718729233,11.6354268332,58.7489134009,52.9786991998,0.0,5.77021420108
 02/02  06:00:00,54.5862121121,5.8039052668,0.00487822649965,13.7636714863,12.1011305571,15.3678112995,64.1246836873,52.5609722472,0.0,11.5637114402
 02/02  07:00:00,79.3448736015,5.61527182538,0.0384209151044,9.14841232562,19.7275818095,37.2640762949,63.7036113195,52.0654370717,0.0,11.6381742478
 02/02  08:00:00,95.0610768774,5.5102849158,0.151298420948,6.25201319768,24.3117294858,51.2795993405,73.1844020354,49.806055926,0.0,23.3783461094
 02/02  09:00:00,80.6269557456,5.66682413304,0.127774451582,10.4966923373,23.6694662846,40.6342015617,77.117486717,41.6352949618,0.0,35.4821917551
 02/02  10:00:00,77.8249675888,5.68463876317,1.8901580253,10.9222707226,23.6694662846,35.6302164847,87.4673710477,39.9922218886,18.025,29.4501491591
 02/02  11:00:00,62.2507744375,5.7573769559,2.04908553303,12.7133937743,18.7433767983,22.9618409725,87.2305259595,39.826820204,18.025,29.3787057555
 02/02  12:00:00,61.1232657971,5.71432923421,2.08790670872,11.5926315818,18.7433767983,22.9618409725,80.128873457,38.6596211403,18.025,23.4442523167
 02/02  13:00:00,59.1014774106,5.64394237695,1.94775987177,9.73793000184,18.5889407304,23.1597249699,76.5891504357,35.1256948517,18.025,23.438455584
 02/02  14:00:00,57.800217447,5.58777175406,1.9736554247,8.2204405354,18.7433767983,23.2517909448,74.8942357342,33.4289839766,18.025,23.4402517575
 02/02  15:00:00,56.4809872055,5.54129071604,2.02638594826,6.89495885149,18.7433767983,23.2517909448,79.458665444,32.1325426743,18.025,29.3011227697
 02/02  16:00:00,55.7647440471,5.52570717785,2.02667414042,6.4839661472,18.7433767983,22.9618409725,75.2155485756,33.7614330459,18.025,23.4291155297
 02/02  17:00:00,58.9689726141,5.51341465783,1.19007517828,6.08574866436,18.7433767983,27.431320555,58.0750536655,34.2800722815,18.025,5.769981384
 02/02  18:00:00,70.3208367061,5.45697409392,0.106624938986,4.50498287386,17.6635504202,40.6971502883,43.1720719261,37.3871819691,0.0,5.78488995707
 02/02  19:00:00,81.9454592318,5.4465662428,0.206958772135,3.88217203221,27.5259009287,37.3340067412,61.4047582395,43.9786432084,0.0,17.4261150311
 02/02  20:00:00,83.975183295,5.44584438274,0.358601652441,3.43608600863,33.8341110165,33.3544677425,57.1884573385,45.6115245652,0.0,11.5769327733
 02/02  21:00:00,92.0816338553,5.49624734537,0.987675225182,2.70889775254,36.5179666069,38.8247702939,59.2569865659,47.6808968633,0.0,11.5760897026
 02/02  22:00:00,86.8462713715,5.51521732884,1.11458328448,2.84208281838,32.965339924,36.8579353714,61.0377732175,49.4001230379,0.0,11.6376501796
 02/02  23:00:00,65.7601586657,5.51787872269,0.149364987977,6.26614055749,25.6355707503,20.6438685092,68.9828609189,51.6016405518,0.0,17.3812203671
 02/02  24:00:00,50.4041918435,5.66747787372,0.0335581892592,10.4299622249,15.0252895274,11.7056064465,59.3355561531,53.5581516197,0.0,5.77740453339
 02/03  01:00:00,47.8695349761,5.75654184698,0.0235454575403,12.8421487269,11.6412384099,10.0650221343,62.1029180419,56.3327111559,0.0,5.77020688599
 02/03  02:00:00,48.1843356594,5.82517096012,0.0157927773153,14.6569169266,10.0992000411,10.047477231,58.2391634805,58.2191634805,0.0,0.02
 02/03  03:00:00,47.6472038855,5.87289240006,0.00891626234615,15.9384975182,8.25718729233,10.0299323277,64.684966232,58.9221605007,0.0,5.76280573131
 02/03  04:00:00,48.3268289875,5.89832713052,0.00384213482037,16.5977602266,8.25718729233,10.0299323277,64.434228562,58.6712882279,0.0,5.76294033408
 02/03  05:00:00,50.5182226736,5.9199659776,0.000239249616045,17.1643647005,8.25718729233,11.6354268332,64.4015349859,58.6314227864,0.0,5.77011219948
 02/03  06:00:00,57.7319029866,5.90499838955,0.0,16.8131451068,12.1011305571,15.3678112995,68.6743343439,57.1104998341,0.0,11.5638345099
 02/03  07:00:00,81.7507631439,5.68955712846,0.0338999518122,11.4845340822,19.7275818095,37.2640762949,66.9762876762,55.3375394349,0.0,11.6387482413
 02/03  08:00:00,97.1131468023,5.57768509823,0.197823642131,8.19015577644,24.3117294858,51.2795993405,75.9565670456,52.5770375775,0.0,23.3795294681
 02/03  09:00:00,82.4642337606,5.72532383974,0.102969390461,12.3002722729,23.6694662846,40.6342015617,78.8620555739,43.3832719725,0.0,35.4787836014
 02/03  10:00:00,79.9358527652,5.75610795005,1.83177384188,13.0200699594,23.6694662846,35.6302164847,89.6954252089,42.2199859435,18.025,29.4504392654
 02/03  11:00:00,64.5442526545,5.83885681811,2.02371325867,14.950762909,18.7433767983,22.9618409725,88.8788177534,41.4748796756,18.025,29.3789380778
 02/03  12:00:00,63.6156901175,5.80661817643,2.11804140225,13.9626310309,18.7433767983,22.9618409725,80.2620142053,38.7933500237,18.025,23.4436641816
 02/03  13:00:00,61.9976251094,5.75584207124,2.01180104803,12.4581360293,18.5889407304,23.1597249699,76.1291543344,34.666042666,18.025,23.4381116684
 02/03  14:00:00,60.9836371329,5.71172564937,2.05204797298,11.2015119196,18.7433767983,23.2517909448,73.7761292144,32.3084241047,18.025,23.4427051097
 02/03  15:00:00,59.7610914452,5.66770231339,2.10387943112,9.97115932209,18.7433767983,23.2517909448,78.1088428278,30.7900709005,18.025,29.2937719273
 02/03  16:00:00,58.4087987973,5.62794441981,2.13790910224,8.91454856057,18.7433767983,22.9618409725,72.7623833432,31.3057236084,18.025,23.4316597348
 02/03  17:00:00,61.121330146,5.59439554741,1.32234384364,8.02485314484,18.7433767983,27.431320555,54.8884032932,31.0933293003,18.025,5.77007399286
 02/03  18:00:00,71.2754828097,5.49416257952,0.0672661297963,5.46179616956,17.6635504202,40.6971502883,38.0930956978,32.3084399003,0.0,5.7846557975
 02/03  19:00:00,81.7785686231,5.43254911299,0.0575909657577,3.87866307564,27.5259009287,37.3340067412,53.8045521771,36.378854035,0.0,17.4256981421
 02/03  20:00:00,83.0081970846,5.39767168764,0.151788096686,2.72408388751,33.8341110165,33.3544677425,48.4046558882,36.826487012,0.0,11.5781688762
 02/03  21:00:00,90.5022480145,5.41283790656,0.634107114822,1.56648926259,36.5179666069,38.8247702939,49.9178957022,38.3405788657,0.0,11.5773168365
 02/03  22:00:00,85.2040019686,5.43907735898,0.846799103257,1.54373307774,32.965339924,36.8579353714,56.9292002167,39.4817518844,0.0,17.4474483322
 02/03  23:00:00,63.3938288414,5.43687476594,0.101137489766,4.02904018426,25.6355707503,20.6438685092,54.0536758889,42.459370217,0.0,11.5943056719
 02/03  24:00:00,47.785842652,5.58163448348,0.0407760314347,7.89023842669,15.0252895274,11.7056064465,51.6335282252,45.8559913409,0.0,5.77753688428
 02/04  01:00:00,45.586275555,5.64506170579,0.0325386457864,9.46147783441,12.8411359301,10.0650221343,53.24526663,47.4761677505,0.0,5.76909887948
 02/04  02:00:00,46.7042078936,5.68479665765,0.0269005922273,10.5465730927,12.8411359301,10.0650221343,54.7589817315,48.9969665045,0.0,5.762015227
 02/04  03:00:00,43.592226441,5.74054737078,0.0179103119452,12.0068713076,8.25718729233,10.0299323277,50.1005341476,50.0805341476,0.0,0.02
 02/04  04:00:00,44.7218972126,5.78126859049,0.0114995029641,13.1022297564,8.25718729233,10.0299323277,57.2326468811,51.4699810451,0.0,5.76266583605
 02/04  05:00:00,47.0778507421,5.80825930244,0.00631947672487,13.8296188644,8.25718729233,11.6354268332,58.1529443238,52.3833914326,0.0,5.76955289121
 02/04  06:00:00,52.2045311448,5.84255712737,0.00152125235366,14.7683531546,8.71707943955,15.3327214929,59.0936641186,53.3160372698,0.0,5.77762684874
 02/04  07:00:00,70.8449166052,5.78126275949,0.00972475596806,13.3655258461,18.5082010057,25.6353820695,64.6674137277,53.1024678181,0.0,11.5649459096
 02/04  08:00:00,83.7835082432,5.64841146799,0.0340085917496,10.0766310153,19.4083231844,41.0650158608,68.4514823467,51.0025621103,0.0,17.4489202364
 02/04  09:00:00,96.2849294325,5.5072474927,0.285680970092,6.12620882343,26.3286599382,57.9988325916,84.256885038,42.5949386532,0.0,41.6619463848
 02/04  10:00:00,83.9998163504,5.54281210008,1.93513531855,7.31076327147,26.3286599382,42.8504436482,87.4397425258,39.8491274031,18.025,29.5656151226
 02/04  11:00:00,62.2722123352,5.62367045693,2.09302336842,9.33887068689,21.7447113004,23.4437158914,92.1600004594,38.7941811397,18.025,35.3408193197
 02/04  12:00:00,58.8970395873,5.59138505993,2.15878593709,8.39224551919,19.3027497915,23.426170988,78.2046164899,36.6779451123,18.025,23.5016713776
 02/04  13:00:00,58.1121192954,5.56819982109,2.04208919789,7.60531995636,19.1483137236,23.7250123474,76.3046790744,34.8354561707,18.025,23.4442229036
 02/04  14:00:00,58.178865509,5.57005655399,2.06861217274,7.49814437966,19.3027497915,23.7161209604,80.3970234617,33.0817957029,18.025,29.2902277588
 02/04  15:00:00,57.6044207286,5.54848394104,2.08474784512,6.9291381916,19.3027497915,23.7161209604,74.6213593051,33.1633112916,18.025,23.4330480135
 02/04  16:00:00,57.0683304719,5.54000928636,2.08652401744,6.68969430377,19.3027497915,23.426170988,76.4292184828,34.9666870213,18.025,23.4375314614
 02/04  17:00:00,60.9633516892,5.55131744118,1.22954338725,6.97904831072,19.3027497915,27.8956505705,59.9300013555,36.1351092365,18.025,5.76989211898
 02/04  18:00:00,69.39054034,5.51436479493,0.068925531327,6.09719145952,18.2229234133,37.5968344597,45.2126343806,39.4353985866,0.0,5.77723579394
 02/04  19:00:00,86.9627736511,5.44131233344,0.110686389766,4.09528521392,32.690315043,37.0816133363,55.8507917693,44.3013838871,0.0,11.5494078821
 02/04  20:00:00,86.1157046126,5.42688138603,0.406305570734,2.85508536231,36.8143715336,33.066984531,57.0151550753,45.4378089947,0.0,11.5773460806
 02/04  21:00:00,91.2438707688,5.46713354374,0.938149475327,2.171071877,36.3493007332,38.7721355839,58.7588235898,47.1822816314,0.0,11.5765419584
 02/04  22:00:00,89.4191918139,5.48304818274,1.00736412236,2.37912970819,36.1807251679,36.8228455648,60.2651676957,48.6871097344,0.0,11.5780579614
 02/04  23:00:00,70.3624846316,5.48885035198,0.15024016039,5.49329881013,31.0351095914,20.6438685092,63.097108148,51.4573858236,0.0,11.6397223244
 02/04  24:00:00,52.2402507413,5.64579422178,0.0389532474902,9.87999316312,17.4250845679,11.7056064465,65.9196378695,54.3548284699,0.0,11.5648093996
 02/05  01:00:00,48.0570146162,5.71622617973,0.0304946048556,11.7436731881,12.925468867,10.100111941,61.7242562142,55.9544349818,0.0,5.76982123243
 02/05  02:00:00,49.6125105989,5.77254169948,0.0234685777241,13.2511387777,12.925468867,10.100111941,63.4334903261,57.6706573617,0.0,5.7628329644
 02/05  03:00:00,46.6956773416,5.83473797067,0.0146132186228,14.9000046842,8.34152022915,10.0650221343,58.9404685475,58.8199112971,0.0,0.120557250482
 02/05  04:00:00,47.7026230868,5.87400508072,0.00797266265495,15.8743239591,8.34152022915,10.0650221343,64.3343581991,58.672032723,0.0,5.6623254761
 02/05  05:00:00,50.3975445484,5.91277502007,0.00186361187129,16.9298290284,8.34152022915,11.6705166398,65.2983769198,59.528073178,0.0,5.77030374183
 02/05  06:00:00,55.9455352242,5.96058497926,0.0,18.2734262135,8.80141237637,15.3678112995,66.7896617049,61.0119474557,0.0,5.77771424916
 02/05  07:00:00,74.7584134064,5.90741482579,0.002011997162,17.1605837456,18.5082010057,25.6353820695,73.2216036845,61.6576688509,0.0,11.5639348336
 02/05  08:00:00,88.0468138602,5.77983153822,0.0253415648279,14.0977589464,19.4926561212,41.1001056674,78.2358547891,60.7871280759,0.0,17.4487267132
 02/05  09:00:00,100.502782228,5.63046200496,0.133831535977,10.3726940593,26.3286599382,57.9988325916,94.4687834303,52.8050383618,0.0,41.6637450685
 02/05  10:00:00,89.7168731352,5.74264357863,1.56036664598,13.3221784737,26.2443270014,42.8153538416,106.471153454,52.9661901667,18.025,35.4799632875
 02/05  11:00:00,70.9629411466,5.93209711677,1.68261579486,18.1315779849,21.7447113004,23.4437158914,102.928685784,55.4477380048,18.025,29.4559477795
 02/05  12:00:00,69.6787673687,5.97557405846,1.69508174167,19.1937767246,19.3449162599,23.4437158914,97.7654628784,56.236801089,18.025,23.5036617894
 02/05  13:00:00,69.6591793797,5.97746825062,1.53555054715,19.1899384186,19.190480192,23.7425572507,103.63148273,56.3143325646,18.025,29.292150165
 02/05  14:00:00,69.4105388202,5.96746168685,1.54772234374,18.9130145397,19.260583323,23.698576057,95.6960760802,54.2390208398,18.025,23.4320552404
 02/05  15:00:00,68.9490757577,5.95186130911,1.58735336626,18.4275195064,19.260583323,23.698576057,94.7817399685,53.3201906999,18.025,23.4365492685
 02/05  16:00:00,68.8213043463,5.95943538398,1.59510874121,18.5743663136,19.260583323,23.4086260847,96.3046676297,54.838637465,18.025,23.4410301646
 02/05  17:00:00,72.8192666864,5.97644061875,0.718235240631,18.9808614808,19.260583323,27.8781056672,79.0713938085,55.2775796032,18.025,5.76881420532
 02/05  18:00:00,80.7384722673,5.90201125917,0.0178263421074,17.1682868537,18.1807569449,37.5792895564,68.5730903298,57.0383340914,0.0,11.5347562384
 02/05  19:00:00,96.9404171469,5.77127241865,0.0383610637346,13.9347180737,32.6059821062,37.0465235296,66.3630034106,60.5780366583,0.0,5.78496675237
 02/05  20:00:00,94.7386825317,5.67802687198,0.0520307279323,11.5811898418,36.8143715336,33.066984531,71.5277708102,59.9487386947,0.0,11.5790321156
 02/05  21:00:00,97.9412232114,5.59939220113,0.110179269697,9.44471354393,36.43363367,38.8072253906,71.5153809634,59.9371752358,0.0,11.5782057276
 02/05  22:00:00,95.6827319693,5.60240220169,0.136284202359,9.51381639442,36.0963922311,36.7877557581,72.5212927202,60.9415610116,0.0,11.5797317085
 02/05  23:00:00,78.0703135016,5.73739539786,0.0440100714928,13.1782329282,30.9507766546,20.6087787026,79.5158191425,62.0678640171,0.0,17.4479551254
 02/05  24:00:00,60.1703473862,5.91195179352,0.0203637557973,17.5625219782,17.4250845679,11.7056064465,69.0687579139,63.276199552,0.0,5.79255836195
 02/06  01:00:00,55.2055860097,6.00449786938,0.0101844312633,19.9436027626,11.6412384099,10.0650221343,71.0090819628,65.2390314999,0.0,5.77005046289
 02/06  02:00:00,55.3175682988,6.06818532674,0.00198443176549,21.5609398877,10.0992000411,10.047477231,72.3316450208,66.5688829534,0.0,5.76276206738
 02/06  03:00:00,55.3414930818,6.13716476812,0.0,23.3774276835,8.25718729233,10.0299323277,74.8890915462,69.1261886417,0.0,5.76290290452
 02/06  04:00:00,56.8847477337,6.19261071885,0.0,24.8652382672,8.25718729233,10.0299323277,71.6654469717,71.6454469717,0.0,0.02
 02/06  05:00:00,59.7838185184,6.2391252796,0.0,26.1110385492,8.25718729233,11.6354268332,79.3198840227,73.5495625132,0.0,5.77032150948
 02/06  06:00:00,67.4202320521,6.23776461283,0.0,26.1687046428,12.1011305571,15.3678112995,84.7177865062,73.1527603269,0.0,11.5650261793
 02/06  07:00:00,90.6956137898,5.97779699822,0.0055248397241,20.1695104555,19.7275818095,37.2640762949,89.713455059,72.2640280381,0.0,17.4494270209
 02/06  08:00:00,105.7263389,5.83566282819,0.0356999810031,16.7074860445,24.3117294858,51.2795993405,93.9280843688,70.5486213193,0.0,23.3794630495
 02/06  09:00:00,92.4572153053,6.05331289098,0.0374559511049,22.0307731932,23.6694662846,40.6342015617,89.8619034453,60.2921093275,0.0,29.5697941178
 02/06  10:00:00,89.7159544214,6.09348414197,1.34227154293,22.9522917633,23.6694662846,35.6302164847,112.258259101,58.8943949942,18.025,35.338864107
 02/06  11:00:00,75.0564176371,6.20774749829,1.5650700692,25.5526794288,18.7433767983,22.9618409725,100.228067735,58.6957565548,18.025,23.5073111802
 02/06  12:00:00,74.7367850424,6.20005546005,1.61841097775,25.1899166093,18.7433767983,22.9618409725,99.1498031866,57.6803055426,18.025,23.444497644
 02/06  13:00:00,73.4420644803,6.16009348547,1.49088421358,24.0192366026,18.5889407304,23.1597249699,102.263646221,54.9503120836,18.025,29.2883341377
 02/06  14:00:00,72.6970503855,6.12632244397,1.51758323307,23.0347954337,18.7433767983,23.2517909448,95.2807032656,53.8222802857,18.025,23.4334229799
 02/06  15:00:00,71.6537150275,6.0900611042,1.55873862342,21.986564137,18.7433767983,23.2517909448,94.1813833234,52.7184277502,18.025,23.4379555732
 02/06  16:00:00,70.4464986356,6.05797910219,1.58900762719,21.0711083606,18.7433767983,22.9618409725,94.8005105985,53.3330603463,18.025,23.4424502522
 02/06  17:00:00,72.9427978709,6.01852612812,0.745106852724,19.9994281068,18.7433767983,27.431320555,76.3609806712,52.5659622574,18.025,5.77001841373
 02/06  18:00:00,82.880271068,5.88441931171,0.00820860404206,16.735380867,17.6635504202,40.6971502883,65.8204413319,54.2708913272,0.0,11.5495500047
 02/06  19:00:00,92.5054324526,5.78672733591,0.0281182759098,14.2808189418,27.5259009287,37.3340067412,69.6984011552,58.0746204104,0.0,11.6237807448
 02/06  20:00:00,92.8024642511,5.70996420129,0.042551736932,12.3152880945,33.8341110165,33.3544677425,69.0441939996,57.4648825782,0.0,11.5793114214
 02/06  21:00:00,98.0951505808,5.60305524407,0.064256976815,9.53902223349,36.5179666069,38.8247702939,68.7574990925,57.17947417,0.0,11.5780249225
 02/06  22:00:00,91.5747352294,5.56643622182,0.0688695997122,8.56503254814,32.965339924,36.8579353714,73.5477689303,56.0997221726,0.0,17.4480467577
 02/06  23:00:00,72.2326762798,5.7271545975,0.0387438128084,12.6399971818,25.6355707503,20.6438685092,68.7055293112,57.110937155,0.0,11.5945921562
 02/06  24:00:00,56.8722361803,5.89129639415,0.0138402409025,16.6939026221,15.0252895274,11.7056064465,63.7682540696,57.9917601977,0.0,5.77649387193
 02/07  01:00:00,53.2898200683,5.94988045971,0.00495449585472,18.0876835414,11.6412384099,10.0650221343,63.62629088,57.855984244,0.0,5.77030663592
 02/07  02:00:00,52.3580690588,5.97716445996,0.000111420547231,18.6943351201,10.0992000411,10.047477231,63.1792286769,57.4164211252,0.0,5.76280755173
 02/07  03:00:00,51.1974090478,6.00658797083,0.0,19.3639195543,8.25718729233,10.0299323277,63.2920449209,57.5293893206,0.0,5.76265560029
 02/07  04:00:00,51.6556163111,6.0256399285,0.0,19.8030756233,8.25718729233,10.0299323277,63.8613449563,58.0985575473,0.0,5.76278740901
 02/07  05:00:00,53.2828230971,6.02903553722,0.0,19.8201328904,8.25718729233,11.6354268332,63.6040306133,57.8342217945,0.0,5.76980881881
 02/07  06:00:00,60.1136123617,6.00032019714,0.0,19.099529726,12.1011305571,15.3678112995,62.161299445,56.3687914064,0.0,5.79250803858
 02/07  07:00:00,82.9215076109,5.73469808238,0.0164421195193,12.627587013,19.7275818095,37.2640762949,70.7834347723,53.3362828797,0.0,17.4471518926
 02/07  08:00:00,95.2408392625,5.57241948117,0.0523085614301,8.35261590503,24.3117294858,51.2795993405,72.0023303569,48.6224977283,0.0,23.3798326286
 02/07  09:00:00,82.411334052,5.73019163742,0.13621736544,12.2092519251,23.6694662846,40.6342015617,74.8428224416,39.3608522734,0.0,35.4819701682
 02/07  10:00:00,79.5982809059,5.74695326059,1.96686741525,12.5565508253,23.6694662846,35.6302164847,85.6700759141,38.1969617202,18.025,29.4481141939
 02/07  11:00:00,64.1052748503,5.82937692443,2.15170271199,14.3932732386,18.7433767983,22.9618409725,79.4071065725,37.8743149599,18.025,23.5077916126
 02/07  12:00:00,63.6623792225,5.81455454644,2.17816829792,13.9412545583,18.7433767983,22.9618409725,84.7289634748,37.405000461,18.025,29.2989630139
 02/07  13:00:00,62.5975607696,5.7828323957,2.01459504155,13.0282845144,18.5889407304,23.1597249699,76.5924899571,35.1311854336,18.025,23.4363045236
 02/07  14:00:00,61.7261720288,5.74432018355,2.02311678194,11.9403832346,18.7433767983,23.2517909448,74.597841726,33.1346191463,18.025,23.4382225797
 02/07  15:00:00,60.9886931135,5.71812341344,2.05812174371,11.1940938201,18.7433767983,23.2517909448,73.8419874956,32.3742513837,18.025,23.4427361119
 02/07  16:00:00,59.9769863422,5.69019337156,2.08204453977,10.4763445288,18.7433767983,22.9618409725,80.6561043821,33.3367004674,18.025,29.2944039147
 02/07  17:00:00,63.0562197289,5.67035171542,1.24561081596,9.96052319936,18.7433767983,27.431320555,57.5843293157,33.7895345925,18.025,5.76979472316
 02/07  18:00:00,73.6405167107,5.57872746322,0.0656864499767,7.74384462088,17.6635504202,40.6971502883,42.6536390519,36.8687864492,0.0,5.78485260273
 02/07  19:00:00,84.5873801016,5.5310288038,0.0473494194578,6.5992325067,27.5259009287,37.3340067412,59.9791187497,42.554258577,0.0,17.4248601727
 02/07  20:00:00,86.1682944951,5.5005275153,0.0574485996586,5.87565792888,33.8341110165,33.3544677425,56.3348476241,44.7587809444,0.0,11.5760666797
 02/07  21:00:00,92.9031409354,5.44458595122,0.0914755378361,4.47825851278,36.5179666069,38.8247702939,53.9364296226,48.1364374136,0.0,5.79999220901
 02/07  22:00:00,87.24689063,5.43985913969,0.155335959195,4.27729892778,32.965339924,36.8579353714,67.4562289761,50.0086858178,0.0,17.4475431584
 02/07  23:00:00,67.623907607,5.57976894919,0.0492910882642,8.16806632344,25.6355707503,20.6438685092,63.5660733341,51.9716104148,0.0,11.5944629193
 02/07  24:00:00,52.5247096497,5.74691237697,0.0247396679742,12.4798590964,15.0252895274,11.7056064465,66.123749436,54.5884101821,0.0,11.5353392539
 02/08  01:00:00,50.0284708874,5.84156729752,0.014659466688,14.9249422137,11.6412384099,10.0650221343,62.7078956375,56.937716287,0.0,5.77017935045
 02/08  02:00:00,50.0320661869,5.90071057077,0.0071194921098,16.4377792312,10.0992000411,10.047477231,58.2307960582,58.2107960582,0.0,0.02
 02/08  03:00:00,49.3649455368,5.94436377064,0.000645077302107,17.5930358168,8.25718729233,10.0299323277,64.6028345345,58.8400097478,0.0,5.76282478667
 02/08  04:00:00,50.7004181106,5.99052326208,0.0,18.8829928861,8.25718729233,10.0299323277,66.7825207498,61.0195617922,0.0,5.76295895758
 02/08  05:00:00,53.2704067215,6.02405964996,0.0,19.8126911358,8.25718729233,11.6354268332,68.3917761894,62.6214754842,0.0,5.77030070521
 02/08  06:00:00,60.8801227263,6.02100039071,0.0,19.8453582262,12.1011305571,15.3678112995,73.9850713865,62.4210359185,0.0,11.564035468
 02/08  07:00:00,84.921961753,5.79536125393,0.0189168723031,14.5649030463,19.7275818095,37.2640762949,73.9350120172,62.2962620081,0.0,11.6387500091
 02/08  08:00:00,98.1984871085,5.6613737303,0.0484067969123,11.225210569,24.3117294858,51.2795993405,83.3890789146,60.010397642,0.0,23.3786812726
 02/08  09:00:00,86.6249934757,5.86513583869,0.0744328761402,16.3497484375,23.6694662846,40.6342015617,86.4251159253,50.941933558,0.0,35.4831823674
 02/08  10:00:00,83.9686391527,5.89926477197,1.61255419695,17.1289127129,23.6694662846,35.6302164847,96.8780368177,49.4000798702,18.025,29.4529569474
 02/08  11:00:00,67.9637950532,5.96116002339,1.83775249382,18.4339583558,18.7433767983,22.9618409725,95.0497081141,47.6455196111,18.025,29.379188503
 02/08  12:00:00,65.2493187006,5.85977417313,1.93303588303,15.7281062301,18.7433767983,22.9618409725,85.2961069524,43.8263724748,18.025,23.4447344777
 02/08  13:00:00,62.8206589182,5.77643581993,1.83226113366,13.4401129213,18.5889407304,23.1597249699,80.6787981349,39.2128937724,18.025,23.4409043625
 02/08  14:00:00,61.9019418907,5.73763032417,1.87203488119,12.2739223153,18.7433767983,23.2517909448,79.3252012266,37.8573349746,18.025,23.4428662521
 02/08  15:00:00,61.5926812452,5.73284604098,1.89410857096,11.9473723395,18.7433767983,23.2517909448,85.3605305377,38.0410725799,18.025,29.2944579578
 02/08  16:00:00,60.4436054703,5.70350958779,1.9178485107,11.093847688,18.7433767983,22.9618409725,80.5823190141,39.1252482072,18.025,23.4320708069
 02/08  17:00:00,63.2801295215,5.67650373821,1.10130204896,10.3225834274,18.7433767983,27.431320555,62.2708089521,38.4757632295,18.025,5.77004572252
 02/08  18:00:00,71.6976025161,5.57189923075,0.0654402502227,7.69200077437,17.6635504202,40.6971502883,45.2847199602,39.5000522957,0.0,5.7846676645
 02/08  19:00:00,84.4716321592,5.52263226275,0.0468557443666,6.49236991142,27.5259009287,37.3340067412,61.684004187,44.2590344828,0.0,17.4249697042
 02/08  20:00:00,86.0776104794,5.49182342609,0.0575761506236,5.79355158032,33.8341110165,33.3544677425,57.5675661478,45.9892264688,0.0,11.578339679
 02/08  21:00:00,92.5614778342,5.42820985765,0.108025353974,4.13642266753,36.5179666069,38.8247702939,59.9107018267,48.3331753566,0.0,11.5775264701
 02/08  22:00:00,86.7571004478,5.42598645674,0.236792912022,3.71991933394,32.965339924,36.8579353714,66.4796259367,49.0315982509,0.0,17.4480276858
 02/08  23:00:00,66.9929942788,5.55507894346,0.051063680402,7.5600681535,25.6355707503,20.6438685092,62.2175077458,50.6228610396,0.0,11.5946467062
 02/08  24:00:00,51.3712619741,5.70352931201,0.0275582674744,11.3669768792,15.0252895274,11.7056064465,58.1818581357,52.4042000282,0.0,5.77765810758
 02/09  01:00:00,48.0897785281,5.77096409271,0.0189070717315,13.0526048126,11.6412384099,10.0650221343,58.4982902428,52.7280571394,0.0,5.77023310346
 02/09  02:00:00,47.3305095941,5.80296507929,0.0131329536304,13.8279526956,10.0992000411,10.047477231,58.0961866334,52.3335540486,0.0,5.7626325848
 02/09  03:00:00,45.3416182355,5.8038173202,0.00853564293624,13.7023657586,8.25718729233,10.0299323277,49.356922525,49.336922525,0.0,0.02
 02/09  04:00:00,45.6207607955,5.81604339355,0.00382363340366,13.9739924243,8.25718729233,10.0299323277,54.4993630496,48.7365858787,0.0,5.76277717094
 02/09  05:00:00,48.1559994018,5.84840967514,0.0,14.8739339539,8.25718729233,11.6354268332,56.8072356846,51.0375508718,0.0,5.76968481285
 02/09  06:00:00,55.4887577209,5.83660975995,0.0,14.6383812048,12.1011305571,15.3678112995,62.5378889073,50.9734893934,0.0,11.564399514
 02/09  07:00:00,79.3186140809,5.61442867245,0.0356249692903,9.12577542895,19.7275818095,37.2640762949,66.3088773507,48.8589403326,0.0,17.449937018
 02/09  08:00:00,92.5750901804,5.48412233898,0.0693445340714,5.75812913947,24.3117294858,51.2795993405,63.1625466999,45.6219997306,0.0,17.5405469692
 02/09  09:00:00,80.3161341631,5.65615911524,0.142618745386,10.1816803783,23.6694662846,40.6342015617,74.6121156371,39.1293026607,0.0,35.4828129764
 02/09  10:00:00,78.0373887141,5.69172365512,1.92712235409,11.0906332548,23.6694662846,35.6302164847,86.6386813307,39.1596512817,18.025,29.454030049
 02/09  11:00:00,62.6087127228,5.7719236841,2.07488131759,13.0309832715,18.7433767983,22.9618409725,86.86450255,39.4595456751,18.025,29.3799568749
 02/09  12:00:00,62.8594881282,5.7845111068,2.09532510718,13.2512490834,18.7433767983,22.9618409725,81.197227902,39.7288846607,18.025,23.4433432413
 02/09  13:00:00,62.0241571412,5.76035161595,1.92408236752,12.5678712931,18.5889407304,23.1597249699,79.4856715608,38.0173492008,18.025,23.44332236
 02/09  14:00:00,61.7559418657,5.74426587757,1.92155020493,12.0717717122,18.7433767983,23.2517909448,84.7329657452,37.4132211579,18.025,29.2947445873
 02/09  15:00:00,61.3922226186,5.73163656885,1.94362286773,11.6986131,18.7433767983,23.2517909448,78.6548357888,37.1972607223,18.025,23.4325750665
 02/09  16:00:00,60.4322459267,5.70621981648,1.96677951999,11.0308446524,18.7433767983,22.9618409725,79.6103833792,38.1482046128,18.025,23.4371787664
 02/09  17:00:00,63.7922213108,5.69682851102,1.11900582446,10.7966444015,18.7433767983,27.431320555,62.4953087076,38.700316068,18.025,5.76999263968
 02/09  18:00:00,72.5077150613,5.60251697551,0.0675489761486,8.46938243397,17.6635504202,40.6971502883,52.079627673,40.5301042863,0.0,11.5495233867
 02/09  19:00:00,84.9118792703,5.54034497821,0.0483932983439,6.91336737482,27.5259009287,37.3340067412,56.2607124991,44.6363404845,0.0,11.6243720146
 02/09  20:00:00,86.3334959646,5.50403648098,0.0588535181435,6.03594178329,33.8341110165,33.3544677425,57.5202349217,45.9410290543,0.0,11.5792058674
 02/09  21:00:00,92.8144928186,5.44559554284,0.16578156645,4.31429354326,36.5179666069,38.8247702939,59.7629147601,48.1851240608,0.0,11.5777906993
 02/09  22:00:00,87.0678915978,5.4440321953,0.294173435986,3.95528606618,32.965339924,36.8579353714,66.9905253178,49.541309254,0.0,17.4492160638
 02/09  23:00:00,67.2185879971,5.56393274356,0.0538812763583,7.77399137127,25.6355707503,20.6438685092,63.0790417639,51.4844658711,0.0,11.5945758927
 02/09  24:00:00,51.7911004866,5.71783128838,0.0307487606694,11.7693231883,15.0252895274,11.7056064465,59.8453108963,54.0676373012,0.0,5.77767359518
 02/10  01:00:00,49.4407198705,5.81564607008,0.0203633671209,14.3574076522,11.6412384099,10.0650221343,62.9983414872,57.2284783012,0.0,5.76986318602
 02/10  02:00:00,49.7258541908,5.8836525956,0.0126887269849,16.1430528336,10.0992000411,10.047477231,64.8132545731,59.0502490253,0.0,5.76300554772
 02/10  03:00:00,49.5254177587,5.94467278839,0.00486251757226,17.748980918,8.25718729233,10.0299323277,66.3214061252,60.5586915197,0.0,5.76271460549
 02/10  04:00:00,50.952680979,5.99541056029,0.000147601339467,19.1302229638,8.25718729233,10.0299323277,62.3448678982,62.3248678982,0.0,0.02
 02/10  05:00:00,53.4964356733,6.0288327262,0.0,20.0339464858,8.25718729233,11.6354268332,69.0162132195,63.2459022356,0.0,5.77031098396
 02/10  06:00:00,60.983811669,6.02202483259,0.0,19.9480206405,12.1011305571,15.3678112995,73.9772644761,62.4122387299,0.0,11.5650257462
 02/10  07:00:00,85.015557458,5.79789029634,0.0230771227663,14.6518031659,19.7275818095,37.2640762949,79.3713080742,61.9220179858,0.0,17.4492900884
 02/10  08:00:00,98.4593805352,5.66865577858,0.0499277925611,11.4773002787,24.3117294858,51.2795993405,83.7200079393,60.3412332049,0.0,23.3787747344
 02/10  09:00:00,86.5158143953,5.85822605838,0.0754221800415,16.246488449,23.6694662846,40.6342015617,80.9021985926,51.3308913758,0.0,29.5713072168
