Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  10:00:00,82.2875196457,5.8346419231,1.62450471338,15.5004622731,23.6694662846,35.6302164847,101.23950087,47.8754471696,18.025,35.3390537001
 02/10  11:00:00,65.2912709789,5.85961174307,1.86568145226,15.8350546997,18.7433767983,22.9618409725,86.5441421224,45.0116903699,18.025,23.5074517525
 02/10  12:00:00,63.3664715602,5.78865349136,1.94587548101,13.9035390117,18.7433767983,22.9618409725,83.7165130983,42.2466447814,18.025,23.4448683169
 02/10  13:00:00,62.8733224695,5.78323687535,1.81489654235,13.5033368833,18.5889407304,23.1597249699,87.202696563,39.8891129865,18.025,29.2885835764
 02/10  14:00:00,62.5584811508,5.76818630209,1.86411728222,12.9078267144,18.7433767983,23.2517909448,80.1057859003,38.6470978724,18.025,23.4336880279
 02/10  15:00:00,61.4282786729,5.72752780913,1.90481221132,11.7775858883,18.7433767983,23.2517909448,79.2021370791,37.7388427797,18.025,23.4382942995
 02/10  16:00:00,60.6347281747,5.71002102355,1.92580809944,11.2704938338,18.7433767983,22.9618409725,80.3663886757,38.898526101,18.025,23.4428625747
 02/10  17:00:00,63.8178546153,5.69498559142,1.09255131772,10.8505791248,18.7433767983,27.431320555,62.7188511805,38.9238060071,18.025,5.77004517335
 02/10  18:00:00,72.8406964422,5.61013776852,0.0694477913083,8.79284596502,17.6635504202,40.6971502883,53.3308516036,41.7811986512,0.0,11.5496529524
 02/10  19:00:00,85.7749167873,5.56593457654,0.0446390698302,7.75457045217,27.5259009287,37.3340067412,59.1548168064,47.5308258526,0.0,11.6239909538
 02/10  20:00:00,87.3361595311,5.53274413219,0.0554859459809,7.01326578981,33.8341110165,33.3544677425,61.1583388812,49.5788488102,0.0,11.579490071
 02/10  21:00:00,94.0283450856,5.47708525145,0.133055216122,5.52938502855,36.5179666069,38.8247702939,64.2240389328,52.6458150002,0.0,11.5782239327
 02/10  22:00:00,88.4725719263,5.48661504997,0.308017640749,5.30353726447,32.965339924,36.8579353714,71.3290970688,53.8806079235,0.0,17.4484891453
 02/10  23:00:00,69.0679256642,5.62104351043,0.0478677475408,9.57222983353,25.6355707503,20.6438685092,67.9207478453,56.3258877338,0.0,11.5948601115
 02/10  24:00:00,54.2332582711,5.79775634412,0.023304443976,14.1389982965,15.0252895274,11.7056064465,65.1236855426,59.3459944979,0.0,5.77769104478
 02/11  01:00:00,52.6691118864,5.88156549406,0.0142188193005,16.3261270565,12.8411359301,10.0650221343,66.7278190735,60.9578631273,0.0,5.7699559462
 02/11  02:00:00,53.8281855768,5.92442298347,0.00876328632316,17.4490595223,12.8411359301,10.0650221343,67.560565743,61.7976609727,0.0,5.76290477025
 02/11  03:00:00,50.7840428535,5.98426529527,0.00083661609711,18.9720384127,8.25718729233,10.0299323277,68.2039754175,62.4412192163,0.0,5.76275620119
 02/11  04:00:00,52.1218253617,6.03255896792,0.0,20.2623643755,8.25718729233,10.0299323277,69.6387835707,63.875891161,0.0,5.76289240971
 02/11  05:00:00,54.7273395659,6.0687957096,0.0,21.2248877432,8.25718729233,11.6354268332,70.8556770245,65.0857526616,0.0,5.76992436289
 02/11  06:00:00,59.7900988092,6.10123122648,0.0,22.0967635172,8.71707943955,15.3327214929,71.0024850829,65.2256839444,0.0,5.77680113843
 02/11  07:00:00,78.2425623569,6.02893059619,0.0,20.5252253562,18.5082010057,25.6353820695,76.8657555989,65.3017183082,0.0,11.5640372907
 02/11  08:00:00,88.8185819637,5.87115122504,0.00983790494725,16.7971265966,19.4083231844,41.0650158608,75.3765152182,63.7367024912,0.0,11.639812727
 02/11  09:00:00,102.491428658,5.69299243349,0.104447176766,12.3281830998,26.3286599382,57.9988325916,95.9385217913,54.2722584322,0.0,41.6662633591
 02/11  10:00:00,91.0809468221,5.78266456828,1.56984841187,14.5173207857,26.3286599382,42.8504436482,105.835819811,52.3356600183,18.025,35.475159793
 02/11  11:00:00,70.8430778542,5.92736532375,1.77957465339,17.9194824026,21.7447113004,23.4437158914,99.1887872426,51.7078018122,18.025,29.4559854305
 02/11  12:00:00,67.8578940278,5.91382069344,1.85796572405,17.3314801029,19.3027497915,23.426170988,97.0623000604,49.6605918595,18.025,29.3767082009
 02/11  13:00:00,66.6327308448,5.87468814449,1.73262931991,16.1289029694,19.1483137236,23.7250123474,89.5087900809,48.0435634513,18.025,23.4402266296
 02/11  14:00:00,65.4005526812,5.82684512198,1.78205768245,14.7495923585,19.3027497915,23.7161209604,86.1806903515,44.713642927,18.025,23.4420474245
 02/11  15:00:00,64.0926916945,5.7811761185,1.83717036933,13.4322856033,19.3027497915,23.7161209604,90.52890958,43.2054682005,18.025,29.2984413795
 02/11  16:00:00,62.9044025817,5.74951266451,1.8718039871,12.5309820933,19.3027497915,23.426170988,85.1573710239,43.7010640435,18.025,23.4313069804
 02/11  17:00:00,66.2674209855,5.74383682377,1.03175225237,12.2883887326,19.3027497915,27.8956505705,67.3860503557,43.5908965312,18.025,5.77015382449
 02/11  18:00:00,71.7044056131,5.65928859499,0.0613622348276,10.1576944933,18.2229234133,37.5968344597,50.1701583964,44.3926543255,0.0,5.77750407085
 02/11  19:00:00,90.2312145787,5.5471618567,0.0486643801048,7.31989648401,32.690315043,37.0816133363,53.7395674368,47.9545847894,0.0,5.78498264734
 02/11  20:00:00,88.9706623599,5.4916337203,0.0600032884083,5.99158359649,36.8143715336,33.066984531,61.7412203774,50.1626743689,0.0,11.5785460085
 02/11  21:00:00,93.1407498565,5.45245689023,0.149156699813,4.87161662504,36.3493007332,38.7721355839,64.7461814051,53.1677733418,0.0,11.5784080634
 02/11  22:00:00,91.5081483718,5.47098255762,0.194754693729,5.29275481833,36.1807251679,36.8228455648,66.7074509648,55.1275556314,0.0,11.5798953334
 02/11  23:00:00,73.984724324,5.60246884402,0.0485948267032,9.10355447707,31.0351095914,20.6438685092,74.586003265,57.1373001076,0.0,17.4487031573
 02/11  24:00:00,56.1446925352,5.77944029258,0.0249655279022,13.6647704532,17.4250845679,11.7056064465,71.1400316866,59.575790963,0.0,11.5642407236
 02/12  01:00:00,52.5333105125,5.87036951573,0.0160056761699,16.0803118967,12.925468867,10.100111941,67.7402123959,61.9708144528,0.0,5.76939794315
 02/12  02:00:00,54.3929949991,5.93699872307,0.00874664488352,17.8818883053,12.925468867,10.100111941,64.0500526531,64.0300526531,0.0,0.02
 02/12  03:00:00,51.7014135732,6.00894778857,0.000506383501827,19.745635259,8.34152022915,10.0650221343,70.8907122247,65.1280973477,0.0,5.76261487698
 02/12  04:00:00,52.7522491281,6.04802766748,0.0,20.757896043,8.34152022915,10.0650221343,71.715833389,65.9530721684,0.0,5.76276122062
 02/12  05:00:00,55.2033837668,6.07900033079,0.0,21.571303685,8.34152022915,11.6705166398,72.3337370445,66.5637707282,0.0,5.76996631627
 02/12  06:00:00,59.8585674599,6.09800947208,0.0,22.0490319865,8.80141237637,15.3678112995,71.007796078,65.2304187558,0.0,5.77737732225
 02/12  07:00:00,77.7024631938,6.01000069009,0.0,20.0040529679,18.5082010057,25.6353820695,75.1359014802,63.5706993829,0.0,11.5652020972
 02/12  08:00:00,87.8887450679,5.83607850233,0.0141675280347,15.7786095414,19.4926561212,41.1001056674,78.0086665593,60.5594802327,0.0,17.4491863266
 02/12  09:00:00,100.801166708,5.63830067924,0.121765596321,10.6752950032,26.3286599382,57.9988325916,91.6559552473,49.9899799936,0.0,41.6659752537
 02/12  10:00:00,88.3739800818,5.69186994889,1.83824947541,11.7521692809,26.2443270014,42.8153538416,93.3286503343,45.7357202665,18.025,29.5679300678
 02/12  11:00:00,68.2616970554,5.84083240605,1.97981872135,15.2243900014,21.7447113004,23.4437158914,92.9835985093,45.5028070219,18.025,29.4557914874
 02/12  12:00:00,65.9953010072,5.85183900846,2.00694474491,15.3221777905,19.3449162599,23.4437158914,92.5217651025,45.1191394561,18.025,29.3776256464
 02/12  13:00:00,65.1161703244,5.82226849934,1.84613855857,14.4915404487,19.190480192,23.7425572507,86.0448192454,44.57684517,18.025,23.4429740753
 02/12  14:00:00,64.0969573769,5.78468992784,1.84974495368,13.4801757655,19.260583323,23.698576057,89.5141138859,42.1864429973,18.025,29.3026708886
 02/12  15:00:00,63.3582157526,5.75894287881,1.87676312207,12.7401663246,19.260583323,23.698576057,83.2766368439,41.8195668939,18.025,23.4320699501
 02/12  16:00:00,62.6949721588,5.74767836701,1.89556082233,12.3593389947,19.260583323,23.4086260847,84.388161632,42.9264810963,18.025,23.4366805357
 02/12  17:00:00,66.2911624201,5.75045479839,1.05566570619,12.341306892,19.260583323,27.8781056672,66.674283958,42.8791447311,18.025,5.77013922697
 02/12  18:00:00,71.8354856433,5.66966531761,0.0648388774257,10.3346302005,18.1807569449,37.5792895564,49.4242750381,43.6468711076,0.0,5.77740393044
 02/12  19:00:00,90.3612757818,5.55869097708,0.047671658797,7.55884042591,32.6059821062,37.0465235296,58.7357696127,47.1864951156,0.0,11.5492744972
 02/12  20:00:00,88.8401488231,5.49094004343,0.0605923914523,5.86117672524,36.8143715336,33.066984531,59.2432439002,47.6663572376,0.0,11.5768866626
 02/12  21:00:00,92.6826490895,5.44049987589,0.178824421593,4.27637824373,36.43363367,38.8072253906,60.5111598002,48.9350313938,0.0,11.5761284064
 02/12  22:00:00,90.3316038166,5.44477114185,0.242149116784,4.2144509144,36.0963922311,36.7877557581,55.3428038078,49.5427123996,0.0,5.80009140819
 02/12  23:00:00,72.2293192645,5.55177193864,0.0530697949011,7.51379525451,30.9507766546,20.6087787026,68.4207626404,50.9713355234,0.0,17.449427117
 02/12  24:00:00,53.7854627864,5.70321372226,0.0304062688943,11.3763262092,17.4250845679,11.7056064465,64.2185218465,52.6534690329,0.0,11.5650528136
 02/13  01:00:00,48.2991294334,5.77663258836,0.0210126937898,13.2541809114,11.6412384099,10.0650221343,59.5682348617,53.797825479,0.0,5.77040938268
 02/13  02:00:00,48.1371540907,5.83022199712,0.0133876849408,14.6070844531,10.0992000411,10.047477231,60.3783283629,54.6157291252,0.0,5.76259923778
 02/13  03:00:00,47.5496520025,5.87932690564,0.00619636612224,15.837228429,8.25718729233,10.0299323277,55.8841454546,55.8641454546,0.0,0.02
 02/13  04:00:00,48.6295539009,5.91711746408,0.000831438637803,16.8847037836,8.25718729233,10.0299323277,63.3284359662,57.5656900856,0.0,5.76274588055
 02/13  05:00:00,50.8849887819,5.94010257376,0.0,17.5112295827,8.25718729233,11.6354268332,64.1596312289,58.3895336966,0.0,5.77009753231
 02/13  06:00:00,58.5004713087,5.93768083038,0.0,17.5490225064,12.1011305571,15.3678112995,69.750636158,58.1856672704,0.0,11.5649688877
 02/13  07:00:00,82.6887658748,5.7229230587,0.0271324895994,12.3959218944,19.7275818095,37.2640762949,74.7306256226,57.2810265274,0.0,17.4495990952
 02/13  08:00:00,95.5258604601,5.57715466233,0.05666353017,8.62854477796,24.3117294858,51.2795993405,70.5524860247,53.0139959287,0.0,17.538490096
 02/13  09:00:00,82.9184500632,5.74314781992,0.101632184745,12.7379925357,23.6694662846,40.6342015617,79.0320986675,43.5477428748,0.0,35.4843557928
 02/13  10:00:00,79.1096947755,5.72563650886,1.84558050891,12.2105657758,23.6694662846,35.6302164847,88.2738032651,40.7974674936,18.025,29.4513357715
 02/13  11:00:00,61.892100353,5.73667690687,2.00512341249,12.4193749634,18.7433767983,22.9618409725,86.697478951,39.2923101122,18.025,29.3801688387
 02/13  12:00:00,60.1842215162,5.67430352009,2.03805699313,10.7434576565,18.7433767983,22.9618409725,79.3195287245,37.8503530369,18.025,23.4441756876
 02/13  13:00:00,58.2313059303,5.60846531393,1.89379317744,8.95719314733,18.5889407304,23.1597249699,81.9168575196,35.0339106748,18.025,28.8579468449
 02/13  14:00:00,56.9366950311,5.55596323296,1.98039156617,7.38198816591,18.7433767983,23.2517909448,75.0206984051,33.1210813407,18.025,23.8746170644
 02/13  15:00:00,55.8808472701,5.52235650805,2.05002024299,6.29011906555,18.7433767983,23.2517909448,73.3643527774,31.9045135562,18.025,23.4348392212
 02/13  16:00:00,54.951290623,5.50018292183,2.06131899546,5.6613849131,18.7433767983,22.9618409725,74.4801159048,33.0156512319,18.025,23.4394646729
 02/13  17:00:00,57.977452368,5.47717748803,1.20703423439,5.11349811807,18.7433767983,27.431320555,57.0756609675,33.2807507152,18.025,5.76991025227
 02/13  18:00:00,67.8679921626,5.44670371758,0.246756517429,3.8062636066,17.6635504202,40.6971502883,47.5619290068,36.0120340286,0.0,11.5498949783
 02/13  19:00:00,81.5994309583,5.44938906972,0.351367326543,3.38889980564,27.5259009287,37.3340067412,54.6711726448,43.0481318981,0.0,11.6230407467
 02/13  20:00:00,83.8778353076,5.46438279668,0.559938110556,3.11884899333,33.8341110165,33.3544677425,56.8143411719,45.2346974754,0.0,11.5796436965
 02/13  21:00:00,92.3319465079,5.51517171381,1.08313281846,2.84481986864,36.5179666069,38.8247702939,62.1183908463,50.5417842138,0.0,11.5766066325
 02/13  22:00:00,87.5988066232,5.53627955422,1.09283839719,3.59528435387,32.965339924,36.8579353714,73.0610512171,55.6122585688,0.0,17.4487926483
 02/13  23:00:00,66.8580784316,5.54713737692,0.134934232361,7.34922269019,25.6355707503,20.6438685092,70.3820113805,58.7885147755,0.0,11.5934966049
 02/13  24:00:00,51.3199918626,5.69409312591,0.0258558554097,11.3268444477,15.0252895274,11.7056064465,63.6047076551,57.8270524574,0.0,5.77765519769
 02/14  01:00:00,48.8050634703,5.78568661972,0.016395514909,13.7556781253,11.6412384099,10.0650221343,64.6914324359,58.9222005022,0.0,5.76923193367
 02/14  02:00:00,49.8570673038,5.87662730885,0.00772199181544,16.2862579193,10.0992000411,10.047477231,68.1456238029,62.3829479337,0.0,5.76267586923
 02/14  03:00:00,49.8712589717,5.94379300061,0.000689906354059,18.0998735707,8.25718729233,10.0299323277,69.8280902171,64.0652677726,0.0,5.76282244453
 02/14  04:00:00,51.0737381721,5.9881378176,0.0,19.2586994699,8.25718729233,10.0299323277,64.7251954112,64.7051954112,0.0,0.02
 02/14  05:00:00,53.4516834443,6.01750484946,0.0,20.0005217782,8.25718729233,11.6354268332,70.2982696012,64.5279025725,0.0,5.77036702863
 02/14  06:00:00,60.9201490744,6.01164209959,0.0,19.8947412242,12.1011305571,15.3678112995,74.902382915,63.3372012763,0.0,11.5651816387
 02/14  07:00:00,84.5695220025,5.77869895766,0.0193883412548,14.2286476982,19.7275818095,37.2640762949,78.6858314296,61.2387814978,0.0,17.4470499318
 02/14  08:00:00,97.6883804903,5.64746940646,0.111757432509,10.6656527621,24.3117294858,51.2795993405,81.3895265404,58.0092931005,0.0,23.3802334399
 02/14  09:00:00,84.3165776726,5.78210392309,0.0901422565053,14.1086530517,23.6694662846,40.6342015617,81.606426843,46.1242931275,0.0,35.4821337155
 02/14  10:00:00,79.903818945,5.74975345755,1.84138863279,12.9847652923,23.6694662846,35.6302164847,88.1176717387,40.6383107507,18.025,29.4543609879
 02/14  11:00:00,61.8745076721,5.73444395746,2.13999859397,12.2691407575,18.7433767983,22.9618409725,76.7479630432,35.217396991,18.025,23.5055660521
 02/14  12:00:00,58.5643047223,5.61422821695,2.35973520105,8.86193716106,18.7433767983,22.9618409725,74.9552079885,27.6309465627,18.025,29.2992614258
 02/14  13:00:00,55.3628233308,5.50575003903,2.49156788449,5.59365453913,18.5889407304,23.1597249699,60.7472349442,19.2789014688,18.025,23.4433334754
 02/14  14:00:00,54.3947451341,5.46009096222,2.52230425483,4.393997482,18.7433767983,23.2517909448,58.2170209725,16.7541067071,18.025,23.4379142654
 02/14  15:00:00,53.399209841,5.42492231222,2.47181465139,3.4841185029,18.7433767983,23.2517909448,58.7379349582,17.2721746657,18.025,23.4407602925
 02/14  16:00:00,52.2219549139,5.39350124701,2.48018775563,2.6198590126,18.7433767983,22.9618409725,62.9579864014,18.2259340905,18.025,26.7070523109
 02/14  17:00:00,55.3837928465,5.37569851285,1.68607902292,2.14227962208,18.7433767983,27.431320555,38.9631960408,18.3721447251,18.025,2.56605131566
 02/14  18:00:00,65.0808204525,5.36757610858,0.336105570274,1.00887661795,17.6635504202,40.6971502883,31.0100647427,19.460425949,0.0,11.5496387937
 02/14  19:00:00,79.0955749004,5.3979410006,0.734263739913,0.553596734011,27.5259009287,37.3340067412,39.9623501827,22.5363993903,0.0,17.4259507924
 02/14  20:00:00,81.8103214633,5.45377081439,1.26775681876,0.35412912084,33.8341110165,33.3544677425,28.7040614083,22.9040789229,0.0,5.79998248545
 02/14  21:00:00,90.6320493544,5.54964195371,2.04193853117,0.151647672439,36.5179666069,38.8247702939,36.00599252,24.4267106909,0.0,11.5792818291
 02/14  22:00:00,85.3482270229,5.5855150521,2.22165653535,0.166652602887,32.965339924,36.8579353714,44.0891332644,26.6395268254,0.0,17.4496064389
 02/14  23:00:00,60.6586099615,5.42713889803,0.921750414225,0.48293549659,25.6355707503,20.6438685092,39.7313899373,28.1363510174,0.0,11.59503892
 02/14  24:00:00,40.8209992385,5.34950733711,0.189898679102,1.00839270364,15.0252895274,11.7056064465,39.649305637,28.1138590375,0.0,11.5354465994
 02/15  01:00:00,36.547222653,5.36638525336,0.0754379726131,1.85809640191,11.6412384099,10.0650221343,35.080545539,29.3104195929,0.0,5.7701259461
 02/15  02:00:00,35.8393021898,5.39454170754,0.0485017455221,2.70980051617,10.0992000411,10.047477231,32.0015441728,31.9815441728,0.0,0.02
 02/15  03:00:00,35.3164090522,5.44380834656,0.0391090137115,4.00658935729,8.25718729233,10.0299323277,40.8535437723,35.0907225423,0.0,5.76282123007
 02/15  04:00:00,36.1108940356,5.47316243912,0.0326566175892,4.77817258825,8.25718729233,10.0299323277,42.3790135708,36.6164934264,0.0,5.76252014441
 02/15  05:00:00,38.3341533579,5.4994438866,0.0274914296754,5.37356079468,8.25718729233,11.6354268332,43.4701042268,37.7002307441,0.0,5.76987348269
 02/15  06:00:00,46.1189231407,5.50537826565,0.0265340306753,5.57324553494,12.1011305571,15.3678112995,43.824029557,38.0315460819,0.0,5.79248347511
 02/15  07:00:00,72.4909489028,5.41409884444,0.416623559246,2.11744238515,19.7275818095,37.2640762949,54.6545306496,37.2061994003,0.0,17.4483312493
 02/15  08:00:00,89.6051257971,5.54269382573,1.73393586562,1.06499461303,24.3117294858,51.2795993405,56.491310436,33.1109620572,0.0,23.3803483788
 02/15  09:00:00,72.7188091406,5.39634356105,0.543005971117,2.44378160234,23.6694662846,40.6342015617,62.0371563046,26.5508793794,0.0,35.4862769251
 02/15  10:00:00,70.6473084181,5.42889400721,2.38224926829,3.50825435665,23.6694662846,35.6302164847,74.42442316,26.9481228218,18.025,29.4513003382
 02/15  11:00:00,55.1154199475,5.4980535525,2.46128706216,5.42515384203,18.7433767983,22.9618409725,75.654557779,28.2496441555,18.025,29.3799136235
 02/15  12:00:00,55.2382101658,5.50374205062,2.43547243658,5.57059238318,18.7433767983,22.9618409725,70.7721741815,29.3019522698,18.025,23.4452219117
 02/15  13:00:00,54.8878682421,5.49704550171,2.22875806288,5.39021418585,18.5889407304,23.1597249699,70.6851174872,29.2179266501,18.025,23.4421908371
 02/15  14:00:00,54.5687323583,5.47694939309,2.18224760694,4.89118076407,18.7433767983,23.2517909448,69.6692439804,28.2026429932,18.025,23.4416009871
 02/15  15:00:00,54.3072511734,5.46644408703,2.19534522856,4.62710523818,18.7433767983,23.2517909448,75.3181238319,27.9900402858,18.025,29.3030835461
 02/15  16:00:00,53.6788746441,5.4538056297,2.21373572546,4.28293198902,18.7433767983,22.9618409725,70.5149542299,29.0590775433,18.025,23.4308766866
 02/15  17:00:00,57.4166841214,5.45887138539,1.37535259907,4.40272036961,18.7433767983,27.431320555,53.7035949507,29.908554546,18.025,5.77004040472
 02/15  18:00:00,66.8654397525,5.41325186436,0.183782140746,2.90014302596,17.6635504202,40.6971502883,38.1475828824,32.3626514956,0.0,5.78493138685
 02/15  19:00:00,80.2723204923,5.41399859022,0.453656287646,1.99488858534,27.5259009287,37.3340067412,54.5112628973,37.084577834,0.0,17.4266850633
 02/15  20:00:00,82.5106304727,5.43730946376,0.75100264572,1.58765752744,33.8341110165,33.3544677425,50.0536872033,38.4759499104,0.0,11.5777372929
 02/15  21:00:00,91.2165680914,5.52981556345,1.57992809607,1.21800156749,36.5179666069,38.8247702939,52.090483871,40.5135336838,0.0,11.5769501873
 02/15  22:00:00,85.9739408173,5.56564137628,1.83580472529,1.19809060272,32.965339924,36.8579353714,52.6041798991,40.965175513,0.0,11.6390043861
 02/15  23:00:00,61.9418488977,5.4244610981,0.498119808335,2.1924819707,25.6355707503,20.6438685092,58.7306176058,41.3490180886,0.0,17.3815995171
 02/15  24:00:00,45.1987277525,5.49184881664,0.0611488070987,5.3725306741,15.0252895274,11.7056064465,48.4312583642,42.653625018,0.0,5.77763334622
 02/16  01:00:00,42.0577655282,5.56100016444,0.0460482150285,7.20341398525,11.6412384099,10.0650221343,50.3559633009,44.5868490478,0.0,5.76911425307
 02/16  02:00:00,41.5174619134,5.60012729702,0.0389396535096,8.19193624764,10.0992000411,10.047477231,50.8939421106,45.1311472321,0.0,5.76279487848
 02/16  03:00:00,40.3282996973,5.62566663757,0.0323691155346,8.84336375791,8.25718729233,10.0299323277,44.6237747968,44.6037747968,0.0,0.02
 02/16  04:00:00,40.9516611548,5.64848230927,0.0268180428923,9.44945867956,8.25718729233,10.0299323277,50.4772103511,44.7142792463,0.0,5.76293110474
 02/16  05:00:00,42.9457191665,5.66297405148,0.0220568048791,9.8270316372,8.25718729233,11.6354268332,50.0773404832,44.3079244984,0.0,5.76941598485
 02/16  06:00:00,50.1900988126,5.64960142862,0.0220147693982,9.50471484988,12.1011305571,15.3678112995,54.4748564021,42.911453353,0.0,11.5634030491
 02/16  07:00:00,75.561437055,5.50286266093,0.205240190807,5.31054893984,19.7275818095,37.2640762949,59.0333324467,41.5841228516,0.0,17.4492095952
 02/16  08:00:00,90.3955910875,5.51622001503,1.22438281541,2.39149108657,24.3117294858,51.2795993405,55.7617077434,38.2212414833,0.0,17.5404662602
 02/16  09:00:00,75.9783778662,5.50674250562,0.342383142453,5.7935742931,23.6694662846,40.6342015617,66.3425799292,30.8604895543,0.0,35.4820903749
 02/16  10:00:00,73.449073688,5.52947873987,2.1824882889,6.40919656132,23.6694662846,35.6302164847,78.1169795998,30.6376702623,18.025,29.4543093375
 02/16  11:00:00,57.9649970641,5.60373649683,2.32998263085,8.30035235398,18.7433767983,22.9618409725,79.5459507344,32.1419943171,18.025,29.3789564172
 02/16  12:00:00,58.3715217646,5.61990867401,2.3031487599,8.72006076966,18.7433767983,22.9618409725,75.4821475701,34.0146079639,18.025,23.4425396062
 02/16  13:00:00,57.5858463003,5.59761797491,2.12975543764,8.08662171517,18.5889407304,23.1597249699,73.6444984078,32.176224127,18.025,23.4432742808
 02/16  14:00:00,56.8995207121,5.55989462563,2.27584484427,7.04542526649,18.7433767983,23.2517909448,76.7831781627,29.4591502736,18.025,29.2990278891
 02/16  15:00:00,55.8787140639,5.52542850784,2.23861152349,6.0963232427,18.7433767983,23.2517909448,68.3270405784,26.8702163967,18.025,23.4318241816
 02/16  16:00:00,54.5608543559,5.48737784644,2.28979058816,5.05528386965,18.7433767983,22.9618409725,67.5999924942,26.1385452748,18.025,23.4364472194
 02/16  17:00:00,57.5283586952,5.46113851166,1.49328010163,4.39419685523,18.7433767983,27.431320555,49.4163275496,25.6212377663,18.025,5.7700897833
 02/16  18:00:00,66.1999103375,5.39126886924,0.192273165971,2.24810119152,17.6635504202,40.6971502883,32.056667705,26.2721304307,0.0,5.78453727426
 02/16  19:00:00,79.451889019,5.39011855326,0.497470280102,1.15452490106,27.5259009287,37.3340067412,46.743707653,29.3173763053,0.0,17.4263313477
 02/16  20:00:00,81.8588133764,5.42641363603,0.869225090514,0.828508613559,33.8341110165,33.3544677425,40.3878746875,28.8087534547,0.0,11.5791212328
 02/16  21:00:00,90.9117023789,5.55895496184,1.99370048256,0.470225025082,36.5179666069,38.8247702939,40.8644277445,29.2847946919,0.0,11.5796330526
 02/16  22:00:00,85.6588302259,5.60538055374,2.34125998271,0.337787558606,32.965339924,36.8579353714,46.0214545507,28.5728574595,0.0,17.4485970913
 02/16  23:00:00,60.8107879241,5.41675992632,0.766950009663,0.80029354746,25.6355707503,20.6438685092,40.682369402,29.0881094884,0.0,11.5942599135
 02/16  24:00:00,41.2904973606,5.36097241046,0.148709978309,1.50761698763,15.0252895274,11.7056064465,35.8363222967,30.0585632052,0.0,5.77775909144
 02/17  01:00:00,37.7304176239,5.41072991691,0.0760187434369,2.9963662397,11.6412384099,10.0650221343,37.5614581482,31.7912293031,0.0,5.77022884516
 02/17  02:00:00,37.5166900553,5.4604603787,0.0510175276495,4.31875215824,10.0992000411,10.047477231,40.4757463032,34.7129507966,0.0,5.76279550658
 02/17  03:00:00,36.8794079829,5.50429450275,0.0422612094879,5.50595098845,8.25718729233,10.0299323277,43.6012149003,37.8382744475,0.0,5.76294045287
 02/17  04:00:00,37.6617409039,5.5342079825,0.0359191395299,6.26471388498,8.25718729233,10.0299323277,39.2576039866,39.2376039866,0.0,0.02
 02/17  05:00:00,39.8831177746,5.55604865976,0.030898032456,6.86251448869,8.25718729233,11.6354268332,45.4856126204,39.7157243246,0.0,5.76988829586
 02/17  06:00:00,48.595564442,5.59319190725,0.0274559635518,7.96114986681,12.1011305571,15.3678112995,54.860654578,43.2953745061,0.0,11.5652800719
 02/17  07:00:00,74.0518877459,5.4572818256,0.283798677505,3.76802035482,19.7275818095,37.2640762949,56.9632398177,39.5143664828,0.0,17.4488733349
 02/17  08:00:00,89.8668785834,5.53799707377,1.63491513936,1.43046994361,24.3117294858,51.2795993405,56.4985440852,33.1182074749,0.0,23.3803366103
 02/17  09:00:00,74.0484692226,5.44550549435,0.591132770227,3.67615365216,23.6694662846,40.6342015617,55.1012291091,25.5280701163,0.0,29.5731589929
 02/17  10:00:00,70.9366604554,5.4511766664,2.65598443002,3.5015877677,23.6694662846,35.6302164847,74.3759129291,23.2601144574,18.025,33.0907984716
 02/17  11:00:00,53.9043716705,5.4571280719,2.71483523866,4.00148538204,18.7433767983,22.9618409725,66.1125811873,22.3405265072,18.025,25.74705468
 02/17  12:00:00,53.5010604064,5.46521425762,2.99482359252,3.31261924812,18.7433767983,22.9618409725,63.0552829196,21.585249016,18.025,23.4450339037
 02/17  13:00:00,53.292994387,5.50146958588,3.23403574009,2.78563604579,18.5889407304,23.1597249699,67.178696321,19.8586285356,18.025,29.2950677855
 02/17  14:00:00,53.1338440485,5.5045071004,3.29655462132,2.31443170379,18.7433767983,23.2517909448,60.2442585855,18.7829693021,18.025,23.4362892834
 02/17  15:00:00,52.7126568737,5.49424344421,3.29203675578,1.90802431015,18.7433767983,23.2517909448,60.7627071671,19.3002905147,18.025,23.4374166523
 02/17  16:00:00,51.993744831,5.48008687628,3.30628456039,1.478968614,18.7433767983,22.9618409725,62.1318389584,20.6648436524,18.025,23.441995306
 02/17  17:00:00,55.0718603237,5.44457470126,2.33381253415,1.11373338086,18.7433767983,27.431320555,44.76216627,20.9671533668,18.025,5.77001290321
 02/17  18:00:00,65.3995891824,5.46173658653,1.18448275739,0.385103772377,17.6635504202,40.6971502883,34.9172690836,23.3673421135,0.0,11.5499269701
 02/17  19:00:00,79.7138458727,5.49579552803,1.48440095091,0.323876451526,27.5259009287,37.3340067412,41.1703160905,29.5469721726,0.0,11.6233439179
 02/17  20:00:00,82.4092334933,5.54283473738,1.87505525377,0.256679527393,33.8341110165,33.3544677425,41.5783603089,30.0001972797,0.0,11.5781630292
 02/17  21:00:00,91.469870647,5.66025903398,2.711001595,0.20979043861,36.5179666069,38.8247702939,43.3922393041,31.8144340404,0.0,11.5778052637
 02/17  22:00:00,86.1671157785,5.68716110905,2.82288399415,0.282668360352,32.965339924,36.8579353714,50.962079892,33.5139471271,0.0,17.4481327649
 02/17  23:00:00,61.2708878209,5.48919939668,1.30825499883,0.646648890561,25.6355707503,20.6438685092,47.4260408699,35.8312314416,0.0,11.5948094284
 02/17  24:00:00,42.376429581,5.42369814809,0.421032146252,2.25850046216,15.0252895274,11.7056064465,46.2123426126,40.4346581332,0.0,5.77768447943
 02/18  01:00:00,40.1581374619,5.45100049705,0.126302800778,4.13363415867,12.8411359301,10.0650221343,53.0514681211,47.28110478,0.0,5.77036334104
 02/18  02:00:00,41.1222581135,5.485080522,0.0704369637006,5.12080089179,12.8411359301,10.0650221343,51.8476575476,46.0846735554,0.0,5.76298399225
 02/18  03:00:00,39.2321170482,5.58107336972,0.0349757768899,7.78916566479,8.25718729233,10.0299323277,55.9690583433,50.2060798243,0.0,5.76297851908
 02/18  04:00:00,41.6671480017,5.66713399159,0.0259428253044,10.147170107,8.25718729233,10.0299323277,60.9621106135,55.199435135,0.0,5.76267547852
 02/18  05:00:00,44.5232040551,5.71242295581,0.0201214796718,11.3570040142,8.25718729233,11.6354268332,61.9478478066,56.178143821,0.0,5.76970398569
 02/18  06:00:00,49.9609505564,5.75770006888,0.0147499709274,12.5963965812,8.71707943955,15.3327214929,62.3524600229,56.5748606634,0.0,5.77759935955
 02/18  07:00:00,68.8698271868,5.71120134173,0.0229015258552,11.447319275,18.5082010057,25.6353820695,62.2853774263,53.8729176071,0.0,8.4124598192
 02/18  08:00:00,79.401519031,5.64007769976,0.165852228118,9.33912446044,19.4083231844,41.0650158608,67.6424260845,52.8328948785,0.0,14.809531206
 02/18  09:00:00,95.9033408263,5.64923833723,2.13379713876,3.75450096225,26.3286599382,57.9988325916,75.9278693655,34.261071884,0.0,41.6667974815
 02/18  10:00:00,81.8048784379,5.56208667489,3.71532919833,3.31635069654,26.3286599382,42.8504436482,78.2347209071,24.7304573683,18.025,35.4792635387
 02/18  11:00:00,58.8203393151,5.52094445672,2.98879847713,5.09394210597,21.7447113004,23.4437158914,71.0732545549,23.5942693771,18.025,29.4539851778
 02/18  12:00:00,55.4949420145,5.53032337845,3.42077713967,3.78921498186,19.3027497915,23.426170988,69.1893207857,21.7872755454,18.025,29.3770452403
 02/18  13:00:00,55.2044116549,5.57759679035,3.83305569247,2.89724935691,19.1483137236,23.7250123474,61.8946987691,20.4307433555,18.025,23.4389554135
 02/18  14:00:00,54.5949729231,5.57224456125,3.93977669195,2.04089491245,19.3027497915,23.7161209604,58.1073917752,16.6416458806,18.025,23.4407458946
 02/18  15:00:00,53.9718492386,5.55826304131,3.97140901918,1.40011803703,19.3027497915,23.7161209604,62.5611268897,16.1453356611,18.025,28.3907912287
 02/18  16:00:00,53.1675552816,5.53426087621,3.88930660412,0.991883400404,19.3027497915,23.426170988,59.861683524,17.4953512009,18.025,24.3413323231
 02/18  17:00:00,56.2805633309,5.49411836536,2.87296284737,0.710041071669,19.3027497915,27.8956505705,41.472453527,17.677448414,18.025,5.77000511292
 02/18  18:00:00,63.0609482218,5.49279045371,1.44485601621,0.297242826997,18.2229234133,37.5968344597,25.1351130291,19.3575114038,0.0,5.77760162535
 02/18  19:00:00,85.0454682447,5.56157503092,2.01520311308,0.153200138509,32.690315043,37.0816133363,31.3607553269,25.5760890655,0.0,5.78466626135
 02/18  20:00:00,85.6610608085,5.63157952309,2.49040370466,0.111636703579,36.8143715336,33.066984531,40.4408731148,28.8628294403,0.0,11.5780436745
 02/18  21:00:00,91.7877442568,5.74521240404,3.24658587852,0.128427523768,36.3493007332,38.7721355839,42.521505238,30.943755828,0.0,11.57774941
 02/18  22:00:00,89.6421895732,5.74152979914,3.14064825862,0.210355867079,36.1807251679,36.8228455648,44.4523302436,32.8733832392,0.0,11.5789470044
 02/18  23:00:00,66.9183927507,5.53287452672,1.58854093756,0.566872477029,31.0351095914,20.6438685092,54.9893057183,37.5411361751,0.0,17.4481695432
 02/18  24:00:00,44.1814940549,5.43358302003,0.70695913704,1.36543704059,17.4250845679,11.7056064465,50.1072735453,38.5426669154,0.0,11.5646066299
 02/19  01:00:00,39.0281618632,5.44744898148,0.504822746389,2.50926785838,12.925468867,10.100111941,44.4399234226,38.6698467759,0.0,5.77007664667
 02/19  02:00:00,39.7880200719,5.45492172046,0.321308845687,3.44642901436,12.925468867,10.100111941,41.1719710838,41.1519710838,0.0,0.02
 02/19  03:00:00,36.1716320787,5.47014826314,0.107880837484,4.64727915217,8.34152022915,10.0650221343,49.1953862482,43.432667742,0.0,5.76271850615
 02/19  04:00:00,38.273176462,5.5423093671,0.0376884430313,6.74685407198,8.34152022915,10.0650221343,53.9761870947,48.2133357447,0.0,5.76285134999
 02/19  05:00:00,40.8792485228,5.57893969042,0.0286703284628,7.71855977919,8.34152022915,11.6705166398,54.5917977053,48.8216036211,0.0,5.7701940842
 02/19  06:00:00,46.5453460456,5.63190334432,0.0225560177633,9.17936171236,8.80141237637,15.3678112995,56.4554993816,50.6777115074,0.0,5.77778787423
 02/19  07:00:00,66.0686961114,5.61067707035,0.029342968909,8.74026902741,18.5082010057,25.6353820695,62.7651670548,51.2004917917,0.0,11.5646752632
 02/19  08:00:00,76.7284271374,5.58330952501,0.600131415734,6.16910021392,19.4926561212,41.1001056674,65.4775108261,48.0287275066,0.0,17.4487833195
 02/19  09:00:00,95.1113454312,5.64190134615,2.17608739947,2.92755473764,26.3286599382,57.9988325916,73.6005619156,37.8847787716,0.0,35.715783144
 02/19  10:00:00,81.7931925893,5.56068052067,3.15143786046,3.98938649808,26.2443270014,42.8153538416,87.559931973,34.0541522962,18.025,35.4807796768
 02/19  11:00:00,59.6121996615,5.53358439968,2.57084714174,6.2911144089,21.7447113004,23.4437158914,78.9527685281,31.4714653551,18.025,29.456303173
 02/19  12:00:00,56.7675851125,5.52049652626,2.57966826749,5.85308202517,19.3449162599,23.4437158914,76.1766763395,28.7735058023,18.025,29.3781705372
 02/19  13:00:00,55.6080681307,5.48115728938,2.49967176348,4.67101764873,19.190480192,23.7425572507,67.8161511842,26.3500633416,18.025,23.4410878426
 02/19  14:00:00,54.3360575748,5.4392502541,2.56342144626,3.35103879059,19.260583323,23.698576057,69.2891016599,21.9619433677,18.025,29.3021582922
 02/19  15:00:00,53.2834759444,5.40453044624,2.68230081663,2.21430227054,19.260583323,23.698576057,61.4017206361,19.9466318058,18.025,23.4300888302
 02/19  16:00:00,52.4703809302,5.38573993717,2.70357353787,1.68867537251,19.260583323,23.4086260847,62.3189677198,20.8593148852,18.025,23.4346528346
 02/19  17:00:00,55.7869783454,5.37324940164,1.88186684413,1.38812840335,19.260583323,27.8781056672,44.7646956059,20.970643869,18.025,5.76905173692
 02/19  18:00:00,62.5560937522,5.40455540631,0.692669201332,0.69251969849,18.1807569449,37.5792895564,27.6763469951,21.8989091051,0.0,5.77743789004
 02/19  19:00:00,84.5484652031,5.49404455491,1.46031806408,0.398031763713,32.6059821062,37.0465235296,39.1617881766,27.6118513725,0.0,11.549936804
 02/19  20:00:00,85.3078715568,5.57181869023,2.09393344393,0.214679979073,36.8143715336,33.066984531,40.8645376302,29.2885884609,0.0,11.5759491693
 02/19  21:00:00,91.5297842178,5.68218497825,2.88337291131,0.177282598709,36.43363367,38.8072253906,36.1046551389,30.3047105378,0.0,5.7999446011
 02/19  22:00:00,89.155066866,5.68976874594,2.85444378155,0.18062487571,36.0963922311,36.7877557581,41.5553628217,29.9765576329,0.0,11.5788051887
 02/19  23:00:00,66.4460784836,5.51218863059,1.53481695622,0.288393535055,30.9507766546,20.6087787026,47.4118100295,29.9628240282,0.0,17.4489860014
 02/19  24:00:00,43.3974834465,5.38752812847,0.506839983592,0.827600489339,17.4250845679,11.7056064465,41.5013556743,29.9364160159,0.0,11.5649396584
 02/20  01:00:00,37.345419733,5.37146470511,0.328808834595,1.07852430126,12.925468867,10.100111941,35.7347400456,29.964362492,0.0,5.7703775536
 02/20  02:00:00,37.6851226286,5.37143807462,0.203964050719,1.54435886397,12.925468867,10.100111941,36.7787907144,31.0158084802,0.0,5.76298223418
 02/20  03:00:00,33.806562612,5.38859630582,0.096044415849,2.37560026789,8.34152022915,10.0650221343,32.6589379267,32.6389379267,0.0,0.02
 02/20  04:00:00,34.517161905,5.41238669367,0.0585829097897,3.09986875635,8.34152022915,10.0650221343,39.3375195779,33.574832075,0.0,5.76268750289
 02/20  05:00:00,36.5525105531,5.42760446702,0.0452631967371,3.52656513722,8.34152022915,11.6705166398,39.7189301523,33.9493413189,0.0,5.76958883339
 02/20  06:00:00,41.0995617875,5.44197943958,0.0401870873228,3.90587050118,8.80141237637,15.3678112995,39.1258852631,33.3482067355,0.0,5.77767852758
 02/20  07:00:00,60.0505813266,5.41177735626,0.155842298989,2.79455507568,18.5082010057,25.6353820695,43.7622402464,32.197135875,0.0,11.5651043714
 02/20  08:00:00,72.2010453283,5.46188690908,1.00925787517,1.35401481882,19.4926561212,41.1001056674,51.2416337821,33.7931294631,0.0,17.448504319
 02/20  09:00:00,93.8529114444,5.65125759897,2.85458142075,0.981272694956,26.3286599382,57.9988325916,73.7767126453,32.1140067101,0.0,41.6627059352
 02/20  10:00:00,79.380040596,5.47943815943,3.12716088592,1.68175299413,26.2443270014,42.8153538416,83.2437527622,35.6508721756,18.025,29.5678805866
 02/20  11:00:00,57.5633093979,5.46665508159,2.2184032087,4.66159973068,21.7447113004,23.4437158914,92.3103704252,38.9425294982,18.025,35.342840927
 02/20  12:00:00,56.2423086698,5.50605218064,2.16952898621,5.75239031742,19.3449162599,23.4437158914,81.7448712845,40.2169530436,18.025,23.5029182408
 02/20  13:00:00,57.2131496055,5.54387033102,1.93409120971,6.77896414136,19.190480192,23.7425572507,89.6112494419,42.284112666,18.025,29.3021367758
 02/20  14:00:00,57.9548522165,5.57094408782,1.89395806701,7.5076078792,19.260583323,23.698576057,83.2818583632,41.8269723193,18.025,23.4298860439
 02/20  15:00:00,58.6424520436,5.59666047927,1.88183116629,8.18161882768,19.260583323,23.698576057,84.3785278844,42.919114427,18.025,23.4344134574
 02/20  16:00:00,59.2019208654,5.62829531758,1.84876446511,9.03246723708,19.260583323,23.4086260847,87.3787404029,45.9147695677,18.025,23.4389708352
 02/20  17:00:00,63.5769430901,5.65668494364,0.957336125222,9.81918939379,19.260583323,27.8781056672,71.1141389637,47.3192802172,18.025,5.76985874656
 02/20  18:00:00,70.7590663864,5.63404708701,0.0488311441615,9.30983851189,18.1807569449,37.5792895564,55.4240010017,49.6464889702,0.0,5.77751203154
 02/20  19:00:00,88.5178372715,5.57864268514,0.235806124406,7.39131895335,32.6059821062,37.0465235296,65.9294640849,54.3794653902,0.0,11.5499986947
 02/20  20:00:00,89.5417410012,5.56249447643,0.563320336435,5.98849011972,36.8143715336,33.066984531,66.7832293073,55.2052283733,0.0,11.5780009341
 02/20  21:00:00,94.1996752384,5.59421322012,1.25694325693,4.56157758489,36.43363367,38.8072253906,68.2337714632,56.656555199,0.0,11.5772162642
 02/20  22:00:00,91.9882780487,5.60546446366,1.32667484131,4.62590725408,36.0963922311,36.7877557581,68.3950789274,56.8163214966,0.0,11.5787574308
 02/20  23:00:00,73.0639300267,5.59701499536,0.239435912145,8.11679999246,30.9507766546,20.6087787026,68.8362683554,57.1975096528,0.0,11.6387587026
 02/20  24:00:00,54.3257671167,5.7204721882,0.0446323832522,11.885149455,17.4250845679,11.7056064465,69.9663889505,58.4014588152,0.0,11.5649301353
 02/21  01:00:00,48.7418308543,5.78835206156,0.0354789144468,13.6706988834,11.6412384099,10.0650221343,65.2147394047,59.4445873855,0.0,5.77015201926
 02/21  02:00:00,48.9897294914,5.85381499203,0.0265711163545,15.4228846645,10.0992000411,10.047477231,66.8669440697,61.1042232095,0.0,5.76272086021
 02/21  03:00:00,48.4876564301,5.90317477688,0.0188218540446,16.7387599281,8.25718729233,10.0299323277,67.9917109604,62.2288506249,0.0,5.7628603355
 02/21  04:00:00,49.465102905,5.93733417011,0.0128173762732,17.6880526211,8.25718729233,10.0299323277,63.4962265276,63.4762265276,0.0,0.02
 02/21  05:00:00,52.4733978146,5.98400654216,0.00654336707388,19.0491930159,8.25718729233,11.6354268332,71.6391020118,65.8687674785,0.0,5.7703345333
 02/21  06:00:00,60.981841663,6.01057726852,0.00358362599648,19.9539164568,12.1011305571,15.3678112995,79.0828659698,67.5178377888,0.0,11.5650281809
 02/21  07:00:00,86.0767974937,5.83153834567,0.0326855179786,15.6697923148,19.7275818095,37.2640762949,85.5056243376,68.055732066,0.0,17.4498922716
 02/21  08:00:00,97.8756272009,5.72388199846,0.199221323038,12.5730343624,24.3117294858,51.2795993405,89.2619276796,65.8818857602,0.0,23.3800419194
 02/21  09:00:00,85.2713720463,5.81912515249,0.10890493296,15.00766956,23.6694662846,40.6342015617,78.7089911808,49.1354950018,0.0,29.573496179
 02/21  10:00:00,81.1204401707,5.80007987758,1.77115286084,14.2212992079,23.6694662846,35.6302164847,90.9256745126,43.4500083493,18.025,29.4506661633
 02/21  11:00:00,65.3227482029,5.86634068264,1.9552947742,15.7701919749,18.7433767983,22.9618409725,90.1607302002,42.756444546,18.025,29.3792856542
 02/21  12:00:00,62.5659080315,5.76036229933,2.01121152244,13.0659327392,18.7433767983,22.9618409725,81.7895663881,40.3207168186,18.025,23.4438495695
 02/21  13:00:00,60.480641317,5.68946922056,1.88470925902,11.1346108047,18.5889407304,23.1597249699,84.2560526267,36.9335734358,18.025,29.2974791909
 02/21  14:00:00,58.5968806951,5.61724630724,1.99851703838,8.96276845592,18.7433767983,23.2517909448,75.3785866468,33.9221276292,18.025,23.4314590176
 02/21  15:00:00,57.1232277508,5.56705254262,2.07847538813,7.45934960368,18.7433767983,23.2517909448,73.472949764,32.0119471843,18.025,23.4360025797
 02/21  16:00:00,55.8049203174,5.53197852308,2.11902517041,6.42551393999,18.7433767983,22.9618409725,73.531709371,32.0640988633,18.025,23.4426105077
 02/21  17:00:00,59.2780207765,5.52508824694,1.26635346967,6.3068401481,18.7433767983,27.431320555,55.425250417,31.63145224,18.025,5.768798177
 02/21  18:00:00,68.3535349597,5.46853324414,0.224630518895,4.29210696361,17.6635504202,40.6971502883,44.3701235679,32.8205506996,0.0,11.5495728683
 02/21  19:00:00,79.3544398921,5.44694622647,0.437814073367,2.94391182317,27.5259009287,37.3340067412,48.2711660276,36.647266886,0.0,11.6238991416
 02/21  20:00:00,83.1843624274,5.46730729395,0.819597007453,2.16279644483,33.8341110165,33.3544677425,47.351128516,35.773106193,0.0,11.5780223231
 02/21  21:00:00,91.2083015378,5.52748128613,1.55964085705,1.23236286568,36.5179666069,38.8247702939,47.5212758688,35.9441770865,0.0,11.5770987824
 02/21  22:00:00,85.8065041644,5.56052295696,1.82512341975,1.04646010512,32.965339924,36.8579353714,52.1143789368,34.667222363,0.0,17.4471565739
 02/21  23:00:00,61.8220960485,5.43367493494,0.609696117131,1.95194483214,25.6355707503,20.6438685092,46.4901196803,34.8952595775,0.0,11.5948601028
 02/21  24:00:00,44.0160353081,5.45044344921,0.0676895802025,4.22470607948,15.0252895274,11.7056064465,41.6740323804,35.896423747,0.0,5.77760863339
 02/22  01:00:00,40.2559362886,5.4980683287,0.0444701831251,5.46609729574,11.6412384099,10.0650221343,41.94232168,36.1719899596,0.0,5.77033172034
 02/22  02:00:00,39.36087153,5.52362668062,0.0380050124113,6.11278202864,10.0992000411,10.047477231,42.3388437682,36.5759294175,0.0,5.76291435078
 02/22  03:00:00,38.0514455396,5.54432301465,0.031292189396,6.6489296692,8.25718729233,10.0299323277,42.8907258305,37.1281095799,0.0,5.76261625055
 02/22  04:00:00,38.172571934,5.54951306944,0.0268991793915,6.76926059028,8.25718729233,10.0299323277,42.506355251,36.7440479271,0.0,5.76230732385
 02/22  05:00:00,39.6858465349,5.54705356848,0.0236956909959,6.68144336566,8.25718729233,11.6354268332,41.5216686823,35.7523474212,0.0,5.76932126105
 02/22  06:00:00,46.4828902995,5.51887902205,0.0252793087944,5.92497136317,12.1011305571,15.3678112995,38.6245341476,32.8321425241,0.0,5.79239162349
 02/22  07:00:00,72.2448724891,5.41193654402,0.470448583823,1.81970891734,19.7275818095,37.2640762949,47.2946913079,29.8493390803,0.0,17.4453522276
 02/22  08:00:00,87.6689058803,5.55180756587,1.85996918111,0.877639025798,24.3117294858,51.2795993405,50.4126781278,27.0334305365,0.0,23.3792475913
 02/22  09:00:00,72.1505116146,5.37981836264,0.801005811995,1.6340169225,23.6694662846,40.6342015617,55.8904215309,20.4134429654,0.0,35.4769785655
 02/22  10:00:00,69.3058180016,5.38074696868,2.74272630697,1.85443809607,23.6694662846,35.6302164847,66.8547455127,19.3758707699,18.025,29.4538747428
 02/22  11:00:00,53.0641187681,5.41325680295,2.75163495889,3.16830670557,18.7433767983,22.9618409725,60.8705018572,19.3389755401,18.025,23.5065263171
 02/22  12:00:00,52.5825232393,5.39683637394,2.78955763621,2.66772790166,18.7433767983,22.9618409725,66.2286603278,18.904920343,18.025,29.2987399848
 02/22  13:00:00,51.8132433394,5.38766254154,2.80948881824,1.8442438554,18.5889407304,23.1597249699,57.5203024779,16.0607363758,18.025,23.4345661021
 02/22  14:00:00,51.5723478801,5.35992978348,2.70361156023,1.49045673041,18.7433767983,23.2517909448,56.392621186,14.930318558,18.025,23.437302628
 02/22  15:00:00,51.3870490718,5.35148642526,2.64870883717,1.36850211869,18.7433767983,23.2517909448,57.0932060857,15.6281696309,18.025,23.4400364548
 02/22  16:00:00,50.8656698804,5.34423834983,2.65656957278,1.13645782084,18.7433767983,22.9618409725,60.0416408221,16.9183688656,18.025,25.0982719565
 02/22  17:00:00,54.3065870099,5.34438801283,1.94170833666,0.840757673733,18.7433767983,27.431320555,38.5951814753,16.4252891999,18.025,4.1448922754
 02/22  18:00:00,64.9758101526,5.40261081751,0.804328556296,0.400612644098,17.6635504202,40.6971502883,27.6779518928,16.1294118708,0.0,11.5485400221
 02/22  19:00:00,77.6080844956,5.46316439416,1.43096718887,0.188187068384,27.5259009287,37.3340067412,37.0911040117,19.6657215699,0.0,17.4253824418
 02/22  20:00:00,82.2975048975,5.52336121794,1.95449173782,0.084992870862,33.8341110165,33.3544677425,26.5918576509,20.7920417228,0.0,5.79981592815
 02/22  21:00:00,91.536958934,5.65673668427,2.91941367234,0.0719930584921,36.5179666069,38.8247702939,34.6843954301,23.1054714635,0.0,11.5789239666
 02/22  22:00:00,86.1742616102,5.6851819045,3.02617353105,0.0885115727044,32.965339924,36.8579353714,41.9547273964,24.5058846337,0.0,17.4488427627
 02/22  23:00:00,60.8414122271,5.47758425477,1.39252055496,0.144528308896,25.6355707503,20.6438685092,37.4344880195,25.8399104444,0.0,11.5945775751
 02/22  24:00:00,40.6461208451,5.35897004264,0.363175638327,0.650778202083,15.0252895274,11.7056064465,39.1675210018,27.6324604089,0.0,11.5350605928
 02/23  01:00:00,35.800095774,5.34636119217,0.157333700501,1.04910117264,11.6412384099,10.0650221343,30.4911016257,30.4711016257,0.0,0.02
 02/23  02:00:00,35.0112395825,5.36740163562,0.0749161679601,1.88246585687,10.0992000411,10.047477231,39.3078590663,33.5449230049,0.0,5.76293606148
 02/23  03:00:00,34.6460400627,5.41985946801,0.0469317640786,3.35234886388,8.25718729233,10.0299323277,43.1428120563,37.3801801216,0.0,5.76263193475
 02/23  04:00:00,35.9245075244,5.46671416967,0.0396329477936,4.59126055735,8.25718729233,10.0299323277,45.8974203345,40.135099342,0.0,5.76232099255
 02/23  05:00:00,38.6500342201,5.50730364413,0.0331044583729,5.6759725992,8.25718729233,11.6354268332,48.3652910564,42.5950873165,0.0,5.77020373991
 02/23  06:00:00,46.9747547326,5.53506666906,0.0300575655345,6.39587079652,12.1011305571,15.3678112995,50.015039715,44.2228434039,0.0,5.79219631111
 02/23  07:00:00,73.5274454571,5.44771384494,0.378031092783,3.15892650199,19.7275818095,37.2640762949,62.1509376102,44.7043420164,0.0,17.4465955938
 02/23  08:00:00,88.3004472468,5.55363646083,1.6633155166,1.70400695339,24.3117294858,51.2795993405,67.4422660038,44.0621851891,0.0,23.3800808146
 02/23  09:00:00,75.3693105041,5.49166845134,0.257712739268,5.28426114067,23.6694662846,40.6342015617,73.4252479633,37.9428608832,0.0,35.4823870801
 02/23  10:00:00,72.9885973918,5.5194469702,2.01333419267,6.12791124131,23.6694662846,35.6302164847,84.7670455056,37.2930382575,18.025,29.4490072481
 02/23  11:00:00,56.6248611648,5.55773319031,2.13844941043,7.19775852328,18.7433767983,22.9618409725,84.3698656354,36.9688817007,18.025,29.3759839347
 02/23  12:00:00,55.8713019622,5.54155479321,2.31380435546,6.2875428791,18.7433767983,22.9618409725,77.7145524194,36.2468937661,18.025,23.4426586533
 02/23  13:00:00,55.2228971021,5.53893675674,2.31799237501,5.59412083269,18.5889407304,23.1597249699,75.7296700091,34.2651711624,18.025,23.4394988467
 02/23  14:00:00,54.960388512,5.52798461914,2.44156907721,4.97248419826,18.7433767983,23.2517909448,74.3246968342,32.8588504443,18.025,23.4408463899
 02/23  15:00:00,54.7006712024,5.49130848131,2.17744427869,5.01356578927,18.7433767983,23.2517909448,74.4007579221,32.9325759312,18.025,23.4431819909
 02/23  16:00:00,54.6716700096,5.49201499142,2.07950487497,5.37174925582,18.7433767983,22.9618409725,82.0463742009,34.7291048204,18.025,29.2922693804
 02/23  17:00:00,57.8297149704,5.47563809818,1.30827967929,4.86606395322,18.7433767983,27.431320555,56.6627175026,32.8677550812,18.025,5.76996242139
 02/23  18:00:00,67.3098546759,5.45637463713,0.500600501518,2.98462355828,17.6635504202,40.6971502883,38.9437892068,33.1593686307,0.0,5.78442057617
 02/23  19:00:00,79.1340218137,5.47965385768,0.850322152738,2.27828085858,27.5259009287,37.3340067412,54.3820336209,36.9569121086,0.0,17.4251215123
 02/23  20:00:00,83.1026104737,5.49557801397,1.14657161951,1.72580462928,33.8341110165,33.3544677425,48.9358999708,37.3596351956,0.0,11.5762647753
