Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/23  21:00:00,91.5368128024,5.57773605426,1.89222433882,1.17803443359,36.5179666069,38.8247702939,44.8465598012,39.048734007,0.0,5.79782579425
 02/23  22:00:00,86.2616329228,5.61227864202,2.13833525888,1.13662778458,32.965339924,36.8579353714,56.9547900142,39.5068223798,0.0,17.4479676344
 02/23  23:00:00,62.4222266567,5.46862824289,0.755241273722,2.37157950027,25.6355707503,20.6438685092,53.0158037036,41.421066199,0.0,11.5947375047
 02/23  24:00:00,45.3948045343,5.49966975129,0.0873670004555,5.53457158542,15.0252895274,11.7056064465,56.0003961496,44.4652442525,0.0,11.5351518971
 02/24  01:00:00,42.0365323418,5.56097030538,0.0455032428281,7.18275987053,11.6412384099,10.0650221343,51.0764958923,45.3062478782,0.0,5.77024801416
 02/24  02:00:00,41.6406098057,5.60324398817,0.0379269668555,8.31298422261,10.0992000411,10.047477231,46.5268628518,46.5068628518,0.0,0.02
 02/24  03:00:00,40.7832542375,5.63918094535,0.0302724637591,9.28690237438,8.25718729233,10.0299323277,53.4073224718,47.6444278072,0.0,5.76289466463
 02/24  04:00:00,41.4143115933,5.66175754222,0.0245617187264,9.90109264939,8.25718729233,10.0299323277,53.9364735648,48.1738808211,0.0,5.76259274372
 02/24  05:00:00,43.687696148,5.68504295486,0.0194120800953,10.5495881257,8.25718729233,11.6354268332,54.9925592788,49.22349605,0.0,5.7690632288
 02/24  06:00:00,51.2843526872,5.68510049772,0.0182904367205,10.5672029307,12.1011305571,15.3678112995,60.3376620527,48.7736705237,0.0,11.563991529
 02/24  07:00:00,76.5884838137,5.53983294799,0.235047072641,6.2708322092,19.7275818095,37.2640762949,58.4526913142,46.8141722309,0.0,11.6385190833
 02/24  08:00:00,89.7220238866,5.55726971618,1.21697440701,3.56829598811,24.3117294858,51.2795993405,67.7863127696,44.4083981238,0.0,23.3779146458
 02/24  09:00:00,77.6310787941,5.56511592278,0.198471205575,7.53182365872,23.6694662846,40.6342015617,72.5981001298,37.1165518095,0.0,35.4815483203
 02/24  10:00:00,75.2219542837,5.5945773237,1.97087148034,8.32860396535,23.6694662846,35.6302164847,84.5025535663,37.0262276302,18.025,29.4513259361
 02/24  11:00:00,59.9040711191,5.67540952639,2.12169421685,10.3760476928,18.7433767983,22.9618409725,85.3606049445,37.9580741662,18.025,29.3775307783
 02/24  12:00:00,60.2084420821,5.68756994494,2.12389249182,10.6685803378,18.7433767983,22.9618409725,80.2040137688,38.7337949705,18.025,23.4452187983
 02/24  13:00:00,59.9401738413,5.68315333983,1.92835031021,10.5568237845,18.5889407304,23.1597249699,79.6310270017,38.1650413476,18.025,23.4409856541
 02/24  14:00:00,59.7115113454,5.66703976547,1.94021102739,10.0859098591,18.7433767983,23.2517909448,78.6875047165,37.22121991,18.025,23.4412848064
 02/24  15:00:00,59.3534085533,5.65486748922,1.97084476318,9.70934412232,18.7433767983,23.2517909448,83.9010099295,36.578748652,18.025,29.2972612775
 02/24  16:00:00,58.5447432658,5.63514678017,2.0057737117,9.17542586501,18.7433767983,22.9618409725,78.5292123342,37.0739722025,18.025,23.4302401317
 02/24  17:00:00,61.6914947488,5.61716771982,1.18488908073,8.70970172871,18.7433767983,27.431320555,60.4373989608,36.6423411624,18.025,5.77005779836
 02/24  18:00:00,70.6027265104,5.53523450522,0.0754950536695,6.62374000754,17.6635504202,40.6971502883,43.8406719738,38.0557772181,0.0,5.7848947557
 02/24  19:00:00,81.3137470078,5.49291796335,0.186887363388,5.10817575459,27.5259009287,37.3340067412,58.9949020291,41.5704538045,0.0,17.4244482246
 02/24  20:00:00,84.4407628896,5.47204218015,0.426757819105,3.80731031894,33.8341110165,33.3544677425,52.7445470378,41.1670755542,0.0,11.5774714835
 02/24  21:00:00,91.5667949781,5.4867149206,1.05557211317,2.13569336712,36.5179666069,38.8247702939,53.9616220242,42.3849857919,0.0,11.5766362323
 02/24  22:00:00,86.182258117,5.5147209314,1.31439773424,1.97874782642,32.965339924,36.8579353714,55.1510324047,43.5125664205,0.0,11.6384659842
 02/24  23:00:00,64.5430935327,5.4914110513,0.245738400469,4.97916733492,25.6355707503,20.6438685092,62.8572874171,45.4763999302,0.0,17.3808874869
 02/24  24:00:00,48.4645341444,5.60666251771,0.0459542269121,8.53872303282,15.0252895274,11.7056064465,53.7670051226,47.9893214506,0.0,5.77768367192
 02/25  01:00:00,46.2006509988,5.66377715907,0.0370943522043,10.0525836716,12.8411359301,10.0650221343,55.3274286757,49.5571874673,0.0,5.77024120845
 02/25  02:00:00,47.2339184043,5.70107050409,0.0309923434437,11.0559198619,12.8411359301,10.0650221343,56.7801730058,51.0175504054,0.0,5.7626226004
 02/25  03:00:00,43.9880318477,5.7528514721,0.0221590057603,12.3861246651,8.25718729233,10.0299323277,52.0088174716,51.9888174716,0.0,0.02
 02/25  04:00:00,44.7364412497,5.77984694166,0.0164259811019,13.1132697001,8.25718729233,10.0299323277,58.2775513599,52.5147983233,0.0,5.76275303664
 02/25  05:00:00,46.8910389809,5.79920481259,0.0116155717806,13.6465665049,8.25718729233,11.6354268332,58.714829489,52.9456352661,0.0,5.76919422285
 02/25  06:00:00,51.4909590018,5.81455811416,0.00758836246321,14.0767152809,8.71707943955,15.3327214929,58.1690212407,52.3917672116,0.0,5.77725402907
 02/25  07:00:00,69.7926439338,5.74469203217,0.0162716928234,12.3432795142,18.5082010057,25.6353820695,62.1737025885,50.609000683,0.0,11.5647019055
 02/25  08:00:00,78.8971335202,5.61134491374,0.0394670007014,8.98986919638,19.4083231844,41.0650158608,65.4735341138,48.0255078915,0.0,17.4480262224
 02/25  09:00:00,95.7552835399,5.51593636287,0.591544728085,5.28201637516,26.3286599382,57.9988325916,81.6943053005,40.0317254985,0.0,41.6625798021
 02/25  10:00:00,83.9903906724,5.54855461983,2.0020026216,7.22873293604,26.3286599382,42.8504436482,86.7840407961,39.1931444363,18.025,29.5658963598
 02/25  11:00:00,62.5833758466,5.63931681074,2.12224679937,9.60516645773,21.7447113004,23.4437158914,87.9662601897,39.2151737054,18.025,30.7260864843
 02/25  12:00:00,60.3392337849,5.65099875802,2.16562921252,9.76798520479,19.3027497915,23.426170988,84.6772160048,38.545035186,18.025,28.1071808188
 02/25  13:00:00,59.3644646483,5.61725313867,2.02112610799,8.82957809056,19.1483137236,23.7250123474,78.7882281753,37.3213101211,18.025,23.4419180542
 02/25  14:00:00,59.2025650986,5.6085309652,2.0258294777,8.52615104211,19.3027497915,23.7161209604,82.9468764989,35.6265110673,18.025,29.2953654316
 02/25  15:00:00,58.9382766914,5.60026079899,2.03619441912,8.2597725741,19.3027497915,23.7161209604,77.3101459612,35.8545565641,18.025,23.4305893971
 02/25  16:00:00,58.5301579328,5.59676219894,2.04067220642,8.14062319657,19.3027497915,23.426170988,78.9992343211,37.5392187643,18.025,23.4350155567
 02/25  17:00:00,62.3064396719,5.60193949883,1.20069169064,8.30036704002,19.3027497915,27.8956505705,61.6276703596,37.8327252354,18.025,5.76994512411
 02/25  18:00:00,68.2307267968,5.54238829623,0.0689980864136,6.79328404323,18.2229234133,37.5968344597,44.4236735046,38.6465022998,0.0,5.77717120484
 02/25  19:00:00,85.3879452226,5.45718714201,0.142006852567,4.35726308775,32.690315043,37.0816133363,53.2423796116,41.6937884936,0.0,11.548591118
 02/25  20:00:00,85.8507382388,5.42403226084,0.440431817271,2.55884397687,36.8143715336,33.066984531,52.6618526032,41.085678191,0.0,11.5761744122
 02/25  21:00:00,90.893013215,5.47210015254,1.06207773145,1.69132108895,36.3493007332,38.7721355839,46.802775296,41.0049895665,0.0,5.79778572954
 02/25  22:00:00,88.9631225271,5.49523259238,1.22533837807,1.69290711707,36.1807251679,36.8228455648,52.5373833861,40.9578100187,0.0,11.5795733675
 02/25  23:00:00,68.4564011459,5.43763717222,0.253838583218,3.53483499211,31.0351095914,20.6438685092,59.5765038021,42.1282365808,0.0,17.4482672213
 02/25  24:00:00,49.2562431889,5.54913973931,0.0494895634607,6.98210597508,17.4250845679,11.7056064465,54.6848969166,43.1201611678,0.0,11.5647357488
 02/26  01:00:00,44.409474876,5.59655795343,0.0416198198561,8.20467962923,12.925468867,10.100111941,49.5071141101,43.7368911414,0.0,5.77022296869
 02/26  02:00:00,45.1116069009,5.62331227396,0.0356005369533,8.88733558463,12.925468867,10.100111941,49.4073146281,43.6446864562,0.0,5.76262817183
 02/26  03:00:00,41.5085694841,5.66207500798,0.0270906219789,9.87308553924,8.34152022915,10.0650221343,43.7730373275,43.7530373275,0.0,0.02
 02/26  04:00:00,41.9826832441,5.68051034475,0.0215867980316,10.3342659955,8.34152022915,10.0650221343,49.2945751178,43.531819237,0.0,5.76275588083
 02/26  05:00:00,43.6747296397,5.68473237009,0.017615690956,10.4193082747,8.34152022915,11.6705166398,48.4253581719,42.6557340662,0.0,5.76962410577
 02/26  06:00:00,47.9684837931,5.69017966409,0.0141815140382,10.5526031304,8.80141237637,15.3678112995,47.2965267465,41.5201154019,0.0,5.77641134453
 02/26  07:00:00,66.0798004387,5.61865457423,0.0234830648485,8.74926398672,18.5082010057,25.6353820695,51.2542853234,39.6899907484,0.0,11.564294575
 02/26  08:00:00,75.3121980655,5.48952546572,0.0655795969888,5.38122038572,19.4926561212,41.1001056674,53.7312507569,36.2824376254,0.0,17.4488131315
 02/26  09:00:00,92.8883343477,5.45659185613,1.29633688308,1.76962328368,26.3286599382,57.9988325916,69.3445421839,27.6860326106,0.0,41.6585095733
 02/26  10:00:00,79.4143940309,5.41637906396,2.77069596059,2.13564280517,26.2443270014,42.8153538416,72.133016598,24.5434808075,18.025,29.5645357906
 02/26  11:00:00,56.5244199182,5.42213062534,2.69263043966,3.19301585109,21.7447113004,23.4437158914,76.0495385108,22.685546823,18.025,35.3389916878
 02/26  12:00:00,53.8614892332,5.42173962534,2.85342609979,2.77199269338,19.3449162599,23.4437158914,63.0646496792,21.5371405388,18.025,23.5025091404
 02/26  13:00:00,53.3563108393,5.40794069571,2.76172482174,2.23042637769,19.190480192,23.7425572507,62.0981678009,20.6299675318,18.025,23.4432002691
 02/26  14:00:00,52.7731773907,5.37159746852,2.55388941296,1.86535142306,19.260583323,23.698576057,66.0027017295,18.6911824342,18.025,29.2865192952
 02/26  15:00:00,52.4426637309,5.35964765059,2.5611538186,1.53952527357,19.260583323,23.698576057,60.1559239813,18.6990882079,18.025,23.4318357733
 02/26  16:00:00,51.8687912019,5.35556211289,2.69893896879,1.12190132665,19.260583323,23.4086260847,59.7814647719,18.3202479151,18.025,23.4362168567
 02/26  17:00:00,55.3263717055,5.34648768315,1.91176659878,0.924388432893,19.260583323,27.8781056672,41.3501905456,17.555216881,18.025,5.76997366456
 02/26  18:00:00,62.2022883397,5.37740068867,0.587658766988,0.470884763938,18.1807569449,37.5792895564,23.7543974571,17.9769123582,0.0,5.7774850989
 02/26  19:00:00,82.3628218683,5.46520562173,1.40838868229,0.177163717833,32.6059821062,37.0465235296,34.705303506,23.156593118,0.0,11.548710388
 02/26  20:00:00,85.0173122919,5.5377939252,1.95634620386,0.0957448025774,36.8143715336,33.066984531,37.088904214,25.5121482499,0.0,11.5767559641
 02/26  21:00:00,91.266753871,5.64864253958,2.73066459955,0.100512413903,36.43363367,38.8072253906,39.7743759307,28.1984462909,0.0,11.5759296399
 02/26  22:00:00,88.7946224736,5.64488782208,2.57454409006,0.14496910082,36.0963922311,36.7877557581,36.5939313748,30.7951174472,0.0,5.7988139276
 02/26  23:00:00,66.098927332,5.46212375519,1.16858305558,0.357555855412,30.9507766546,20.6087787026,50.15555328,32.706985245,0.0,17.448568035
 02/26  24:00:00,43.4417310281,5.35917013852,0.231884235346,1.17517036678,17.4250845679,11.7056064465,46.7426047989,35.1779181047,0.0,11.5646866942
 02/27  01:00:00,37.014831114,5.38161842897,0.0948652296993,2.29105118018,11.6412384099,10.0650221343,42.5445193331,36.7742430846,0.0,5.77027624853
 02/27  02:00:00,36.9712219974,5.43464323574,0.0516043479694,3.79851970892,10.0992000411,10.047477231,44.2677821983,38.5048710476,0.0,5.76291115074
 02/27  03:00:00,36.5028150156,5.48811400327,0.0432284057135,5.14457761672,8.25718729233,10.0299323277,39.6437215347,39.6237215347,0.0,0.02
 02/27  04:00:00,37.385017819,5.52086978889,0.0370269033711,6.00022505055,8.25718729233,10.0299323277,45.9829636847,40.2203624507,0.0,5.76260123393
 02/27  05:00:00,39.4032414418,5.53557275002,0.0324363968934,6.40158270259,8.25718729233,11.6354268332,45.7257309402,39.9558335194,0.0,5.76989742077
 02/27  06:00:00,46.9867199549,5.53433741227,0.0313645699547,6.4072621781,12.1011305571,15.3678112995,50.9175487051,39.353250632,0.0,11.5642980731
 02/27  07:00:00,73.4157812346,5.45658769264,0.525475881065,2.89095037029,19.7275818095,37.2640762949,56.7222507448,39.2735175965,0.0,17.4487331484
 02/27  08:00:00,88.3491220489,5.58288833968,1.95246781417,1.43429677057,24.3117294858,51.2795993405,54.5827152192,37.044208131,0.0,17.5385070882
 02/27  09:00:00,73.626792084,5.43658711041,0.556445220172,3.2981010366,23.6694662846,40.6342015617,64.7471477363,29.267094523,0.0,35.4800532133
 02/27  10:00:00,70.5792821825,5.46508728013,2.75214334586,3.03415427978,23.6694662846,35.6302164847,73.5077815151,26.0309184678,18.025,29.4518630474
 02/27  11:00:00,53.4865860627,5.47042699558,2.91509974564,3.37014402857,18.7433767983,22.9618409725,70.8979321487,23.4956811258,18.025,29.3772510229
 02/27  12:00:00,53.5149670165,5.50784819761,3.35830549709,2.92041648283,18.7433767983,22.9618409725,62.8979424234,21.4317600504,18.025,23.441182373
 02/27  13:00:00,53.0022325038,5.52260190154,3.53083353819,2.17695186263,18.5889407304,23.1597249699,59.6886456724,18.2232366874,18.025,23.4404089849
 02/27  14:00:00,52.7161913227,5.52347695197,3.71652198188,1.45784349066,18.7433767983,23.2517909448,62.6932603205,15.3716276965,18.025,29.296632624
 02/27  15:00:00,52.2320135733,5.51472191729,3.83470315032,0.864244299165,18.7433767983,23.2517909448,54.8551785504,13.4005292831,18.025,23.4296492673
 02/27  16:00:00,51.4638147611,5.49436009441,3.77591890125,0.465140526106,18.7433767983,22.9618409725,56.3884449788,14.9294529289,18.025,23.4339920499
 02/27  17:00:00,54.6923041559,5.46145037823,2.75849987866,0.292617390078,18.7433767983,27.431320555,40.1862626855,16.3914830105,18.025,5.76977967509
 02/27  18:00:00,65.4789481165,5.49201983192,1.5109584022,0.107713536784,17.6635504202,40.6971502883,24.8127032331,19.0279884697,0.0,5.78471476342
 02/27  19:00:00,77.9729257411,5.53318421446,1.87580605603,0.0381782820159,27.5259009287,37.3340067412,43.4136813241,25.989342661,0.0,17.4243386631
 02/27  20:00:00,82.5575794673,5.5840458104,2.21731205874,0.0215700569292,33.8341110165,33.3544677425,40.5649432339,28.9856048121,0.0,11.5793384218
 02/27  21:00:00,91.645203667,5.70205639778,2.99585966717,0.0584801185838,36.5179666069,38.8247702939,44.2256612989,32.6472456593,0.0,11.5784156396
 02/27  22:00:00,86.3261319895,5.72984476663,3.08489432931,0.137010075786,32.965339924,36.8579353714,52.1865874797,34.7389690585,0.0,17.4476184212
 02/27  23:00:00,61.2840962043,5.51208419105,1.482948056,0.462293978533,25.6355707503,20.6438685092,50.0980148525,38.5043896066,0.0,11.5936252459
 02/27  24:00:00,41.7153033508,5.41604673003,0.571575798572,1.45449093066,15.0252895274,11.7056064465,48.8057335333,43.0281346086,0.0,5.77759892466
 02/28  01:00:00,38.1571325351,5.43834817535,0.281400415607,3.19008860255,11.6412384099,10.0650221343,51.9858651719,46.2156803541,0.0,5.77018481779
 02/28  02:00:00,37.63278844,5.45743014313,0.109581679169,4.37932257265,10.0992000411,10.047477231,53.6454170111,47.8828020924,0.0,5.76261491875
 02/28  03:00:00,37.7251189286,5.52502631648,0.0375431030172,6.33565502864,8.25718729233,10.0299323277,49.4537991734,49.4337991734,0.0,0.02
 02/28  04:00:00,38.6248873163,5.56026059054,0.0317707047658,7.20596100889,8.25718729233,10.0299323277,52.6686454943,46.9059094273,0.0,5.76273606703
 02/28  05:00:00,41.2479744431,5.59811204396,0.0270613396831,8.18915235862,8.25718729233,11.6354268332,52.5732873315,46.8032624612,0.0,5.77002487034
 02/28  06:00:00,48.9984125982,5.60340255012,0.0266290338808,8.35462712751,12.1011305571,15.3678112995,56.9611157633,45.3966085074,0.0,11.5645072559
 02/28  07:00:00,75.0474135929,5.54759642087,0.892029408592,4.06502348883,19.7275818095,37.2640762949,59.1626825733,41.7152386687,0.0,17.4474439046
 02/28  08:00:00,87.272480135,5.64431395076,2.26778314846,1.8649182188,24.3117294858,51.2795993405,53.5199682004,35.9813517297,0.0,17.5386164707
 02/28  09:00:00,74.6153588161,5.49869314067,0.916917062609,3.86409299678,23.6694662846,40.6342015617,62.8110383794,27.3318302733,0.0,35.4792081061
 02/28  10:00:00,71.8951973654,5.49903996804,2.72156373991,4.34669835731,23.6694662846,35.6302164847,73.2583522259,25.7814908778,18.025,29.4518613482
 02/28  11:00:00,55.4858462369,5.50777806353,2.55170666749,5.69544792473,18.7433767983,22.9618409725,72.5420569835,25.1398331553,18.025,29.3772238282
 02/28  12:00:00,55.2051098409,5.49853453631,2.58088853874,5.39729104425,18.7433767983,22.9618409725,66.2906299957,24.8244674247,18.025,23.441162571
 02/28  13:00:00,54.4478362214,5.47403112418,2.43611103821,4.76584971013,18.5889407304,23.1597249699,64.7619638964,23.2960889641,18.025,23.4408749323
 02/28  14:00:00,53.6950533987,5.4417117857,2.45405821114,3.78093576281,18.7433767983,23.2517909448,68.1999776507,20.8784803526,18.025,29.296497298
 02/28  15:00:00,52.6904215938,5.42329353062,2.69717999131,2.55160496016,18.7433767983,23.2517909448,60.3389718793,18.8844659024,18.025,23.4295059768
 02/28  16:00:00,52.0665698709,5.39817036884,2.55721734103,2.38278791109,18.7433767983,22.9618409725,62.260363542,20.8015581082,18.025,23.4338054338
 02/28  17:00:00,55.3125146712,5.38715171209,1.80152012014,1.94410738789,18.7433767983,27.431320555,44.3543636161,20.5595850121,18.025,5.76977860394
 02/28  18:00:00,65.4404444805,5.42602563338,0.815207804103,0.830956244444,17.6635504202,40.6971502883,26.6982842064,20.9135844214,0.0,5.78469978497
 02/28  19:00:00,77.952433319,5.48495623477,1.44427235619,0.497450192353,27.5259009287,37.3340067412,40.7320988667,23.3077358571,0.0,17.4243630096
 02/28  20:00:00,82.5444935411,5.54038383211,1.96422636596,0.305234166261,33.8341110165,33.3544677425,35.5783828889,23.9991269889,0.0,11.5792559
 02/28  21:00:00,91.6430736273,5.67159896816,2.93622630682,0.146443117798,36.5179666069,38.8247702939,37.5436186405,25.9652968779,0.0,11.5783217626
 02/28  22:00:00,86.2767605302,5.69794580563,3.02650940711,0.177925748685,32.965339924,36.8579353714,45.3962540254,27.948865234,0.0,17.4473887914
 02/28  23:00:00,61.2238066524,5.48904414437,1.33899567215,0.568999264897,25.6355707503,20.6438685092,43.1760341018,31.582545227,0.0,11.5934888748
 02/28  24:00:00,41.3799830593,5.3772844941,0.301382184857,1.42812782932,15.0252895274,11.7056064465,41.1101751983,35.3326279711,0.0,5.77754722719
 03/01  01:00:00,37.7258012579,5.40827364019,0.105769271852,2.96446415682,11.6412384099,10.0650221343,44.6768798252,38.9067452581,0.0,5.77013456707
 03/01  02:00:00,38.1555902299,5.47919831723,0.0522996541563,4.93763909099,10.0992000411,10.047477231,48.7294936427,42.9669268628,0.0,5.76256677992
 03/01  03:00:00,38.2563017851,5.5519475488,0.0411093553606,6.836351323,8.25718729233,10.0299323277,46.8943111282,46.8743111282,0.0,0.02
 03/01  04:00:00,40.0783546491,5.61646220875,0.0325974646665,8.60240076982,8.25718729233,10.0299323277,56.524732217,50.7620478262,0.0,5.7626843908
 03/01  05:00:00,43.1041406119,5.66568573538,0.0257744772111,9.97903289903,8.25718729233,11.6354268332,58.9614777438,53.1915138388,0.0,5.76996390499
 03/01  06:00:00,51.4244450215,5.69009131839,0.0233041149801,10.6972979824,12.1011305571,15.3678112995,65.2683791739,53.7040712641,0.0,11.5643079098
 03/01  07:00:00,77.7002571332,5.57698856771,0.215148077659,7.36535950498,19.7275818095,37.2640762949,71.1674782918,53.7189006712,0.0,17.4485776206
 03/01  08:00:00,89.3678667231,5.61342806109,1.23300415432,5.02597437052,24.3117294858,51.2795993405,69.0963585349,51.558210587,0.0,17.538147948
 03/01  09:00:00,78.7902021783,5.60872427395,0.171290332465,8.67453496325,23.6694662846,40.6342015617,76.6796498958,41.2013358639,0.0,35.4783140319
 03/01  10:00:00,74.7898404305,5.58795315727,2.11239529329,7.76159917218,23.6694662846,35.6302164847,83.4700454063,35.9941869162,18.025,29.4508584901
 03/01  11:00:00,57.3010938231,5.58231702319,2.34800470011,7.63986009428,18.7433767983,22.9618409725,78.9389810889,31.537759918,18.025,29.3762211709
 03/01  12:00:00,55.4132316036,5.53695785812,2.78371573801,5.36416331478,18.7433767983,22.9618409725,68.0600143358,26.5946545836,18.025,23.4403597522
 03/01  13:00:00,54.1888894937,5.53870015565,3.16184512025,3.71650147349,18.5889407304,23.1597249699,63.5458145932,22.0800329317,18.025,23.4407816615
 03/01  14:00:00,53.5591718422,5.52994453377,3.42840894582,2.58247128191,18.7433767983,23.2517909448,65.0421723993,17.7217720383,18.025,29.295400361
 03/01  15:00:00,52.6465647532,5.49995236577,3.5774234766,1.55084676667,18.7433767983,23.2517909448,56.1005104327,14.6469572476,18.025,23.4285531851
 03/01  16:00:00,51.6172181094,5.47893166053,3.72867806138,0.681215564397,18.7433767983,22.9618409725,54.4614974369,13.0036962397,18.025,23.4328011972
 03/01  17:00:00,54.7704472172,5.44758851753,2.84847057278,0.294653943877,18.7433767983,27.431320555,36.0599092693,12.2650292572,18.025,5.76988001201
 03/01  18:00:00,65.4979155974,5.48966287341,1.54606483967,0.0939353912564,17.6635504202,40.6971502883,19.3001370677,13.5156450946,0.0,5.78449197311
 03/01  19:00:00,78.210042548,5.55075986229,2.12531728152,0.0082135451677,27.5259009287,37.3340067412,34.0411042135,16.6164414056,0.0,17.4246628079
 03/01  20:00:00,83.0103910958,5.61987867661,2.65586682203,0.0,33.8341110165,33.3544677425,29.9535890539,18.3748164773,0.0,11.5787725766
 03/01  21:00:00,92.1749858109,5.75069193669,3.53549078799,0.0,36.5179666069,38.8247702939,33.2030923228,21.6252541314,0.0,11.5778381914
 03/01  22:00:00,86.9290614859,5.79590349199,3.75425615837,0.00452493150332,32.965339924,36.8579353714,39.3827474806,21.9357781846,0.0,17.446969296
 03/01  23:00:00,61.6627864434,5.58632083233,2.24884571451,0.000854639833879,25.6355707503,20.6438685092,31.7439543706,20.1501635006,0.0,11.59379087
 03/01  24:00:00,40.8909966376,5.4416971115,1.10774606145,0.0683662696117,15.0252895274,11.7056064465,25.4261902457,19.6486557925,0.0,5.7775344532
 03/02  01:00:00,35.6711747964,5.40959245294,0.809295362016,0.204994052682,11.6412384099,10.0650221343,26.4896968312,20.7195810604,0.0,5.77011577075
 03/02  02:00:00,34.0274625005,5.38995724864,0.64981564794,0.301237628677,10.0992000411,10.047477231,27.2615885648,21.4988325219,0.0,5.76275604286
 03/02  03:00:00,32.1802224959,5.37336637044,0.485669788672,0.494294003587,8.25718729233,10.0299323277,23.278385506,23.258385506,0.0,0.02
 03/02  04:00:00,32.2310079249,5.36134365519,0.35540092045,0.687369556296,8.25718729233,10.0299323277,31.4903817347,25.7285948095,0.0,5.76178692523
 03/02  05:00:00,34.0326158431,5.3572705161,0.246727099074,0.994972141053,8.25718729233,11.6354268332,33.1929191182,27.4232142693,0.0,5.76970484893
 03/02  06:00:00,41.7245752796,5.36619591248,0.304640839589,1.03998870941,12.1011305571,15.3678112995,38.5830488801,27.0189901094,0.0,11.5640587707
 03/02  07:00:00,72.2717110947,5.54661140849,1.86443447238,0.317908649222,19.7275818095,37.2640762949,44.3297703857,26.8829831081,0.0,17.4467872776
 03/02  08:00:00,86.5541951537,5.71942526961,3.20186089421,0.137453831374,24.3117294858,51.2795993405,43.3318403719,25.7936248109,0.0,17.538215561
 03/02  09:00:00,72.1334489075,5.46793033592,1.88240936797,0.447459494392,23.6694662846,40.6342015617,54.9515601645,19.4752115229,0.0,35.4763486416
 03/02  10:00:00,69.3134241076,5.47813873806,4.02257311727,0.48482236891,23.6694662846,35.6302164847,64.9916905456,17.5170266693,18.025,29.4496638763
 03/02  11:00:00,51.2972595723,5.39088184608,3.34768842228,0.82777868927,18.7433767983,22.9618409725,65.6117744114,18.2125809177,18.025,29.3741934937
 03/02  12:00:00,51.4162094553,5.40388026641,3.31447875518,0.969456697891,18.7433767983,22.9618409725,60.3373286423,18.8725876095,18.025,23.4397410328
 03/02  13:00:00,51.2352167192,5.40057570678,3.07921567413,0.983584971129,18.5889407304,23.1597249699,59.9083064283,18.443317012,18.025,23.4399894163
 03/02  14:00:00,51.3538896484,5.39095359126,2.89464190848,1.04994796083,18.7433767983,23.2517909448,61.4161736037,19.250690226,18.025,24.1404833777
 03/02  15:00:00,51.4547603783,5.42321849522,3.1641311573,0.849068321698,18.7433767983,23.2517909448,65.0321420962,18.4184217118,18.025,28.5887203843
 03/02  16:00:00,51.2466514803,5.45482288464,3.45406722879,0.609370348718,18.7433767983,22.9618409725,59.9764152889,18.5205082149,18.025,23.430907074
 03/02  17:00:00,54.5974508747,5.42882397858,2.44356484621,0.545329827129,18.7433767983,27.431320555,43.6322755465,19.8378110884,18.025,5.76946445813
 03/02  18:00:00,65.3992682027,5.46917515388,1.27050563875,0.291337932971,17.6635504202,40.6971502883,28.7438107097,22.9591658611,0.0,5.78464484862
 03/02  19:00:00,78.0253813216,5.52402754107,1.75838175228,0.217223418946,27.5259009287,37.3340067412,46.7300110959,29.3059828771,0.0,17.4240282188
 03/02  20:00:00,82.625295426,5.57538895512,2.12547043818,0.189794556455,33.8341110165,33.3544677425,43.9371727798,32.359312807,0.0,11.5778599729
 03/02  21:00:00,91.6395001138,5.69098309087,2.88418100344,0.175534695719,36.5179666069,38.8247702939,46.5640132965,34.9870801823,0.0,11.5769331142
 03/02  22:00:00,86.3204966666,5.71679056975,2.97806585591,0.251266213937,32.965339924,36.8579353714,53.8048898932,36.3585357273,0.0,17.4463541659
 03/02  23:00:00,61.4248832289,5.51223651205,1.45497093043,0.630913330652,25.6355707503,20.6438685092,50.2382103904,38.6445445064,0.0,11.5936658839
 03/02  24:00:00,42.1698687154,5.42360382335,0.476541092918,1.996537633,15.0252895274,11.7056064465,47.1564753946,41.3789281418,0.0,5.77754725279
 03/03  01:00:00,38.340748521,5.43766374737,0.196617199893,3.45917596507,11.6412384099,10.0650221343,49.8464311965,44.0763165126,0.0,5.77011468386
 03/03  02:00:00,38.4503144965,5.48661234729,0.0602927715061,5.21695907909,10.0992000411,10.047477231,52.0859983966,46.3232626359,0.0,5.76273576066
 03/03  03:00:00,38.4315387739,5.55535329758,0.0413324977587,7.00796160394,8.25718729233,10.0299323277,48.3807794776,48.3607794776,0.0,0.02
 03/03  04:00:00,39.7184921418,5.6028293071,0.034550598902,8.25421875644,8.25718729233,10.0299323277,55.2886349139,49.5258214642,0.0,5.76281344969
 03/03  05:00:00,42.4070070729,5.64117386348,0.0286710118003,9.30351713403,8.25718729233,11.6354268332,56.4890457494,50.7198083604,0.0,5.76923738898
 03/03  06:00:00,50.5676496316,5.66072479276,0.0264116875825,9.86676740789,12.1011305571,15.3678112995,62.7462345894,51.1829416681,0.0,11.5632929213
 03/03  07:00:00,76.9915215663,5.57998071695,0.490410457365,6.3783783861,19.7275818095,37.2640762949,68.5889472236,51.1420772738,0.0,17.4468699499
 03/03  08:00:00,88.6393892802,5.63529516029,1.70672527526,3.80191719476,24.3117294858,51.2795993405,66.453772106,48.9166892307,0.0,17.5370828753
 03/03  09:00:00,77.810282524,5.58308566521,0.273281679359,7.61826770739,23.6694662846,40.6342015617,74.925472846,39.4517488318,0.0,35.4737240143
 03/03  10:00:00,74.5222013821,5.58194355423,2.12112063682,7.49125074705,23.6694662846,35.6302164847,83.7157301217,36.2448375486,18.025,29.4458925731
 03/03  11:00:00,57.7800689745,5.59950285379,2.22314942551,8.22650803164,18.7433767983,22.9618409725,81.5717206993,34.1716925642,18.025,29.3750281351
 03/03  12:00:00,56.2475030805,5.55861744012,2.50303382501,6.45745972298,18.7433767983,22.9618409725,72.203203314,30.7374482995,18.025,23.4407550146
 03/03  13:00:00,54.7556165772,5.5188321812,2.53165583279,4.93329003657,18.5889407304,23.1597249699,68.4417386881,26.9785448485,18.025,23.4381938396
 03/03  14:00:00,53.849170262,5.48102591321,2.67149562069,3.67830491053,18.7433767983,23.2517909448,65.0645117221,23.599746756,18.025,23.4397649662
 03/03  15:00:00,53.1631900998,5.43999600582,2.53116208277,3.17368758577,18.7433767983,23.2517909448,70.2218503976,22.9019356629,18.025,29.2949147347
 03/03  16:00:00,52.5862367403,5.44652576492,2.70416068104,2.70716076535,18.7433767983,22.9618409725,65.6131482458,24.160071258,18.025,23.4280769878
 03/03  17:00:00,55.7872665797,5.42348733217,1.79979984771,2.38425085569,18.7433767983,27.431320555,48.4718212521,24.6769810511,18.025,5.76984020107
 03/03  18:00:00,66.0086180112,5.4512733254,0.864387742835,1.32471142964,17.6635504202,40.6971502883,32.4540854076,26.6695054663,0.0,5.78457994137
 03/03  19:00:00,76.133092429,5.47344342659,1.16989093531,0.848013331565,27.5259009287,37.3340067412,50.2056516691,32.781522847,0.0,17.4241288221
 03/03  20:00:00,82.488906859,5.51313744173,1.52828739385,0.71284412537,33.8341110165,33.3544677425,45.958758171,34.3822614947,0.0,11.5764966763
 03/03  21:00:00,91.3704506448,5.61832072385,2.31261971121,0.550709858081,36.5179666069,38.8247702939,48.9829711399,37.4073918713,0.0,11.5755792686
 03/03  22:00:00,86.0860075722,5.64246594775,2.4464135629,0.62275999111,32.965339924,36.8579353714,51.1003849241,39.4635531754,0.0,11.6368317487
 03/03  23:00:00,61.7569562977,5.46996812491,0.993266853569,1.46696173032,25.6355707503,20.6438685092,58.2681206877,41.8952261294,0.0,16.3728945583
 03/03  24:00:00,43.9983054762,5.45901325235,0.178241144486,4.08786557617,15.0252895274,11.7056064465,51.7097681359,44.9308990268,0.0,6.77886910906
 03/04  01:00:00,42.4877903191,5.53429584206,0.0584640187873,6.44784286508,12.8411359301,10.0650221343,53.1979621049,47.4280578809,0.0,5.76990422402
 03/04  02:00:00,44.0902472115,5.59079161113,0.0433851788676,8.01014154766,12.8411359301,10.0650221343,49.5883991154,49.5683991154,0.0,0.02
 03/04  03:00:00,41.3119195997,5.65716397318,0.0331621195418,9.79470202552,8.25718729233,10.0299323277,57.2523843868,51.4896167415,0.0,5.76276764526
 03/04  04:00:00,42.8498691216,5.71242842441,0.0255663010064,11.2849814929,8.25718729233,10.0299323277,59.9090349362,54.146416909,0.0,5.76261802723
 03/04  05:00:00,45.7599393985,5.75911897934,0.0192307249435,12.5479457062,8.25718729233,11.6354268332,61.9848834084,56.2151612721,0.0,5.76972213626
 03/04  06:00:00,50.9072253834,5.79297344008,0.0141734690964,13.5079913065,8.71707943955,15.3327214929,61.9275258818,56.151044151,0.0,5.77648173078
 03/04  07:00:00,70.1566650877,5.75590995481,0.0211634071194,12.6912051829,18.5082010057,25.6353820695,67.5128499596,55.9487276175,0.0,11.5641223421
 03/04  08:00:00,78.0677602773,5.65336022146,0.104117821512,9.93785512956,19.4083231844,41.0650158608,71.018735533,53.5714446828,0.0,17.4472908502
 03/04  09:00:00,97.0184600665,5.6399567967,1.42819960537,5.58454980385,26.3286599382,57.9988325916,77.5848896086,41.8787950954,0.0,35.7060945132
 03/04  10:00:00,83.4703647058,5.60763986919,2.91704149834,5.73460614834,26.3286599382,42.8504436482,89.581624374,36.0859331886,18.025,35.4706911855
 03/04  11:00:00,59.9112161979,5.58033522955,2.71535855102,6.39889221964,21.7447113004,23.4437158914,79.6420888973,32.165918497,18.025,29.4511704003
 03/04  12:00:00,56.1452847283,5.56991149064,3.22359501667,4.59716967896,19.3027497915,23.426170988,74.675032125,27.2778593601,18.025,29.3721727649
 03/04  13:00:00,55.2581388694,5.57159958457,3.43344845039,3.35659300824,19.1483137236,23.7250123474,65.3181673545,23.8554830079,18.025,23.4376843467
 03/04  14:00:00,54.5256569849,5.56070776856,3.68732530271,2.23557862894,19.3027497915,23.7161209604,60.1935261853,18.7295296949,18.025,23.4389964905
 03/04  15:00:00,53.8960934825,5.53926547373,3.69224776936,1.62253372536,19.3027497915,23.7161209604,65.9188605273,18.5992897399,18.025,29.2945707874
 03/04  16:00:00,53.0447350765,5.51092518421,3.5769731229,1.20474540835,19.3027497915,23.426170988,61.8493314266,20.397134448,18.025,23.4271969786
 03/04  17:00:00,56.1274139371,5.46357341104,2.44765830206,1.01275277395,19.3027497915,27.8956505705,45.8099476369,22.015105554,18.025,5.76984208289
 03/04  18:00:00,62.781222661,5.45381813833,1.07034222481,0.431018405403,18.2229234133,37.5968344597,30.9661162112,25.1887779072,0.0,5.77733830396
 03/04  19:00:00,80.9799836472,5.52249940343,1.61369934026,0.296313305105,32.690315043,37.0816133363,37.2539592887,31.4696523534,0.0,5.78430693532
 03/04  20:00:00,85.2763589971,5.58066291721,2.02537871613,0.242901061877,36.8143715336,33.066984531,45.1922589367,33.6140315403,0.0,11.5782273964
 03/04  21:00:00,91.3416050267,5.68486816699,2.72141146793,0.267831562481,36.3493007332,38.7721355839,47.577218243,36.0006887743,0.0,11.5765294687
 03/04  22:00:00,89.3246355943,5.69051953447,2.72563556738,0.358849665153,36.1807251679,36.8228455648,48.6598269897,37.0807720655,0.0,11.5790549243
 03/04  23:00:00,66.8433704873,5.49726989371,1.297377074,0.818656053428,31.0351095914,20.6438685092,59.36899088,41.9216913613,0.0,17.4472995187
 03/04  24:00:00,45.428377176,5.44957371362,0.462089560177,2.8412214531,17.4250845679,11.7056064465,58.3251244899,46.7612671583,0.0,11.5638573316
 03/05  01:00:00,40.5630041255,5.473170897,0.251594534282,4.27162983005,12.925468867,10.100111941,49.2397297325,48.5367491881,0.0,0.702980544471
 03/05  02:00:00,42.1957366122,5.5185020196,0.10484894679,6.00703458209,12.925468867,10.100111941,55.5015511849,50.4214028353,0.0,5.0801483496
 03/05  03:00:00,40.0204037199,5.60164198689,0.0325163292788,8.43993101511,8.34152022915,10.0650221343,58.1757472587,52.413266023,0.0,5.76248123572
 03/05  04:00:00,41.6838926942,5.66247502623,0.0255282800308,10.049575109,8.34152022915,10.0650221343,59.2837040824,53.5215645501,0.0,5.76213953231
 03/05  05:00:00,44.9048473002,5.71986551582,0.0192807783843,11.612636028,8.34152022915,11.6705166398,61.3152387777,55.5453083162,0.0,5.7699304615
 03/05  06:00:00,50.1421330477,5.75701320731,0.0144000714298,12.6592113294,8.80141237637,15.3678112995,61.0851264971,55.307699859,0.0,5.77742663816
 03/05  07:00:00,69.3543371079,5.72402925057,0.0217334572201,11.9201926682,18.5082010057,25.6353820695,66.1776066304,54.6141999092,0.0,11.5634067212
 03/05  08:00:00,77.5788914,5.6489346092,0.308269110784,9.12984205263,19.4926561212,41.1001056674,63.1186144349,51.4803430118,0.0,11.6382714231
 03/05  09:00:00,95.8933532395,5.65719396127,2.21093793766,3.65947219645,26.3286599382,57.9988325916,75.363270303,33.7106341159,0.0,41.6526361871
 03/05  10:00:00,81.7141240671,5.5932545587,3.83115712833,3.19806085811,26.2443270014,42.8153538416,77.5417694715,24.0498716664,18.025,35.4668978051
 03/05  11:00:00,58.1670688623,5.54467675639,3.38522049546,4.02054515912,21.7447113004,23.4437158914,69.8687146962,22.3952325473,18.025,29.4484821489
 03/05  12:00:00,55.2542581758,5.54213549727,3.5773253784,3.32047959695,19.3449162599,23.4437158914,68.1174174561,20.7231897894,18.025,29.3692276668
 03/05  13:00:00,54.5697383421,5.54281048241,3.61659585862,2.45412424276,19.190480192,23.7425572507,61.0854083445,19.627717623,18.025,23.4326907215
 03/05  14:00:00,53.9103800455,5.53390227541,3.72914381842,1.66500332753,19.260583323,23.698576057,57.99408024,16.5326025803,18.025,23.4364776597
 03/05  15:00:00,53.3438590854,5.51938567318,3.79198343112,1.05015780726,19.260583323,23.698576057,57.3252698288,15.8623892505,18.025,23.4378805783
 03/05  16:00:00,52.5305225265,5.48917575694,3.66061368745,0.688349080662,19.260583323,23.4086260847,64.9506917734,17.6280485547,18.025,29.2976432188
 03/05  17:00:00,55.6869884722,5.44824721724,2.59397019808,0.501059305478,19.260583323,27.8781056672,36.8391236649,18.7941236649,18.025,0.02
 03/05  18:00:00,62.7270246891,5.46784567702,1.23019447545,0.26265508108,18.1807569449,37.5792895564,32.1676183793,20.6334790863,0.0,11.5341392931
 03/05  19:00:00,80.9691183145,5.5454376924,1.88068131334,0.114954719564,32.6059821062,37.0465235296,32.4880592015,26.703862151,0.0,5.78419705046
 03/05  20:00:00,85.5159934181,5.61816950307,2.39532560456,0.0750849116082,36.8143715336,33.066984531,40.8709035355,29.2931161694,0.0,11.5777873661
 03/05  21:00:00,91.7642900488,5.73215797674,3.14798243399,0.0972345324741,36.43363367,38.8072253906,43.2043978826,31.6259116312,0.0,11.5784862514
 03/05  22:00:00,89.4388573222,5.7400039627,3.11915813408,0.149491885669,36.0963922311,36.7877557581,43.5459024272,31.9683003888,0.0,11.5776020384
 03/05  23:00:00,66.6909731014,5.55123716997,1.75167671684,0.277419814594,30.9507766546,20.6087787026,48.9427897312,31.4956488334,0.0,17.4471408977
 03/05  24:00:00,43.5704130159,5.42669749292,0.809998959217,0.658227898925,17.4250845679,11.7056064465,37.7591930985,31.9670033859,0.0,5.79218971255
 03/06  01:00:00,36.775003193,5.4223776788,0.563227841522,1.54211050038,11.6412384099,10.0650221343,39.1172125309,33.3472287369,0.0,5.76998379399
 03/06  02:00:00,35.904176562,5.42720365493,0.36920577039,2.42131904195,10.0992000411,10.047477231,40.5260986421,34.7636726405,0.0,5.76242600161
 03/06  03:00:00,34.4423373283,5.42575291657,0.21523147877,2.97446252432,8.25718729233,10.0299323277,41.2587103947,35.4961881322,0.0,5.76252226242
 03/06  04:00:00,34.7690804533,5.42756010679,0.117613171795,3.39701864413,8.25718729233,10.0299323277,36.1154010377,36.0954010377,0.0,0.02
 03/06  05:00:00,36.8999417718,5.44330135937,0.0704705397813,3.95252923511,8.25718729233,11.6354268332,41.5186623164,35.7485839173,0.0,5.77007839916
 03/06  06:00:00,44.6826109767,5.45140925894,0.0804393513243,4.13702435613,12.1011305571,15.3678112995,46.7788373785,35.2148555516,0.0,11.5639818269
 03/06  07:00:00,73.1057968656,5.52196541146,1.33591866507,1.70517303416,19.7275818095,37.2640762949,52.4864712209,35.0439849303,0.0,17.4424862906
 03/06  08:00:00,86.7776516282,5.68044776865,2.78582667189,0.815942961557,24.3117294858,51.2795993405,53.9538859866,30.5792938832,0.0,23.3745921035
 03/06  09:00:00,72.7361092528,5.46290254534,1.44388645898,1.49368585283,23.6694662846,40.6342015617,51.3735904662,21.8101084675,0.0,29.5634819987
 03/06  10:00:00,70.2176099625,5.50402578599,3.79887640216,1.58682782061,23.6694662846,35.6302164847,66.6539328751,19.184485756,18.025,29.4444471191
 03/06  11:00:00,53.0735287042,5.50397525558,3.82533610325,2.01331704198,18.7433767983,22.9618409725,64.7643005538,17.3663730266,18.025,29.3729275272
 03/06  12:00:00,52.8637015746,5.52598376286,4.01757207474,1.59175824449,18.7433767983,22.9618409725,57.5552026643,16.0919383667,18.025,23.4382642975
 03/06  13:00:00,52.486215262,5.54128085158,3.98228314014,1.19081278861,18.5889407304,23.1597249699,58.4336818857,14.4735808814,18.025,25.9351010043
 03/06  14:00:00,52.3912367637,5.54495640326,4.01524827059,0.812695620402,18.7433767983,23.2517909448,58.3566593546,13.5423967746,18.025,26.78926258
 03/06  15:00:00,51.9591917219,5.52363263951,3.97394235882,0.44328110761,18.7433767983,23.2517909448,54.3081497821,12.8540034849,18.025,23.4291462972
 03/06  16:00:00,51.3138267098,5.49034164084,3.82683597496,0.268261945725,18.7433767983,22.9618409725,55.0087584876,13.5506516591,18.025,23.4331068285
 03/06  17:00:00,54.7775114067,5.46517168626,2.9592394442,0.173372873381,18.7433767983,27.431320555,37.415374615,13.6207301705,18.025,5.76964444442
 03/06  18:00:00,65.8459116155,5.53804105527,1.91940980116,0.0202172773286,17.6635504202,40.6971502883,19.4074610934,13.6232801467,0.0,5.78418094675
 03/06  19:00:00,76.815966941,5.61353953382,2.56069604596,0.0,27.5259009287,37.3340067412,35.9529354896,18.5291994402,0.0,17.4237360493
 03/06  20:00:00,83.4682315317,5.68200537869,3.05159213262,0.0,33.8341110165,33.3544677425,32.3044108007,20.7256681675,0.0,11.5787426332
 03/06  21:00:00,92.8104707934,5.83605601973,4.08562588595,0.0,36.5179666069,38.8247702939,32.9470943615,21.3691311827,0.0,11.5779631788
 03/06  22:00:00,87.6805099922,5.89203656117,4.41411841983,0.0,32.965339924,36.8579353714,38.1569389826,20.7107815526,0.0,17.4461574301
 03/06  23:00:00,62.0688296727,5.63800201683,2.60407833632,0.0,25.6355707503,20.6438685092,33.1132742821,21.5204790282,0.0,11.5927952539
 03/06  24:00:00,41.1403326434,5.47485092797,1.31586575243,0.0764374867556,15.0252895274,11.7056064465,28.8646882713,23.0873650206,0.0,5.77732325068
 03/07  01:00:00,35.9221721793,5.44014748752,1.00888308565,0.225855925523,11.6412384099,10.0650221343,29.0945298288,23.3246075042,0.0,5.76992232453
 03/07  02:00:00,34.2642370432,5.41466167214,0.80419885769,0.358929753874,10.0992000411,10.047477231,31.0892321787,25.3268615882,0.0,5.76237059053
 03/07  03:00:00,32.3783482066,5.39504667858,0.6303629435,0.526051619939,8.25718729233,10.0299323277,26.8951056944,26.8751056944,0.0,0.02
 03/07  04:00:00,32.6212701861,5.38947962699,0.495462218567,0.909440380031,8.25718729233,10.0299323277,35.0722578955,29.3097955197,0.0,5.76246237579
 03/07  05:00:00,34.6283192487,5.39156748498,0.375618221808,1.42749466903,8.25718729233,11.6354268332,37.6181985246,31.8485237644,0.0,5.76967476016
 03/07  06:00:00,42.4045058984,5.39990261482,0.389308341056,1.60155788857,12.1011305571,15.3678112995,43.8710322449,32.3075948755,0.0,11.5634373694
 03/07  07:00:00,72.57753648,5.57167278997,1.95913168313,0.503997349914,19.7275818095,37.2640762949,49.0227271497,31.5763444727,0.0,17.446382677
 03/07  08:00:00,86.7578559989,5.74069829187,3.27121117624,0.250520684077,24.3117294858,51.2795993405,46.7860456472,29.2497126402,0.0,17.536333007
 03/07  09:00:00,72.4635748656,5.50261089785,2.11804239049,0.507291444517,23.6694662846,40.6342015617,54.8526220302,19.3817672919,0.0,35.4708547383
 03/07  10:00:00,69.6858606123,5.51392196273,4.42522752398,0.418836038125,23.6694662846,35.6302164847,61.4978479728,14.0276766641,18.025,29.4451713087
 03/07  11:00:00,51.9502876935,5.47640287034,4.32258520212,0.420399521073,18.7433767983,22.9618409725,58.6420056661,11.2447694388,18.025,29.3722362273
 03/07  12:00:00,52.2769307707,5.53292911803,4.72272355331,0.2928918814,18.7433767983,22.9618409725,49.8393442521,8.37419810044,18.025,23.4401461516
 03/07  13:00:00,52.655415101,5.57985254587,5.13572361221,0.1680063641,18.5889407304,23.1597249699,47.956638293,6.49761868855,18.025,23.4340196044
 03/07  14:00:00,52.9151434904,5.5992573065,5.25876378178,0.0387845430895,18.7433767983,23.2517909448,44.0370330165,2.57384975935,18.025,23.4381832571
 03/07  15:00:00,53.1437726275,5.62644712686,5.49898683255,0.0,18.7433767983,23.2517909448,49.3330346875,2.01539876278,18.025,29.2926359247
 03/07  16:00:00,53.1150466335,5.65183744146,5.73482540766,0.0,18.7433767983,22.9618409725,44.5071418933,3.05612731234,18.025,23.426014581
 03/07  17:00:00,56.8818227246,5.65905730163,5.04304352328,0.0,18.7433767983,27.431320555,27.3015119562,3.50677038709,18.025,5.76974156909
 03/07  18:00:00,68.5214057154,5.80318463758,4.34998490705,0.0,17.6635504202,40.6971502883,10.0764598491,4.29197249331,0.0,5.78448735583
 03/07  19:00:00,79.4556196771,5.89864569423,4.91524567084,0.0,27.5259009287,37.3340067412,26.4992735344,9.07670514669,0.0,17.4225683878
 03/07  20:00:00,86.0571378133,5.97485803078,5.3476536108,0.0,33.8341110165,33.3544677425,23.2022731215,11.6267186688,0.0,11.5755544527
 03/07  21:00:00,95.353823119,6.14642199869,6.31861176763,0.0,36.5179666069,38.8247702939,23.4042535241,14.9814976045,0.0,8.4227559196
 03/07  22:00:00,89.7493443546,6.16094262707,6.21405334989,0.0,32.965339924,36.8579353714,32.247103288,17.4424473803,0.0,14.8046559077
 03/07  23:00:00,63.3850261683,5.80489147971,3.75338936034,0.0,25.6355707503,20.6438685092,30.9712563883,19.3778902632,0.0,11.5933661251
 03/07  24:00:00,41.8939811386,5.57139896516,2.04940376336,0.0,15.0252895274,11.7056064465,33.2942387693,21.7597073206,0.0,11.5345314486
 03/08  01:00:00,36.3977889814,5.51842465932,1.63208067061,0.0,11.6412384099,10.0650221343,27.5221496849,21.7523913987,0.0,5.76975828617
 03/08  02:00:00,34.5739176126,5.48475611188,1.40271834285,0.0,10.0992000411,10.047477231,21.4303951993,21.4103951993,0.0,0.02
 03/08  03:00:00,32.464884555,5.45277602594,1.1852211034,0.0,8.25718729233,10.0299323277,26.8463824088,21.0839504642,0.0,5.76243194461
 03/08  04:00:00,32.3853137121,5.44190006901,1.11652558455,0.0,8.25718729233,10.0299323277,25.4654349767,19.7029261726,0.0,5.76250880413
 03/08  05:00:00,33.9242308311,5.43259778163,1.05799533281,0.0,8.25718729233,11.6354268332,24.9424487377,19.1727391885,0.0,5.76970954925
 03/08  06:00:00,41.5857133984,5.44136284419,1.12984966178,0.000769118532901,12.1011305571,15.3678112995,24.8464281342,19.0544563629,0.0,5.79197177129
 03/08  07:00:00,73.2798030205,5.70610642492,3.03097089665,0.0,19.7275818095,37.2640762949,36.0325026362,18.5875112192,0.0,17.4449914169
 03/08  08:00:00,88.0937184651,5.93009029751,4.66820368461,0.0,24.3117294858,51.2795993405,39.2162462337,15.8416902277,0.0,23.374556006
 03/08  09:00:00,73.7385983459,5.63681607913,3.76615787146,0.0,23.6694662846,40.6342015617,45.2606872468,9.78982936002,0.0,35.4708578868
 03/08  10:00:00,71.082887947,5.65124521163,6.10376824923,0.0,23.6694662846,35.6302164847,54.3431355007,6.87618526891,18.025,29.4419502318
 03/08  11:00:00,53.0285959505,5.5656655051,5.73203519884,0.0,18.7433767983,22.9618409725,46.2324884151,4.70642460752,18.025,23.5010638075
 03/08  12:00:00,53.1684192392,5.5752373172,5.86479700887,0.0,18.7433767983,22.9618409725,50.184281352,2.86798037314,18.025,29.2913009789
 03/08  13:00:00,53.1673945968,5.57090028849,5.82466239743,0.0,18.5889407304,23.1597249699,45.2162361926,3.761523984,18.025,23.4297122086
 03/08  14:00:00,52.9955728206,5.54901751004,5.42822205843,0.0,18.7433767983,23.2517909448,43.1805862879,1.72295185796,18.025,23.43263443
 03/08  15:00:00,52.8522885544,5.54574795352,5.28820601667,0.0,18.7433767983,23.2517909448,44.1172829842,2.65844238842,18.025,23.4338405958
 03/08  16:00:00,52.356425704,5.53509804929,5.09294127583,0.0,18.7433767983,22.9618409725,47.1256120823,5.66299490014,18.025,23.4376171822
 03/08  17:00:00,55.7948840496,5.52775437455,4.08740988934,0.0,18.7433767983,27.431320555,32.2420041995,8.44742188224,18.025,5.76958231727
 03/08  18:00:00,67.2016952239,5.66302221808,3.17043605796,0.0,17.6635504202,40.6971502883,21.4730582692,9.92420366187,0.0,11.5488546073
 03/08  19:00:00,78.7712102021,5.80532717601,4.32416342247,0.0,27.5259009287,37.3340067412,23.4739513083,11.8515902547,0.0,11.6223610537
 03/08  20:00:00,85.8937961191,5.92759346045,5.23157594165,0.0,33.8341110165,33.3544677425,23.6822518607,12.1047417178,0.0,11.5775101429
 03/08  21:00:00,95.5007381758,6.13236255429,6.47959355936,0.0,36.5179666069,38.8247702939,26.404371542,14.8286741031,0.0,11.5756974389
 03/08  22:00:00,90.0940720189,6.17307672364,6.54664869987,0.0,32.965339924,36.8579353714,34.055390652,16.6121331283,0.0,17.4432575237
 03/08  23:00:00,63.4768580239,5.80235639763,3.84776095702,0.0,25.6355707503,20.6438685092,29.9375173714,18.3443146051,0.0,11.5932027664
 03/08  24:00:00,42.0602712271,5.58368812574,2.20340896062,0.0,15.0252895274,11.7056064465,25.4600848109,19.6829898406,0.0,5.77709497027
 03/09  01:00:00,36.4627197766,5.52434137462,1.69109649179,0.0,11.6412384099,10.0650221343,26.5128421971,20.7429729614,0.0,5.76986923562
 03/09  02:00:00,34.5475308225,5.4806771448,1.38040929815,0.0,10.0992000411,10.047477231,28.4708840014,22.7082791704,0.0,5.76260483098
 03/09  03:00:00,32.3602667019,5.439675653,1.09370455913,0.0,8.25718729233,10.0299323277,30.2001339572,24.4374479151,0.0,5.76268604209
 03/09  04:00:00,32.1481322435,5.41278110441,0.908466802351,0.0,8.25718729233,10.0299323277,25.7335792002,25.7135792002,0.0,0.02
 03/09  05:00:00,33.6149257292,5.3947072073,0.786582905437,0.0,8.25718729233,11.6354268332,32.0828304726,26.3128746321,0.0,5.76995584054
 03/09  06:00:00,41.2906243379,5.40542882437,0.871465809152,0.0,12.1011305571,15.3678112995,37.1013987087,25.5378345502,0.0,11.5635641585
 03/09  07:00:00,72.9602743904,5.6689442316,2.74860529292,0.0,19.7275818095,37.2640762949,42.1365851365,24.6902803189,0.0,17.4463048176
 03/09  08:00:00,85.5837438171,5.86383445259,4.10849608164,0.0,24.3117294858,51.2795993405,46.7198364526,23.3472625775,0.0,23.3725738751
 03/09  09:00:00,72.6619070202,5.56417865375,2.7621086975,0.0,23.6694662846,40.6342015617,47.6658321211,18.102877013,0.0,29.5629551081
 03/09  10:00:00,69.3998103955,5.52578954148,4.54615134748,0.0,23.6694662846,35.6302164847,65.1400725183,17.6728351901,18.025,29.4422373282
