Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  11:00:00,51.0231085568,5.41642299892,3.85502228754,0.0207695887133,18.7433767983,22.9618409725,65.4809904579,18.085901266,18.025,29.3700891919
 03/09  12:00:00,50.9690446186,5.4170404159,3.75755413646,0.0660673775693,18.7433767983,22.9618409725,59.3821406822,17.9206130986,18.025,23.4365275836
 03/09  13:00:00,50.8034589733,5.41678966751,3.54560617582,0.0692318113716,18.5889407304,23.1597249699,58.0987937246,16.636625024,18.025,23.4371687006
 03/09  14:00:00,50.9686452923,5.41630093742,3.48235534063,0.0516537642015,18.7433767983,23.2517909448,63.2378683283,15.9209427308,18.025,29.2919255974
 03/09  15:00:00,50.9119679683,5.4135992707,3.44524818449,0.0347898983226,18.7433767983,23.2517909448,57.1538137153,15.7040759883,18.025,23.424737727
 03/09  16:00:00,50.6092032519,5.41308269604,3.44862715783,0.0191125399514,18.7433767983,22.9618409725,58.3578164488,16.9043242024,18.025,23.4284922463
 03/09  17:00:00,54.3394937958,5.42204252616,2.73673856131,0.000990851748083,18.7433767983,27.431320555,40.6352763866,16.8406156878,18.025,5.76966069874
 03/09  18:00:00,65.8480301756,5.54333236542,1.936464163,0.0,17.6635504202,40.6971502883,22.8083331847,17.0239750965,0.0,5.78435808821
 03/09  19:00:00,76.8166404025,5.61900166628,2.55591933456,0.0,27.5259009287,37.3340067412,38.3034325869,20.8812564394,0.0,17.4221761475
 03/09  20:00:00,83.3823447248,5.67754725081,2.97017790561,0.0,33.8341110165,33.3544677425,35.672351059,24.0955697008,0.0,11.5767813582
 03/09  21:00:00,92.4347098207,5.80141567492,3.74451401144,0.0,36.5179666069,38.8247702939,39.2174114345,27.6416728165,0.0,11.575738618
 03/09  22:00:00,87.0522512096,5.83132751462,3.83620496892,0.010377718496,32.965339924,36.8579353714,41.4897933754,29.8531322144,0.0,11.636661161
 03/09  23:00:00,61.575311625,5.58757088113,2.08203252434,0.0789697053485,25.6355707503,20.6438685092,51.8121575702,34.4335983706,0.0,17.3785591996
 03/09  24:00:00,40.9317983305,5.4262557727,0.906934772323,0.32543452041,15.0252895274,11.7056064465,42.4802341191,36.7030944665,0.0,5.77713965257
 03/10  01:00:00,35.994852441,5.38637159821,0.4984881593,0.86271237235,11.6412384099,10.0650221343,45.2069259034,39.4369856329,0.0,5.7699402705
 03/10  02:00:00,34.8174289817,5.37463723169,0.224774881991,1.53157590473,10.0992000411,10.047477231,42.0176117201,41.9976117201,0.0,0.02
 03/10  03:00:00,34.3233333415,5.41354088455,0.106873633769,2.97603522878,8.25718729233,10.0299323277,48.0541105391,42.2915445077,0.0,5.76256603135
 03/10  04:00:00,36.2294863986,5.48127182046,0.0741438488468,4.84718524956,8.25718729233,10.0299323277,50.6714923831,44.9088500709,0.0,5.76264231213
 03/10  05:00:00,39.2623165246,5.5316264162,0.0493567894546,6.24769926997,8.25718729233,11.6354268332,52.6048412168,46.8351709903,0.0,5.7696702265
 03/10  06:00:00,47.0361271896,5.53898105928,0.0544091483631,6.42901109289,12.1011305571,15.3678112995,56.0889742993,44.5270643354,0.0,11.5619099639
 03/10  07:00:00,74.3600422163,5.56330946801,1.29078037176,2.9632369639,19.7275818095,37.2640762949,54.6234550991,42.9870173702,0.0,11.6364377289
 03/10  08:00:00,85.3065876066,5.68513956864,2.65901920152,1.35102014049,24.3117294858,51.2795993405,62.8925529229,39.5213739802,0.0,23.3711789426
 03/10  09:00:00,74.012971348,5.50751939209,1.2480704107,2.92176618615,23.6694662846,40.6342015617,63.0896306628,27.6195576299,0.0,35.4700730329
 03/10  10:00:00,70.8670028745,5.53361924938,3.72655430555,2.27896356412,23.6694662846,35.6302164847,69.5437232759,22.0790564741,18.025,29.4396668018
 03/10  11:00:00,53.3817065184,5.51090408788,3.73781109159,2.4021003648,18.7433767983,22.9618409725,60.3262400979,18.8020400703,18.025,23.4992000276
 03/10  12:00:00,52.9031914795,5.5348512814,4.18764609992,1.45231323715,18.7433767983,22.9618409725,62.1493394539,14.8330979888,18.025,29.291241465
 03/10  13:00:00,52.222644199,5.54223085109,4.24449611431,0.664089149716,18.5889407304,23.1597249699,53.828183156,12.3739035315,18.025,23.4292796245
 03/10  14:00:00,52.1779074525,5.5527121371,4.30213572137,0.304729321242,18.7433767983,23.2517909448,53.0383509838,11.5812771633,18.025,23.4320738206
 03/10  15:00:00,52.1509001289,5.56108126883,4.44501622796,0.126471119543,18.7433767983,23.2517909448,51.4124867213,9.95349953607,18.025,23.4339871852
 03/10  16:00:00,51.7771848844,5.55177052593,4.48003923756,0.0169919075758,18.7433767983,22.9618409725,51.6730287632,10.2104228812,18.025,23.437605882
 03/10  17:00:00,55.2073207623,5.52041133397,3.50719467166,0.0,18.7433767983,27.431320555,35.3538021284,11.5592490881,18.025,5.76955304032
 03/10  18:00:00,66.4605148988,5.61700285222,2.47528181476,0.0,17.6635504202,40.6971502883,25.4784804408,13.9301191243,0.0,11.5483613166
 03/10  19:00:00,77.4224701807,5.69590501767,3.08485520153,0.0,27.5259009287,37.3340067412,31.3782862098,19.7569769714,0.0,11.6213092384
 03/10  20:00:00,84.0500394838,5.76446305202,3.55095774298,0.0,33.8341110165,33.3544677425,34.3056908372,22.7293829503,0.0,11.5763078869
 03/10  21:00:00,93.2176008783,5.90478284835,4.42404347287,0.0,36.5179666069,38.8247702939,37.9479479304,26.3722568131,0.0,11.5756911172
 03/10  22:00:00,87.7511644889,5.92221751864,4.45461142341,0.0,32.965339924,36.8579353714,45.9672759952,28.5239849426,0.0,17.4432910526
 03/10  23:00:00,62.0288655943,5.64777134751,2.55436129512,0.0,25.6355707503,20.6438685092,41.0564383191,29.4638612177,0.0,11.5925771014
 03/10  24:00:00,41.1425402178,5.48339142709,1.37966210289,0.00631697889563,15.0252895274,11.7056064465,35.2434147585,29.4663432135,0.0,5.777071545
 03/11  01:00:00,37.0992076355,5.44824750601,1.08482562843,0.118958774888,12.8411359301,10.0650221343,34.7765286866,29.0066770708,0.0,5.76985161579
 03/11  02:00:00,37.0759740089,5.42841542655,0.906309091294,0.295327129389,12.8411359301,10.0650221343,35.6805419691,29.9179485679,0.0,5.76259340119
 03/11  03:00:00,32.3635101414,5.39423909636,0.617715118254,0.524672188853,8.25718729233,10.0299323277,36.7764515693,31.0150091675,0.0,5.7614424018
 03/11  04:00:00,32.5605758744,5.38964356268,0.508752266529,0.835298485362,8.25718729233,10.0299323277,31.1550836558,31.1350836558,0.0,0.02
 03/11  05:00:00,34.5084214135,5.3938907787,0.430754405704,1.25014441996,8.25718729233,11.6354268332,37.0261559846,31.2562519471,0.0,5.76990403746
 03/11  06:00:00,38.9316824999,5.39470120583,0.348241179436,1.59666601576,8.71707943955,15.3327214929,42.3066538741,30.7726101232,0.0,11.5340437509
 03/11  07:00:00,59.0280589188,5.42739777493,0.693749240146,1.21854919549,18.5082010057,25.6353820695,37.0025935576,31.2108435544,0.0,5.79175000312
 03/11  08:00:00,68.5292507114,5.56815836764,1.90104612909,0.57165338109,19.4083231844,41.0650158608,47.6697502374,30.2247687122,0.0,17.4449815252
 03/11  09:00:00,94.7203938575,5.80437604154,4.41781991662,0.132491462504,26.3286599382,57.9988325916,61.2032984661,19.5589958343,0.0,41.6443026318
 03/11  10:00:00,81.1084924851,5.7261858802,6.1007520198,0.0705071695782,26.3286599382,42.8504436482,65.7709414937,12.281136907,18.025,35.4648045867
 03/11  11:00:00,56.183746235,5.58089704606,5.26598653405,0.120257252602,21.7447113004,23.4437158914,56.4483990777,8.97826647064,18.025,29.4451326071
 03/11  12:00:00,54.0347356499,5.62055695289,5.60001559889,0.0595717610273,19.3027497915,23.426170988,47.4673638615,5.94742137818,18.025,23.4949424833
 03/11  13:00:00,54.4515175536,5.66048309891,5.89056004068,0.00398602481844,19.1483137236,23.7250123474,46.1029762441,4.64047921494,18.025,23.4374970292
 03/11  14:00:00,54.3420441529,5.63855225131,5.66145832697,0.0,19.3027497915,23.7161209604,48.9233278572,1.61208454539,18.025,29.2862433118
 03/11  15:00:00,54.9578048034,5.70612163377,6.20965360939,0.0,19.3027497915,23.7161209604,42.3765168109,0.926946610801,18.025,23.4245702001
 03/11  16:00:00,54.9360970558,5.73351097461,6.45050555719,0.0,19.3027497915,23.426170988,43.29552999,1.84234929408,18.025,23.4281806959
 03/11  17:00:00,58.1902376274,5.67187477556,5.31494136758,0.0,19.3027497915,27.8956505705,25.8367348192,2.04216441085,18.025,5.76957040832
 03/11  18:00:00,65.8229149113,5.76457315434,4.23231058418,0.0,18.2229234133,37.5968344597,8.49583433974,2.71917434099,0.0,5.77665999875
 03/11  19:00:00,84.8082120189,5.94491374388,5.31584117336,0.0,32.690315043,37.0816133363,18.3452362939,6.79689216192,0.0,11.5483441319
 03/11  20:00:00,89.5327825962,6.07296011914,6.0324298299,0.0,36.8143715336,33.066984531,15.2081431861,9.40913258635,0.0,5.79901059976
 03/11  21:00:00,95.8788862956,6.23670726729,6.97470852515,0.0,36.3493007332,38.7721355839,23.5679621201,11.9908236684,0.0,11.5771384517
 03/11  22:00:00,93.5615408216,6.23101014817,6.78092434583,0.0,36.1807251679,36.8228455648,25.6486835996,14.0714537284,0.0,11.5772298712
 03/11  23:00:00,69.11897457,5.85353688933,4.03540554729,0.0,31.0351095914,20.6438685092,36.7808048242,19.336833858,0.0,17.4439709662
 03/11  24:00:00,44.4643928485,5.59638729249,2.19253297864,0.0,17.4250845679,11.7056064465,33.6554085182,22.0922382877,0.0,11.5631702304
 03/12  01:00:00,37.9277624965,5.54793254766,1.81448899618,0.0,12.925468867,10.100111941,22.1760212145,22.1560212145,0.0,0.02
 03/12  02:00:00,32.8561749396,5.49070784929,1.41916268575,0.0,8.34152022915,10.0650221343,28.2750969426,22.5125170363,0.0,5.76257990629
 03/12  03:00:00,32.616934231,5.45971897545,1.2109099339,0.0,8.34152022915,10.0650221343,29.1634077736,23.4009113437,0.0,5.76249642998
 03/12  04:00:00,34.0402144663,5.43567440786,1.0514871789,0.0,8.34152022915,11.6705166398,30.476826267,24.7071974138,0.0,5.7696288532
 03/12  05:00:00,38.0386766502,5.41421056464,0.91297337431,0.0,8.80141237637,15.3678112995,31.6323883196,25.8553714169,0.0,5.77701690269
 03/12  06:00:00,58.5728577759,5.48274133489,1.40175532236,0.0,18.5082010057,25.6353820695,37.5212801249,25.9584017828,0.0,11.5628783421
 03/12  07:00:00,76.3987975895,5.65119246505,2.60379682878,0.0,19.4926561212,41.1001056674,36.1785900968,24.5425024282,0.0,11.6360876686
 03/12  08:00:00,95.2897308083,5.8897191985,5.0343123172,0.0,26.3286599382,57.9988325916,60.5357085864,18.8939791693,0.0,41.6417294171
 03/12  09:00:00,80.6861262337,5.70943872808,5.8850692735,0.0,26.2443270014,42.8153538416,71.4534103071,17.9695775545,18.025,35.4588327526
 03/12  10:00:00,55.2184409726,5.49356785844,4.50827141489,0.0,21.7447113004,23.4437158914,65.1839789677,17.7134583374,18.025,29.4455206303
 03/12  11:00:00,52.7144785272,5.4817618673,4.41841701417,0.0,19.3449162599,23.4437158914,63.7181019071,16.327802056,18.025,29.3652998511
 03/12  12:00:00,53.1130916723,5.52308312091,4.63381236178,0.0,19.190480192,23.7425572507,55.6307051895,14.1758552691,18.025,23.4298499203
 03/12  13:00:00,54.3753425768,5.63759665575,5.7554282879,0.0,19.260583323,23.698576057,46.5112765051,5.0582667163,18.025,23.4280097888
 03/12  14:00:00,54.2476497997,5.60620508409,5.65912589659,0.0,19.260583323,23.698576057,45.1125182916,3.65602298074,18.025,23.4314953108
 03/12  15:00:00,53.3930597491,5.57645813897,5.12423132198,0.0,19.260583323,23.4086260847,50.4924684087,9.03250264072,18.025,23.434965768
 03/12  16:00:00,56.5829148635,5.54032073439,3.8988893494,0.0,19.260583323,27.8781056672,35.1265109028,11.3323675643,18.025,5.76914333847
 03/12  17:00:00,63.9304924872,5.6119629686,2.55221233502,0.0,18.1807569449,37.5792895564,19.462093717,13.685842442,0.0,5.77625127509
 03/12  18:00:00,78.7921007672,5.74215404154,3.38991704337,0.0,32.6059821062,37.0465235296,30.9797922517,19.4315008229,0.0,11.5482914287
 03/12  19:00:00,83.5488230707,5.8439490437,4.04548851076,0.0,36.8143715336,33.066984531,33.682022776,22.1055224344,0.0,11.5765003416
 03/12  20:00:00,93.6180689634,5.97459143585,4.85658701529,0.0,36.43363367,38.8072253906,37.2206730895,25.6452567875,0.0,11.575416302
 03/12  21:00:00,91.1562827802,5.97293091847,4.75317156013,0.0,36.0963922311,36.7877557581,38.8566386277,27.2800028093,0.0,11.5766358184
 03/12  22:00:00,67.7442610204,5.7084889876,2.92516945165,0.0,30.9507766546,20.6087787026,40.0098473952,28.3732127067,0.0,11.6366346885
 03/12  23:00:00,43.831069767,5.52270254595,1.6328978214,0.0,17.4250845679,11.7056064465,40.93724693,29.3750880824,0.0,11.5621588476
 03/12  24:00:00,37.3935721297,5.47890015324,1.34807540264,0.0,12.925468867,10.100111941,34.9508859314,29.1811363649,0.0,5.76974956651
 03/13  01:00:00,34.1694231666,5.43434929733,1.04630141833,0.002334212545,10.0992000411,10.047477231,34.9456918654,29.1834819538,0.0,5.76220991156
 03/13  02:00:00,32.0989020043,5.39250381038,0.68929592476,0.190223896191,8.25718729233,10.0299323277,33.1291723422,33.1091723422,0.0,0.02
 03/13  03:00:00,32.14453672,5.36772860371,0.44447530596,0.505453248911,8.25718729233,10.0299323277,42.6131382133,36.850871919,0.0,5.76226629426
 03/13  04:00:00,33.8542607633,5.35452242598,0.2896976704,0.77641312158,8.25718729233,11.6354268332,44.4716631461,38.7022720622,0.0,5.76939108387
 03/13  05:00:00,41.5854631873,5.35971567707,0.297930376535,0.914100810903,12.1011305571,15.3678112995,50.0969736334,38.5343004768,0.0,11.5626731566
 03/13  06:00:00,72.490749775,5.56928410541,1.94173259384,0.4370321643,19.7275818095,37.2640762949,55.506500311,38.061870638,0.0,17.444629673
 03/13  07:00:00,92.3028727113,5.74019128152,3.18990107719,0.225398792135,24.3117294858,51.2795993405,52.7309306962,35.1976276288,0.0,17.5333030674
 03/13  08:00:00,72.0883317751,5.48355844002,1.59857266625,0.670600172356,23.6694662846,40.6342015617,63.1222757764,27.6589870827,0.0,35.4632886937
 03/13  09:00:00,68.9421593428,5.45369030649,3.22090928211,0.939707660788,23.6694662846,35.6302164847,74.9378574724,27.4733385736,18.025,29.4395188988
 03/13  10:00:00,51.4890334871,5.37432723515,2.58052279312,1.80330079755,18.7433767983,22.9618409725,75.9154108381,28.5229885517,18.025,29.3674222865
 03/13  11:00:00,51.8698665942,5.38644653106,2.58434255096,2.17070279611,18.7433767983,22.9618409725,69.4883994574,28.0269766884,18.025,23.436422769
 03/13  12:00:00,52.0063526028,5.39762554885,2.42075655776,2.41614842959,18.5889407304,23.1597249699,68.9373771984,27.4791915713,18.025,23.4331856272
 03/13  13:00:00,52.2166777757,5.39977538684,2.38765370831,2.4109237864,18.7433767983,23.2517909448,68.006847697,26.5495191034,18.025,23.4323285937
 03/13  14:00:00,52.1363613696,5.39668067655,2.38133765738,2.34001674554,18.7433767983,23.2517909448,67.6981390105,26.2391361889,18.025,23.4340028216
 03/13  15:00:00,51.7084128053,5.39334371679,2.40452351792,2.18216777002,18.7433767983,22.9618409725,69.303065336,27.8407018346,18.025,23.4373635014
 03/13  16:00:00,55.2400017781,5.39303513524,1.59487545538,2.07238477389,18.7433767983,27.431320555,52.5006560033,28.7062612329,18.025,5.76939477036
 03/13  17:00:00,65.7985950716,5.45273899613,0.969880421792,1.00775651039,17.6635504202,40.6971502883,41.9777325941,30.4307455997,0.0,11.5469869943
 03/13  18:00:00,72.6629808381,5.51687079518,1.50739956944,0.765017619136,27.5259009287,37.3340067412,46.4016956933,34.7806242359,0.0,11.6210714574
 03/13  19:00:00,79.0706368382,5.56561684019,1.94255499211,0.595858785698,33.8341110165,33.3544677425,47.1247510429,35.547591375,0.0,11.5771596679
 03/13  20:00:00,91.7045100691,5.6767770933,2.74588580279,0.393084707415,36.5179666069,38.8247702939,48.7782472048,37.2026741913,0.0,11.5755730135
 03/13  21:00:00,86.3635478338,5.70539434683,2.90241913622,0.381416954946,32.965339924,36.8579353714,55.1307845444,37.688175695,0.0,17.4426088494
 03/13  22:00:00,61.6031305489,5.50924750149,1.39664688504,0.870516341994,25.6355707503,20.6438685092,50.3800354301,38.7878255912,0.0,11.5922098389
 03/13  23:00:00,41.8913969069,5.39528806059,0.305735632411,1.91721088314,15.0252895274,11.7056064465,45.9535316395,40.1765546008,0.0,5.77697703874
 03/13  24:00:00,38.6343457275,5.44640834796,0.132767783714,3.80789539385,11.6412384099,10.0650221343,47.2312647425,41.4614804767,0.0,5.76978426586
 03/14  01:00:00,38.3089421464,5.48923484698,0.0870673166024,5.04620305093,10.0992000411,10.047477231,48.1517639612,42.3892339559,0.0,5.76253000524
 03/14  02:00:00,37.5756380439,5.52913896928,0.0533264992269,6.16629347932,8.25718729233,10.0299323277,49.5007645478,43.7393942855,0.0,5.76137026228
 03/14  03:00:00,38.302605401,5.55650166361,0.0418897044849,6.87733716109,8.25718729233,10.0299323277,44.6891876864,44.6691876864,0.0,0.02
 03/14  04:00:00,40.5426615261,5.5784578879,0.0362633737738,7.49431467713,8.25718729233,11.6354268332,51.6347151171,45.8649432785,0.0,5.76977183853
 03/14  05:00:00,48.3816111077,5.58583638224,0.0342967129209,7.74776566479,12.1011305571,15.3678112995,57.8605026796,46.2987495832,0.0,11.5617530964
 03/14  06:00:00,75.134965059,5.52499479353,0.607014329961,4.46026109885,19.7275818095,37.2640762949,64.4381957742,46.9939817687,0.0,17.4442140055
 03/14  07:00:00,92.8720638495,5.61547791799,2.04505077449,2.06416200212,24.3117294858,51.2795993405,62.7979337276,45.2646886646,0.0,17.533245063
 03/14  08:00:00,76.4098539272,5.53652258302,0.306838210403,6.23090092454,23.6694662846,40.6342015617,73.626949834,38.1625094508,0.0,35.4644403832
 03/14  09:00:00,74.0709026217,5.56176228472,2.049543743,7.13174656499,23.6694662846,35.6302164847,84.720516334,37.2520923087,18.025,29.4434240253
 03/14  10:00:00,58.4074283513,5.62292528224,2.26219053378,8.79143332565,18.7433767983,22.9618409725,84.1094108299,36.7184517847,18.025,29.3659590452
 03/14  11:00:00,58.1453055174,5.61570465955,2.25445776195,8.54676975095,18.7433767983,22.9618409725,76.6649248702,35.2027149474,18.025,23.4372099228
 03/14  12:00:00,57.3069995311,5.58980950762,2.12344850622,7.82192203893,18.5889407304,23.1597249699,73.9251927082,32.4692866307,18.025,23.4309060775
 03/14  13:00:00,56.622168995,5.55624831123,2.13994378693,6.90765280055,18.7433767983,23.2517909448,71.7295166847,30.270303409,18.025,23.4342132757
 03/14  14:00:00,55.8273634438,5.52662769804,2.17383688774,6.10857313187,18.7433767983,23.2517909448,75.7828675024,29.4475930188,18.025,28.3102744836
 03/14  15:00:00,54.9907743953,5.50524722414,2.18014574225,5.57700968903,18.7433767983,22.9618409725,73.4838850069,31.0558346752,18.025,24.4030503317
 03/14  16:00:00,57.7392073982,5.47248640538,1.39410144669,4.69291341555,18.7433767983,27.431320555,54.2305232395,30.4360899985,18.025,5.76943324105
 03/14  17:00:00,66.6218811109,5.41957239598,0.366839754906,2.46725405125,17.6635504202,40.6971502883,37.5370909954,31.7529820643,0.0,5.78410893118
 03/14  18:00:00,72.3714657397,5.42320744992,0.700631045251,1.37393814152,27.5259009287,37.3340067412,53.8804259837,36.4605063014,0.0,17.4199196824
 03/14  19:00:00,78.6266887397,5.46409435002,1.09462241794,1.10136969598,33.8341110165,33.3544677425,43.7347856132,37.9380126229,0.0,5.79677299027
 03/14  20:00:00,91.3658465813,5.58269838732,2.06806599516,0.826323017803,36.5179666069,38.8247702939,51.5690462779,39.9919489873,0.0,11.5770972906
 03/14  21:00:00,85.9948970612,5.60948738011,2.23521363168,0.775887400759,32.965339924,36.8579353714,57.9168203722,40.4731122989,0.0,17.4437080733
 03/14  22:00:00,61.4683796598,5.42587386809,0.661491559975,1.55429901897,25.6355707503,20.6438685092,54.038017396,42.4455783387,0.0,11.5924390573
 03/14  23:00:00,45.0433551648,5.4905837316,0.0920371263604,5.18757369513,15.0252895274,11.7056064465,52.0232584597,46.2463040414,0.0,5.77695441836
 03/14  24:00:00,42.1524186963,5.56771756856,0.0508554644121,7.28657374767,11.6412384099,10.0650221343,54.1044624815,48.3347331369,0.0,5.76972934461
 03/15  01:00:00,41.8727287863,5.61383860897,0.0424053727481,8.53005035876,10.0992000411,10.047477231,55.0138503698,49.2522982162,0.0,5.76155215357
 03/15  02:00:00,41.212680687,5.65705298022,0.0343867564373,9.69436315692,8.25718729233,10.0299323277,55.6658390435,49.903382605,0.0,5.76245643855
 03/15  03:00:00,42.278661548,5.69488176324,0.0279906555488,10.7289127735,8.25718729233,10.0299323277,56.9498677988,51.1878046688,0.0,5.76206313001
 03/15  04:00:00,44.5190691902,5.71751356413,0.0228897901722,11.345042782,8.25718729233,11.6354268332,57.083757779,51.3149122131,0.0,5.76884556593
 03/15  05:00:00,52.1946398335,5.72048224834,0.0216601839103,11.4387903866,12.1011305571,15.3678112995,56.5450668632,50.7537082418,0.0,5.79135862138
 03/15  06:00:00,77.6015423827,5.57065861088,0.162180606158,7.32601607369,19.7275818095,37.2640762949,67.3402264663,49.89882956,0.0,17.4413969063
 03/15  07:00:00,94.3110698473,5.57381153429,1.06641531088,4.52347642204,24.3117294858,51.2795993405,70.6288969207,47.2590033662,0.0,23.3698935545
 03/15  08:00:00,78.4516943728,5.59877382074,0.193121119014,8.32421248699,23.6694662846,40.6342015617,68.3076703458,38.750988126,0.0,29.5566822198
 03/15  09:00:00,75.5883388525,5.60977579621,2.00726405499,8.64345381423,23.6694662846,35.6302164847,83.8325018009,36.3714166668,18.025,29.4360851342
 03/15  10:00:00,59.8166439821,5.67377239084,2.21868849115,10.1933077201,18.7433767983,22.9618409725,82.7822795161,35.3917263782,18.025,29.3655531379
 03/15  11:00:00,59.2149340178,5.65183768509,2.2989789157,9.53574663075,18.7433767983,22.9618409725,75.143693827,33.6861920441,18.025,23.4325017829
 03/15  12:00:00,57.9527481446,5.60954008826,2.18516662864,8.38622274586,18.5889407304,23.1597249699,71.9342065893,30.476136463,18.025,23.4330701263
 03/15  13:00:00,56.7519388234,5.55846192999,2.21376072043,6.96139296461,18.7433767983,23.2517909448,68.5442330928,27.0829689037,18.025,23.4362641891
 03/15  14:00:00,55.7422318935,5.52172257699,2.25976874337,5.94241985208,18.7433767983,23.2517909448,73.1500963806,25.8459168169,18.025,29.2791795637
 03/15  15:00:00,54.7185541796,5.49485337136,2.27134601351,5.22398630778,18.7433767983,22.9618409725,68.7107559309,27.2628385759,18.025,23.4229173551
 03/15  16:00:00,57.4585072777,5.45828060542,1.47192709357,4.3485918551,18.7433767983,27.431320555,50.5421958095,26.7477386267,18.025,5.76945718285
 03/15  17:00:00,66.0061339235,5.38738273274,0.240416573467,2.01012098666,17.6635504202,40.6971502883,33.2826688002,27.4987473562,0.0,5.78392144396
 03/15  18:00:00,71.8867941733,5.3919908676,0.538862943569,1.08225438099,27.5259009287,37.3340067412,49.072770738,31.6525243663,0.0,17.4202463716
 03/15  19:00:00,76.2241610995,5.42540223186,0.859466169316,0.856697451343,33.8341110165,33.3544677425,43.9230527912,32.348854093,0.0,11.5741986982
 03/15  20:00:00,90.9560548311,5.55781085207,1.96487003512,0.544616029051,36.5179666069,38.8247702939,39.7232451519,33.9265750484,0.0,5.7966701035
 03/15  21:00:00,85.6957846529,5.6028548001,2.30003585282,0.418592154615,32.965339924,36.8579353714,50.4733499959,33.0299855059,0.0,17.44336449
 03/15  22:00:00,60.8698833483,5.41244656691,0.716471897341,0.914255444644,25.6355707503,20.6438685092,44.8596582167,33.2675775234,0.0,11.5920806933
 03/15  23:00:00,41.8150881163,5.37696251896,0.126886130214,2.03808094093,15.0252895274,11.7056064465,45.8838776628,34.3505774459,0.0,11.533300217
 03/15  24:00:00,38.5065448792,5.44026922488,0.0763586348782,3.74264752445,11.6412384099,10.0650221343,34.9699011772,34.9499011772,0.0,0.02
 03/16  01:00:00,38.3438117104,5.48929392778,0.0498314294398,5.11825460925,10.0992000411,10.047477231,43.7204227298,37.9579696367,0.0,5.76245309311
 03/16  02:00:00,37.393944206,5.52234139173,0.0417356708094,6.0029911688,8.25718729233,10.0299323277,44.9724893863,39.2100055306,0.0,5.76248385564
 03/16  03:00:00,37.8455347142,5.54019657567,0.0363187177629,6.44214358062,8.25718729233,10.0299323277,45.0683139002,39.3071294517,0.0,5.76118444851
 03/16  04:00:00,39.9304150001,5.55762365393,0.0315406567913,6.90763014122,8.25718729233,11.6354268332,45.451957408,39.6826810214,0.0,5.76927638661
 03/16  05:00:00,47.4560127396,5.55427989896,0.0307983939306,6.85723184346,12.1011305571,15.3678112995,44.6242011622,38.8328368536,0.0,5.79136430864
 03/16  06:00:00,73.1758831596,5.43448616253,0.361526329126,2.83719175756,19.7275818095,37.2640762949,53.5140971058,36.0730237587,0.0,17.4410733471
 03/16  07:00:00,91.7628846587,5.55480879075,1.79728441644,1.26343180606,24.3117294858,51.2795993405,55.8681685335,32.4993656104,0.0,23.3688029231
 03/16  08:00:00,73.8742082071,5.43763036182,0.516467158828,3.5845295119,23.6694662846,40.6342015617,56.3616091456,26.8090338731,0.0,29.5525752726
 03/16  09:00:00,71.7361808316,5.47059692633,2.38050077487,4.55724234658,23.6694662846,35.6302164847,74.094785289,26.6350244997,18.025,29.4347607893
 03/16  10:00:00,55.904288305,5.52820157155,2.50579173649,6.13942361964,18.7433767983,22.9618409725,74.325600663,26.9345297196,18.025,29.3660709433
 03/16  11:00:00,55.7156036232,5.5214401349,2.53508077435,5.93071446282,18.7433767983,22.9618409725,67.9077950999,26.4489959696,18.025,23.4337991302
 03/16  12:00:00,54.9233933648,5.49671499163,2.37470605385,5.28015489168,18.5889407304,23.1597249699,66.0217507215,24.5630295106,18.025,23.4337212109
 03/16  13:00:00,54.1381111119,5.45759082732,2.34477144425,4.31742789569,18.7433767983,23.2517909448,69.8059142261,22.4906325972,18.025,29.2902816289
 03/16  14:00:00,53.9769849643,5.45196584484,2.34760358934,4.15909866691,18.7433767983,23.2517909448,64.3793332276,22.9342074935,18.025,23.4201257341
 03/16  15:00:00,53.0041353309,5.42630396111,2.36814265981,3.4813221827,18.7433767983,22.9618409725,65.6544609672,24.2061707103,18.025,23.4232902569
 03/16  16:00:00,56.1582726933,5.41037079609,1.58675896531,2.98143643703,18.7433767983,27.431320555,47.8929622737,24.0984878916,18.025,5.76947438207
 03/16  17:00:00,65.2847689176,5.37113594513,0.331493765558,1.21392826367,17.6635504202,40.6971502883,31.5139587519,25.73046046,0.0,5.78349829189
 03/16  18:00:00,71.8170690434,5.4056486708,0.711640209795,0.826100204216,27.5259009287,37.3340067412,47.3971838911,29.9768511889,0.0,17.4203327022
 03/16  19:00:00,76.3607227299,5.45400296239,1.16296855307,0.661160879268,33.8341110165,33.3544677425,43.0151230591,31.4407284662,0.0,11.5743945929
 03/16  20:00:00,90.9781055053,5.57360411468,2.09660659244,0.41914121604,36.5179666069,38.8247702939,39.927375459,34.1306188645,0.0,5.79675659455
 03/16  21:00:00,85.6720468138,5.60091091249,2.26281388626,0.434027034652,32.965339924,36.8579353714,53.6619124196,36.2197507482,0.0,17.4421616713
 03/16  22:00:00,61.0175519441,5.40899523452,0.641134774157,1.14071728994,25.6355707503,20.6438685092,51.0000206095,39.4083399958,0.0,11.5916806136
 03/16  23:00:00,43.4829436753,5.43417039796,0.0945361990953,3.68108122777,15.0252895274,11.7056064465,55.5732689466,44.0395411511,0.0,11.5337277956
 03/16  24:00:00,41.1852611035,5.53283808504,0.0520331940742,6.35312260033,11.6412384099,10.0650221343,52.5495120742,46.7801217167,0.0,5.76939035746
 03/17  01:00:00,41.4541798574,5.59853833331,0.0431963105061,8.12601546075,10.0992000411,10.047477231,48.6034221178,48.5834221178,0.0,0.02
 03/17  02:00:00,41.155580286,5.65441757016,0.0348724141103,9.63941619834,8.25718729233,10.0299323277,55.6156418794,49.8535094741,0.0,5.76213240535
 03/17  03:00:00,42.5482030181,5.70461662145,0.0280065831996,10.9887058016,8.25718729233,10.0299323277,56.9574837757,51.1957574745,0.0,5.76172630123
 03/17  04:00:00,45.9492054485,5.76878644962,0.0206441832872,12.7261564155,8.25718729233,11.6354268332,60.1459649909,54.3766379831,0.0,5.76932700778
 03/17  05:00:00,53.9059782641,5.7805415803,0.0190531041403,13.0926850664,12.1011305571,15.3678112995,59.9416758444,54.1503035292,0.0,5.79137231522
 03/17  06:00:00,78.6281750575,5.60208862454,0.112574215784,8.37084066874,19.7275818095,37.2640762949,68.4293861778,50.9893622229,0.0,17.4400239548
 03/17  07:00:00,93.0371174627,5.57579013564,0.861649475921,5.3363273941,24.3117294858,51.2795993405,70.2101448885,46.8429991042,0.0,23.3671457843
 03/17  08:00:00,79.2991884492,5.62562571888,0.206664409807,9.13132358259,23.6694662846,40.6342015617,67.4715150152,37.9197420111,0.0,29.5517730042
 03/17  09:00:00,75.3230992281,5.59665775202,2.20398724897,8.19461825482,23.6694662846,35.6302164847,78.2223361211,30.7636424423,18.025,29.4336936788
 03/17  10:00:00,58.1265143351,5.60587445474,2.51996120693,8.26981076653,18.7433767983,22.9618409725,72.9420463162,25.5520985531,18.025,29.3649477631
 03/17  11:00:00,56.4598464316,5.54493656411,2.59156651367,6.59497738571,18.7433767983,22.9618409725,64.7159574178,23.2580580275,18.025,23.4328993903
 03/17  12:00:00,54.2618129994,5.47172558936,2.53067317251,4.48759942252,18.5889407304,23.1597249699,61.9838081678,20.5260835584,18.025,23.4327246095
 03/17  13:00:00,52.8368421202,5.42725717178,2.73437101053,2.65689524249,18.7433767983,23.2517909448,62.6333611158,17.0276687477,18.025,27.5806923681
 03/17  14:00:00,52.0743296667,5.40090046789,2.79276191318,1.86235210651,18.7433767983,23.2517909448,59.6197113295,16.4660844964,18.025,25.1286268331
 03/17  15:00:00,51.0281885658,5.35875409078,2.63981694212,1.30125345353,18.7433767983,22.9618409725,59.9813958742,18.5343907807,18.025,23.4220050935
 03/17  16:00:00,54.1361225439,5.34867560292,1.954595019,0.653148466487,18.7433767983,27.431320555,41.9540425355,18.159622492,18.025,5.76942004345
 03/17  17:00:00,64.9582755355,5.41403040268,0.926373515133,0.24966472051,17.6635504202,40.6971502883,25.0656775831,19.2818521015,0.0,5.78382548156
 03/17  18:00:00,71.9870220371,5.47691474747,1.53600280402,0.100431125951,27.5259009287,37.3340067412,40.7143169441,23.2945769941,0.0,17.41973995
 03/17  19:00:00,76.5918669254,5.5209871863,1.88791421098,0.10037948067,33.8341110165,33.3544677425,38.4524300152,26.8786324399,0.0,11.5737975753
 03/17  20:00:00,91.4061327331,5.64680742877,2.75927767493,0.111299059481,36.5179666069,38.8247702939,35.352015264,29.5555645285,0.0,5.79645073547
 03/17  21:00:00,86.1016870453,5.68164270741,2.92865483744,0.117101666004,32.965339924,36.8579353714,47.0810445859,29.6383711731,0.0,17.4426734128
 03/17  22:00:00,60.8642563221,5.48020022127,1.39612301269,0.161234258002,25.6355707503,20.6438685092,41.66530605,30.0742400855,0.0,11.5910659645
 03/17  23:00:00,40.6678274335,5.36304967203,0.408716187658,0.622909075703,15.0252895274,11.7056064465,36.6292851694,30.8525127494,0.0,5.77677242008
 03/17  24:00:00,35.7627939314,5.35090565015,0.205049918219,0.959573535786,11.6412384099,10.0650221343,36.6296716442,30.8600347002,0.0,5.76963694401
 03/18  01:00:00,37.3575421209,5.35911257204,0.147546815433,1.40497347354,12.8411359301,10.0650221343,37.343514273,31.5812801604,0.0,5.76223411258
 03/18  02:00:00,33.5858196301,5.38063771795,0.057888794911,2.32042071381,8.25718729233,10.0299323277,40.0983081658,34.3360576846,0.0,5.76225048121
 03/18  03:00:00,34.4884499547,5.4131716135,0.0444197672343,3.20398683918,8.25718729233,10.0299323277,41.6442177715,35.8819536896,0.0,5.76226408192
 03/18  04:00:00,36.5693388836,5.43127135885,0.0399126387824,3.6645391442,8.25718729233,11.6354268332,41.2700004096,35.5010077169,0.0,5.76899269273
 03/18  05:00:00,41.210842609,5.44946929975,0.0357708577199,4.13354835308,8.71707943955,15.3327214929,40.2645340902,34.4877098445,0.0,5.77682424566
 03/18  06:00:00,60.3270675755,5.41503535343,0.0852111821767,3.13848599402,18.5082010057,25.6353820695,39.2022709155,33.4124040299,0.0,5.7898668856
 03/18  07:00:00,73.7866244994,5.44600718829,0.897928773988,1.30234248301,19.4083231844,41.0650158608,48.9077573611,31.4662071532,0.0,17.4415502079
 03/18  08:00:00,93.9173455702,5.66452062146,3.21776429745,0.669415395776,26.3286599382,57.9988325916,66.2678711759,24.6379257186,0.0,41.6299454573
 03/18  09:00:00,79.4726432545,5.5019089837,3.8280482109,0.931681664832,26.3286599382,42.8504436482,76.6553511938,23.174064934,18.025,35.4562862598
 03/18  10:00:00,55.1054062708,5.37674329745,2.85032424322,1.66176380539,21.7447113004,23.4437158914,70.4763543144,23.0141231474,18.025,29.437231167
 03/18  11:00:00,52.9526367161,5.39996519068,3.02527277685,1.7728304038,19.3027497915,23.426170988,63.3687790531,21.8523382554,18.025,23.4914407977
 03/18  12:00:00,52.7255832918,5.39075702766,2.80231713402,1.63603672767,19.1483137236,23.7250123474,64.0024595749,22.5449511205,18.025,23.4325084544
 03/18  13:00:00,52.5881929216,5.39703045986,2.89993364827,1.24920957845,19.3027497915,23.7161209604,66.9369305757,20.0538359856,18.025,28.8580945902
 03/18  14:00:00,52.3446831108,5.39640190342,3.00190630574,0.904359223022,19.3027497915,23.7161209604,61.3687604139,19.4942051525,18.025,23.8495552614
 03/18  15:00:00,51.8817622244,5.39181238736,3.0341574898,0.703727608872,19.3027497915,23.426170988,61.9255543778,20.4792458234,18.025,23.4213085544
 03/18  16:00:00,55.5090109943,5.40456747591,2.38648935465,0.514550193148,19.3027497915,27.8956505705,43.0811062692,19.2867589669,18.025,5.76934730226
 03/18  17:00:00,62.6598531396,5.44709927551,1.14711679014,0.239626320198,18.2229234133,37.5968344597,25.300553554,19.5239690383,0.0,5.77658451563
 03/18  18:00:00,77.456318023,5.55145725406,2.06041467442,0.0650150064401,32.690315043,37.0816133363,30.0749376608,24.2913922416,0.0,5.78354541917
 03/18  19:00:00,80.0465876948,5.62815673083,2.60969906809,0.0333696897127,36.8143715336,33.066984531,37.2931788108,25.7172540742,0.0,11.5759247365
 03/18  20:00:00,91.7279268065,5.73470437164,3.29243284377,0.0333497145527,36.3493007332,38.7721355839,39.0305202943,27.4565952127,0.0,11.5739250816
 03/18  21:00:00,89.5425020192,5.73536398981,3.20071799397,0.0568441562357,36.1807251679,36.8228455648,40.5429299204,28.9660220405,0.0,11.5769078799
 03/18  22:00:00,66.6304537289,5.54121140471,1.7704605918,0.0887961190566,31.0351095914,20.6438685092,47.9511172336,30.508309407,0.0,17.4428078266
 03/18  23:00:00,43.1530896037,5.39586709821,0.664913559971,0.416866193454,17.4250845679,11.7056064465,38.2103915265,32.4193618188,0.0,5.79102970769
 03/18  24:00:00,37.0972023199,5.38152954008,0.452450485934,0.816062075464,12.8411359301,10.0650221343,38.3455544728,32.5760262909,0.0,5.76952818185
 03/19  01:00:00,37.5106879465,5.37643997233,0.310813488953,1.25810324228,12.925468867,10.100111941,39.5955532706,33.8332189077,0.0,5.76233436293
 03/19  02:00:00,33.5807149035,5.38209413802,0.118911047446,2.13341644571,8.34152022915,10.0650221343,40.9031194985,35.1407713707,0.0,5.76234812779
 03/19  03:00:00,34.3550107168,5.40485020132,0.0622533072977,2.94161584499,8.34152022915,10.0650221343,36.474601204,36.454601204,0.0,0.02
 03/19  04:00:00,37.0340750597,5.44315799734,0.042088320559,3.99579244627,8.34152022915,11.6705166398,43.8934666416,38.1239104206,0.0,5.769556221
 03/19  05:00:00,42.0711831779,5.47537171556,0.0371973472944,4.84713975313,8.80141237637,15.3678112995,50.2018538953,38.6684734652,0.0,11.5333804302
 03/19  06:00:00,61.2732567732,5.45004674498,0.103918008701,4.03096125291,18.5082010057,25.6353820695,43.8622643609,38.0712386418,0.0,5.79102571908
 03/19  07:00:00,74.7082207417,5.48660674619,1.01095327859,1.95089924926,19.4926561212,41.1001056674,53.4626471841,36.0209074957,0.0,17.4417396883
 03/19  08:00:00,94.0993050125,5.67583684618,3.09688767046,0.960945676321,26.3286599382,57.9988325916,69.8093313926,28.1830517156,0.0,41.626279677
 03/19  09:00:00,79.6383555613,5.53054220828,3.80200419956,1.21423435846,26.2443270014,42.8153538416,73.6384859275,26.0671882125,18.025,29.546297715
 03/19  10:00:00,55.8866700806,5.42111818586,2.82677666661,2.4222050208,21.7447113004,23.4437158914,73.2876457023,25.8269098438,18.025,29.4357358585
 03/19  11:00:00,53.6788748522,5.44765763384,3.0471543965,2.36978717072,19.3449162599,23.4437158914,72.4680535549,25.0811289397,18.025,29.3619246151
 03/19  12:00:00,53.4431123186,5.45549696988,3.00213889237,2.02929687144,19.190480192,23.7425572507,66.5853822974,25.1322819094,18.025,23.4281003879
 03/19  13:00:00,52.8050164346,5.40445963631,2.72198300266,1.69626968527,19.260583323,23.698576057,64.6811103474,23.22537821,18.025,23.4307321374
 03/19  14:00:00,52.4757884714,5.3960726056,2.7973694289,1.30004119557,19.260583323,23.698576057,64.2461953989,22.7876794958,18.025,23.4335159031
 03/19  15:00:00,52.1081517973,5.40255031984,2.89241520203,1.12083262765,19.260583323,23.4086260847,71.5037832388,24.1996170583,18.025,29.2791661804
 03/19  16:00:00,55.5834465698,5.37943352033,1.89291324399,1.16741645398,19.260583323,27.8781056672,48.6035170748,24.8093299445,18.025,5.76918713025
 03/19  17:00:00,62.6396873253,5.42054415707,0.824547559544,0.628302117639,18.1807569449,37.5792895564,30.5117216265,24.7360797376,0.0,5.77564188886
 03/19  18:00:00,77.2149525444,5.52571728378,1.74406455869,0.285169028851,32.6059821062,37.0465235296,34.5323729933,28.7488251139,0.0,5.78354787946
 03/19  19:00:00,79.8500718474,5.5980773265,2.30364673942,0.172990935286,36.8143715336,33.066984531,41.952152529,30.376466897,0.0,11.5756856321
 03/19  20:00:00,91.6037502089,5.69642023779,2.94056186987,0.179910456344,36.43363367,38.8072253906,44.7401245732,33.1641009142,0.0,11.576023659
 03/19  21:00:00,89.2432468282,5.70410516456,2.89094087764,0.218053365511,36.0963922311,36.7877557581,45.9206160888,34.3446864452,0.0,11.5759296435
 03/19  22:00:00,66.5957768972,5.52202202126,1.55536012016,0.407841269414,30.9507766546,20.6087787026,47.0184784783,35.3851503613,0.0,11.6333281169
 03/19  23:00:00,43.6486863438,5.39038457723,0.469416713395,1.11344512287,17.4250845679,11.7056064465,48.7788604622,37.216531587,0.0,11.5623288752
 03/19  24:00:00,38.3959609933,5.39086957548,0.188070810839,2.25044013345,12.925468867,10.100111941,47.4680000037,41.6985787534,0.0,5.76942125025
 03/20  01:00:00,37.5555294261,5.45471938623,0.0647177889736,4.34966602466,10.0992000411,10.047477231,51.7454420433,45.9833848841,0.0,5.76205715919
 03/20  02:00:00,37.6313828379,5.52659791208,0.0433857594806,6.23453230022,8.25718729233,10.0299323277,54.8631962722,49.1011319403,0.0,5.76206433194
 03/20  03:00:00,39.1033642192,5.58148318835,0.0357761442881,7.65923859164,8.25718729233,10.0299323277,51.4197604214,51.3997604214,0.0,0.02
 03/20  04:00:00,41.8029209696,5.62062640476,0.0296626107827,8.71902053843,8.25718729233,11.6354268332,58.1570198856,52.3875298614,0.0,5.76949002428
 03/20  05:00:00,50.1300037218,5.64455550439,0.0272213222221,9.44453908478,12.1011305571,15.3678112995,64.6918388779,53.1312099353,0.0,11.5606289427
 03/20  06:00:00,76.5937386447,5.55086047817,0.363925921032,6.13630114706,19.7275818095,37.2640762949,70.9274665691,53.4859281976,0.0,17.4415383716
 03/20  07:00:00,92.4070757254,5.62440743149,1.61658908168,3.90276455976,24.3117294858,51.2795993405,69.6681212665,52.1397607284,0.0,17.528360538
 03/20  08:00:00,78.2514817129,5.59458476197,0.189132618122,8.13220947995,23.6694662846,40.6342015617,78.3945347812,42.9390519159,0.0,35.4554828652
 03/20  09:00:00,74.9121883556,5.58865654601,2.00145511601,7.99425690552,23.6694662846,35.6302164847,84.8807715327,37.4243159912,18.025,29.4314555415
 03/20  10:00:00,58.776314646,5.63606080273,2.19095290086,9.21844311956,18.7433767983,22.9618409725,76.9774372021,35.4607285586,18.025,23.4917086434
 03/20  11:00:00,57.9627722792,5.60685907614,2.24792458768,8.37962967381,18.7433767983,22.9618409725,81.1645698521,33.856672077,18.025,29.2828977751
 03/20  12:00:00,56.6620137848,5.56511136289,2.11061490893,7.21448099937,18.5889407304,23.1597249699,73.0508271099,31.604099493,18.025,23.4217276169
 03/20  13:00:00,56.1599079647,5.53764280694,2.12071769989,6.48323983524,18.7433767983,23.2517909448,72.0972351679,30.6477954076,18.025,23.4244397603
 03/20  14:00:00,55.2746972168,5.50421678989,2.14720778835,5.60496433233,18.7433767983,23.2517909448,71.6804218041,30.2307684763,18.025,23.4246533278
 03/20  15:00:00,54.2241549948,5.47563506574,2.17103234435,4.84912832086,18.7433767983,22.9618409725,72.6082457133,31.1558535701,18.025,23.4273921432
 03/20  16:00:00,57.336096335,5.45709793022,1.35677922066,4.34252191179,18.7433767983,27.431320555,54.8128807852,31.0187189814,18.025,5.76916180375
 03/20  17:00:00,66.3644484617,5.4109679739,0.364128632208,2.22115242713,17.6635504202,40.6971502883,43.8003839519,32.2532146925,0.0,11.5471692594
 03/20  18:00:00,72.357888032,5.4227868615,0.68687723972,1.37457417842,27.5259009287,37.3340067412,48.873603272,37.2543510575,0.0,11.6192522145
 03/20  19:00:00,76.7702129954,5.46118779678,1.04239204948,1.18405854902,33.8341110165,33.3544677425,50.6779615996,39.1016720744,0.0,11.5762895252
 03/20  20:00:00,91.3318153397,5.56964864264,1.92681570296,0.946621274356,36.5179666069,38.8247702939,52.7545125641,41.1793445885,0.0,11.5751679757
 03/20  21:00:00,86.0244350893,5.59236631351,2.05097522747,1.0068258177,32.965339924,36.8579353714,60.4425773123,43.0029285351,0.0,17.4396487771
 03/20  22:00:00,61.7735130818,5.42308113798,0.542315098381,1.98143409036,25.6355707503,20.6438685092,57.0591263166,45.4686568015,0.0,11.590469515
 03/20  23:00:00,45.7482393896,5.51274215303,0.0691841326081,5.89317056045,15.0252895274,11.7056064465,53.8160016082,48.0392984885,0.0,5.77670311968
 03/20  24:00:00,43.1903489852,5.6019805727,0.0456585254073,8.2954520644,11.6412384099,10.0650221343,56.2457267003,50.4763732889,0.0,5.76935341141
 03/21  01:00:00,43.7368497833,5.67756070804,0.0363873564836,10.3364796896,10.0992000411,10.047477231,53.4447968695,53.4247968695,0.0,0.02
 03/21  02:00:00,43.6137175784,5.7391889148,0.027849165033,12.0198148495,8.25718729233,10.0299323277,60.8344860963,55.0722613186,0.0,5.76222477768
 03/21  03:00:00,45.2634595951,5.79678831827,0.0208425068153,13.6189621308,8.25718729233,10.0299323277,62.9282259189,57.1660007834,0.0,5.76222513554
 03/21  04:00:00,48.3295380762,5.84697230476,0.0146884645347,15.0342683395,8.25718729233,11.6354268332,65.0883188691,59.3192549273,0.0,5.76906394176
 03/21  05:00:00,56.3656270395,5.86051086744,0.0125040841456,15.4789299194,12.1011305571,15.3678112995,70.6083959408,59.0484781309,0.0,11.5599178099
 03/21  06:00:00,81.3626156397,5.6850781223,0.0593846382136,11.0755142259,19.7275818095,37.2640762949,69.486404389,57.8532313755,0.0,11.6331730135
 03/21  07:00:00,95.7063463243,5.62986609895,0.51325801837,8.29991313698,24.3117294858,51.2795993405,78.644745398,55.2795216716,0.0,23.3652237265
 03/21  08:00:00,82.3611404295,5.72828103608,0.115412444496,12.1819004788,23.6694662846,40.6342015617,79.9552566854,44.5044570485,0.0,35.4507996369
 03/21  09:00:00,78.9966534914,5.72852045033,1.87413263455,12.0661836583,23.6694662846,35.6302164847,87.8880340049,40.4314432354,18.025,29.4315907694
 03/21  10:00:00,62.1018301569,5.75350979716,2.10853590035,12.5089320945,18.7433767983,22.9618409725,78.8913724387,37.3754363899,18.025,23.4909360487
 03/21  11:00:00,59.4818703481,5.65738308956,2.21376213394,9.88236915618,18.7433767983,22.9618409725,74.7541747237,33.2998225889,18.025,23.4293521348
 03/21  12:00:00,56.7907032724,5.56614244027,2.15229347882,7.30046188168,18.5889407304,23.1597249699,70.333766113,28.8777868175,18.025,23.4309792955
 03/21  13:00:00,54.7221411813,5.49234417551,2.3824946404,4.82899400501,18.7433767983,23.2517909448,72.1006230024,24.7898280625,18.025,29.2857949399
 03/21  14:00:00,53.5223594471,5.46835012298,2.67272122412,3.36298335673,18.7433767983,23.2517909448,63.2537904842,21.8123790673,18.025,23.4164114168
 03/21  15:00:00,52.2851190848,5.44537146051,2.87617084861,2.23522251975,18.7433767983,22.9618409725,62.0229268322,20.5788523366,18.025,23.4190744956
 03/21  16:00:00,54.8913618426,5.39190057831,1.99005341661,1.32971484407,18.7433767983,27.431320555,43.2778568314,19.4844610635,18.025,5.76839576787
 03/21  17:00:00,65.1145431413,5.42449276384,0.936908326752,0.384950616102,17.6635504202,40.6971502883,27.2433454782,21.4597193851,0.0,5.78362609311
 03/21  18:00:00,71.8569269111,5.46163274508,1.31205274882,0.209596970055,27.5259009287,37.3340067412,44.9761919216,27.5573001254,0.0,17.4188917962
 03/21  19:00:00,76.3236526778,5.49710326283,1.60003426943,0.143947698512,33.8341110165,33.3544677425,42.7093561091,31.1368722312,0.0,11.5724838779
 03/21  20:00:00,90.8463720814,5.59868261414,2.23935637253,0.119606988641,36.5179666069,38.8247702939,40.5227146989,34.7247947453,0.0,5.79791995361
 03/21  21:00:00,85.6657595762,5.63732797591,2.48284534228,0.171329297536,32.965339924,36.8579353714,53.1273162171,35.6863808007,0.0,17.4409354164
 03/21  22:00:00,60.7571080002,5.4427534176,1.02662412804,0.461053810834,25.6355707503,20.6438685092,49.9037626457,38.3129250319,0.0,11.5908376138
 03/21  23:00:00,41.2905645389,5.36734018636,0.241794400612,1.40829096295,15.0252895274,11.7056064465,45.2576586416,39.4810553543,0.0,5.77660328723
 03/21  24:00:00,37.6022692428,5.39916392227,0.0736376321879,2.88221283339,11.6412384099,10.0650221343,46.637428743,40.8680527677,0.0,5.76937597535
 03/22  01:00:00,37.5181571565,5.45037143896,0.0407469097045,4.34061720053,10.0992000411,10.047477231,48.2371822739,42.4751050102,0.0,5.76207726366
 03/22  02:00:00,37.4764995958,5.52129081257,0.032962450703,6.09538170251,8.25718729233,10.0299323277,49.71753978,43.9556167604,0.0,5.76192301958
 03/22  03:00:00,38.6697790126,5.56479869636,0.0271283652292,7.25098919592,8.25718729233,10.0299323277,50.7637548806,45.0022715777,0.0,5.76148330281
 03/22  04:00:00,41.1016732238,5.59396274985,0.0223213790278,8.05178357208,8.25718729233,11.6354268332,45.5098584739,45.4898584739,0.0,0.02
 03/22  05:00:00,48.9102129917,5.60066014236,0.0212760639608,8.27459999998,12.1011305571,15.3678112995,56.2834828679,44.7219721481,0.0,11.5615107199
 03/22  06:00:00,74.887402578,5.49803971821,0.434525011612,4.41220215006,19.7275818095,37.2640762949,60.2541125143,42.8127829857,0.0,17.4413295286
 03/22  07:00:00,90.7217899022,5.56494763215,1.6031414358,2.29040727965,24.3117294858,51.2795993405,57.9381699125,40.4095364935,0.0,17.528633419
 03/22  08:00:00,75.4929739142,5.49424413432,0.389285656602,5.2739057171,23.6694662846,40.6342015617,67.5924152132,32.1416274474,0.0,35.4507877658
 03/22  09:00:00,72.4503253821,5.49591051459,2.24053440676,5.38607098667,23.6694662846,35.6302164847,76.0994100664,28.6439992044,18.025,29.430410862
 03/22  10:00:00,55.7828331051,5.52331943152,2.45170959228,6.07695357672,18.7433767983,22.9618409725,73.1771592122,25.7925450272,18.025,29.359614185
 03/22  11:00:00,54.505325558,5.47702292494,2.5667739117,4.73317566866,18.7433767983,22.9618409725,64.9051577488,23.4493504833,18.025,23.4308072654
 03/22  12:00:00,53.1390198058,5.45532385388,2.76729668679,3.14459886765,18.5889407304,23.1597249699,60.9861200999,19.5368666475,18.025,23.4242534524
 03/22  13:00:00,52.794543112,5.46220722417,3.17938585901,2.1346468552,18.7433767983,23.2517909448,56.1659522145,14.7150334376,18.025,23.425918777
 03/22  14:00:00,52.2589479824,5.46363997427,3.519969847,1.25703438497,18.7433767983,23.2517909448,52.8543721269,11.4034528238,18.025,23.4259193031
 03/22  15:00:00,51.3460779572,5.44761743598,3.66358918769,0.506516626174,18.7433767983,22.9618409725,51.990125251,10.5367014351,18.025,23.4284238159
 03/22  16:00:00,54.8932234172,5.44678026093,3.04310568462,0.223648002934,18.7433767983,27.431320555,32.3170161392,8.52301559193,18.025,5.76900054724
 03/22  17:00:00,65.7943537217,5.50220612072,1.90227851598,0.0216784916935,17.6635504202,40.6971502883,19.9480041007,8.40096736002,0.0,11.5470367407
 03/22  18:00:00,72.985122606,5.56814013804,2.54334908026,0.0,27.5259009287,37.3340067412,23.1538766946,11.5351469483,0.0,11.6187297462
 03/22  19:00:00,77.7282754256,5.63984056777,3.00587095544,0.0,33.8341110165,33.3544677425,25.1907128238,13.615257909,0.0,11.5754549149
 03/22  20:00:00,92.3438416925,5.76910552685,3.68601563922,0.0,36.5179666069,38.8247702939,30.0558327821,18.4801686985,0.0,11.5756640836
 03/22  21:00:00,87.0183692552,5.80683229033,3.83728746238,0.0,32.965339924,36.8579353714,38.2824796802,20.8426346402,0.0,17.43984504
 03/22  22:00:00,61.4317934393,5.56131877616,2.04380347952,0.0,25.6355707503,20.6438685092,34.6195849634,23.0296559407,0.0,11.5899290228
 03/22  23:00:00,40.6348528201,5.41433762322,0.910980685745,0.0363993560654,15.0252895274,11.7056064465,30.2771418435,24.5006817799,0.0,5.77646006358
 03/22  24:00:00,35.4720903217,5.38608302078,0.677146685503,0.161608204853,11.6412384099,10.0650221343,30.1349896161,24.3656381274,0.0,5.76935148868
