Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  01:00:00,33.8607020611,5.36972865659,0.53551862328,0.269036301536,10.0992000411,10.047477231,30.2748248106,24.5127921788,0.0,5.76203263181
 03/23  02:00:00,32.0041652529,5.3629457266,0.470464280771,0.343895352682,8.25718729233,10.0299323277,21.6916295565,21.6716295565,0.0,0.02
 03/23  03:00:00,32.0331821186,5.36560259602,0.493651161292,0.34706633101,8.25718729233,10.0299323277,23.2157955763,17.4537891884,0.0,5.76200638788
 03/23  04:00:00,33.6594077586,5.37516451273,0.608505915255,0.242133816618,8.25718729233,11.6354268332,16.9225043107,11.1532683941,0.0,5.76923591666
 03/23  05:00:00,41.311002097,5.39103639281,0.747289439809,0.159003574389,12.1011305571,15.3678112995,20.3170605126,8.75601195464,0.0,11.561048558
 03/23  06:00:00,72.9444447313,5.6499738544,2.75184854392,0.0,19.7275818095,37.2640762949,21.2306894916,9.5981594249,0.0,11.6325300667
 03/23  07:00:00,91.283004832,5.83609006406,4.18362790803,0.0,24.3117294858,51.2795993405,32.9909928529,9.62681457835,0.0,23.3641782746
 03/23  08:00:00,73.2541715311,5.54727570464,3.37136475613,0.0,23.6694662846,40.6342015617,42.1942200684,6.74714585822,0.0,35.4470742102
 03/23  09:00:00,70.1832018152,5.52804799621,5.32734786742,0.0,23.6694662846,35.6302164847,53.5187732558,6.06450747402,18.025,29.4292657818
 03/23  10:00:00,51.809309918,5.4267425909,4.64987109096,0.00185207540029,18.7433767983,22.9618409725,47.6470231281,6.13182750411,18.025,23.490195624
 03/23  11:00:00,51.9852977298,5.45939445432,4.79317827187,0.00437451110993,18.7433767983,22.9618409725,47.4974086805,6.04275913812,18.025,23.4296495424
 03/23  12:00:00,52.4208254175,5.51565475432,5.13337115906,0.0,18.5889407304,23.1597249699,47.3949032836,5.94103067519,18.025,23.4288726084
 03/23  13:00:00,52.817347332,5.56090516309,5.23813936365,0.0,18.7433767983,23.2517909448,44.3213921461,2.86515944878,18.025,23.4312326973
 03/23  14:00:00,53.1002368878,5.60115400247,5.48078200182,0.0,18.7433767983,23.2517909448,49.8768348405,2.57959523957,18.025,29.2722396009
 03/23  15:00:00,53.1503924591,5.64108942682,5.78095429926,0.0,18.7433767983,22.9618409725,44.9139126387,3.4726206097,18.025,23.416292029
 03/23  16:00:00,56.99712415,5.65893320031,5.15850540921,0.0,18.7433767983,27.431320555,27.4685723085,3.67506124681,18.025,5.76851106167
 03/23  17:00:00,68.9498540215,5.83156188012,4.75011000406,0.0,17.6635504202,40.6971502883,9.23870067656,3.45536531971,0.0,5.78333535685
 03/23  18:00:00,76.4890239428,5.97095256649,5.64444345026,0.0,27.5259009287,37.3340067412,24.224928007,6.80811152933,0.0,17.4168164777
 03/23  19:00:00,81.3463760118,6.06743424528,6.19638486382,0.0,33.8341110165,33.3544677425,15.3929311066,9.59494424881,0.0,5.79798685776
 03/23  20:00:00,96.3375253942,6.24975805467,7.19905423604,0.0,36.5179666069,38.8247702939,24.6148332697,13.039972774,0.0,11.5748604958
 03/23  21:00:00,90.8781036953,6.2809828345,7.22287924904,0.0,32.965339924,36.8579353714,32.3284005345,14.8894463877,0.0,17.4389541468
 03/23  22:00:00,64.0563604274,5.87914903036,4.3505467854,0.0,25.6355707503,20.6438685092,28.4098737321,16.8197481518,0.0,11.5901255803
 03/23  23:00:00,42.1808603962,5.60129879721,2.30643011278,0.0,15.0252895274,11.7056064465,24.6015411677,18.8250829388,0.0,5.77645822896
 03/23  24:00:00,36.4159602919,5.52091862632,1.64779220474,0.0,11.6412384099,10.0650221343,28.1167992688,22.3474885374,0.0,5.7693107314
 03/24  01:00:00,34.4100172841,5.46569538986,1.25790400816,0.0,10.0992000411,10.047477231,32.6418143758,26.8797156346,0.0,5.7620987412
 03/24  02:00:00,32.152553916,5.41540228994,0.910291883397,0.0,8.25718729233,10.0299323277,36.4384921374,30.6764190147,0.0,5.76207312275
 03/24  03:00:00,31.9395280843,5.38651120259,0.709292406713,0.01686697559,8.25718729233,10.0299323277,32.3969841069,32.3769841069,0.0,0.02
 03/24  04:00:00,33.4998255647,5.37162640647,0.585688746677,0.108910232066,8.25718729233,11.6354268332,38.0218960204,32.2526648807,0.0,5.76923113971
 03/24  05:00:00,41.2764773152,5.3864304932,0.673300121387,0.203077695377,12.1011305571,15.3678112995,41.4208688688,29.8594799087,0.0,11.5613889601
 03/24  06:00:00,72.6613450692,5.63065732724,2.48581588258,0.0022538831174,19.7275818095,37.2640762949,44.9420709876,27.5034939629,0.0,17.4385770247
 03/24  07:00:00,90.9191179,5.82429000476,3.82413673149,0.00742183305982,24.3117294858,51.2795993405,42.6137647674,25.0863173595,0.0,17.5274474079
 03/24  08:00:00,72.4751126139,5.5461929689,2.54120399977,0.0521909040795,23.6694662846,40.6342015617,54.2404176675,18.794202328,0.0,35.4462153395
 03/24  09:00:00,69.4619673801,5.52501338658,4.51445256761,0.0947037301273,23.6694662846,35.6302164847,64.325686225,16.873863616,18.025,29.426822609
 03/24  10:00:00,51.341213984,5.42473998101,3.92568149326,0.259951231405,18.7433767983,22.9618409725,57.1816503649,15.6691125681,18.025,23.4875377968
 03/24  11:00:00,51.5341136517,5.44779741379,4.18879522777,0.16917260163,18.7433767983,22.9618409725,59.7661188633,12.4617165831,18.025,29.2794022802
 03/24  12:00:00,52.0207053089,5.49574873277,4.70115528398,0.0520050780116,18.5889407304,23.1597249699,49.0477973305,7.60527237732,18.025,23.4175249532
 03/24  13:00:00,52.3080967788,5.49625014618,4.79103737301,0.00251274493066,18.7433767983,23.2517909448,45.0190757828,3.57428034138,18.025,23.4197954414
 03/24  14:00:00,52.7504282638,5.5238415384,5.20828975014,0.0,18.7433767983,23.2517909448,42.9327112276,1.48812436864,18.025,23.419586859
 03/24  15:00:00,52.6190222335,5.53621976028,5.35445485351,0.0,18.7433767983,22.9618409725,44.1048768015,2.65797509778,18.025,23.4219017037
 03/24  16:00:00,56.5155218146,5.55668744698,4.77914694721,0.0,18.7433767983,27.431320555,26.385823999,2.59196543508,18.025,5.76885856389
 03/24  17:00:00,68.0663322526,5.70453417393,3.99361640774,0.0,17.6635504202,40.6971502883,9.43747545796,3.65431353544,0.0,5.78316192252
 03/24  18:00:00,75.3701122873,5.82598052476,4.6705096131,0.0,27.5259009287,37.3340067412,25.5303187017,8.11299098685,0.0,17.4173277149
 03/24  19:00:00,80.5418769562,5.94925352534,5.51007486126,0.0,33.8341110165,33.3544677425,21.0507919385,9.47690429886,0.0,11.5738876396
 03/24  20:00:00,95.939188904,6.16795614787,6.88252291151,0.0,36.5179666069,38.8247702939,23.0221058759,11.4496410417,0.0,11.5724648342
 03/24  21:00:00,90.8889516879,6.24234198124,7.2723762578,0.0,32.965339924,36.8579353714,23.8208729185,12.1885573383,0.0,11.6323155802
 03/24  22:00:00,64.5411063665,5.89563648489,4.81881189344,0.0,25.6355707503,20.6438685092,23.556005268,11.9661218278,0.0,11.5898834402
 03/24  23:00:00,42.8369571266,5.6447029959,2.91912437591,0.0,15.0252895274,11.7056064465,23.1524051293,11.6208465071,0.0,11.5315586222
 03/24  24:00:00,37.387716954,5.60356143081,2.5369093464,0.0,11.6412384099,10.0650221343,9.43035621176,9.41035621176,0.0,0.02
 03/25  01:00:00,38.6727206973,5.6125662728,2.61425997485,0.0,12.8411359301,10.0650221343,12.5828427358,6.82064839338,0.0,5.76219434246
 03/25  02:00:00,34.2732712551,5.60691772946,2.83949542967,0.0,8.25718729233,10.0299323277,7.78593745599,2.02378271537,0.0,5.76215474062
 03/25  03:00:00,33.7413394708,5.57132028164,2.34316137116,0.0,8.25718729233,10.0299323277,10.3869202521,4.62479751505,0.0,5.76212273702
 03/25  04:00:00,34.8542701998,5.53430503463,1.88636867933,0.0,8.25718729233,11.6354268332,14.6463238379,8.87762236817,0.0,5.7687014697
 03/25  05:00:00,38.7225874184,5.503380847,1.62717649489,0.0,8.71707943955,15.3327214929,18.0755772585,12.2992145772,0.0,5.77636268128
 03/25  06:00:00,59.3108104518,5.56796969576,2.0545393818,0.0,18.5082010057,25.6353820695,21.5977011919,15.8085013758,0.0,5.78919981607
 03/25  07:00:00,75.3556183874,5.75292301042,3.4624067935,0.0,19.4083231844,41.0650158608,34.4456945025,17.007163347,0.0,17.4385311555
 03/25  08:00:00,97.2997810545,6.07968769208,6.85452453943,0.0,26.3286599382,57.9988325916,54.7916390931,13.1794163225,0.0,41.6122227706
 03/25  09:00:00,82.211395256,5.83230844846,7.16813456975,0.0,26.3286599382,42.8504436482,60.3887757525,12.8253654605,18.025,29.5384102919
 03/25  10:00:00,56.6490267209,5.61338085524,5.81910886761,0.0,21.7447113004,23.4437158914,59.1338915072,11.678223378,18.025,29.4306681292
 03/25  11:00:00,54.4502257646,5.64712665723,6.04855978193,0.0,19.3027497915,23.426170988,57.0528837773,9.67385973836,18.025,29.3540240389
 03/25  12:00:00,55.191137839,5.73382220705,6.56086382938,0.0,19.1483137236,23.7250123474,49.9311487075,8.48192311495,18.025,23.4242255926
 03/25  13:00:00,55.9702287519,5.82185952956,7.10637104202,0.0,19.3027497915,23.7161209604,45.6335583627,4.18482011362,18.025,23.423738249
 03/25  14:00:00,56.488591157,5.88231666621,7.56427549348,0.0,19.3027497915,23.7161209604,43.9656288672,2.51473685589,18.025,23.4258920113
 03/25  15:00:00,56.6280089544,5.9203810223,7.95557831611,0.0,19.3027497915,23.426170988,44.0023562839,2.54932047341,18.025,23.4280358105
 03/25  16:00:00,60.3481856782,5.91475930122,7.23004534323,0.0,19.3027497915,27.8956505705,26.0325297463,2.23861806897,18.025,5.76891167733
 03/25  17:00:00,68.2429244596,6.03829930125,6.37863878778,0.0,18.2229234133,37.5968344597,9.21626712738,2.34926550948,0.0,6.8670016179
 03/25  18:00:00,83.8353463181,6.27109785182,7.78484600776,0.0,32.690315043,37.0816133363,16.098114769,5.64525322358,0.0,10.4528615454
 03/25  19:00:00,86.3935843208,6.37824016315,8.24002466356,0.0,36.8143715336,33.066984531,20.8034530724,9.22974678696,0.0,11.5737062854
 03/25  20:00:00,98.1211446019,6.51975692614,8.93398432112,0.0,36.3493007332,38.7721355839,23.9113245314,12.3390497593,0.0,11.572274772
 03/25  21:00:00,95.9080448772,6.51826772617,8.84024023993,0.0,36.1807251679,36.8228455648,18.5611305821,12.763296272,0.0,5.79783431002
 03/25  22:00:00,71.657260268,6.14873029173,6.27860286596,0.0,31.0351095914,20.6438685092,31.4139060805,13.9752197797,0.0,17.4386863008
 03/25  23:00:00,46.2547767717,5.80082972042,3.77853404464,0.0,17.4250845679,11.7056064465,27.4870604027,15.9259288159,0.0,11.5611315868
 03/25  24:00:00,39.0264155645,5.69248995554,2.88678450985,0.0,12.8411359301,10.0650221343,22.9611520264,17.1920173273,0.0,5.76913469907
 03/26  01:00:00,38.6622553702,5.63572826201,2.46121277223,0.0,12.925468867,10.100111941,17.8300558687,17.8100558687,0.0,0.02
 03/26  02:00:00,33.4953916939,5.56881649594,1.98029812456,0.0,8.34152022915,10.0650221343,25.1407957454,19.3789815601,0.0,5.76181418524
 03/26  03:00:00,33.2514126632,5.53779801117,1.76733588572,0.0,8.34152022915,10.0650221343,24.9921963216,19.2304229636,0.0,5.76177335795
 03/26  04:00:00,34.8024120798,5.52879409818,1.72060072754,0.0,8.34152022915,11.6705166398,23.2722511515,17.5031952905,0.0,5.76905586097
 03/26  05:00:00,38.7136698204,5.49919604488,1.5030258509,0.0,8.80141237637,15.3678112995,25.1769588796,19.4007913115,0.0,5.77616756807
 03/26  06:00:00,59.2851440674,5.575508085,2.02133749624,0.0,18.5082010057,25.6353820695,31.5177086542,19.9575208987,0.0,11.5601877555
 03/26  07:00:00,73.6842231518,5.77551426835,3.53300827483,0.0,19.4926561212,41.1001056674,27.9224365999,16.289867222,0.0,11.6325693779
 03/26  08:00:00,97.3490823222,6.09254411643,6.89098066409,0.0,26.3286599382,57.9988325916,52.4120901947,10.8032249695,0.0,41.6088652252
 03/26  09:00:00,82.3663528902,5.86934976932,7.4054823193,0.0,26.2443270014,42.8153538416,64.4080515269,10.9414838573,18.025,35.4415676696
 03/26  10:00:00,56.5386882624,5.62259719936,5.69956026686,0.0,21.7447113004,23.4437158914,60.3298953932,12.8766640088,18.025,29.4282313844
 03/26  11:00:00,53.827818276,5.60189089819,5.41168033844,0.0,19.3449162599,23.4437158914,54.3347773613,12.8237193793,18.025,23.486057982
 03/26  12:00:00,53.1887855936,5.56103968029,4.67158549319,0.0,19.190480192,23.7425572507,58.0930360328,16.6440922833,18.025,23.4239437495
 03/26  13:00:00,52.8939647977,5.54224388065,4.3694364862,0.0,19.260583323,23.698576057,56.9672959456,15.5165092865,18.025,23.4257866591
 03/26  14:00:00,52.7422281413,5.53255444032,4.22738843476,0.0,19.260583323,23.698576057,58.207271116,16.7544686726,18.025,23.4278024434
 03/26  15:00:00,52.2433886078,5.51648260609,4.03457035172,0.0,19.260583323,23.4086260847,68.0573536895,20.7499867312,18.025,29.2823669583
 03/26  16:00:00,55.8112674159,5.50119615892,3.16640943144,0.0,19.260583323,27.8781056672,38.0992136612,20.0542136612,18.025,0.02
 03/26  17:00:00,63.4627941875,5.5837942147,2.11273152175,0.0,18.1807569449,37.5792895564,32.1500439234,20.6180505155,0.0,11.5319934078
 03/26  18:00:00,78.4065563312,5.7124554354,3.03412849826,0.0,32.6059821062,37.0465235296,30.6168045344,24.8338384915,0.0,5.78296604293
 03/26  19:00:00,81.1849895727,5.79811164229,3.61156338883,0.0,36.8143715336,33.066984531,37.2900246631,25.7155640852,0.0,11.5744605779
 03/26  20:00:00,93.2646888089,5.94274095325,4.53512991321,0.0,36.43363367,38.8072253906,38.5614277896,26.9884597633,0.0,11.5729680263
 03/26  21:00:00,90.8890504217,5.94941967362,4.50952212304,0.0,36.0963922311,36.7877557581,39.7435334737,28.1697833053,0.0,11.5737501684
 03/26  22:00:00,67.6695080076,5.70709524276,2.85191787098,0.0,30.9507766546,20.6087787026,41.2520668106,29.6197607929,0.0,11.6323060177
 03/26  23:00:00,43.8224065193,5.5248203897,1.6221784461,0.0,17.4250845679,11.7056064465,42.1522151428,30.5914278806,0.0,11.5607872622
 03/26  24:00:00,37.3047390655,5.46989091531,1.26828715182,0.0,12.925468867,10.100111941,37.3962846026,31.6272221826,0.0,5.76906242007
 03/27  01:00:00,34.0869437699,5.42490414659,0.965749049463,0.00988128802678,10.0992000411,10.047477231,37.4376326442,31.6758685866,0.0,5.76176405766
 03/27  02:00:00,32.046127594,5.39152517468,0.714289960927,0.113461368018,8.25718729233,10.0299323277,32.6445172703,32.6245172703,0.0,0.02
 03/27  03:00:00,32.0103579524,5.37385880836,0.541950767922,0.267694908408,8.25718729233,10.0299323277,39.6827382635,33.9210240807,0.0,5.76171418287
 03/27  04:00:00,33.7050004338,5.36566267857,0.422474965605,0.483271349505,8.25718729233,11.6354268332,40.2789261555,34.5100839726,0.0,5.76884218294
 03/27  05:00:00,41.4558077202,5.37606615668,0.478329945389,0.587759876644,12.1011305571,15.3678112995,45.3395893313,33.7808964342,0.0,11.5586928972
 03/27  06:00:00,72.515855273,5.60197444869,2.1965835067,0.174711374909,19.7275818095,37.2640762949,44.1888351777,32.5578046248,0.0,11.6310305529
 03/27  07:00:00,88.7175741813,5.781513706,3.46629639039,0.0905247222916,24.3117294858,51.2795993405,53.4593805651,30.0993835895,0.0,23.3599969755
 03/27  08:00:00,72.0578434608,5.50339176687,1.93210490676,0.28684743533,23.6694662846,40.6342015617,53.5401804611,24.0055275865,0.0,29.5346528746
 03/27  09:00:00,68.9066531384,5.47649829252,3.65195385277,0.450420583206,23.6694662846,35.6302164847,71.0422923144,23.5960321063,18.025,29.4212602081
 03/27  10:00:00,50.8841703571,5.37595803916,2.96608737128,0.811297645474,18.7433767983,22.9618409725,71.4183698912,24.0392851636,18.025,29.3540847276
 03/27  11:00:00,50.8822490821,5.37059669765,2.93182770798,0.851485072885,18.7433767983,22.9618409725,65.2216984824,23.77049487,18.025,23.4262036124
 03/27  12:00:00,50.7677962415,5.37270382713,2.81135332801,0.811953960405,18.5889407304,23.1597249699,63.8243603377,22.3763062018,18.025,23.423054136
 03/27  13:00:00,50.9096784468,5.37093231237,2.76307273696,0.757384152044,18.7433767983,23.2517909448,62.8354540826,21.3854618833,18.025,23.4249921993
 03/27  14:00:00,50.8660391006,5.37143320294,2.79244450025,0.6838713945,18.7433767983,23.2517909448,62.5173143789,21.06707284,18.025,23.4252415389
 03/27  15:00:00,50.6399108748,5.38787613393,2.9783292858,0.54536485003,18.7433767983,22.9618409725,62.8161522965,21.3640083034,18.025,23.4271439931
 03/27  16:00:00,54.4349530433,5.42286208233,2.52957280473,0.302847519756,18.7433767983,27.431320555,43.0470157387,19.2532425778,18.025,5.76877316089
 03/27  17:00:00,65.6821203401,5.52151168443,1.75110097714,0.0413420999057,17.6635504202,40.6971502883,31.1093136045,19.5632858274,0.0,11.5460277771
 03/27  18:00:00,72.851461089,5.59602556329,2.38184484269,0.0,27.5259009287,37.3340067412,35.8087912443,24.1918071085,0.0,11.6169841358
 03/27  19:00:00,77.5345692288,5.65378829345,2.79824688729,0.0,33.8341110165,33.3544677425,38.3261946495,26.7528879702,0.0,11.5733066793
 03/27  20:00:00,92.1749262054,5.77111651778,3.51511772057,0.0,36.5179666069,38.8247702939,42.1539452056,30.5810949566,0.0,11.572850249
 03/27  21:00:00,86.7284297977,5.794176098,3.55696305609,0.00308577628718,32.965339924,36.8579353714,50.6250961266,33.1874189738,0.0,17.4376771528
 03/27  22:00:00,61.3868695779,5.56896579546,1.95570061661,0.0355652505245,25.6355707503,20.6438685092,46.0639480211,34.4752500464,0.0,11.5886979748
 03/27  23:00:00,40.8000877051,5.41747088083,0.858643492851,0.250856584252,15.0252895274,11.7056064465,41.1426036445,35.3665451347,0.0,5.77605850977
 03/27  24:00:00,35.8632430355,5.38744552484,0.540070031305,0.68848982302,11.6412384099,10.0650221343,40.6310234756,34.8620470162,0.0,5.76897645941
 03/28  01:00:00,34.5156873723,5.37452905075,0.307979090276,1.14677238957,10.0992000411,10.047477231,40.9144400837,35.1527565973,0.0,5.76168348633
 03/28  02:00:00,33.661187146,5.39351500706,0.133743856985,2.30707949371,8.25718729233,10.0299323277,36.8499327015,36.8299327015,0.0,0.02
 03/28  03:00:00,34.563898789,5.42418254303,0.0928494441823,3.22001564952,8.25718729233,10.0299323277,42.2561248837,36.4940832103,0.0,5.76204167349
 03/28  04:00:00,36.5365594569,5.43724302834,0.0790466755158,3.58668147194,8.25718729233,11.6354268332,41.0223989861,35.2536706949,0.0,5.76872829123
 03/28  05:00:00,44.0741516169,5.43661103634,0.0956647254021,3.52823004847,12.1011305571,15.3678112995,42.7261812922,33.7402375501,0.0,8.98594374201
 03/28  06:00:00,72.7287070607,5.55170534134,1.75451003859,0.879915135329,19.7275818095,37.2640762949,45.9907268402,31.7711234777,0.0,14.2196033625
 03/28  07:00:00,88.6093536166,5.72098073436,3.12534061959,0.383805406641,24.3117294858,51.2795993405,51.6215181245,28.2627730179,0.0,23.3587451065
 03/28  08:00:00,72.2625976474,5.46458220811,1.61084465189,0.851680396643,23.6694662846,40.6342015617,50.8415909026,21.3073613214,0.0,29.5342295812
 03/28  09:00:00,69.0908240168,5.43751994562,3.41022182193,0.915308421683,23.6694662846,35.6302164847,67.3905520514,19.9445538837,18.025,29.4209981677
 03/28  10:00:00,51.6471433535,5.37238214947,2.87327125694,1.67066687268,18.7433767983,22.9618409725,66.7286232134,19.3516983235,18.025,29.3519248899
 03/28  11:00:00,51.5998958859,5.37000320236,2.95351616098,1.54804039556,18.7433767983,22.9618409725,59.7077253494,18.2558450589,18.025,23.4268802906
 03/28  12:00:00,51.3586740592,5.36558320133,2.81704795106,1.40426110682,18.5889407304,23.1597249699,58.1402598746,16.6943269531,18.025,23.4209329216
 03/28  13:00:00,51.1867501069,5.35570693237,2.86962806714,0.943128998804,18.7433767983,23.2517909448,56.2489976797,14.8028938903,18.025,23.4211037894
 03/28  14:00:00,51.0783879197,5.3638081438,3.1705432025,0.525750106901,18.7433767983,23.2517909448,52.2998550319,10.8519583251,18.025,23.4228967068
 03/28  15:00:00,50.8054134799,5.36725675804,3.3369246309,0.372895055885,18.7433767983,22.9618409725,51.7477590037,10.2980707905,18.025,23.4246882131
 03/28  16:00:00,54.5022752459,5.38172312133,2.66548073848,0.275401084078,18.7433767983,27.431320555,34.9011865525,11.1075377866,18.025,5.76864876595
 03/28  17:00:00,66.0087663705,5.52146076172,2.111177215,0.00796547806167,17.6635504202,40.6971502883,22.8080732667,11.2621497602,0.0,11.5459235065
 03/28  18:00:00,73.4636120344,5.61635696165,2.97367139472,0.0,27.5259009287,37.3340067412,24.6964692136,13.0796756201,0.0,11.6167935935
 03/28  19:00:00,76.4930113394,5.69674514292,3.59773787139,0.0,33.8341110165,33.3544677425,24.6007921274,13.0269631098,0.0,11.5738290176
 03/28  20:00:00,93.3230865237,5.84778621424,4.58661717515,0.0,36.5179666069,38.8247702939,25.9349676862,14.3611618847,0.0,11.5738058015
 03/28  21:00:00,88.0488789686,5.89562860403,4.77905317118,0.0,32.965339924,36.8579353714,32.2467256761,14.8114153725,0.0,17.4353103036
 03/28  22:00:00,62.4316816594,5.65562647939,2.94942533432,0.0,25.6355707503,20.6438685092,26.0527393968,14.4645596512,0.0,11.5881797456
 03/28  23:00:00,41.4882661249,5.50153748454,1.71361495656,0.0,15.0252895274,11.7056064465,18.665037427,12.8891399675,0.0,5.77589745951
 03/28  24:00:00,36.1060065567,5.47144348531,1.38732871719,0.0,11.6412384099,10.0650221343,16.6829594832,10.9141527642,0.0,5.76880671904
 03/29  01:00:00,34.3968127348,5.45460546171,1.2558037922,0.0,10.0992000411,10.047477231,9.90022699051,9.88022699051,0.0,0.02
 03/29  02:00:00,32.5625689444,5.45003436611,1.28568697706,0.0,8.25718729233,10.0299323277,12.8365835128,7.07466533579,0.0,5.76191817697
 03/29  03:00:00,32.3424544011,5.43024582273,1.08535979524,0.0,8.25718729233,10.0299323277,15.1346187126,9.3727785179,0.0,5.76184019465
 03/29  04:00:00,33.9626345543,5.4312786772,1.09777080981,0.0,8.25718729233,11.6354268332,14.1999385769,8.43129482648,0.0,5.76864375038
 03/29  05:00:00,41.6063122397,5.43928109298,1.15339255836,0.0,12.1011305571,15.3678112995,15.9056168198,10.1156307365,0.0,5.7899860833
 03/29  06:00:00,73.4121035556,5.71084768251,3.15868723354,0.0,19.7275818095,37.2640762949,28.6339636642,11.1987905229,0.0,17.4351731412
 03/29  07:00:00,90.1036962265,5.92209373648,4.80238900949,0.0,24.3117294858,51.2795993405,34.1940097269,10.8354359868,0.0,23.35857374
 03/29  08:00:00,74.1977030648,5.62352737742,4.23869529605,0.0,23.6694662846,40.6342015617,35.3127047192,5.77727753105,0.0,29.5354271881
 03/29  09:00:00,71.2187819374,5.5995159983,6.29149861591,0.0,23.6694662846,35.6302164847,52.0532132594,4.60484404109,18.025,29.4233692183
 03/29  10:00:00,52.0934176125,5.4488579407,4.91374046169,0.0,18.7433767983,22.9618409725,56.0952284372,8.71925630847,18.025,29.3509721287
 03/29  11:00:00,51.5101448845,5.42370813404,4.35810454301,0.0,18.7433767983,22.9618409725,53.5882183199,12.1376590923,18.025,23.4255592275
 03/29  12:00:00,51.3089436144,5.41763082003,4.11953306406,0.0,18.5889407304,23.1597249699,53.7354419961,12.2904873542,18.025,23.4199546419
 03/29  13:00:00,51.5741903195,5.44029278405,4.11561535339,0.0,18.7433767983,23.2517909448,52.0686702107,10.6245343537,18.025,23.4191358569
 03/29  14:00:00,51.7556184323,5.45445281909,4.28288312426,0.0,18.7433767983,23.2517909448,50.7600928477,9.31675315113,18.025,23.4183396966
 03/29  15:00:00,51.1872731793,5.43985358269,4.01908661642,0.0,18.7433767983,22.9618409725,54.3548519742,12.9098204566,18.025,23.4200315175
 03/29  16:00:00,54.798440258,5.44746539058,3.17130357636,0.0,18.7433767983,27.431320555,38.1337806783,14.3400576077,18.025,5.76872307059
 03/29  17:00:00,66.3389740179,5.581431568,2.38938349209,0.0,17.6635504202,40.6971502883,20.2758848379,14.493318281,0.0,5.78256655685
 03/29  18:00:00,73.6968208761,5.67116228906,3.15207971248,0.0,27.5259009287,37.3340067412,34.8179594864,17.4031126174,0.0,17.414846869
 03/29  19:00:00,76.5944709581,5.74676113253,3.64919201623,0.0,33.8341110165,33.3544677425,30.0777361915,18.5046242444,0.0,11.5731119472
 03/29  20:00:00,93.4432145862,5.90879638453,4.64573962126,0.0,36.5179666069,38.8247702939,32.6792368423,21.1077276475,0.0,11.5715091949
 03/29  21:00:00,88.2226008226,5.9589522765,4.8894617589,0.0,32.965339924,36.8579353714,34.3328391849,22.7022695951,0.0,11.6305695898
 03/29  22:00:00,62.3266604956,5.67081994865,2.82921743043,0.0,25.6355707503,20.6438685092,35.7293110141,24.1409155791,0.0,11.588395435
 03/29  23:00:00,41.2334530463,5.49108193352,1.46926096481,0.0,15.0252895274,11.7056064465,37.376265453,25.84452259,0.0,11.531742863
 03/29  24:00:00,35.7485226951,5.43469884411,1.06659327135,0.0,11.6412384099,10.0650221343,27.2418087785,27.2218087785,0.0,0.02
 03/30  01:00:00,33.894677673,5.39618212602,0.792695337875,0.0193978597004,10.0992000411,10.047477231,34.9026212143,29.140894658,0.0,5.76172655632
 03/30  02:00:00,31.8774168019,5.36661155401,0.557447785858,0.1265110854,8.25718729233,10.0299323277,36.0070477482,30.2454060032,0.0,5.76164174496
 03/30  03:00:00,31.9036673766,5.35451980356,0.426965589404,0.295337026644,8.25718729233,10.0299323277,36.6563217809,30.894767463,0.0,5.76155431787
 03/30  04:00:00,33.5621095286,5.34570664456,0.308550656283,0.474271286147,8.25718729233,11.6354268332,37.402966167,31.634935897,0.0,5.76803026996
 03/30  05:00:00,41.3111419568,5.36206081483,0.394069925654,0.541377192615,12.1011305571,15.3678112995,36.0409342209,30.2514006084,0.0,5.78953361254
 03/30  06:00:00,72.5468760874,5.60096464336,2.28366543595,0.119683666682,19.7275818095,37.2640762949,46.8860756373,29.45059471,0.0,17.4354809273
 03/30  07:00:00,88.8756212383,5.79070413803,3.65278951161,0.0529323972281,24.3117294858,51.2795993405,44.6094329732,27.0866561032,0.0,17.52277687
 03/30  08:00:00,72.2090519266,5.50798076293,2.18368064014,0.181917678096,23.6694662846,40.6342015617,56.2129215268,20.7776264532,0.0,35.4352950736
 03/30  09:00:00,69.1763638422,5.48345578767,4.08324681563,0.281900708998,23.6694662846,35.6302164847,67.0851385223,19.6418270081,18.025,29.4183115142
 03/30  10:00:00,51.0833964738,5.39121722582,3.4564033042,0.504962556508,18.7433767983,22.9618409725,60.9378203514,19.4302369326,18.025,23.4825834188
 03/30  11:00:00,51.1784033061,5.41952913974,3.63335508087,0.397188880837,18.7433767983,22.9618409725,63.9240671756,18.2553023828,18.025,27.6437647928
 03/30  12:00:00,51.3533848099,5.47727059143,3.9157731203,0.188562038398,18.5889407304,23.1597249699,58.124879275,15.0559845543,18.025,25.0438947207
 03/30  13:00:00,51.7118988553,5.50170981167,4.11233963658,0.0795712367781,18.7433767983,23.2517909448,54.2316214283,12.7941463558,18.025,23.4124750725
 03/30  14:00:00,51.8960905453,5.5287703684,4.32795323747,0.0210886317145,18.7433767983,23.2517909448,52.7720937558,11.3355377804,18.025,23.4115559753
 03/30  15:00:00,51.6942392665,5.54124555244,4.42466518429,0.0,18.7433767983,22.9618409725,53.6168350762,12.1786804353,18.025,23.4131546409
 03/30  16:00:00,55.3389482682,5.53237174497,3.62690940235,0.0,18.7433767983,27.431320555,36.2244537934,12.4307315332,18.025,5.76872226024
 03/30  17:00:00,66.6553893622,5.63733632028,2.64990149948,0.0,17.6635504202,40.6971502883,18.8969924182,13.1140922596,0.0,5.78290015864
 03/30  18:00:00,74.1860719685,5.75687806019,3.55562396441,0.0,27.5259009287,37.3340067412,34.6749210366,17.2618101421,0.0,17.4131108945
 03/30  19:00:00,77.2238014642,5.84596533461,4.17932257893,0.0,33.8341110165,33.3544677425,25.9070821226,20.1119518935,0.0,5.79513022904
 03/30  20:00:00,93.9256496614,5.9938757968,5.04310405319,0.0,36.5179666069,38.8247702939,36.2301697481,24.6568655547,0.0,11.5733041934
 03/30  21:00:00,88.3607010518,6.00268482831,4.98383898511,0.0,32.965339924,36.8579353714,45.862099664,28.4271531609,0.0,17.434946503
 03/30  22:00:00,62.2078902928,5.67305320637,2.70822134038,0.0,25.6355707503,20.6438685092,43.0825418261,31.4940376549,0.0,11.5885041712
 03/30  23:00:00,41.1697798122,5.48809071403,1.40858490721,0.0,15.0252895274,11.7056064465,38.8349020104,33.0590508325,0.0,5.7758511779
 03/30  24:00:00,35.6836360755,5.42926314582,1.0024440965,0.00470086329109,11.6412384099,10.0650221343,39.9262172085,34.1577451956,0.0,5.76847201287
 03/31  01:00:00,33.9180626389,5.39303230032,0.726815720771,0.111813225924,10.0992000411,10.047477231,41.3366783405,35.5749668642,0.0,5.7617114763
 03/31  02:00:00,32.0786400438,5.37213494052,0.490375973295,0.389287149768,8.25718729233,10.0299323277,42.4977949032,36.7361715764,0.0,5.7616233268
 03/31  03:00:00,32.4185185385,5.36670902283,0.331548153505,0.893420069399,8.25718729233,10.0299323277,38.4898471565,38.4698471565,0.0,0.02
 03/31  04:00:00,34.7982473584,5.38484565096,0.218382546792,1.76144108947,8.25718729233,11.6354268332,45.4578800997,39.689087274,0.0,5.76879282566
 03/31  05:00:00,42.8060293192,5.40281572638,0.251672793098,2.13791058017,12.1011305571,15.3678112995,49.8224653794,38.2630795295,0.0,11.5593858499
 03/31  06:00:00,72.8655048273,5.57774064892,1.90701394905,0.838200630587,19.7275818095,37.2640762949,48.2838591429,36.653269018,0.0,11.6305901249
 03/31  07:00:00,88.7806964452,5.73825704728,3.15440289616,0.508853321596,24.3117294858,51.2795993405,57.3936130632,34.0379260917,0.0,23.3556869715
 03/31  08:00:00,72.6400431703,5.5037006979,1.75596068437,1.04491917037,23.6694662846,40.6342015617,60.407068213,24.9731370563,0.0,35.4339311567
 03/31  09:00:00,69.8001976711,5.50753204505,4.2083421061,0.756568081738,23.6694662846,35.6302164847,63.8716750702,16.4272235414,18.025,29.4194515287
 03/31  10:00:00,51.9010693088,5.42999366318,3.89027797631,0.84998978448,18.7433767983,22.9618409725,54.9670719886,13.4585823703,18.025,23.4834896183
 03/31  11:00:00,51.8128006403,5.45465817788,4.08521712815,0.544599109098,18.7433767983,22.9618409725,53.4203550424,11.9744723868,18.025,23.4208826556
 03/31  12:00:00,52.0511385483,5.50075672054,4.5794667906,0.199142321758,18.5889407304,23.1597249699,49.2233987948,7.77927724961,18.025,23.4191215452
 03/31  13:00:00,52.3045437803,5.52376779773,4.70021179102,0.0622875940567,18.7433767983,23.2517909448,46.1859650558,4.74040323816,18.025,23.4205618177
 03/31  14:00:00,52.4828406637,5.54646714485,4.91545487079,0.00264169664936,18.7433767983,23.2517909448,44.910360748,3.4633929402,18.025,23.4219678078
 03/31  15:00:00,52.1013145628,5.530562822,4.84242445304,0.0,18.7433767983,22.9618409725,46.1732624534,4.72489689894,18.025,23.4233655545
 03/31  16:00:00,56.2738789539,5.5715244938,4.52269615245,0.0,18.7433767983,27.431320555,27.3692710142,3.57572004617,18.025,5.76855096801
 03/31  17:00:00,68.1638898494,5.73483493632,4.06090828609,0.0,17.6635504202,40.6971502883,14.8492279603,3.30409014148,0.0,11.5451378188
 03/31  18:00:00,75.5593445958,5.85748823366,4.82830107638,0.0,27.5259009287,37.3340067412,18.8096226848,7.19453300213,0.0,11.6150896827
 03/31  19:00:00,78.5931274626,5.95852099153,5.43609813871,0.0,33.8341110165,33.3544677425,20.8731319276,9.29984728916,0.0,11.5732846384
 03/31  20:00:00,95.188108084,6.12016657336,6.1792782145,0.0,36.5179666069,38.8247702939,26.1241377387,14.5509844726,0.0,11.5731532661
 03/31  21:00:00,89.6467438733,6.14770600276,6.12487023747,0.0,32.965339924,36.8579353714,32.1160817351,17.1915709425,0.0,14.9245107925
 03/31  22:00:00,63.2418519348,5.78559043471,3.62965391998,0.0,25.6355707503,20.6438685092,33.4157884997,19.3278996516,0.0,14.0878888481
 03/31  23:00:00,41.7262080742,5.55180199121,1.9013046873,0.0,15.0252895274,11.7056064465,28.2253716333,22.449512804,0.0,5.77585882932
 03/31  24:00:00,36.1223558149,5.48529521615,1.38983630976,0.0,11.6412384099,10.0650221343,30.600470749,24.8316587698,0.0,5.76881197916
 04/01  01:00:00,37.0900415463,5.45578765859,1.18837732018,0.0,12.8411359301,10.0650221343,27.20293577,27.18293577,0.0,0.02
 04/01  02:00:00,32.05162977,5.40236791689,0.822421464739,0.0,8.25718729233,10.0299323277,35.1787669857,29.4171914639,0.0,5.76157552177
 04/01  03:00:00,31.8529809959,5.37145696948,0.595932348499,0.058750350436,8.25718729233,10.0299323277,37.6854419867,31.9239624594,0.0,5.76147952724
 04/01  04:00:00,33.4493931159,5.350948337,0.400891423614,0.263978759501,8.25718729233,11.6354268332,40.7435356302,34.9748090614,0.0,5.76872656883
 04/01  05:00:00,37.7772175803,5.34636721951,0.267858392076,0.570990704758,8.71707943955,15.3327214929,42.0566045741,36.2809044238,0.0,5.77570015031
 04/01  06:00:00,58.3738184988,5.4044851902,0.690826026683,0.590245452405,18.5082010057,25.6353820695,41.6521602431,35.8633762615,0.0,5.78878398165
 04/01  07:00:00,71.9945303771,5.55657844946,1.87321320697,0.308518366861,19.4083231844,41.0650158608,50.7531932233,33.317290709,0.0,17.4359025142
 04/01  08:00:00,94.310864991,5.78672123636,4.0574016438,0.101263336868,26.3286599382,57.9988325916,66.2656982335,24.6745848082,0.0,41.5911134252
 04/01  09:00:00,79.9959924904,5.63147448699,5.03061391478,0.123015129249,26.3286599382,42.8504436482,69.3229370054,21.7733739024,18.025,29.5245631029
 04/01  10:00:00,54.9881176254,5.46377305331,3.92279457695,0.385057385821,21.7447113004,23.4437158914,68.6720391394,21.2278034855,18.025,29.4192356538
 04/01  11:00:00,52.558318637,5.48032203721,3.97786572711,0.345624781579,19.3027497915,23.426170988,67.864870126,20.496078435,18.025,29.343791691
 04/01  12:00:00,52.2926750044,5.4645606798,3.71246271307,0.219221041226,19.1483137236,23.7250123474,61.2645934622,19.8264644546,18.025,23.4131290076
 04/01  13:00:00,52.1917002333,5.44908980984,3.6298370648,0.070798264288,19.3027497915,23.7161209604,57.690813691,16.2515567857,18.025,23.4142569053
 04/01  14:00:00,52.2187040687,5.45331445964,3.71010012396,0.0133142673691,19.3027497915,23.7161209604,57.0649761312,15.6269044632,18.025,23.413071668
 04/01  15:00:00,51.8688583988,5.44543918688,3.67139372755,0.0,19.3027497915,23.426170988,58.3103084937,16.8709212265,18.025,23.4143872672
 04/01  16:00:00,55.5157062526,5.44132676443,2.87101442084,0.0,19.3027497915,27.8956505705,40.5261655907,16.7337202493,18.025,5.76744534142
 04/01  17:00:00,63.2598954011,5.53691276162,1.89702250816,0.0,18.2229234133,37.5968344597,22.0563713764,16.2807643653,0.0,5.77560701112
 04/01  18:00:00,78.3358556341,5.66745680214,2.88902853614,0.0,32.690315043,37.0816133363,25.5432098715,19.7609094487,0.0,5.7823004228
 04/01  19:00:00,79.2351097435,5.76801203267,3.57581951957,0.0,36.8143715336,33.066984531,31.8295313138,20.2564845275,0.0,11.5730467862
 04/01  20:00:00,93.1448939719,5.92004388266,4.55749332097,0.0,36.3493007332,38.7721355839,32.6502183764,21.0792990166,0.0,11.5709193598
 04/01  21:00:00,91.1874129964,5.94791354422,4.69000716929,0.0,36.1807251679,36.8228455648,32.5602458454,20.9869152118,0.0,11.5733306336
 04/01  22:00:00,67.9801496623,5.70918472451,3.04110550455,0.0,31.0351095914,20.6438685092,38.425606465,20.9904101769,0.0,17.4351962881
 04/01  23:00:00,43.9859984386,5.53448468688,1.77614335302,0.0,17.4250845679,11.7056064465,26.6511739321,20.8612803849,0.0,5.78989354723
 04/01  24:00:00,37.4788082098,5.50196164409,1.52972784967,0.0,12.8411359301,10.0650221343,25.2919439699,19.5245514304,0.0,5.76739253954
 04/02  01:00:00,37.4449452296,5.48231681541,1.3973287085,0.0,12.925468867,10.100111941,24.2332165271,18.4716562166,0.0,5.76156031053
 04/02  02:00:00,32.4946348902,5.44061890513,1.10775665507,0.0,8.34152022915,10.0650221343,24.1178903863,18.3564375881,0.0,5.76145279825
 04/02  03:00:00,32.3317133562,5.41966592782,0.965788476875,0.0,8.34152022915,10.0650221343,19.1465604584,19.1265604584,0.0,0.02
 04/02  04:00:00,33.8419760959,5.40648318338,0.877834476718,0.00466471226362,8.34152022915,11.6705166398,25.4068217668,19.6382529051,0.0,5.76856886173
 04/02  05:00:00,37.9702313375,5.39896026438,0.823577806867,0.0362736273128,8.80141237637,15.3678112995,24.7945433686,19.0190138544,0.0,5.77552951424
 04/02  06:00:00,58.5077429472,5.46971845761,1.34976489891,0.0,18.5082010057,25.6353820695,31.0681552868,19.5098621116,0.0,11.5582931752
 04/02  07:00:00,72.6733203794,5.64629424801,2.65139378641,0.0,19.4926561212,41.1001056674,36.8395230218,19.4044184944,0.0,17.4351045274
 04/02  08:00:00,95.6846971621,5.89827868366,5.4209539303,0.0,26.3286599382,57.9988325916,49.53768322,13.8879654492,0.0,35.6497177708
 04/02  09:00:00,81.1421500766,5.72858096276,6.32211245091,0.0,26.2443270014,42.8153538416,66.1563448144,12.7058810101,18.025,35.4254638043
 04/02  10:00:00,55.8705916781,5.53308609847,5.12102021698,0.0,21.7447113004,23.4437158914,58.8002628563,11.3564590157,18.025,29.4188038406
 04/02  11:00:00,53.7087940367,5.56163485672,5.33294649962,0.0,19.3449162599,23.4437158914,50.833813058,9.33080006313,18.025,23.4780129949
 04/02  12:00:00,53.9423821343,5.5827138926,5.40353095115,0.0,19.190480192,23.7425572507,50.1370152335,8.69428022779,18.025,23.4177350057
 04/02  13:00:00,53.8812907923,5.58718856166,5.31184103007,0.0,19.260583323,23.698576057,47.4709579856,6.0272564758,18.025,23.4187015098
 04/02  14:00:00,53.6805802719,5.56448639649,5.13383229205,0.0,19.260583323,23.698576057,47.6331030408,6.18826804157,18.025,23.4198349992
 04/02  15:00:00,53.4307432218,5.56694220774,5.17148922522,0.0,19.260583323,23.4086260847,48.8097464754,7.36377785566,18.025,23.4209686197
 04/02  16:00:00,57.2067206922,5.5755004138,4.48757618637,0.0,19.260583323,27.8781056672,30.9328115487,7.13939716102,18.025,5.76841438765
 04/02  17:00:00,65.0323985674,5.69417665994,3.57197984276,0.0,18.1807569449,37.5792895564,13.5987461266,7.82323580974,0.0,5.77551031689
 04/02  18:00:00,80.6750876342,5.91676266174,5.09838324011,0.0,32.6059821062,37.0465235296,22.7572603545,11.2124176231,0.0,11.5448427315
 04/02  19:00:00,82.0765101094,6.07209930914,6.11314357574,0.0,36.8143715336,33.066984531,23.9544149273,12.3836801262,0.0,11.5707348012
 04/02  20:00:00,96.4884432657,6.27661364202,7.42505443914,0.0,36.43363367,38.8072253906,19.5196111054,13.7248721434,0.0,5.79473896207
 04/02  21:00:00,94.315833546,6.31090819511,7.5748649813,0.0,36.0963922311,36.7877557581,25.2802066478,13.7068033626,0.0,11.5734032851
 04/02  22:00:00,70.1411096265,5.96396495443,5.06671793332,0.0,30.9507766546,20.6087787026,32.1848720444,14.7504282054,0.0,17.4344438389
 04/02  23:00:00,45.1441258888,5.66043869901,2.80832202714,0.0,17.4250845679,11.7056064465,27.1906791599,16.5769487654,0.0,10.6137303945
 04/02  24:00:00,38.4578662966,5.60232479669,2.28900428211,0.0,12.925468867,10.100111941,18.2004322034,17.2391499781,0.0,0.961282225312
 04/03  01:00:00,35.1718078243,5.55392002246,1.93149576437,0.0,10.0992000411,10.047477231,23.311240573,17.5494685964,0.0,5.76177197665
 04/03  02:00:00,33.002033495,5.51631984775,1.65887756512,0.0,8.25718729233,10.0299323277,23.5737397224,17.8130220526,0.0,5.76071766981
 04/03  03:00:00,32.7830035242,5.49073340282,1.46543579644,0.0,8.25718729233,10.0299323277,24.3829280554,18.6216808019,0.0,5.76124725346
 04/03  04:00:00,34.2139948399,5.46901571136,1.31141196164,0.0,8.25718729233,11.6354268332,20.883870546,19.8608888846,0.0,1.02298166137
 04/03  05:00:00,41.8615038475,5.47617169691,1.37172289375,0.0,12.1011305571,15.3678112995,30.5758049645,20.0240233999,0.0,10.5517815646
 04/03  06:00:00,73.7406878699,5.76731740294,3.4308499901,0.0,19.7275818095,37.2640762949,36.9001107651,19.4657730647,0.0,17.4343377004
 04/03  07:00:00,88.6191969775,5.99861446628,5.12544367459,0.0,24.3117294858,51.2795993405,34.3577278066,16.8386774689,0.0,17.5190503378
 04/03  08:00:00,74.0742582479,5.67948349804,4.05933997166,0.0,23.6694662846,40.6342015617,46.7694800374,11.341302427,0.0,35.4281776103
 04/03  09:00:00,71.1316079732,5.66311813712,6.14075480465,0.0,23.6694662846,35.6302164847,56.9327988064,9.49777424328,18.025,29.4100245631
 04/03  10:00:00,52.6058588857,5.53530428861,5.33976365388,0.0,18.7433767983,22.9618409725,51.0288259363,9.52436079876,18.025,23.4794651375
 04/03  11:00:00,52.676776484,5.54102698343,5.40743393763,0.0,18.7433767983,22.9618409725,49.8261509646,8.38112661469,18.025,23.4200243499
 04/03  12:00:00,52.891967358,5.55530692756,5.56489613343,0.0,18.5889407304,23.1597249699,47.8476006237,6.40303837801,18.025,23.4195622457
 04/03  13:00:00,52.6972284307,5.54699205276,5.13196979942,0.0,18.7433767983,23.2517909448,48.757182638,7.31163401487,18.025,23.4205486231
 04/03  14:00:00,52.5601987672,5.54735433766,4.99457773992,0.0,18.7433767983,23.2517909448,49.9871352416,8.54059855789,18.025,23.4215366837
 04/03  15:00:00,52.3021175712,5.55671916383,5.01708156824,0.0,18.7433767983,22.9618409725,51.5604475678,10.1129275243,18.025,23.4225200435
 04/03  16:00:00,56.2489479482,5.58073796281,4.48856608775,0.0,18.7433767983,27.431320555,32.5836471523,8.79038461557,18.025,5.7682625367
 04/03  17:00:00,68.2780360983,5.77081121103,4.13909704168,0.0,17.6635504202,40.6971502883,19.6114251862,8.06771928411,0.0,11.543705902
 04/03  18:00:00,76.3211792398,5.95296545884,5.49468937814,0.0,27.5259009287,37.3340067412,21.5754360721,9.96084363319,0.0,11.6145924389
 04/03  19:00:00,79.9025898778,6.10187396229,6.60222912949,0.0,33.8341110165,33.3544677425,21.351295624,9.77862548932,0.0,11.5726701346
 04/03  20:00:00,97.3698763721,6.34164910823,8.1395839047,0.0,36.5179666069,38.8247702939,22.57380008,11.0010694419,0.0,11.5727306381
 04/03  21:00:00,92.3305322565,6.41430996664,8.54208681929,0.0,32.965339924,36.8579353714,28.8086554836,11.376478653,0.0,17.4321768306
 04/03  22:00:00,65.4169192761,6.00831622527,5.58201945093,0.0,25.6355707503,20.6438685092,24.9121506589,13.3258553113,0.0,11.5862953476
 04/03  23:00:00,43.1600500855,5.70011375002,3.1868481271,0.0,15.0252895274,11.7056064465,20.7186315109,14.9430520338,0.0,5.77557947711
 04/03  24:00:00,37.3303116581,5.61942900066,2.46366898533,0.0,11.6412384099,10.0650221343,21.5260852308,15.7575341089,0.0,5.76855112191
 04/04  01:00:00,35.4110487521,5.57991091778,2.1447501429,0.0,10.0992000411,10.047477231,16.3278819375,16.3078819375,0.0,0.02
 04/04  02:00:00,33.2497818778,5.54321346837,1.87973583927,0.0,8.25718729233,10.0299323277,22.2887030266,16.5273699304,0.0,5.76133309625
 04/04  03:00:00,33.0964972367,5.52427496566,1.74538941736,0.0,8.25718729233,10.0299323277,21.964965941,16.2037702547,0.0,5.76119568633
 04/04  04:00:00,34.5944342117,5.51088022463,1.64999041477,0.0,8.25718729233,11.6354268332,21.8276102488,16.0592389398,0.0,5.768371309
 04/04  05:00:00,42.1974288149,5.51559654006,1.66823024498,0.0,12.1011305571,15.3678112995,22.7172830055,16.9278116572,0.0,5.78947134825
 04/04  06:00:00,74.0305254346,5.80367018424,3.68434704475,0.0,19.7275818095,37.2640762949,35.2145888546,17.7834425479,0.0,17.4311463067
 04/04  07:00:00,88.9186539347,6.03631330321,5.38721328529,0.0,24.3117294858,51.2795993405,35.5819556952,18.0626721639,0.0,17.5192835312
 04/04  08:00:00,73.9724923638,5.68076690287,3.95630088818,0.0,23.6694662846,40.6342015617,49.2012283384,13.7768687049,0.0,35.4243596335
 04/04  09:00:00,70.8979313079,5.65188764207,5.91831772438,0.0,23.6694662846,35.6302164847,59.9309175127,12.4959169873,18.025,29.4100005254
 04/04  10:00:00,52.6620973732,5.5412175051,5.39009281896,0.0,18.7433767983,22.9618409725,52.1184281428,10.616389766,18.025,23.4770383768
 04/04  11:00:00,53.3262201871,5.6063161793,5.99159187733,0.0,18.7433767983,22.9618409725,48.4783091211,7.03301198927,18.025,23.4202971318
 04/04  12:00:00,54.3869195887,5.70530625386,6.9098510863,0.0,18.5889407304,23.1597249699,45.8465904165,4.40064729849,18.025,23.420943118
 04/04  13:00:00,55.3630345819,5.80463752563,7.54013391915,0.0,18.7433767983,23.2517909448,41.8470850787,0.400338402244,18.025,23.4217466765
 04/04  14:00:00,55.8001359225,5.85728452428,7.92458852306,0.0,18.7433767983,23.2517909448,47.2901151462,0.0,18.025,29.2651151462
 04/04  15:00:00,54.8885003292,5.80523476945,7.35495425205,0.0,18.7433767983,22.9618409725,43.685183224,2.2563743166,18.025,23.4038089074
 04/04  16:00:00,57.9053159571,5.76876434746,5.9569109732,0.0,18.7433767983,27.431320555,23.0142808494,4.96928084941,18.025,0.02
 04/04  17:00:00,70.3212698792,6.01598536958,5.93716271315,0.0,17.6635504202,40.6971502883,16.895505266,5.35198881655,0.0,11.5435164495
 04/04  18:00:00,77.7930989295,6.15129470788,6.76828878318,0.0,27.5259009287,37.3340067412,21.1988354003,9.58393020908,0.0,11.6149051912
 04/04  19:00:00,80.4964077988,6.2166091548,7.08131989224,0.0,33.8341110165,33.3544677425,24.0220149344,12.44928576,0.0,11.5727291744
 04/04  20:00:00,97.1450593249,6.37536335055,7.88105886551,0.0,36.5179666069,38.8247702939,27.9466641537,16.3757351541,0.0,11.5709289996
 04/04  21:00:00,91.4672222543,6.38045064656,7.71264841649,0.0,32.965339924,36.8579353714,36.1197575394,18.6871397924,0.0,17.4326177471
 04/04  22:00:00,64.7875157101,5.97657309703,4.98436697632,0.0,25.6355707503,20.6438685092,31.6075619203,20.0210815027,0.0,11.5864804176
 04/04  23:00:00,42.5972277266,5.65634939354,2.66779485224,0.0,15.0252895274,11.7056064465,28.7981690231,23.022780978,0.0,5.77538804506
 04/04  24:00:00,36.8364669634,5.5753694274,2.01388724515,0.0,11.6412384099,10.0650221343,30.3884689018,24.6201290363,0.0,5.76833986546
 04/05  01:00:00,35.0356103829,5.54389784343,1.80532763946,0.0,10.0992000411,10.047477231,23.2435913511,23.2235913511,0.0,0.02
 04/05  02:00:00,32.8758821744,5.50652206196,1.54253076572,0.0,8.25718729233,10.0299323277,28.8091706132,23.0476834876,0.0,5.76148712562
 04/05  03:00:00,32.5986133665,5.4717094447,1.30007372717,0.0,8.25718729233,10.0299323277,30.1418763669,24.3805363556,0.0,5.76134001133
 04/05  04:00:00,34.0330442205,5.44907459599,1.15040926965,0.0,8.25718729233,11.6354268332,30.8342114465,25.0657227427,0.0,5.76848870385
 04/05  05:00:00,41.7120356326,5.46013790998,1.23830234012,0.0,12.1011305571,15.3678112995,30.0822245323,24.2938961027,0.0,5.78832842963
 04/05  06:00:00,73.4259425989,5.73449732295,3.14894883167,0.0,19.7275818095,37.2640762949,41.4479002309,24.0169198503,0.0,17.4309803805
 04/05  07:00:00,87.9030084,5.92508333089,4.48281191621,0.0,24.3117294858,51.2795993405,39.8750865681,22.357614123,0.0,17.5174724451
 04/05  08:00:00,73.3007503769,5.63478558512,3.33055068504,0.0,23.6694662846,40.6342015617,51.7631098204,16.3413519195,0.0,35.4217579009
 04/05  09:00:00,70.1213155446,5.60190135537,5.19169551394,0.0,23.6694662846,35.6302164847,63.1009675605,15.6666921043,18.025,29.4092754562
 04/05  10:00:00,51.5429251111,5.46832253441,4.34382106233,0.0,18.7433767983,22.9618409725,57.7874392804,16.286324265,18.025,23.4761150154
 04/05  11:00:00,51.2236966845,5.44461069079,4.05077758803,0.0,18.7433767983,22.9618409725,58.3290899086,16.884966326,18.025,23.4191235826
 04/05  12:00:00,51.0477864052,5.44258032185,3.83344779728,0.0,18.5889407304,23.1597249699,56.8449174073,15.4002905793,18.025,23.4196268279
 04/05  13:00:00,51.4196401222,5.46352546292,3.93785536844,0.0,18.7433767983,23.2517909448,55.1263234449,13.6810395203,18.025,23.4202839246
 04/05  14:00:00,51.5019528359,5.47330988833,4.01038351788,0.0,18.7433767983,23.2517909448,54.5341682613,13.0881705942,18.025,23.4209976672
 04/05  15:00:00,51.3214880076,5.48601825822,4.10716089133,0.0,18.7433767983,22.9618409725,60.9097360772,13.6229755289,18.025,29.2617605483
 04/05  16:00:00,55.2764442646,5.51149789912,3.58531140432,0.0,18.7433767983,27.431320555,30.5695764927,12.5245764927,18.025,0.02
 04/05  17:00:00,66.9212994627,5.65165728065,2.90152678285,0.0,17.6635504202,40.6971502883,23.8641912037,12.3199944459,0.0,11.5441967578
 04/05  18:00:00,74.1990046333,5.73808231378,3.58741872835,0.0,27.5259009287,37.3340067412,27.9819137592,16.3679153117,0.0,11.6139984475
 04/05  19:00:00,77.0624470569,5.81518658549,4.04878853375,0.0,33.8341110165,33.3544677425,29.7274547245,18.1552567312,0.0,11.5721979933
 04/05  20:00:00,94.1527838977,6.0097897139,5.25436533953,0.0,36.5179666069,38.8247702939,32.341542693,20.7693760573,0.0,11.5721666357
 04/05  21:00:00,88.9728994931,6.06349714835,5.53528917046,0.0,32.965339924,36.8579353714,34.8729573671,22.390070618,0.0,12.4828867491
 04/05  22:00:00,62.8628614616,5.74087259556,3.295421831,0.0,25.6355707503,20.6438685092,40.393796528,23.8788491793,0.0,16.5149473486
 04/05  23:00:00,41.7310947913,5.55432519014,1.90369052655,0.0,15.0252895274,11.7056064465,30.6971062729,24.9218320711,0.0,5.77527420172
 04/05  24:00:00,36.2064744642,5.49429834739,1.46496995493,0.0,11.6412384099,10.0650221343,31.0899123438,25.3216532891,0.0,5.76825905471
 04/06  01:00:00,34.3683347698,5.45855635396,1.22339631038,0.0,10.0992000411,10.047477231,25.6761841659,25.6561841659,0.0,0.02
 04/06  02:00:00,32.2184716378,5.42176606442,0.969878471645,0.0,8.25718729233,10.0299323277,32.4241929121,26.662730829,0.0,5.76146208311
 04/06  03:00:00,31.984303937,5.390153791,0.745644219549,0.0216785751832,8.25718729233,10.0299323277,34.9769126646,29.2155969958,0.0,5.7613156688
 04/06  04:00:00,33.5624550383,5.37702684979,0.63214311643,0.119729497605,8.25718729233,11.6354268332,35.9710260414,30.2030130608,0.0,5.76801298063
