Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  05:00:00,41.3363001593,5.39643456032,0.769298125781,0.156978422955,12.1011305571,15.3678112995,33.5486748505,27.7593178116,0.0,5.78935703897
 04/06  06:00:00,72.8206982168,5.65049403466,2.627717177,0.0,19.7275818095,37.2640762949,44.9256777352,27.4961655875,0.0,17.4295121477
 04/06  07:00:00,87.1984123584,5.82965806077,3.87365894522,0.0,24.3117294858,51.2795993405,44.3439492342,26.8269676567,0.0,17.5169815775
 04/06  08:00:00,72.589635577,5.55536554635,2.68420582187,0.0146599102625,23.6694662846,40.6342015617,53.6437031961,18.2233400244,0.0,35.4203631717
 04/06  09:00:00,69.7205219686,5.54706797315,4.81954705185,0.0261945631717,23.6694662846,35.6302164847,61.7342889947,14.3035356269,18.025,29.4057533678
 04/06  10:00:00,51.5608246652,5.4506868459,4.30362365369,0.0757396186978,18.7433767983,22.9618409725,54.2099330483,12.7087923328,18.025,23.4761407155
 04/06  11:00:00,51.71719898,5.47910149202,4.49425314676,0.0155397553989,18.7433767983,22.9618409725,52.965286731,11.5235648687,18.025,23.4167218622
 04/06  12:00:00,51.9193959096,5.51391693063,4.63372629168,0.0,18.5889407304,23.1597249699,51.6680484987,10.2272116848,18.025,23.4158368139
 04/06  13:00:00,52.1961156957,5.54224798893,4.63561259517,0.0,18.7433767983,23.2517909448,50.8238192239,9.38240538015,18.025,23.4164138438
 04/06  14:00:00,52.2540559273,5.55669364147,4.67910710139,0.0,18.7433767983,23.2517909448,51.3917398694,9.94974709892,18.025,23.4169927705
 04/06  15:00:00,52.0513554205,5.56568810145,4.75736206304,0.0,18.7433767983,22.9618409725,52.6066180537,11.1640492701,18.025,23.4175687835
 04/06  16:00:00,55.8074929856,5.57008539756,4.05777044842,0.0,18.7433767983,27.431320555,34.7221711108,10.9290039077,18.025,5.76816720305
 04/06  17:00:00,67.4784321024,5.72164280836,3.38867491064,0.0,17.6635504202,40.6971502883,22.9194034664,11.3753009938,0.0,11.5441024726
 04/06  18:00:00,74.8174572304,5.83071799411,4.11324322014,0.0,27.5259009287,37.3340067412,28.6820140448,17.0679205924,0.0,11.6140934524
 04/06  19:00:00,77.4897735459,5.88653357922,4.4047762507,0.0,33.8341110165,33.3544677425,33.5850771869,22.0130655998,0.0,11.572011587
 04/06  20:00:00,94.3270252161,6.04857543538,5.38983018792,0.0,36.5179666069,38.8247702939,37.8273526466,26.2570563545,0.0,11.5702962921
 04/06  21:00:00,88.8740149223,6.06856645821,5.43134689528,0.0,32.965339924,36.8579353714,39.7384495215,28.1105123953,0.0,11.6279371262
 04/06  22:00:00,62.5775627025,5.71780429883,3.03319933185,0.0,25.6355707503,20.6438685092,41.3807894927,29.7945747829,0.0,11.5862147099
 04/06  23:00:00,41.4370386942,5.52217250934,1.64179176616,0.0,15.0252895274,11.7056064465,36.7177417824,30.9422871903,0.0,5.7754545921
 04/06  24:00:00,35.9492945619,5.46327737783,1.23881506575,0.0,11.6412384099,10.0650221343,37.1864557772,31.4180270521,0.0,5.76842872514
 04/07  01:00:00,34.0760006739,5.42293084141,0.966688774394,0.0,10.0992000411,10.047477231,37.6319167665,31.870505135,0.0,5.76141163147
 04/07  02:00:00,31.9588834583,5.38614924318,0.703511956341,0.0423975308041,8.25718729233,10.0299323277,38.8263726774,33.0649902475,0.0,5.76138242988
 04/07  03:00:00,31.9589657211,5.36873048152,0.535862087314,0.227550388931,8.25718729233,10.0299323277,40.3044333112,34.5436265005,0.0,5.76080681065
 04/07  04:00:00,33.6895320177,5.3604483301,0.380765579281,0.514766282979,8.25718729233,11.6354268332,36.1017833921,36.0817833921,0.0,0.02
 04/07  05:00:00,41.5007389329,5.36622870004,0.373656778626,0.747269068496,12.1011305571,15.3678112995,48.2096299276,36.6513196982,0.0,11.5583102294
 04/07  06:00:00,72.5409677989,5.58566311041,2.07745835057,0.33537127813,19.7275818095,37.2640762949,54.1548012459,36.7234570167,0.0,17.4313442292
 04/07  07:00:00,86.8271918683,5.76764639221,3.40805892575,0.156407798277,24.3117294858,51.2795993405,51.2827273837,33.7671661508,0.0,17.515561233
 04/07  08:00:00,72.2361515737,5.50720372714,1.88172502588,0.511830185996,23.6694662846,40.6342015617,61.0389942363,25.6208662239,0.0,35.4181280124
 04/07  09:00:00,69.2847000949,5.49167024731,3.86579623579,0.59952750083,23.6694662846,35.6302164847,70.0287719922,22.5962201158,18.025,29.4075518764
 04/07  10:00:00,51.2492682034,5.39670722652,3.36069668465,0.76109548511,18.7433767983,22.9618409725,61.505047653,20.0048093242,18.025,23.4752383287
 04/07  11:00:00,51.2963551672,5.41417977321,3.55347543141,0.600398425464,18.7433767983,22.9618409725,59.0252144807,17.581518066,18.025,23.4186964147
 04/07  12:00:00,51.3342312888,5.44008257048,3.81183013775,0.310572101086,18.5889407304,23.1597249699,53.9330472562,12.4964019807,18.025,23.4116452755
 04/07  13:00:00,51.6913424082,5.4806874633,4.06813315772,0.124271095046,18.7433767983,23.2517909448,52.2298969083,10.7944073653,18.025,23.410489543
 04/07  14:00:00,51.7138798892,5.49649764483,4.13880598896,0.0603252782363,18.7433767983,23.2517909448,52.4241436538,10.9881883676,18.025,23.4109552862
 04/07  15:00:00,51.3709901186,5.49550581959,4.13667912196,0.0105041282672,18.7433767983,22.9618409725,53.623550437,12.1871369039,18.025,23.4114135331
 04/07  16:00:00,55.1157397129,5.49992937384,3.43617073784,0.0,18.7433767983,27.431320555,35.9779117016,12.1847513297,18.025,5.76816037194
 04/07  17:00:00,66.5335058908,5.61525767745,2.55013831977,0.0,17.6635504202,40.6971502883,18.4051914484,12.6233070659,0.0,5.78188438254
 04/07  18:00:00,73.9113207474,5.71152110643,3.32630850316,0.0,27.5259009287,37.3340067412,33.5119311222,16.1020391049,0.0,17.4098920172
 04/07  19:00:00,76.9122896957,5.80343353151,3.91040253584,0.0,33.8341110165,33.3544677425,29.231336502,17.6621110744,0.0,11.5692254277
 04/07  20:00:00,93.5157380768,5.94114326393,4.68597978964,0.0,36.5179666069,38.8247702939,28.8794204083,23.0834200083,0.0,5.79600040004
 04/07  21:00:00,87.999040284,5.95537491728,4.66957677167,0.0,32.965339924,36.8579353714,44.3281052939,26.897150141,0.0,17.4309551529
 04/07  22:00:00,62.1861808159,5.66719284379,2.69243701311,0.0,25.6355707503,20.6438685092,40.4700310005,28.8842562304,0.0,11.5857747701
 04/07  23:00:00,41.1367291856,5.48389020267,1.37977097897,0.0,15.0252895274,11.7056064465,37.0146271418,31.2393566968,0.0,5.77527044501
 04/07  24:00:00,35.6263189682,5.42117047341,0.945393312465,0.01255611621,11.6412384099,10.0650221343,39.5030491323,33.7351017277,0.0,5.76794740461
 04/08  01:00:00,36.7173776111,5.39812177472,0.763045660562,0.110350042442,12.8411359301,10.0650221343,41.3418880341,35.580659293,0.0,5.7612287411
 04/08  02:00:00,32.0896122943,5.36907775982,0.451128618367,0.442586477545,8.25718729233,10.0299323277,36.7344950818,36.7144950818,0.0,0.02
 04/08  03:00:00,32.4235665461,5.36257884803,0.286821813656,0.947346395511,8.25718729233,10.0299323277,44.1779600004,38.4164941884,0.0,5.76146581197
 04/08  04:00:00,34.7955293501,5.38177910539,0.179942548018,1.80025931404,8.25718729233,11.6354268332,45.3832418469,39.6152355723,0.0,5.76800627464
 04/08  05:00:00,39.897171225,5.40613213046,0.0898860775413,2.80918418385,8.71707943955,15.3327214929,45.7237282119,39.9485898256,0.0,5.77513838633
 04/08  06:00:00,60.0426521259,5.43342590167,0.380554184937,2.54045157168,18.5082010057,25.6353820695,50.9941785252,39.4363811104,0.0,11.5577974147
 04/08  07:00:00,70.7035121522,5.54811414487,1.62719381347,1.15606329878,19.4083231844,41.0650158608,47.5581540326,35.930341128,0.0,11.6278129046
 04/08  08:00:00,94.3451516162,5.75854228369,3.74389116537,0.477343595532,26.3286599382,57.9988325916,67.6042911052,26.033593665,0.0,41.5706974402
 04/08  09:00:00,80.1658784103,5.62066628582,4.77352885481,0.560864468385,26.3286599382,42.8504436482,68.4729844357,20.9325837051,18.025,29.5154007306
 04/08  10:00:00,55.2554949872,5.45460145977,3.8118253475,0.772628460823,21.7447113004,23.4437158914,65.07646906,17.6413487821,18.025,29.4101202779
 04/08  11:00:00,52.9248304323,5.484372279,4.16831492744,0.517675833944,19.3027497915,23.426170988,61.5319299417,14.1736721373,18.025,29.3332578044
 04/08  12:00:00,52.9102988355,5.51390826839,4.25507350563,0.244911965784,19.1483137236,23.7250123474,54.808681433,13.377186471,18.025,23.406494962
 04/08  13:00:00,53.01951692,5.5274884801,4.3575391341,0.092539422892,19.3027497915,23.7161209604,52.0701227617,10.6384732576,18.025,23.4066495041
 04/08  14:00:00,53.1210956666,5.54258096565,4.52344825704,0.0131165544312,19.3027497915,23.7161209604,50.9745763005,9.5450665557,18.025,23.4045097448
 04/08  15:00:00,52.7694887667,5.53458461341,4.48290421954,0.0,19.3027497915,23.426170988,51.9003149236,10.4704685903,18.025,23.4048463333
 04/08  16:00:00,56.1037534279,5.50009107475,3.40032513054,0.0,19.3027497915,27.8956505705,37.1030493223,13.3099581452,18.025,5.76809117708
 04/08  17:00:00,63.4741616754,5.56515503312,2.08307960697,0.0,18.2229234133,37.5968344597,22.0315927734,16.2565423271,0.0,5.77505044629
 04/08  18:00:00,78.5186423242,5.69444570983,3.04486756008,0.0,32.690315043,37.0816133363,27.2476162679,21.4659572917,0.0,5.7816589762
 04/08  19:00:00,79.4218573528,5.79908251306,3.73154726898,0.0,36.8143715336,33.066984531,34.7316800896,23.1607956216,0.0,11.570884468
 04/08  20:00:00,93.0454311601,5.92072987858,4.45739747815,0.0,36.3493007332,38.7721355839,38.0306398475,26.4599107232,0.0,11.5707291244
 04/08  21:00:00,90.7468954395,5.90886784859,4.2885885067,0.0,36.1807251679,36.8228455648,40.4477268116,28.8767797565,0.0,11.5709470551
 04/08  22:00:00,67.3960191415,5.65247323517,2.51376571009,0.0,31.0351095914,20.6438685092,42.6196295666,30.9924008703,0.0,11.6272286963
 04/08  23:00:00,43.4924491013,5.48025235898,1.33686870809,0.0,17.4250845679,11.7056064465,43.3402045231,31.7821691984,0.0,11.5580353247
 04/08  24:00:00,36.9603780185,5.43814090248,1.0393626814,0.0357820589714,12.8411359301,10.0650221343,38.210216894,32.442032087,0.0,5.768184807
 04/09  01:00:00,37.0003188504,5.41239679747,0.818351915363,0.204293421181,12.925468867,10.100111941,33.7237230521,33.7037230521,0.0,0.02
 04/09  02:00:00,32.3775194922,5.37334727971,0.456955116839,0.600976828804,8.34152022915,10.0650221343,41.9881875179,36.2268319819,0.0,5.76135553603
 04/09  03:00:00,32.5997263551,5.36222428428,0.274971550008,1.0162892099,8.34152022915,10.0650221343,44.4510651571,38.6898991551,0.0,5.76116600205
 04/09  04:00:00,34.6558915964,5.37283188817,0.196784237404,1.53330798847,8.34152022915,11.6705166398,44.027341284,38.2591429697,0.0,5.76819831427
 04/09  05:00:00,39.3260307341,5.38169371239,0.114043583024,2.11890680073,8.80141237637,15.3678112995,44.1696263217,38.3957357823,0.0,5.77389053941
 04/09  06:00:00,59.5448375815,5.41014925408,0.353657443999,2.09282207334,18.5082010057,25.6353820695,47.0183407596,41.2306501902,0.0,5.78769056937
 04/09  07:00:00,70.6690801682,5.5257002733,1.47325088142,1.17857533935,19.4926561212,41.1001056674,58.3664988581,40.9375274343,0.0,17.4289714239
 04/09  08:00:00,93.9318721661,5.70867860496,3.14213366792,0.715699702732,26.3286599382,57.9988325916,76.1432272966,34.5764321316,0.0,41.566795165
 04/09  09:00:00,79.5803982554,5.56742834357,3.94136440167,0.98022296149,26.2443270014,42.8153538416,79.0543708797,31.5216775353,18.025,29.5076933444
 04/09  10:00:00,55.2072179254,5.4103410798,2.76346517552,1.81697763731,21.7447113004,23.4437158914,78.5607035488,31.1279667541,18.025,29.4077367947
 04/09  11:00:00,53.15715088,5.41677815933,2.71563592192,2.21056476464,19.3449162599,23.4437158914,72.8084417254,31.3136640352,18.025,23.4697776902
 04/09  12:00:00,53.1195498113,5.41563240206,2.50290269466,2.24490180161,19.190480192,23.7425572507,73.4880158438,32.0493342896,18.025,23.4136815542
 04/09  13:00:00,52.7728065443,5.40320402622,2.56496189108,1.82240565985,19.260583323,23.698576057,69.2597204449,27.8211135637,18.025,23.4136068812
 04/09  14:00:00,52.4718589818,5.40953893134,2.8451358876,1.23494925873,19.260583323,23.698576057,65.8916887475,24.4529526996,18.025,23.4137360479
 04/09  15:00:00,52.1765633738,5.41340491814,2.87218278308,1.19869074311,19.260583323,23.4086260847,67.7851309328,26.3462528861,18.025,23.4138780468
 04/09  16:00:00,55.7820373534,5.3894917543,1.74883222164,1.50009500153,19.260583323,27.8781056672,52.7850391361,28.9921441827,18.025,5.76789495336
 04/09  17:00:00,62.7990340905,5.42820548964,0.811551233675,0.793068446325,18.1807569449,37.5792895564,34.8744941221,29.1001673865,0.0,5.77432673552
 04/09  18:00:00,77.3713683948,5.54318474096,1.77392426088,0.394356562193,32.6059821062,37.0465235296,44.29638094,32.7533703168,0.0,11.5430106232
 04/09  19:00:00,78.0482199281,5.60195847133,2.19070304657,0.364342573326,36.8143715336,33.066984531,42.2260025629,36.4318810178,0.0,5.79412154513
 04/09  20:00:00,91.5595796642,5.69046803342,2.76853810999,0.313854810943,36.43363367,38.8072253906,50.7058357823,39.1348750881,0.0,11.5709606943
 04/09  21:00:00,89.230092982,5.69604895708,2.764244998,0.339789672504,36.0963922311,36.7877557581,51.1650254142,39.5934644926,0.0,11.5715609217
 04/09  22:00:00,66.8398022319,5.52078720781,1.47363962311,0.735027751694,30.9507766546,20.6087787026,58.1426406412,40.7118710892,0.0,17.430769552
 04/09  23:00:00,44.1015664158,5.39681225578,0.39493226372,1.63450521033,17.4250845679,11.7056064465,47.439743866,41.6509145836,0.0,5.78882928233
 04/09  24:00:00,39.498853272,5.42975686301,0.168035265897,3.33454995676,12.925468867,10.100111941,49.8503019466,44.0821109883,0.0,5.76819095829
 04/10  01:00:00,38.5877758132,5.49593638862,0.0779030407504,5.32756297293,10.0992000411,10.047477231,52.4195136086,46.6584340582,0.0,5.76107955044
 04/10  02:00:00,38.2169866563,5.54962797759,0.0475419718028,6.79300243201,8.25718729233,10.0299323277,54.2978560704,48.5365640164,0.0,5.76129205396
 04/10  03:00:00,39.3123398209,5.58863706184,0.0391176634703,7.85777234048,8.25718729233,10.0299323277,49.6423306498,49.6223306498,0.0,0.02
 04/10  04:00:00,40.824686752,5.58646992878,0.0351317821972,7.76954440253,8.25718729233,11.6354268332,51.3348753117,45.5666921249,0.0,5.76818318672
 04/10  05:00:00,48.053585011,5.5732120433,0.0350894731278,7.43171873496,12.1011305571,15.3678112995,53.5831266282,42.0262989193,0.0,11.5568277089
 04/10  06:00:00,74.7396688272,5.53471084005,0.859974017069,3.80254894526,19.7275818095,37.2640762949,52.3664580617,40.7401917432,0.0,11.6262663186
 04/10  07:00:00,87.0311137202,5.63854650265,2.30551873729,1.59201303022,24.3117294858,51.2795993405,60.717977559,37.3730050035,0.0,23.3449725555
 04/10  08:00:00,74.7492780221,5.48878290384,0.674517835794,4.25061723987,23.6694662846,40.6342015617,58.9027877993,29.3912903043,0.0,29.511497495
 04/10  09:00:00,72.081348444,5.49709485945,2.40843598351,4.84813872411,23.6694662846,35.6302164847,75.6314513192,28.2069029265,18.025,29.3995483927
 04/10  10:00:00,55.591917494,5.5169639651,2.45758606226,5.8866139123,18.7433767983,22.9618409725,73.9601129853,26.5999797613,18.025,29.335133224
 04/10  11:00:00,54.9877950495,5.4941634887,2.54067627396,5.22466590253,18.7433767983,22.9618409725,66.347859403,24.9123233428,18.025,23.4105360602
 04/10  12:00:00,53.4724671721,5.44525907718,2.48368034409,3.77178864447,18.5889407304,23.1597249699,63.4239156994,21.9971256385,18.025,23.4017900609
 04/10  13:00:00,52.762587964,5.41465677409,2.50547684667,2.82421508242,18.7433767983,23.2517909448,61.9946730706,20.5687113508,18.025,23.4009617199
 04/10  14:00:00,52.0248330869,5.38852223481,2.54698774101,2.07108385604,18.7433767983,23.2517909448,61.4510681981,20.0275326437,18.025,23.3985355543
 04/10  15:00:00,51.2690321113,5.3744786236,2.57657670309,1.58968764327,18.7433767983,22.9618409725,63.20616034,21.7825745079,18.025,23.398585832
 04/10  16:00:00,54.5170440212,5.36405672601,1.86010339018,1.11326561321,18.7433767983,27.431320555,39.4486404135,21.4036404135,18.025,0.02
 04/10  17:00:00,65.302430499,5.44107067955,1.08178440927,0.411487737925,17.6635504202,40.6971502883,31.927093366,20.3837677279,0.0,11.5433256381
 04/10  18:00:00,72.3115642804,5.51287719545,1.76849079994,0.156745306349,27.5259009287,37.3340067412,36.8650986766,25.2528752318,0.0,11.6122234447
 04/10  19:00:00,75.0052396133,5.56161105128,2.17195278358,0.0732427295953,33.8341110165,33.3544677425,39.5026030539,27.9318786223,0.0,11.5707244316
 04/10  20:00:00,89.5973945123,5.66755985158,2.84991242043,0.0753333320413,36.5179666069,38.8247702939,43.5122433021,31.9417891159,0.0,11.5704541862
 04/10  21:00:00,86.0525200868,5.69025121271,2.87523998834,0.112975391796,32.965339924,36.8579353714,45.9368187784,34.3103008513,0.0,11.6265179271
 04/10  22:00:00,60.9494901779,5.48693907338,1.374480197,0.261547725803,25.6355707503,20.6438685092,47.5250964952,35.9400741488,0.0,11.5850223464
 04/10  23:00:00,40.9120951187,5.36651824355,0.335795631199,0.936726330353,15.0252895274,11.7056064465,48.0739689907,36.5438686438,0.0,11.5301003469
 04/10  24:00:00,36.4913759999,5.37045017443,0.157827541374,1.71591224207,11.6412384099,10.0650221343,36.482655192,36.462655192,0.0,0.02
 04/11  01:00:00,36.2640723666,5.41520335043,0.0941254569106,3.0683751944,10.0992000411,10.047477231,42.1945837486,36.4333723136,0.0,5.76121143505
 04/11  02:00:00,35.8209557709,5.46531943532,0.0574910370029,4.47133249895,8.25718729233,10.0299323277,43.3128998089,37.5518975358,0.0,5.76100227307
 04/11  03:00:00,36.586239032,5.49288913554,0.0439541652205,5.22258478753,8.25718729233,10.0299323277,43.5902457547,37.8294550406,0.0,5.76079071416
 04/11  04:00:00,38.8031614689,5.51665638108,0.0389035339476,5.81406578825,8.25718729233,11.6354268332,38.5965343299,38.5765343299,0.0,0.02
 04/11  05:00:00,46.7757083849,5.52924409175,0.0371542011987,6.19575462658,12.1011305571,15.3678112995,51.0383891987,39.4810981237,0.0,11.557291075
 04/11  06:00:00,73.1912065506,5.4880663169,0.955615572381,2.20509745079,19.7275818095,37.2640762949,53.7761635456,36.3469366041,0.0,17.4292269415
 04/11  07:00:00,86.784306983,5.66439598897,2.66381861503,0.961077842513,24.3117294858,51.2795993405,47.9134852699,30.4006432111,0.0,17.5128420588
 04/11  08:00:00,72.5982907226,5.42857321937,1.12068692813,1.71368167251,23.6694662846,40.6342015617,57.5096322849,22.0997264723,0.0,35.4099058126
 04/11  09:00:00,69.7292652676,5.42287548514,3.1103496698,1.86836768091,23.6694662846,35.6302164847,60.5639635792,19.0158699327,18.025,23.5230936465
 04/11  10:00:00,52.7147393796,5.40684748057,2.88665951332,2.69048584127,18.7433767983,22.9618409725,65.3251379492,17.9685930132,18.025,29.331544936
 04/11  11:00:00,51.7561505087,5.38076685915,3.0218992298,1.62519972901,18.7433767983,22.9618409725,57.6014662203,16.1636249705,18.025,23.4128412499
 04/11  12:00:00,51.3265512841,5.3970069378,3.2280567888,0.929755044799,18.5889407304,23.1597249699,54.891504516,13.4621511295,18.025,23.4043533864
 04/11  13:00:00,51.3640230668,5.42392361045,3.49675526803,0.425108909557,18.7433767983,23.2517909448,52.7688395642,11.3396050987,18.025,23.4042344654
 04/11  14:00:00,51.2579487312,5.42868796203,3.57410943881,0.236916034967,18.7433767983,23.2517909448,52.3871319911,10.9604618962,18.025,23.4016700949
 04/11  15:00:00,50.8836437276,5.42458653809,3.60548416531,0.125287663673,18.7433767983,22.9618409725,53.1365607196,11.7100064346,18.025,23.401554285
 04/11  16:00:00,54.590413069,5.42210434759,2.9552423989,0.0334446354572,18.7433767983,27.431320555,34.2538442724,10.4611059719,18.025,5.7677383005
 04/11  17:00:00,66.0864246778,5.53872959556,2.17961085669,0.0,17.6635504202,40.6971502883,15.9683981645,10.1867179367,0.0,5.78168022783
 04/11  18:00:00,73.423514942,5.62646950217,2.92360099876,0.0,27.5259009287,37.3340067412,25.2904661913,13.67933183,0.0,11.6111343613
 04/11  19:00:00,76.2218041515,5.69092128707,3.33245883314,0.0,33.8341110165,33.3544677425,26.6154156797,15.0451306957,0.0,11.570284984
 04/11  20:00:00,91.1766655346,5.85714332569,4.31493942615,0.0,36.5179666069,38.8247702939,28.6569784592,17.0881565429,0.0,11.5688219163
 04/11  21:00:00,87.6657854667,5.88709410992,4.40465061263,0.0,32.965339924,36.8579353714,37.8693914534,20.4410335136,0.0,17.4283579398
 04/11  22:00:00,61.9130785941,5.61636668564,2.47019813626,0.0,25.6355707503,20.6438685092,34.0850286082,22.5007327431,0.0,11.5842958651
 04/11  23:00:00,41.0097831898,5.46106542682,1.27566845679,0.0,15.0252895274,11.7056064465,28.9234877171,23.1484849758,0.0,5.77500274132
 04/11  24:00:00,35.6112862546,5.41693818138,0.947165440167,0.0,11.6412384099,10.0650221343,29.3153571401,23.5473301841,0.0,5.76802695599
 04/12  01:00:00,33.8363617725,5.38655619343,0.723719142847,0.0397225628376,10.0992000411,10.047477231,24.586611253,24.566611253,0.0,0.02
 04/12  02:00:00,31.8455716763,5.36272516725,0.53322408222,0.122813441589,8.25718729233,10.0299323277,31.0875828573,25.326318242,0.0,5.7612646153
 04/12  03:00:00,31.8856261138,5.35078751008,0.387006645511,0.321022714704,8.25718729233,10.0299323277,33.431250921,27.6706125636,0.0,5.7606383574
 04/12  04:00:00,33.603147884,5.34610669525,0.277731186547,0.545778513687,8.25718729233,11.6354268332,35.9043391157,30.136761691,0.0,5.76757742477
 04/12  05:00:00,41.3425574243,5.35322076815,0.307354293569,0.668435501182,12.1011305571,15.3678112995,36.4187545334,30.6302355329,0.0,5.78851900051
 04/12  06:00:00,72.4000420909,5.5713510953,2.06492555233,0.22135010285,19.7275818095,37.2640762949,48.0565797682,30.6276314372,0.0,17.428948331
 04/12  07:00:00,84.7445203984,5.7350335936,3.27614235833,0.122346925112,24.3117294858,51.2795993405,47.1094079286,29.5982173653,0.0,17.5111905633
 04/12  08:00:00,72.2104327741,5.4916019013,2.02573564757,0.35775765541,23.6694662846,40.6342015617,56.2482447227,20.8418757258,0.0,35.4063689969
 04/12  09:00:00,69.3417628779,5.4772877615,4.08586948308,0.450939544297,23.6694662846,35.6302164847,62.9860974707,17.9456366562,18.025,27.0154608145
 04/12  10:00:00,51.1546205063,5.37142282674,3.33291797418,0.719540804301,18.7433767983,22.9618409725,62.0155973025,18.1434281586,18.025,25.8471691439
 04/12  11:00:00,51.0360793004,5.36528876405,3.21907010283,0.723439250495,18.7433767983,22.9618409725,59.6132988953,18.1762736834,18.025,23.4120252119
 04/12  12:00:00,51.0685362056,5.39642616749,3.37153888495,0.528843411869,18.5889407304,23.1597249699,56.6977955007,15.2685847671,18.025,23.4042107336
 04/12  13:00:00,51.4453248325,5.44120825244,3.73408762717,0.251797680126,18.7433767983,23.2517909448,53.2699965717,11.8402628107,18.025,23.404733761
 04/12  14:00:00,51.4076544108,5.44769174821,3.79380125194,0.147930104186,18.7433767983,23.2517909448,52.469004141,11.0419795987,18.025,23.4020245423
 04/12  15:00:00,51.0318641228,5.44848734671,3.7757949993,0.0793003306568,18.7433767983,22.9618409725,54.3593442532,12.9325934831,18.025,23.4017507701
 04/12  16:00:00,54.6850739368,5.44665810259,3.03419106634,0.0246058908452,18.7433767983,27.431320555,37.1555253065,13.3627357434,18.025,5.76778956306
 04/12  17:00:00,66.1496957048,5.56818308739,2.21343413431,0.0,17.6635504202,40.6971502883,19.472202383,13.6906815612,0.0,5.78152082179
 04/12  18:00:00,73.4596348809,5.65341387086,2.93278675568,0.0,27.5259009287,37.3340067412,28.7353187542,17.1236437046,0.0,11.6116750497
 04/12  19:00:00,76.2954456727,5.71845548149,3.37857527387,0.0,33.8341110165,33.3544677425,31.0530815889,19.4829586245,0.0,11.5701229644
 04/12  20:00:00,91.1250206515,5.86379670983,4.25665087822,0.0,36.5179666069,38.8247702939,35.6640453632,24.0962204207,0.0,11.5678249426
 04/12  21:00:00,87.7128025648,5.90397972375,4.43479319118,0.0,32.965339924,36.8579353714,42.7002213005,25.2720410463,0.0,17.4281802542
 04/12  22:00:00,61.9523849499,5.62956779944,2.49631247408,0.0,25.6355707503,20.6438685092,38.330416725,26.7461945908,0.0,11.5842221342
 04/12  23:00:00,40.9685120142,5.46003437244,1.23543379686,0.0,15.0252895274,11.7056064465,34.5758871591,28.8011933084,0.0,5.77469385072
 04/12  24:00:00,35.5573263336,5.40814153119,0.862748756133,0.0392574611636,11.6412384099,10.0650221343,35.3510682486,29.5830158939,0.0,5.76805235479
 04/13  01:00:00,33.8473106677,5.37665124127,0.595413781534,0.18888501317,10.0992000411,10.047477231,30.9468249624,30.9268249624,0.0,0.02
 04/13  02:00:00,32.0905013717,5.36086516777,0.381827549042,0.521002994193,8.25718729233,10.0299323277,37.9665787103,32.2056841965,0.0,5.76089451383
 04/13  03:00:00,32.230594732,5.35367497834,0.272803187371,0.777310518234,8.25718729233,10.0299323277,38.8131812915,33.0525215664,0.0,5.76065972507
 04/13  04:00:00,34.2594331168,5.35759023845,0.166321135839,1.30199438866,8.25718729233,11.6354268332,40.8831302095,35.115562104,0.0,5.76756810548
 04/13  05:00:00,42.3124388758,5.37693121952,0.169064130707,1.75290413654,12.1011305571,15.3678112995,41.8970118977,36.1085725573,0.0,5.78843934044
 04/13  06:00:00,72.6879855965,5.55661528566,1.78651306816,0.802454595518,19.7275818095,37.2640762949,54.2877582135,36.8594122093,0.0,17.4283460043
 04/13  07:00:00,84.8202334784,5.72240031877,3.1109684459,0.375884199618,24.3117294858,51.2795993405,49.7721291379,32.2618846666,0.0,17.5102444714
 04/13  08:00:00,72.5615945962,5.50252932648,2.0724671819,0.651272049901,23.6694662846,40.6342015617,54.7893004216,19.3861596209,0.0,35.4031408008
 04/13  09:00:00,69.5122586639,5.48377371439,4.04453191101,0.656295591189,23.6694662846,35.6302164847,57.4544408067,15.9081058075,18.025,23.5213349992
 04/13  10:00:00,51.3322190926,5.38266210251,3.3698764417,0.848947414961,18.7433767983,22.9618409725,63.746439537,16.3905053029,18.025,29.3309342341
 04/13  11:00:00,51.3808178472,5.41914248607,3.6849703441,0.548428015964,18.7433767983,22.9618409725,55.8153097187,14.3801358483,18.025,23.4101738704
 04/13  12:00:00,51.3827091896,5.45729353667,3.91886960485,0.234821898423,18.5889407304,23.1597249699,52.9440193249,11.5160179595,18.025,23.4030013654
 04/13  13:00:00,51.6394355019,5.47870672498,4.04745803708,0.0950433396064,18.7433767983,23.2517909448,51.08038333,9.65280278285,18.025,23.4025805471
 04/13  14:00:00,51.7551394208,5.49533064916,4.22705355577,0.0145277565945,18.7433767983,23.2517909448,49.8123734817,8.38765521328,18.025,23.3997182684
 04/13  15:00:00,51.5473037616,5.50345814599,4.31556804494,0.0,18.7433767983,22.9618409725,50.6452580972,9.22096609214,18.025,23.399292005
 04/13  16:00:00,55.3097680839,5.50506803655,3.62508697817,0.0,18.7433767983,27.431320555,33.1934356438,9.40094005096,18.025,5.76749559283
 04/13  17:00:00,66.8599204265,5.63492838421,2.85692049024,0.0,17.6635504202,40.6971502883,15.5408210124,9.7594837817,0.0,5.78133723071
 04/13  18:00:00,74.3782649879,5.75549716517,3.74934720639,0.0,27.5259009287,37.3340067412,24.9096452315,13.2986126634,0.0,11.6110325681
 04/13  19:00:00,77.4291271354,5.85061366256,4.38010572064,0.0,33.8341110165,33.3544677425,25.7093478118,14.1390317643,0.0,11.5703160475
 04/13  20:00:00,92.3999277353,6.02662504193,5.36873710219,0.0,36.5179666069,38.8247702939,28.5601483536,16.9914303404,0.0,11.5687180131
 04/13  21:00:00,88.9206346442,6.06377968717,5.48283908085,0.0,32.965339924,36.8579353714,36.4789210263,19.052413301,0.0,17.4265077253
 04/13  22:00:00,62.894084973,5.74434224397,3.32324815083,0.0,25.6355707503,20.6438685092,26.1534108886,19.3310439352,0.0,6.82236695342
 04/13  23:00:00,41.6755983038,5.5432091495,1.85935016261,0.0,15.0252895274,11.7056064465,30.1128632145,19.6002705068,0.0,10.5125927077
 04/13  24:00:00,36.2637477371,5.50288232539,1.51369176702,0.0,11.6412384099,10.0650221343,23.3172631863,17.5494522093,0.0,5.76781097691
 04/14  01:00:00,34.4744196254,5.47369272481,1.31436887977,0.0,10.0992000411,10.047477231,17.1136112306,17.0936112306,0.0,0.02
 04/14  02:00:00,32.3763750735,5.44320472094,1.10636725056,0.0,8.25718729233,10.0299323277,23.5465114319,17.7854014465,0.0,5.76110998534
 04/14  03:00:00,32.208517606,5.42139115112,0.960324520656,0.0,8.25718729233,10.0299323277,25.6093760825,19.8485113212,0.0,5.76086476129
 04/14  04:00:00,33.7087621584,5.40722565881,0.868013432963,0.0,8.25718729233,11.6354268332,26.3652979472,20.5983588783,0.0,5.76693906895
 04/14  05:00:00,41.4080800157,5.42091952835,0.973627867313,0.0,12.1011305571,15.3678112995,25.2442076141,19.4561089014,0.0,5.78809871269
 04/14  06:00:00,72.9809232762,5.67323406165,2.76529986579,0.0,19.7275818095,37.2640762949,36.5969113931,19.1710110845,0.0,17.4259003085
 04/14  07:00:00,85.7274985941,5.87762217389,4.23891296704,0.0,24.3117294858,51.2795993405,34.9990949828,17.4890142651,0.0,17.5100807177
 04/14  08:00:00,73.0624965166,5.57897209725,3.14820970099,0.0,23.6694662846,40.6342015617,48.0758443817,12.6740356338,0.0,35.4018087479
 04/14  09:00:00,69.7076385786,5.53906440069,4.84092759416,0.0,23.6694662846,35.6302164847,54.9940084771,13.4513321128,18.025,23.5176763643
 04/14  10:00:00,51.2802180382,5.42451676377,4.12497257703,0.0,18.7433767983,22.9618409725,61.538227249,14.1847655886,18.025,29.3284616604
 04/14  11:00:00,51.2153895302,5.42560530009,4.06151150088,0.0,18.7433767983,22.9618409725,55.1511349757,13.7176257836,18.025,23.4085091921
 04/14  12:00:00,51.1502470736,5.4280516801,3.9504730814,0.0,18.5889407304,23.1597249699,53.8600112315,12.4365843857,18.025,23.3984268458
 04/14  13:00:00,51.3794106193,5.4394499402,3.9217368867,0.0,18.7433767983,23.2517909448,52.0516992113,10.6288740675,18.025,23.3978251437
 04/14  14:00:00,51.5924118359,5.45347871877,4.12070921435,0.0,18.7433767983,23.2517909448,50.7488130878,9.32901306714,18.025,23.3948000207
 04/14  15:00:00,51.6205742279,5.47597964603,4.41632069735,0.0,18.7433767983,22.9618409725,50.5034749751,9.08425031508,18.025,23.39422466
 04/14  16:00:00,55.6984105476,5.50996772161,4.00884220529,0.0,18.7433767983,27.431320555,25.2335619228,7.18856192283,18.025,0.02
 04/14  17:00:00,67.6240136902,5.66740368176,3.58854760939,0.0,17.6635504202,40.6971502883,17.1157335769,5.57344841093,0.0,11.5422851659
 04/14  18:00:00,75.0083431543,5.77822014157,4.35671874024,0.0,27.5259009287,37.3340067412,19.9489105805,8.33890711992,0.0,11.6100034606
 04/14  19:00:00,78.0217505908,5.87742377093,4.94592723891,0.0,33.8341110165,33.3544677425,22.6825119132,11.1124479465,0.0,11.5700639667
 04/14  20:00:00,93.0374545318,6.06479654483,5.96810464719,0.0,36.5179666069,38.8247702939,26.9063163451,15.3380249728,0.0,11.5682913724
 04/14  21:00:00,89.3468684618,6.09281184626,5.88005354884,0.0,32.965339924,36.8579353714,30.2991016502,18.6747793619,0.0,11.6243222883
 04/14  22:00:00,62.6874625052,5.71611157429,3.14486537977,0.0,25.6355707503,20.6438685092,35.4864030054,23.9024986837,0.0,11.5839043217
 04/14  23:00:00,41.5250163372,5.5273567796,1.72462668786,0.0,15.0252895274,11.7056064465,31.322347726,25.5476266375,0.0,5.77472108844
 04/14  24:00:00,36.1644576106,5.48742195069,1.42986592082,0.0,11.6412384099,10.0650221343,27.8626585313,22.0948294919,0.0,5.76782903947
 04/15  01:00:00,37.2193312193,5.46915281343,1.30434052724,0.0,12.8411359301,10.0650221343,27.6702727357,21.9093314085,0.0,5.76094132714
 04/15  02:00:00,32.134539982,5.41108215714,0.896658385961,0.0,8.25718729233,10.0299323277,31.3713522129,25.6102610111,0.0,5.76109120185
 04/15  03:00:00,31.9366780101,5.37537760563,0.615917205822,0.118586740598,8.25718729233,10.0299323277,30.0277857231,30.0077857231,0.0,0.02
 04/15  04:00:00,33.6116043593,5.36282890361,0.467368095358,0.347888160775,8.25718729233,11.6354268332,38.0483837808,32.2805760538,0.0,5.76780772702
 04/15  05:00:00,37.8798706601,5.35512239333,0.326780825821,0.606034884044,8.71707943955,15.3327214929,39.2643024894,33.4896661639,0.0,5.77463632548
 04/15  06:00:00,58.5246019293,5.42055523328,0.806966494867,0.608911889826,18.5082010057,25.6353820695,45.058488451,33.5022184851,0.0,11.5562699659
 04/15  07:00:00,68.4200329689,5.5799756849,2.06211288445,0.289890581996,19.4083231844,41.0650158608,48.5922305957,31.1660382956,0.0,17.4261923001
 04/15  08:00:00,95.0302103423,5.84610591187,4.7737075122,0.0451391187106,26.3286599382,57.9988325916,54.7209236295,19.1087184925,0.0,35.612205137
 04/15  09:00:00,81.0613970078,5.70705745323,6.14331635809,0.000285016804129,26.3286599382,42.8504436482,59.5738286888,12.0495946825,18.025,29.4992340063
 04/15  10:00:00,55.8897403831,5.52427683057,5.14774383794,0.00133574103605,21.7447113004,23.4437158914,55.8788546669,8.45794242204,18.025,29.3959122449
 04/15  11:00:00,53.7730333665,5.55951064539,5.45909783048,0.0,19.3027497915,23.426170988,46.9874246028,5.49828776769,18.025,23.4641368351
 04/15  12:00:00,54.2516216478,5.61000727012,5.745234312,0.0,19.1483137236,23.7250123474,45.4739684472,4.03783496934,18.025,23.4111334779
 04/15  13:00:00,54.6966718384,5.65276074014,6.00198963599,0.0,19.3027497915,23.7161209604,42.400129029,0.96506356476,18.025,23.4100654643
 04/15  14:00:00,55.1478689362,5.70996131082,6.39598618211,0.0,19.3027497915,23.7161209604,42.2073940646,0.773115325415,18.025,23.4092787392
 04/15  15:00:00,54.9704630674,5.73021816309,6.48827351593,0.0,19.3027497915,23.426170988,43.6468553452,2.21335826961,18.025,23.4084970756
 04/15  16:00:00,58.6201865066,5.7162615942,5.70062180012,0.0,19.3027497915,27.8956505705,26.0035819584,2.21103538026,18.025,5.76754657815
 04/15  17:00:00,66.7931666278,5.8738238162,5.09345502649,0.0,18.2229234133,37.5968344597,8.13239452259,2.3580976837,0.0,5.77429683889
 04/15  18:00:00,82.6188243549,6.1361046441,6.70343249113,0.0,32.690315043,37.0816133363,17.5077308503,5.96568055976,0.0,11.5420502906
 04/15  19:00:00,83.8094413817,6.29090662633,7.62736988102,0.0,36.8143715336,33.066984531,13.7751644958,7.98210138687,0.0,5.79306310888
 04/15  20:00:00,95.4066775871,6.42735435255,8.19607837572,0.0,36.3493007332,38.7721355839,23.6018630817,12.0332658003,0.0,11.5685972814
 04/15  21:00:00,94.2695601353,6.35642663672,7.36375105211,0.0,36.1807251679,36.8228455648,29.2680467031,17.6980940796,0.0,11.5699526235
 04/15  22:00:00,69.7444702718,5.94800041483,4.56677651897,0.0,31.0351095914,20.6438685092,40.3234439788,22.897141251,0.0,17.4263027278
 04/15  23:00:00,44.5786530681,5.61826484662,2.28511433473,0.0,17.4250845679,11.7056064465,32.8967088455,27.1085356738,0.0,5.78817317172
 04/15  24:00:00,37.7247749963,5.54155032195,1.73616119464,0.0,12.8411359301,10.0650221343,35.1646563197,29.3972310491,0.0,5.76742527058
 04/16  01:00:00,37.4758438688,5.49339746773,1.4171892523,0.0,12.925468867,10.100111941,37.286874897,31.5258492998,0.0,5.7610255972
 04/16  02:00:00,32.4674709256,5.44249522182,1.07875995961,0.0,8.34152022915,10.0650221343,31.524669606,31.504669606,0.0,0.02
 04/16  03:00:00,32.2238958193,5.41052065419,0.867156677694,0.0,8.34152022915,10.0650221343,38.6055522526,32.8447861678,0.0,5.7607660848
 04/16  04:00:00,33.640296233,5.38542843672,0.701929577018,0.0,8.34152022915,11.6705166398,39.9539032277,34.1861671948,0.0,5.76773603298
 04/16  05:00:00,37.7273018715,5.36773105388,0.565574753082,0.0826470988184,8.80141237637,15.3678112995,40.2487661517,34.4742372914,0.0,5.7745288603
 04/16  06:00:00,58.2719212448,5.43675299259,1.05190350191,0.0951047725546,18.5082010057,25.6353820695,44.2896004304,32.7338161786,0.0,11.5557842518
 04/16  07:00:00,68.7042582807,5.63133566731,2.46546071351,0.0,19.4926561212,41.1001056674,37.8176532272,26.1940426606,0.0,11.6236105666
 04/16  08:00:00,95.8761848613,5.93158743564,5.57935441411,0.0,26.3286599382,57.9988325916,53.5702259654,12.0302179374,0.0,41.540008028
 04/16  09:00:00,81.8836655281,5.79910283451,6.99326051445,0.0,26.2443270014,42.8153538416,53.6827546085,6.16412322993,18.025,29.4936313786
 04/16  10:00:00,56.5224305295,5.58211447447,5.72394032015,0.0,21.7447113004,23.4437158914,52.5938657831,5.17345854577,18.025,29.3954072374
 04/16  11:00:00,54.3904784029,5.61003522892,5.96631330366,0.0,19.3449162599,23.4437158914,44.1423004086,2.65630719918,18.025,23.4609932094
 04/16  12:00:00,54.7855978979,5.6471925024,6.18232308613,0.0,19.190480192,23.7425572507,43.6965295277,2.26937163867,18.025,23.4021578891
 04/16  13:00:00,55.5229785443,5.72985060322,6.81092164322,0.0,19.260583323,23.698576057,41.4280150843,0.0,18.025,23.4030150843
 04/16  14:00:00,56.3341549018,5.80836850546,7.54357998436,0.0,19.260583323,23.698576057,41.4251344905,0.0,18.025,23.4001344905
 04/16  15:00:00,56.5127623613,5.85325293393,7.96725261721,0.0,19.260583323,23.4086260847,41.4258513079,0.0,18.025,23.4008513079
 04/16  16:00:00,60.6006405601,5.87996375619,7.57708268986,0.0,19.260583323,27.8781056672,23.7924972591,0.0,18.025,5.76749725915
 04/16  17:00:00,69.2569813005,6.07803810263,7.41276881345,0.0,18.1807569449,37.5792895564,5.77428653339,0.0,0.0,5.77428653339
 04/16  18:00:00,85.194200298,6.36575371766,9.16859016295,0.0,32.6059821062,37.0465235296,5.7891313678,0.00810263884467,0.0,5.78102872895
 04/16  19:00:00,85.3874028971,6.43777650488,9.05846707393,0.0,36.8143715336,33.066984531,14.7732305087,3.20449604614,0.0,11.5687344626
 04/16  20:00:00,96.6162344891,6.5315465252,9.18202805062,0.0,36.43363367,38.8072253906,20.9589067999,9.39067089727,0.0,11.5682359026
 04/16  21:00:00,96.3207795485,6.56260596676,9.32822460852,0.0,36.0963922311,36.7877557581,15.8308184827,10.0365168103,0.0,5.79430167241
 04/16  22:00:00,72.8920700962,6.26964485538,7.51216833426,0.0,30.9507766546,20.6087787026,26.1135599863,8.68825188695,0.0,17.4253080994
 04/16  23:00:00,47.9485160757,5.94783772477,5.32540964894,0.0,17.4250845679,11.7056064465,19.8268896041,8.27136677719,0.0,11.5555228269
 04/16  24:00:00,41.0889628986,5.86511140429,4.6573707925,0.0,12.925468867,10.100111941,10.8810369908,6.69996113473,0.0,4.18107585606
 04/17  01:00:00,37.7791073068,5.81070239788,4.28205651338,0.0,10.0992000411,10.047477231,5.50335354126,3.89971556248,0.0,1.60363797878
 04/17  02:00:00,35.1407833516,5.73389171664,3.58009836649,0.0,8.25718729233,10.0299323277,10.6682352558,4.90745857162,0.0,5.76077668416
 04/17  03:00:00,34.4096688922,5.67005028209,2.9128270321,0.0,8.25718729233,10.0299323277,13.099750143,7.33925399884,0.0,5.76049614418
 04/17  04:00:00,35.6779609692,5.63319879985,2.61125257765,0.0,8.25718729233,11.6354268332,8.68232261214,8.66232261214,0.0,0.02
 04/17  05:00:00,43.3442940063,5.64440210332,2.68638172126,0.0,12.1011305571,15.3678112995,20.4501637797,8.89461387362,0.0,11.555549906
 04/17  06:00:00,76.1200543399,6.0453240696,5.53238201877,0.0,19.7275818095,37.2640762949,27.9686543158,10.5434788309,0.0,17.4251754849
 04/17  07:00:00,89.649478088,6.34408600028,7.69448072854,0.0,24.3117294858,51.2795993405,29.2482741608,11.7412860586,0.0,17.5069881021
 04/17  08:00:00,76.0177951552,5.8694657333,5.81305041053,0.0,23.6694662846,40.6342015617,37.63778211,8.13828128883,0.0,29.4995008212
 04/17  09:00:00,73.0194866689,5.8403812208,7.85148568721,0.0,23.6694662846,35.6302164847,53.30646045,5.89421058443,18.025,29.3872498656
 04/17  10:00:00,53.7274547674,5.63696167223,6.35978308183,0.0,18.7433767983,22.9618409725,50.0707777547,7.7184264992,18.025,24.3273512555
 04/17  11:00:00,53.5486747442,5.63039604479,6.19001766169,0.0,18.7433767983,22.9618409725,48.3947557606,7.82297999187,18.025,22.5467757687
 04/17  12:00:00,53.7165965948,5.64552520064,6.29936148638,0.0,18.5889407304,23.1597249699,47.629320309,6.19677102119,18.025,23.4075492878
 04/17  13:00:00,53.6722976012,5.64567130442,6.00841652748,0.0,18.7433767983,23.2517909448,46.5858819844,5.1544883046,18.025,23.4063936798
 04/17  14:00:00,53.403142647,5.63481890393,5.75011390762,0.0,18.7433767983,23.2517909448,48.0616471123,6.63134200518,18.025,23.4053051071
 04/17  15:00:00,52.4142571844,5.59241319677,5.09358406916,0.0,18.7433767983,22.9618409725,53.5949627284,12.1657493251,18.025,23.4042134033
 04/17  16:00:00,56.5410820258,5.63999857009,4.72148854371,0.0,18.7433767983,27.431320555,34.7687262364,10.9762920052,18.025,5.76743423118
 04/17  17:00:00,68.9575063972,5.86343448239,4.72602610028,0.0,17.6635504202,40.6971502883,14.5725742211,8.79189548936,0.0,5.78067873177
 04/17  18:00:00,76.669583998,6.01465085881,5.78155943362,0.0,27.5259009287,37.3340067412,29.3621392914,11.9584278521,0.0,17.4037114393
 04/17  19:00:00,79.6369271507,6.11105443418,6.32750296916,0.0,33.8341110165,33.3544677425,25.7892906065,14.2231870547,0.0,11.5661035518
 04/17  20:00:00,94.3064239158,6.26882372323,7.03307101954,0.0,36.5179666069,38.8247702939,24.2400629265,18.4458569213,0.0,5.7942060052
 04/17  21:00:00,90.4787731994,6.27214039318,6.83266768372,0.0,32.965339924,36.8579353714,38.6249987989,21.2019245615,0.0,17.4230742375
 04/17  22:00:00,63.8355061077,5.87145195796,4.13759843787,0.0,25.6355707503,20.6438685092,35.221719478,23.6394856629,0.0,11.5822338151
 04/17  23:00:00,42.1317159926,5.60938680844,2.24931382783,0.0,15.0252895274,11.7056064465,32.2758146503,26.5015366673,0.0,5.774277983
 04/17  24:00:00,36.437948088,5.53123384583,1.65955716067,0.0,11.6412384099,10.0650221343,34.8321178297,29.0645612505,0.0,5.76755657923
 04/18  01:00:00,34.4688939521,5.47760094189,1.3049478068,0.0,10.0992000411,10.047477231,37.3116309541,31.5510179131,0.0,5.760613041
 04/18  02:00:00,32.3149210299,5.4385328964,1.04960105941,0.0,8.25718729233,10.0299323277,32.0845123595,32.0645123595,0.0,0.02
 04/18  03:00:00,32.1434445652,5.41554506665,0.901109657243,0.0,8.25718729233,10.0299323277,37.4533755073,31.6926488385,0.0,5.7607266688
 04/18  04:00:00,33.6087391873,5.39660060729,0.778632336575,0.0,8.25718729233,11.6354268332,37.4978569261,31.7304989768,0.0,5.76735794921
 04/18  05:00:00,41.2732217401,5.40373203521,0.831016699437,0.0249724430988,12.1011305571,15.3678112995,36.7296521986,30.9420886183,0.0,5.78756358024
 04/18  06:00:00,72.8425004856,5.66372073252,2.63644575643,0.0,19.7275818095,37.2640762949,47.1478476488,29.7259354038,0.0,17.421912245
 04/18  07:00:00,85.3349331221,5.84494904385,3.87909056242,0.0,24.3117294858,51.2795993405,45.1509218977,27.6445134493,0.0,17.5064084485
 04/18  08:00:00,72.4648506487,5.56608323078,2.56350081493,0.0,23.6694662846,40.6342015617,56.4553696493,21.0642641491,0.0,35.3911055002
 04/18  09:00:00,69.369972237,5.5480881677,4.49427079676,0.0,23.6694662846,35.6302164847,60.5147064501,18.9768542264,18.025,23.5128522237
 04/18  10:00:00,51.0180878073,5.42832593086,3.78396678184,0.0750926083989,18.7433767983,22.9618409725,66.2357302732,18.8888921338,18.025,29.3218381394
 04/18  11:00:00,50.9503853214,5.42637905963,3.72541518416,0.0703354143579,18.7433767983,22.9618409725,59.253570826,17.8239645369,18.025,23.4046062891
 04/18  12:00:00,51.0367025888,5.44384415732,3.8002833221,0.0208694556705,18.5889407304,23.1597249699,55.1530407742,13.7332575698,18.025,23.3947832045
 04/18  13:00:00,51.4215522768,5.46243248127,3.94091225102,0.0,18.7433767983,23.2517909448,52.5369398557,11.1192060152,18.025,23.3927338405
 04/18  14:00:00,51.3951419776,5.46115925835,3.91577489679,0.0,18.7433767983,23.2517909448,49.2265977426,11.5779618553,18.025,19.6236358873
 04/18  15:00:00,51.1295069258,5.46895632386,3.93229483387,0.0,18.7433767983,22.9618409725,53.0769885319,13.7241116002,18.025,21.3278769317
 04/18  16:00:00,55.0287492552,5.48918159964,3.35998570588,0.0,18.7433767983,27.431320555,37.0996443411,13.3074943708,18.025,5.76714997023
 04/18  17:00:00,66.715997385,5.63220969417,2.71575215378,0.0,17.6635504202,40.6971502883,24.1321931622,12.5907422709,0.0,11.5414508913
 04/18  18:00:00,74.0157105588,5.72411144548,3.41824383249,0.0,27.5259009287,37.3340067412,28.3133544142,16.7045376049,0.0,11.6088168093
 04/18  19:00:00,76.8250621361,5.79613651915,3.83056504493,0.0,33.8341110165,33.3544677425,30.5520768181,18.9843328844,0.0,11.5677439337
 04/18  20:00:00,91.8644018309,5.96847267571,4.89140776345,0.0,36.5179666069,38.8247702939,28.7571608695,22.9641993772,0.0,5.79296149229
 04/18  21:00:00,88.343636796,5.99579208468,4.97389593716,0.0,32.965339924,36.8579353714,43.4020671584,25.9777910536,0.0,17.4242761048
 04/18  22:00:00,62.3520510732,5.68741955289,2.83818549105,0.0,25.6355707503,20.6438685092,40.181658834,28.5994802829,0.0,11.5821785511
 04/18  23:00:00,41.3141677548,5.50603511689,1.53512291071,0.0,15.0252895274,11.7056064465,35.1956793575,29.4226261541,0.0,5.77305320333
 04/18  24:00:00,35.87080542,5.45198102749,1.17167192256,0.0,11.6412384099,10.0650221343,34.6716167273,28.9042293937,0.0,5.7673873336
 04/19  01:00:00,34.0529293448,5.41871910722,0.947866546972,0.0,10.0992000411,10.047477231,34.0551342364,28.2945243661,0.0,5.76060987037
 04/19  02:00:00,31.9791474009,5.38767190179,0.724814039634,0.0398785907712,8.25718729233,10.0299323277,28.2475446889,28.2275446889,0.0,0.02
 04/19  03:00:00,31.9681109521,5.37336779374,0.592261288905,0.175696533795,8.25718729233,10.0299323277,33.8384805476,28.0777711597,0.0,5.76070938796
 04/19  04:00:00,33.631255136,5.36439029805,0.484118867528,0.349243951939,8.25718729233,11.6354268332,34.7766738914,29.0104248208,0.0,5.76624907055
 04/19  05:00:00,41.3985191921,5.37930739819,0.574447133387,0.431270730408,12.1011305571,15.3678112995,34.4304765381,28.6429951954,0.0,5.78748134276
 04/19  06:00:00,72.6301476543,5.61890957094,2.41149877848,0.0574221451979,19.7275818095,37.2640762949,46.4094697728,28.9875441347,0.0,17.4219256381
 04/19  07:00:00,85.384297751,5.83017277572,3.94324641162,0.0,24.3117294858,51.2795993405,41.8428704997,24.3379474971,0.0,17.5049230026
 04/19  08:00:00,72.8452568474,5.56191872837,2.92870081706,0.0193831074352,23.6694662846,40.6342015617,49.7101007123,14.3195140567,0.0,35.3905866556
 04/19  09:00:00,69.9277682895,5.54875338004,5.030975034,0.0204340872414,23.6694662846,35.6302164847,57.8913469657,10.4782421032,18.025,29.3881048625
 04/19  10:00:00,51.611215847,5.4383863801,4.38948690572,0.0526484685035,18.7433767983,22.9618409725,50.3034846607,8.81740895215,18.025,23.4610757086
 04/19  11:00:00,51.8164464146,5.47071570351,4.61747919325,0.0,18.7433767983,22.9618409725,49.0320857219,7.60432778327,18.025,23.4027579386
 04/19  12:00:00,52.1466756737,5.51580849005,4.8591673808,0.0,18.5889407304,23.1597249699,47.9509554418,6.53111316247,18.025,23.3948422793
 04/19  13:00:00,52.4552504808,5.54597741836,4.89107013747,0.0,18.7433767983,23.2517909448,46.144549161,4.72609243787,18.025,23.3934567232
 04/19  14:00:00,52.5410152621,5.55783512609,4.9649768145,0.0,18.7433767983,23.2517909448,46.0681124324,4.65346081298,18.025,23.3896516195
 04/19  15:00:00,52.2985289042,5.56157920138,5.00869612928,0.0,18.7433767983,22.9618409725,46.4244858577,5.95364601279,18.025,22.4458398449
 04/19  16:00:00,56.119889001,5.57114283061,4.36916941196,0.0,18.7433767983,27.431320555,25.147205108,6.17599031277,18.025,0.946214795227
 04/19  17:00:00,68.0709963201,5.75701465873,3.94595334451,0.0,17.6635504202,40.6971502883,17.964426337,6.42329218369,0.0,11.5411341533
 04/19  18:00:00,75.9180173882,5.92784084631,5.1168339171,0.0,27.5259009287,37.3340067412,20.9379640962,9.32910010841,0.0,11.6088639878
 04/19  19:00:00,79.168613945,6.0509024987,5.91935919712,0.0,33.8341110165,33.3544677425,22.3699961765,10.8021304809,0.0,11.5678656956
 04/19  20:00:00,93.8393757042,6.21044386193,6.6244205734,0.0,36.5179666069,38.8247702939,27.2333753,15.6679874083,0.0,11.5653878917
 04/19  21:00:00,89.9971314627,6.21227702846,6.41091895962,0.0,32.965339924,36.8579353714,31.4269637975,19.8044383892,0.0,11.6225254083
 04/19  22:00:00,63.4424790163,5.82055633078,3.79548741302,0.0,25.6355707503,20.6438685092,34.3392510416,22.7574471302,0.0,11.5818039113
 04/19  23:00:00,41.8736522556,5.57262097072,2.028027315,0.0,15.0252895274,11.7056064465,29.4982207853,23.7240797483,0.0,5.77414103694
 04/19  24:00:00,36.3880929598,5.51984218349,1.62110286948,0.0,11.6412384099,10.0650221343,27.7444221597,21.976990087,0.0,5.76743207266
 04/20  01:00:00,34.5886576595,5.4888520542,1.41346530214,0.0,10.0992000411,10.047477231,26.3304446733,20.5697835699,0.0,5.76066110342
 04/20  02:00:00,32.4824721655,5.45805272134,1.1976399482,0.0,8.25718729233,10.0299323277,19.9718062876,19.9518062876,0.0,0.02
 04/20  03:00:00,32.4327806308,5.4502255126,1.15577340915,0.0,8.25718729233,10.0299323277,23.7185092794,17.9577618619,0.0,5.76074741753
 04/20  04:00:00,33.9790985503,5.44232969807,1.10327167915,0.0,8.25718729233,11.6354268332,22.7825636373,17.0160308295,0.0,5.7665328078
