Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  05:00:00,41.6709681965,5.4560964943,1.20138550637,0.0,12.1011305571,15.3678112995,21.9883262068,16.2009131638,0.0,5.78741304302
 04/20  06:00:00,73.3613536272,5.72956002524,3.08949055954,0.0,19.7275818095,37.2640762949,33.4115598849,15.9902257345,0.0,17.4213341503
 04/20  07:00:00,86.046278838,5.92400698953,4.51141182012,0.0,24.3117294858,51.2795993405,33.6279946419,16.1240399288,0.0,17.5039547131
 04/20  08:00:00,73.5736978662,5.63843508232,3.60002118098,0.0,23.6694662846,40.6342015617,47.3906230268,12.0029780961,0.0,35.3876449307
 04/20  09:00:00,70.585800024,5.62438136256,5.63382187107,0.0,23.6694662846,35.6302164847,52.7534087753,9.21241255099,18.025,25.5159962243
 04/20  10:00:00,52.4288124604,5.51663929548,5.1814856801,0.0,18.7433767983,22.9618409725,52.2591760984,6.91499478017,18.025,27.3191813183
 04/20  11:00:00,52.8317895691,5.55577344852,5.5477691749,0.0,18.7433767983,22.9618409725,45.8354762362,4.4079630483,18.025,23.4025131879
 04/20  12:00:00,53.0948226284,5.59105651745,5.73206995778,0.0,18.5889407304,23.1597249699,46.28538271,4.86681892793,18.025,23.3935637821
 04/20  13:00:00,53.5070583347,5.62675127441,5.86210820219,0.0,18.7433767983,23.2517909448,43.1419119315,1.72490447563,18.025,23.3920074558
 04/20  14:00:00,53.8168627636,5.66455545196,6.13410796309,0.0,18.7433767983,23.2517909448,42.0113168528,1.49802228306,18.025,22.4882945697
 04/20  15:00:00,53.8108664694,5.69625485278,6.38636434148,0.0,18.7433767983,22.9618409725,39.105363696,2.62255143832,18.025,18.4578122576
 04/20  16:00:00,57.8191215664,5.73156966717,5.90797913321,0.0,18.7433767983,27.431320555,26.5618862517,2.7697674301,18.025,5.76711882158
 04/20  17:00:00,70.1777795696,5.97248863439,5.83726922058,0.0,17.6635504202,40.6971502883,14.4528662966,2.91305096059,0.0,11.539815336
 04/20  18:00:00,77.8804413389,6.14247409977,6.86463705161,0.0,27.5259009287,37.3340067412,17.3512358526,5.74354247564,0.0,11.607693377
 04/20  19:00:00,81.3809071659,6.28689193378,7.89567364692,0.0,33.8341110165,33.3544677425,17.8834866324,6.31673046488,0.0,11.5667561675
 04/20  20:00:00,96.5276360962,6.48523808969,9.03789518121,0.0,36.5179666069,38.8247702939,14.5455591209,8.75311533459,0.0,5.79244378627
 04/20  21:00:00,93.1595006437,6.53569598318,9.24988313051,0.0,32.965339924,36.8579353714,27.3572629387,9.93524437274,0.0,17.422018566
 04/20  22:00:00,66.7276377444,6.16346343757,6.73774889509,0.0,25.6355707503,20.6438685092,21.7360049337,10.1544942005,0.0,11.5815107332
 04/20  23:00:00,44.0786112359,5.80584548134,3.99976732838,0.0,15.0252895274,11.7056064465,18.8095746466,13.0355278136,0.0,5.77404683299
 04/20  24:00:00,37.7319543587,5.67004387526,2.81476688731,0.0,11.6412384099,10.0650221343,21.1093435955,15.3419850431,0.0,5.7673585524
 04/21  01:00:00,35.5694704746,5.60358690696,2.27954758613,0.0,10.0992000411,10.047477231,22.3258846422,16.5654266851,0.0,5.76045795711
 04/21  02:00:00,33.3500004298,5.55962246586,1.96360211583,0.0,8.25718729233,10.0299323277,17.7317343771,17.7117343771,0.0,0.02
 04/21  03:00:00,33.1404835399,5.53396983432,1.77973456543,0.0,8.25718729233,10.0299323277,24.0165720981,18.2560407668,0.0,5.76053133131
 04/21  04:00:00,34.6029296166,5.51612668601,1.65331027031,0.0,8.25718729233,11.6354268332,24.2271133048,18.4601711773,0.0,5.76694212748
 04/21  05:00:00,42.3085319224,5.53133971395,1.76371605102,0.0,12.1011305571,15.3678112995,23.4827948481,17.6955106374,0.0,5.78728421072
 04/21  06:00:00,72.3293292616,5.82815168104,3.84288590314,0.0,19.7275818095,37.2640762949,34.2963538453,16.8763814331,0.0,17.4199724123
 04/21  07:00:00,87.9193101518,6.13792885205,6.17054261125,0.0,24.3117294858,51.2795993405,32.5235941405,15.0203946102,0.0,17.5031995303
 04/21  08:00:00,74.8277895507,5.74787668087,4.74468375199,0.0,23.6694662846,40.6342015617,45.008863335,9.62606863165,0.0,35.3827947033
 04/21  09:00:00,72.0463973039,5.73207315458,6.98673893373,0.0,23.6694662846,35.6302164847,48.0338359736,6.50023899805,18.025,23.5085969755
 04/21  10:00:00,53.6014416867,5.60136300825,6.26939606915,0.0,18.7433767983,22.9618409725,51.8620536628,4.51935757096,18.025,29.3176960918
 04/21  11:00:00,54.0687835208,5.65499601784,6.68554440211,0.0,18.7433767983,22.9618409725,43.6101146438,2.18602857941,18.025,23.3990860644
 04/21  12:00:00,54.9010608445,5.75614981302,7.37321675494,0.0,18.5889407304,23.1597249699,37.9175745358,2.3425544907,18.025,17.5500200451
 04/21  13:00:00,55.9337919488,5.85652184485,8.05907835665,0.0,18.7433767983,23.2517909448,41.4349607651,0.00658650576283,18.025,23.4033742594
 04/21  14:00:00,56.7176265745,5.94298639133,8.75644859681,0.0,18.7433767983,23.2517909448,41.4266020169,0.0,18.025,23.4016020169
 04/21  15:00:00,57.0945341542,6.00593569911,9.36035668637,0.0,18.7433767983,22.9618409725,41.4248746579,0.0,18.025,23.3998746579
 04/21  16:00:00,61.5326075841,6.07018393468,9.2828471732,0.0,18.7433767983,27.431320555,23.7920608382,0.0,18.025,5.76706083825
 04/21  17:00:00,73.8406844129,6.328307043,9.14435951885,0.0,17.6635504202,40.6971502883,5.78437422977,0.00427881999948,0.0,5.78009540977
 04/21  18:00:00,81.4854140709,6.5130732638,10.0990169981,0.0,27.5259009287,37.3340067412,18.6699261545,1.26950159875,0.0,17.4004245558
 04/21  19:00:00,84.8077525417,6.64705931687,10.9623602354,0.0,33.8341110165,33.3544677425,7.86909773024,2.0767052899,0.0,5.79239244034
 04/21  20:00:00,99.4769145238,6.80659913389,11.6658243391,0.0,36.5179666069,38.8247702939,16.5949600841,5.02800341504,0.0,11.566956669
 04/21  21:00:00,95.1475167974,6.77297534396,11.0006310076,0.0,32.965339924,36.8579353714,26.4513697045,9.02929414867,0.0,17.4220755558
 04/21  22:00:00,68.0886757838,6.34092576554,7.92133551465,0.0,25.6355707503,20.6438685092,22.5061963083,10.9267867283,0.0,11.57940958
 04/21  23:00:00,45.2593055655,5.95652122273,5.02979136238,0.0,15.0252895274,11.7056064465,18.6854085315,12.9114308699,0.0,5.77397766159
 04/21  24:00:00,38.5568683453,5.77212576024,3.53760430657,0.0,11.6412384099,10.0650221343,21.0011162659,15.2337729447,0.0,5.7673433212
 04/22  01:00:00,38.9171844748,5.68038060801,2.79099326789,0.0,12.8411359301,10.0650221343,17.4701782914,17.4501782914,0.0,0.02
 04/22  02:00:00,33.5571628209,5.59029970592,2.14008787695,0.0,8.25718729233,10.0299323277,24.7627263392,19.002028468,0.0,5.76069787112
 04/22  03:00:00,33.1863358986,5.54738458129,1.81217569784,0.0,8.25718729233,10.0299323277,26.6790221905,20.9186547738,0.0,5.76036741677
 04/22  04:00:00,34.5045127348,5.51305781966,1.55796876615,0.0,8.25718729233,11.6354268332,29.1154429413,23.3488645954,0.0,5.76657834585
 04/22  05:00:00,38.5104030225,5.49326336113,1.42524793997,0.0,8.71707943955,15.3327214929,28.7904251086,23.0170326255,0.0,5.77339248306
 04/22  06:00:00,57.3907386741,5.57787853551,2.00875055359,0.0,18.5082010057,25.6353820695,27.2410115375,21.4538779575,0.0,5.78713358
 04/22  07:00:00,69.6758358785,5.76873332809,3.41914234479,0.0,19.4083231844,41.0650158608,36.3956685631,18.9743497555,0.0,17.4213188076
 04/22  08:00:00,96.9366242099,6.06675365903,6.50473764237,0.0,26.3286599382,57.9988325916,48.3387876367,12.7496739124,0.0,35.5891137243
 04/22  09:00:00,82.8697643942,5.90979470875,7.74931972572,0.0,26.3286599382,42.8504436482,56.6485291516,9.13756507376,18.025,29.4859640778
 04/22  10:00:00,57.5309995604,5.69218926944,6.62248898692,0.0,21.7447113004,23.4437158914,53.5595411404,6.15072443677,18.025,29.3838167036
 04/22  11:00:00,55.5107160951,5.7278497061,7.02848879445,0.0,19.3027497915,23.426170988,43.8554431925,2.37554693102,18.025,23.4548962615
 04/22  12:00:00,56.3176809876,5.81426651155,7.60706749164,0.0,19.1483137236,23.7250123474,43.0778660276,1.65277516843,18.025,23.4000908592
 04/22  13:00:00,57.3003091387,5.92354942583,8.33486920719,0.0,19.3027497915,23.7161209604,41.4237686781,0.0,18.025,23.3987686781
 04/22  14:00:00,57.8308502495,5.99093031057,8.79802916308,0.0,19.3027497915,23.7161209604,41.4210244161,0.0,18.025,23.3960244161
 04/22  15:00:00,57.915205559,6.03064657344,9.13261754974,0.0,19.3027497915,23.426170988,41.4207198549,0.0,18.025,23.3957198549
 04/22  16:00:00,61.8743691728,6.0471859707,8.62390499655,0.0,19.3027497915,27.8956505705,23.7921024931,0.0,18.025,5.76710249311
 04/22  17:00:00,70.2467433691,6.22413814609,8.19675384562,0.0,18.2229234133,37.5968344597,5.81819643772,0.0445383103945,0.0,5.77365812733
 04/22  18:00:00,85.9746444151,6.49056190294,9.70484460633,0.0,32.690315043,37.0816133363,7.34305345332,1.56266797748,0.0,5.78038547584
 04/22  19:00:00,87.041311824,6.63148420158,10.5187221133,0.0,36.8143715336,33.066984531,14.8369666028,3.27023604676,0.0,11.566730556
 04/22  20:00:00,98.6280690765,6.76462760423,11.0802611149,0.0,36.3493007332,38.7721355839,18.652311186,7.08643816756,0.0,11.5658730185
 04/22  21:00:00,97.6587553628,6.7124742174,10.3969651931,0.0,36.1807251679,36.8228455648,15.8066243661,10.0135979297,0.0,5.79302643639
 04/22  22:00:00,72.9661990552,6.30658216715,7.43001822387,0.0,31.0351095914,20.6438685092,30.3753100908,12.9543757619,0.0,17.4209343289
 04/22  23:00:00,47.0741206027,5.90375531431,4.49514759802,0.0,17.4250845679,11.7056064465,22.3006723343,16.513597224,0.0,5.7870751103
 04/22  24:00:00,39.2859133582,5.72782819773,3.11105469763,0.0,12.8411359301,10.0650221343,25.5684749645,19.8012496522,0.0,5.76722531231
 04/23  01:00:00,38.5895018236,5.63390779299,2.39036119357,0.0,12.925468867,10.100111941,28.2913190331,22.531925653,0.0,5.7593933801
 04/23  02:00:00,33.3364559635,5.55697862846,1.83328256463,0.0,8.34152022915,10.0650221343,30.7706671103,25.0103257497,0.0,5.76034136068
 04/23  03:00:00,32.9549423494,5.51021012562,1.49854078843,0.0,8.34152022915,10.0650221343,27.4132027033,27.3932027033,0.0,0.02
 04/23  04:00:00,34.3022828183,5.47585318904,1.27352461053,0.0,8.34152022915,11.6705166398,34.7843989946,29.0172107002,0.0,5.76718829442
 04/23  05:00:00,38.2516173531,5.44679685597,1.09351148638,0.0,8.80141237637,15.3678112995,35.5139191345,29.7401669599,0.0,5.77375217454
 04/23  06:00:00,56.8558521019,5.51257560274,1.53917216505,0.0,18.5082010057,25.6353820695,41.7120176304,30.1579829912,0.0,11.5540346392
 04/23  07:00:00,69.028532991,5.68710537072,2.73406333567,0.0,19.4926561212,41.1001056674,39.3338953838,27.7133258559,0.0,11.6205695279
 04/23  08:00:00,95.6058941721,5.94146518358,5.29931560658,0.0,26.3286599382,57.9988325916,59.1069352269,17.5954774716,0.0,41.5114577553
 04/23  09:00:00,81.4969305172,5.81273700669,6.59297838836,0.0,26.2443270014,42.8153538416,60.7703566454,13.2658704973,18.025,29.479486148
 04/23  10:00:00,56.3386177929,5.61045797772,5.51184748846,0.0,21.7447113004,23.4437158914,58.6074821812,11.1990831186,18.025,29.3833990626
 04/23  11:00:00,54.2980904979,5.63623043877,5.84777782413,0.0,19.3449162599,23.4437158914,48.7600258066,7.27973662065,18.025,23.4552891859
 04/23  12:00:00,54.8884473958,5.68602437669,6.24637095058,0.0,19.190480192,23.7425572507,46.12949513,4.71129503156,18.025,23.3932000984
 04/23  13:00:00,55.5893519671,5.76491360151,6.84226205274,0.0,19.260583323,23.698576057,42.3517625734,0.935763995237,18.025,23.3909985782
 04/23  14:00:00,56.268358572,5.83826239714,7.44791914559,0.0,19.260583323,23.698576057,41.5356131654,0.124068936624,18.025,23.3865442287
 04/23  15:00:00,56.4421884238,5.88787098793,7.86208972754,0.0,19.260583323,23.4086260847,42.1794262579,0.769947445058,18.025,23.3844788128
 04/23  16:00:00,60.405930027,5.90412453936,7.35825473862,0.0,19.260583323,27.8781056672,18.7168998051,0.671899805087,18.025,0.02
 04/23  17:00:00,69.0176100058,6.10617781042,7.14530322134,0.0,18.1807569449,37.5792895564,6.44358968416,0.670103149468,0.0,5.7734865347
 04/23  18:00:00,84.950922562,6.39318764676,8.89792795144,0.0,32.6059821062,37.0465235296,13.3615315929,1.82113165489,0.0,11.5403999381
 04/23  19:00:00,86.3882286836,6.55685568115,9.94028259999,0.0,36.8143715336,33.066984531,9.1625432431,3.37030756212,0.0,5.79223568098
 04/23  20:00:00,96.2585000756,6.69643710378,10.5434698204,0.0,36.43363367,38.8072253906,18.7778804039,7.2112848552,0.0,11.5665955487
 04/23  21:00:00,97.0516170932,6.65936342057,9.96236721987,0.0,36.0963922311,36.7877557581,21.4581799727,9.89097507841,0.0,11.5672048943
 04/23  22:00:00,72.5259382429,6.2696190221,7.14615985112,0.0,30.9507766546,20.6087787026,24.0756403316,12.4550557939,0.0,11.6205845377
 04/23  23:00:00,46.7892214165,5.8706714084,4.2433394425,0.0,17.4250845679,11.7056064465,28.0487770186,16.4949069149,0.0,11.5538701037
 04/23  24:00:00,39.4440832761,5.72893342343,3.14870035285,0.0,12.925468867,10.100111941,23.4109254494,17.6436999801,0.0,5.76722546931
 04/24  01:00:00,35.7327882456,5.63001751574,2.41644658883,0.0,10.0992000411,10.047477231,23.9973374963,18.2370111284,0.0,5.76032636791
 04/24  02:00:00,33.3978647831,5.57290569767,1.99819345347,0.0,8.25718729233,10.0299323277,19.4760272475,19.4560272475,0.0,0.02
 04/24  03:00:00,33.1080578134,5.5384000302,1.74288907259,0.0,8.25718729233,10.0299323277,26.5832522344,20.8228925556,0.0,5.76035967873
 04/24  04:00:00,34.4625742314,5.50779578765,1.52130044876,0.0,8.25718729233,11.6354268332,28.5536069149,22.7868151118,0.0,5.76679180313
 04/24  05:00:00,42.0273729683,5.50695500807,1.50696707316,0.0,12.1011305571,15.3678112995,29.8336877724,24.0479899128,0.0,5.78569785955
 04/24  06:00:00,71.6305212634,5.76011522986,3.21215535301,0.0,19.7275818095,37.2640762949,42.0925622155,24.6752626176,0.0,17.4172995979
 04/24  07:00:00,86.3491751093,5.97397424341,4.76442127825,0.0,24.3117294858,51.2795993405,38.6286342388,21.1305135253,0.0,17.4981207135
 04/24  08:00:00,74.2903159404,5.7168972549,4.23822840174,0.0,23.6694662846,40.6342015617,40.7590853236,11.2753612757,0.0,29.4837240479
 04/24  09:00:00,71.740012301,5.72165369949,6.69080321379,0.0,23.6694662846,35.6302164847,52.4688568136,5.06928717925,18.025,29.3745696344
 04/24  10:00:00,53.7355760584,5.61507494846,6.38983904051,0.0,18.7433767983,22.9618409725,43.6019210397,2.12325915109,18.025,23.4536618886
 04/24  11:00:00,54.2457419529,5.65918732227,6.85832556144,0.0,18.7433767983,22.9618409725,41.8392749896,0.415795237004,18.025,23.3984797526
 04/24  12:00:00,55.3369963251,5.76451600603,7.80080367034,0.0,18.5889407304,23.1597249699,41.4785065858,0.0575193440862,18.025,23.3959872417
 04/24  13:00:00,56.5795141196,5.87518994711,8.6861456502,0.0,18.7433767983,23.2517909448,41.4201119104,0.0,18.025,23.3951119104
 04/24  14:00:00,58.1881997553,6.00248708014,10.1675336891,0.0,18.7433767983,23.2517909448,41.4164447922,0.0,18.025,23.3914447922
 04/24  15:00:00,59.0922794504,6.1009712459,11.2630782681,0.0,18.7433767983,22.9618409725,41.416568251,0.0,18.025,23.391568251
 04/24  16:00:00,63.7899083439,6.18946100816,11.4208829036,0.0,18.7433767983,27.431320555,23.7918439198,0.0,18.025,5.76684391978
 04/24  17:00:00,75.7978225899,6.44029245986,10.9895330518,0.0,17.6635504202,40.6971502883,5.78009643565,0.0,0.0,5.78009643565
 04/24  18:00:00,83.4382582358,6.65024355698,11.9147322447,0.0,27.5259009287,37.3340067412,11.605748583,0.0,0.0,11.605748583
 04/24  19:00:00,86.356069169,6.77491357702,12.3828492519,0.0,33.8341110165,33.3544677425,11.6612165961,0.0947261447816,0.0,11.5664904513
 04/24  20:00:00,99.1296237972,6.94835274856,13.060807749,0.0,36.5179666069,38.8247702939,12.6208004924,1.055006331,0.0,11.5657941614
 04/24  21:00:00,97.2380114802,6.96130652972,12.9028405556,0.0,32.965339924,36.8579353714,13.6497230029,2.03011612578,0.0,11.6196068771
 04/24  22:00:00,70.2801677696,6.53975745226,9.91402829402,0.0,25.6355707503,20.6438685092,14.9129223591,3.33403626562,0.0,11.5788860935
 04/24  23:00:00,47.5671346661,6.16451215505,7.12964778431,0.0,15.0252895274,11.7056064465,9.99581540875,4.2226332942,0.0,5.77318211455
 04/24  24:00:00,41.0444760214,6.00917579926,5.78817625181,0.0,11.6412384099,10.0650221343,10.5037799359,4.7367154226,0.0,5.76706451328
 04/25  01:00:00,38.4834931586,5.9075607075,4.88960979007,0.0,10.0992000411,10.047477231,10.8686787655,5.1082264905,0.0,5.76045227503
 04/25  02:00:00,35.8387544821,5.82450229231,4.18748975095,0.0,8.25718729233,10.0299323277,5.42953777133,5.40953777133,0.0,0.02
 04/25  03:00:00,35.2267189706,5.76659972675,3.63335665498,0.0,8.25718729233,10.0299323277,11.9859565028,6.2254863719,0.0,5.76047013088
 04/25  04:00:00,36.3386480033,5.71436841895,3.19080689723,0.0,8.25718729233,11.6354268332,13.5844293672,7.81794233837,0.0,5.76648702884
 04/25  05:00:00,43.8639409624,5.7073627524,3.14313323359,0.0,12.1011305571,15.3678112995,20.9884577974,9.43598051863,0.0,11.5524772788
 04/25  06:00:00,74.9702478419,6.13758673041,6.17443042068,0.0,19.7275818095,37.2640762949,21.7867365484,10.1687910955,0.0,11.6179454529
 04/25  07:00:00,91.2995964765,6.51356194254,9.17527062629,0.0,24.3117294858,51.2795993405,25.5780129087,8.07917278588,0.0,17.4988401229
 04/25  08:00:00,78.4086939929,6.0765119954,7.99700550341,0.0,23.6694662846,40.6342015617,38.3883493593,3.01400869274,0.0,35.3743406666
 04/25  09:00:00,76.2612878161,6.10331984464,10.8304202514,0.0,23.6694662846,35.6302164847,42.118061169,0.588671791522,18.025,23.5043893775
 04/25  10:00:00,58.1949309348,5.95436988569,10.5099068195,0.0,18.7433767983,22.9618409725,47.3905554067,0.0551090450924,18.025,29.3104463616
 04/25  11:00:00,59.8619369466,6.08172101362,12.051990814,0.0,18.7433767983,22.9618409725,37.0974070137,0.0,18.025,19.0724070137
 04/25  12:00:00,63.1417830907,6.27471562963,15.0953936568,0.0,18.5889407304,23.1597249699,39.9007237488,0.0,18.025,21.8757237488
 04/25  13:00:00,66.4096511741,6.47761811134,17.9138603717,0.0,18.7433767983,23.2517909448,41.4213639221,0.0,18.025,23.3963639221
 04/25  14:00:00,67.1452214333,6.57474768049,18.5523005525,0.0,18.7433767983,23.2517909448,41.4189536187,0.0,18.025,23.3939536187
 04/25  15:00:00,64.3472320884,6.54183689361,16.077168742,0.0,18.7433767983,22.9618409725,41.4166227074,0.0,18.025,23.3916227074
 04/25  16:00:00,66.4747820842,6.50097843227,13.794248078,0.0,18.7433767983,27.431320555,23.7918221358,0.0,18.025,5.76682213579
 04/25  17:00:00,79.2528839274,6.79939586929,14.085502076,0.0,17.6635504202,40.6971502883,5.77958063526,0.0,0.0,5.77958063526
 04/25  18:00:00,88.5141580507,7.0895674711,16.5513214056,0.0,27.5259009287,37.3340067412,11.6045347989,0.0,0.0,11.6045347989
 04/25  19:00:00,92.3210793713,7.25904963423,17.863734153,0.0,33.8341110165,33.3544677425,11.5658081246,0.0,0.0,11.5658081246
 04/25  20:00:00,104.978822957,7.43277526283,18.4255926879,0.0,36.5179666069,38.8247702939,11.582350137,0.0163852105398,0.0,11.5659649264
 04/25  21:00:00,102.56004491,7.41605223128,17.7701436804,0.0,32.965339924,36.8579353714,11.6194140718,0.0,0.0,11.6194140718
 04/25  22:00:00,74.7576474674,6.94395368022,13.9873242369,0.0,25.6355707503,20.6438685092,11.579742928,0.0,0.0,11.579742928
 04/25  23:00:00,51.1592622732,6.50044510226,10.385848084,0.0,15.0252895274,11.7056064465,5.82101605612,0.0475174066516,0.0,5.77349864947
 04/25  24:00:00,43.9053886943,6.28542255115,8.37284762829,0.0,11.6412384099,10.0650221343,6.74979696166,0.982749224187,0.0,5.76704773748
 04/26  01:00:00,40.8952131768,6.14625260563,7.06264201824,0.0,10.0992000411,10.047477231,7.82524171936,2.06500287113,0.0,5.76023884823
 04/26  02:00:00,37.9274684935,6.03456271048,6.06614537404,0.0,8.25718729233,10.0299323277,9.26956108161,3.50931927849,0.0,5.76024180312
 04/26  03:00:00,36.8797683852,5.93848497427,5.11452575725,0.0,8.25718729233,10.0299323277,6.33700646886,6.31700646886,0.0,0.02
 04/26  04:00:00,37.8230008872,5.87157794093,4.51795503592,0.0,8.25718729233,11.6354268332,13.6254704042,7.85858345201,0.0,5.76688695222
 04/26  05:00:00,45.3608680247,5.86634775141,4.48108296665,0.0,12.1011305571,15.3678112995,19.4538734086,7.90077036074,0.0,11.5531030479
 04/26  06:00:00,76.5244977513,6.30223973143,7.56404317068,0.0,19.7275818095,37.2640762949,20.1650107788,8.54684969868,0.0,11.6181610801
 04/26  07:00:00,92.289536195,6.62408086754,10.0547103311,0.0,24.3117294858,51.2795993405,25.9578896059,8.3092659481,0.0,17.6486236578
 04/26  08:00:00,79.1135520364,6.16379301942,8.61459618884,0.0,23.6694662846,40.6342015617,38.3801163225,3.16018317612,0.0,35.2199331464
 04/26  09:00:00,76.1819939365,6.13172121742,10.7227340226,0.0,23.6694662846,35.6302164847,42.8355703058,1.30814663324,18.025,23.5024236725
 04/26  10:00:00,57.73072722,5.96238065411,10.0377001639,0.0,18.7433767983,22.9618409725,48.0417916194,0.707216764298,18.025,29.3095748551
 04/26  11:00:00,58.8899050023,6.05375833315,11.1079268465,0.0,18.7433767983,22.9618409725,41.4184049468,0.0,18.025,23.3934049468
 04/26  12:00:00,60.9133255786,6.18982360784,12.9518315231,0.0,18.5889407304,23.1597249699,35.5776661999,0.0,18.025,17.5526661999
 04/26  13:00:00,62.8012461801,6.33953956293,14.4435389482,0.0,18.7433767983,23.2517909448,41.4210850357,0.0,18.025,23.3960850357
 04/26  14:00:00,64.5622684587,6.45755043325,16.0865498907,0.0,18.7433767983,23.2517909448,41.4184827503,0.0,18.025,23.3934827503
 04/26  15:00:00,65.3293097012,6.55636999294,17.044720781,0.0,18.7433767983,22.9618409725,41.4159011145,0.0,18.025,23.3909011145
 04/26  16:00:00,68.2978556012,6.57768725704,15.540612767,0.0,18.7433767983,27.431320555,23.791714979,0.0,18.025,5.766714979
 04/26  17:00:00,79.7224474713,6.82188287031,14.5325824016,0.0,17.6635504202,40.6971502883,5.77956432867,0.0,0.0,5.77956432867
 04/26  18:00:00,87.5152097325,7.04583704034,15.5961148742,0.0,27.5259009287,37.3340067412,11.6049301407,0.0,0.0,11.6049301407
 04/26  19:00:00,90.6210702677,7.17215531723,16.2506290553,0.0,33.8341110165,33.3544677425,11.5655623616,0.0,0.0,11.5655623616
 04/26  20:00:00,103.22199262,7.33360521401,16.7679421175,0.0,36.5179666069,38.8247702939,11.643676567,0.0780181579294,0.0,11.565658409
 04/26  21:00:00,101.053246988,7.32541539335,16.3539975274,0.0,32.965339924,36.8579353714,12.4115463676,0.792921687963,0.0,11.6186246796
 04/26  22:00:00,73.5621996877,6.85475255574,12.8810887094,0.0,25.6355707503,20.6438685092,13.27389019,1.69461388928,0.0,11.5792763007
 04/26  23:00:00,50.239627226,6.42415548822,9.54250895206,0.0,15.0252895274,11.7056064465,8.35422441122,2.58071695734,0.0,5.77350745388
 04/26  24:00:00,43.2579296299,6.22747177333,7.78334421711,0.0,11.6412384099,10.0650221343,9.72977352355,3.96288944468,0.0,5.76688407887
 04/27  01:00:00,40.5091604586,6.10724998329,6.71559550897,0.0,10.0992000411,10.047477231,9.98246519899,4.22238254735,0.0,5.76008265165
 04/27  02:00:00,37.7072197777,6.00768771775,5.87277561059,0.0,8.25718729233,10.0299323277,10.0382295543,4.27815778985,0.0,5.76007176443
 04/27  03:00:00,36.7630346517,5.91816548786,5.01811521954,0.0,8.25718729233,10.0299323277,5.64076656277,5.62076656277,0.0,0.02
 04/27  04:00:00,37.652290189,5.84893861095,4.36988882885,0.0,8.25718729233,11.6354268332,12.7466828605,6.9798862596,0.0,5.76679660092
 04/27  05:00:00,45.4451000016,5.86571652857,4.56595521931,0.0,12.1011305571,15.3678112995,17.8490461859,6.29675658333,0.0,11.5522896026
 04/27  06:00:00,77.1767020171,6.34987744283,8.16862442535,0.0,19.7275818095,37.2640762949,16.8847079397,5.26835990548,0.0,11.6163480342
 04/27  07:00:00,93.3285187786,6.70614218915,11.011652326,0.0,24.3117294858,51.2795993405,21.8415866985,4.34392202911,0.0,17.4976646694
 04/27  08:00:00,80.289056044,6.24885520207,9.70505144019,0.0,23.6694662846,40.6342015617,36.03341157,0.665922770658,0.0,35.3674887994
 04/27  09:00:00,77.7894367955,6.24983647675,12.2120722196,0.0,23.6694662846,35.6302164847,41.5273216743,0.0,18.025,23.5023216743
 04/27  10:00:00,59.5706185836,6.08414342351,11.7558354764,0.0,18.7433767983,22.9618409725,47.331653117,0.0,18.025,29.306653117
 04/27  11:00:00,60.1175063737,6.14645973466,12.2428310652,0.0,18.7433767983,22.9618409725,35.5746994404,0.0,18.025,17.5496994404
 04/27  12:00:00,61.926343217,6.260545814,13.8941340282,0.0,18.5889407304,23.1597249699,41.4206324154,0.0,18.025,23.3956324154
 04/27  13:00:00,62.3246597334,6.33453600153,13.9719605281,0.0,18.7433767983,23.2517909448,41.4178011276,0.0,18.025,23.3928011276
 04/27  14:00:00,62.3442816115,6.37162505029,13.9544926279,0.0,18.7433767983,23.2517909448,41.4150324966,0.0,18.025,23.3900324966
 04/27  15:00:00,61.5266185374,6.37386124578,13.4245421509,0.0,18.7433767983,22.9618409725,41.4134921371,0.0,18.025,23.3884921371
 04/27  16:00:00,64.7697657333,6.36208468212,12.2281305676,0.0,18.7433767983,27.431320555,23.7916061924,0.0,18.025,5.76660619243
 04/27  17:00:00,76.456693761,6.56899134366,11.5197275127,0.0,17.6635504202,40.6971502883,5.77976229462,0.0,0.0,5.77976229462
 04/27  18:00:00,83.6553743749,6.71181983555,12.0703125903,0.0,27.5259009287,37.3340067412,11.6482507992,0.0435025671483,0.0,11.6047482321
 04/27  19:00:00,86.5804502303,6.81590777128,12.5662648971,0.0,33.8341110165,33.3544677425,12.310165014,0.744748386516,0.0,11.5654166274
 04/27  20:00:00,99.3244311911,6.96663338113,13.2373647657,0.0,36.5179666069,38.8247702939,13.5251575878,1.96032277734,0.0,11.5648348105
 04/27  21:00:00,97.3408778942,6.96953160518,12.9975270387,0.0,32.965339924,36.8579353714,15.0084508108,3.39049490112,0.0,11.6179559097
 04/27  22:00:00,70.1994676893,6.53443013234,9.83868898561,0.0,25.6355707503,20.6438685092,16.9823356953,5.40450005983,0.0,11.5778356355
 04/27  23:00:00,47.2580452802,6.14249459857,6.84259467591,0.0,15.0252895274,11.7056064465,13.0018545724,7.22863939977,0.0,5.77321517267
 04/27  24:00:00,40.4685537514,5.9681845217,5.25325997703,0.0,11.6412384099,10.0650221343,14.8255228447,9.05896512265,0.0,5.76655772208
 04/28  01:00:00,37.6981920367,5.8476302919,4.16425035538,0.0,10.0992000411,10.047477231,16.9776107426,11.2172599394,0.0,5.76035080315
 04/28  02:00:00,35.1237219627,5.76518780337,3.53178393045,0.0,8.25718729233,10.0299323277,11.7379232324,11.7179232324,0.0,0.02
 04/28  03:00:00,34.6287652929,5.70738021245,3.09463276955,0.0,8.25718729233,10.0299323277,17.4639229572,11.7035956718,0.0,5.76032728538
 04/28  04:00:00,35.80731655,5.65502225573,2.71883599482,0.0,8.25718729233,11.6354268332,18.3906500929,12.62479006,0.0,5.76586003295
 04/28  05:00:00,43.4369353013,5.66096234053,2.76255600639,0.0,12.1011305571,15.3678112995,18.0671340569,12.2810248631,0.0,5.78610919379
 04/28  06:00:00,74.2832742287,6.0610075839,5.56407904264,0.0,19.7275818095,37.2640762949,29.4291123668,12.0141305134,0.0,17.4149818534
 04/28  07:00:00,90.0883154329,6.39891608409,8.07869797151,0.0,24.3117294858,51.2795993405,27.6666442552,10.1707723347,0.0,17.4958719205
 04/28  08:00:00,76.7336396056,5.94923024368,6.44927264806,0.0,23.6694662846,40.6342015617,35.3130051788,5.83871173196,0.0,29.4742934469
 04/28  09:00:00,73.1682148378,5.87711778799,7.96358081194,0.0,23.6694662846,35.6302164847,52.903786974,5.51120532719,18.025,29.3675816468
 04/28  10:00:00,53.8780781667,5.66518908505,6.48225601323,0.0,18.7433767983,22.9618409725,48.7437155645,7.27080357902,18.025,23.4479119854
 04/28  11:00:00,53.4670447388,5.63542391077,6.10341090336,0.0,18.7433767983,22.9618409725,49.9259418347,8.50821811041,18.025,23.3927237243
 04/28  12:00:00,53.2989461206,5.62459095246,5.90269807852,0.0,18.5889407304,23.1597249699,49.5197284418,8.10522218984,18.025,23.389506252
 04/28  13:00:00,53.3140493758,5.62359469342,5.67229498541,0.0,18.7433767983,23.2517909448,49.0688425385,7.65729040058,18.025,23.386552138
 04/28  14:00:00,53.5189968238,5.64353176508,5.85730398427,0.0,18.7433767983,23.2517909448,48.2765607034,6.86793133762,18.025,23.3836293658
 04/28  15:00:00,53.0575807413,5.62995976551,5.69940866068,0.0,18.7433767983,22.9618409725,50.3375996767,8.93189933306,18.025,23.3807003436
 04/28  16:00:00,56.70684529,5.63763704216,4.88966990485,0.0,18.7433767983,27.431320555,27.9655768371,9.92057683707,18.025,0.02
 04/28  17:00:00,68.7085235018,5.84106130799,4.49949587608,0.0,17.6635504202,40.6971502883,21.8372590785,10.2995161804,0.0,11.537742898
 04/28  18:00:00,76.6061376091,6.00835901211,5.72455377255,0.0,27.5259009287,37.3340067412,24.8335534746,13.2300013813,0.0,11.6035520933
 04/28  19:00:00,80.0744714553,6.14578934397,6.73041759086,0.0,33.8341110165,33.3544677425,24.7554575716,13.1909490824,0.0,11.5645084892
 04/28  20:00:00,93.5583893281,6.36333600349,8.07462904663,0.0,36.5179666069,38.8247702939,20.5758288517,14.7846613151,0.0,5.79116753662
 04/28  21:00:00,92.049273603,6.41184137604,8.2636273795,0.0,32.965339924,36.8579353714,33.0713092675,15.656630352,0.0,17.4146789156
 04/28  22:00:00,65.3434703477,6.01988267187,5.49724998533,0.0,25.6355707503,20.6438685092,28.1185424786,16.5402592581,0.0,11.5782832205
 04/28  23:00:00,43.1578658921,5.70694991774,3.17796624849,0.0,15.0252895274,11.7056064465,23.8714161362,18.0982229601,0.0,5.7731931761
 04/28  24:00:00,37.3616652619,5.63009611864,2.48446480339,0.0,11.6412384099,10.0650221343,24.547424514,18.7806788467,0.0,5.76674566735
 04/29  01:00:00,38.277849843,5.60080319102,2.23126190492,0.0,12.8411359301,10.0650221343,19.5665696067,19.5465696067,0.0,0.02
 04/29  02:00:00,33.2166972414,5.546302355,1.8436464886,0.0,8.25718729233,10.0299323277,25.8301005886,20.0698530373,0.0,5.76024755127
 04/29  03:00:00,32.993789429,5.51914087156,1.64789894561,0.0,8.25718729233,10.0299323277,26.1054434036,20.3456259741,0.0,5.7598174295
 04/29  04:00:00,34.468195985,5.50246782885,1.5322765088,0.0,8.25718729233,11.6354268332,25.8259311368,20.05974175,0.0,5.76618938685
 04/29  05:00:00,38.5198186365,5.48858776205,1.43938179626,0.0,8.71707943955,15.3327214929,24.9763107543,19.203530479,0.0,5.77278027529
 04/29  06:00:00,57.379453643,5.57080639478,2.00459894575,0.0,18.5082010057,25.6353820695,24.8678690575,19.0817782283,0.0,5.78609082926
 04/29  07:00:00,69.6362647377,5.75843574675,3.38997288881,0.0,19.4083231844,41.0650158608,35.9829053681,18.5677298462,0.0,17.4151755219
 04/29  08:00:00,96.6557749742,6.02823761791,6.26254491051,0.0,26.3286599382,57.9988325916,49.7018070972,14.1359854984,0.0,35.5658215988
 04/29  09:00:00,82.187860948,5.84428839399,7.13301535709,0.0,26.3286599382,42.8504436482,60.7150976468,13.2215911055,18.025,29.4685065413
 04/29  10:00:00,56.6648095185,5.62909135106,5.81946380147,0.0,21.7447113004,23.4437158914,59.9646705422,12.5685816123,18.025,29.3710889299
 04/29  11:00:00,54.2595332972,5.62944213349,5.87576406625,0.0,19.3027497915,23.426170988,51.7587398546,10.286594101,18.025,23.4471457535
 04/29  12:00:00,54.5236634949,5.64086817585,5.98648278434,0.0,19.1483137236,23.7250123474,50.090284367,8.68012715052,18.025,23.3851572165
 04/29  13:00:00,54.8565754745,5.65781758451,6.15689767462,0.0,19.3027497915,23.7161209604,45.1315980248,3.7270196036,18.025,23.3795784212
 04/29  14:00:00,55.8231909518,5.74975336839,7.03157665912,0.0,19.3027497915,23.7161209604,36.4120894176,0.845646495455,18.025,17.5414429221
 04/29  15:00:00,55.2829057983,5.72433668894,6.80666313736,0.0,19.3027497915,23.426170988,44.4078045441,2.98997875581,18.025,23.3928257882
 04/29  16:00:00,59.210368591,5.7517227688,6.25540963831,0.0,19.3027497915,27.8956505705,26.8776186472,3.08626483695,18.025,5.76635381028
 04/29  17:00:00,68.1050374675,5.97430076957,6.30493298842,0.0,18.2229234133,37.5968344597,7.46007762241,1.68741937444,0.0,5.77265824797
 04/29  18:00:00,84.7675848166,6.31647365513,8.67192507911,0.0,32.690315043,37.0816133363,7.5292736385,1.74985928175,0.0,5.77941435675
 04/29  19:00:00,86.0537663688,6.48909529193,9.67363924327,0.0,36.8143715336,33.066984531,16.0485072976,4.48396169282,0.0,11.5645456048
 04/29  20:00:00,96.3982661916,6.68877667317,10.810376041,0.0,36.3493007332,38.7721355839,18.671798555,7.10831949533,0.0,11.5634790597
 04/29  21:00:00,97.6631532109,6.67407570498,10.4398310904,0.0,36.1807251679,36.8228455648,20.7181011416,9.15352957466,0.0,11.5645715669
 04/29  22:00:00,73.0975335045,6.28403352305,7.58400872401,0.0,31.0351095914,20.6438685092,22.5209514899,10.9040827301,0.0,11.6168687597
 04/29  23:00:00,47.7389715411,5.93981016078,5.12400283437,0.0,17.4250845679,11.7056064465,22.8191089945,11.2671314271,0.0,11.5519775674
 04/29  24:00:00,40.1905654894,5.80689148869,3.93667873846,0.0,12.8411359301,10.0650221343,12.4454447821,12.4254447821,0.0,0.02
 04/30  01:00:00,39.3966669117,5.71085700245,3.12060371336,0.0,12.925468867,10.100111941,20.3188952621,14.55869321,0.0,5.76020205215
 04/30  02:00:00,33.8905053837,5.60806212696,2.33627457335,0.0,8.34152022915,10.0650221343,22.8455349656,17.0855181485,0.0,5.76001681705
 04/30  03:00:00,33.4493547529,5.55990136364,1.94328832216,0.0,8.34152022915,10.0650221343,20.0660672991,20.0460672991,0.0,0.02
 04/30  04:00:00,34.8155995399,5.53159867277,1.73113095837,0.0,8.34152022915,11.6705166398,27.2353081029,21.468692982,0.0,5.76661512097
 04/30  05:00:00,38.8691399401,5.51757123755,1.64030384719,0.0,8.80141237637,15.3678112995,26.0984301242,20.3253304075,0.0,5.77309971663
 04/30  06:00:00,57.5881051141,5.59688447047,2.18717708157,0.0,18.5082010057,25.6353820695,31.5270258268,19.975088844,0.0,11.5519369829
 04/30  07:00:00,70.0118479614,5.78851623693,3.61607362942,0.0,19.4926561212,41.1001056674,29.8247385407,18.2081199099,0.0,11.6166186308
 04/30  08:00:00,97.6010231548,6.1324968405,7.10355161453,0.0,26.3286599382,57.9988325916,48.2431024238,12.6781976434,0.0,35.5649047804
 04/30  09:00:00,82.7357884306,5.91609893644,7.72856758756,0.0,26.2443270014,42.8153538416,64.8693477563,11.4881799079,18.025,35.3561678483
 04/30  10:00:00,56.7801960813,5.64489831106,5.91905635255,0.0,21.7447113004,23.4437158914,53.9294074323,12.4044208735,18.025,23.4999865589
 04/30  11:00:00,54.0587703017,5.61938341224,5.62535486636,0.0,19.3449162599,23.4437158914,54.1260592721,12.6568367411,18.025,23.444222531
 04/30  12:00:00,54.0254162325,5.61928045537,5.45011504057,0.0,19.190480192,23.7425572507,53.965732669,12.5483984023,18.025,23.3923342666
 04/30  13:00:00,54.2061940243,5.64369247383,5.58036166259,0.0,19.260583323,23.698576057,50.0143816733,8.60060350718,18.025,23.3887781661
 04/30  14:00:00,54.6197050542,5.68335416797,5.95420992037,0.0,19.260583323,23.698576057,47.8267028735,6.41621350517,18.025,23.3854893684
 04/30  15:00:00,54.3208290293,5.68012232633,5.9485142013,0.0,19.260583323,23.4086260847,48.9151328848,7.50791657897,18.025,23.3822163058
 04/30  16:00:00,58.158756098,5.68552723329,5.32970285872,0.0,19.260583323,27.8781056672,30.5891520857,6.79795868975,18.025,5.76619339599
 04/30  17:00:00,66.4517942181,5.86148082663,4.82422307129,0.0,18.1807569449,37.5792895564,12.9441759379,7.171392177,0.0,5.77278376086
 04/30  18:00:00,82.3856480066,6.13425181024,6.59164099395,0.0,32.6059821062,37.0465235296,16.5943531446,10.8150246329,0.0,5.77932851168
 04/30  19:00:00,83.8519842581,6.30624330519,7.65471932437,0.0,36.8143715336,33.066984531,24.0621485795,12.4988381811,0.0,11.5633103984
 04/30  20:00:00,93.9846327825,6.46977042059,8.49633534069,0.0,36.43363367,38.8072253906,21.6473143459,15.8569604847,0.0,5.79035386118
 04/30  21:00:00,94.9220861303,6.44255296906,8.0497188723,0.0,36.0963922311,36.7877557581,30.2205545836,18.655906591,0.0,11.5646479927
 04/30  22:00:00,70.7212781621,6.07145146668,5.53977196155,0.0,30.9507766546,20.6087787026,35.9626054965,20.2340193173,0.0,15.7285861792
 04/30  23:00:00,45.6449973894,5.73368823163,3.23616068151,0.0,17.4250845679,11.7056064465,28.3699854731,20.9083839514,0.0,7.46160152164
 04/30  24:00:00,38.7418711105,5.64432844771,2.53112817954,0.0,12.925468867,10.100111941,26.7085222631,20.9418790848,0.0,5.76664317822
 05/01  01:00:00,35.4254645514,5.59007208837,2.14909515368,0.0,10.0992000411,10.047477231,25.3358181254,20.8103231415,0.0,4.52549498394
 05/01  02:00:00,33.2481456912,5.55003528148,1.87137115309,0.0,8.25718729233,10.0299323277,21.879778085,20.62619384,0.0,1.25358424504
 05/01  03:00:00,33.0584977818,5.52581928014,1.7059362411,0.0,8.25718729233,10.0299323277,26.1279238106,20.3678176415,0.0,5.76010616911
 05/01  04:00:00,34.5388230084,5.50952854221,1.59585244528,0.0,8.25718729233,11.6354268332,25.894418224,20.1280110668,0.0,5.76640715719
 05/01  05:00:00,42.2854194766,5.52878501644,1.74324600847,0.0,12.1011305571,15.3678112995,24.2551740677,18.4692668598,0.0,5.78590720797
 05/01  06:00:00,70.4915885933,5.83208910269,3.88535457166,0.0,19.7275818095,37.2640762949,33.9522156336,16.5374658911,0.0,17.4147497425
 05/01  07:00:00,87.7129185434,6.10720867519,5.99507132564,0.0,24.3117294858,51.2795993405,31.124667112,13.6312554155,0.0,17.4934116965
 05/01  08:00:00,75.1206939901,5.76692430577,5.01867684505,0.0,23.6694662846,40.6342015617,37.8168494676,8.35146624386,0.0,29.4653832237
 05/01  09:00:00,72.2193484458,5.74823898163,7.14361952064,0.0,23.6694662846,35.6302164847,54.0816138727,6.69489410398,18.025,29.3617197687
 05/01  10:00:00,53.6541565664,5.61718648577,6.30636202335,0.0,18.7433767983,22.9618409725,48.1566078256,6.68712032146,18.025,23.4444875041
 05/01  11:00:00,53.524328633,5.61385182101,6.18228176893,0.0,18.7433767983,22.9618409725,48.3993334754,6.98549886181,18.025,23.3888346136
 05/01  12:00:00,53.4897092232,5.61607759925,6.10198653764,0.0,18.5889407304,23.1597249699,48.1899817042,6.78604100027,18.025,23.3789407039
 05/01  13:00:00,53.521282601,5.62365431767,5.87948152133,0.0,18.7433767983,23.2517909448,41.8875684588,6.31807173031,18.025,17.5444967284
 05/01  14:00:00,53.7715672459,5.65111361012,6.10231116015,0.0,18.7433767983,23.2517909448,46.8894990378,5.47537470304,18.025,23.3891243348
 05/01  15:00:00,54.1087689935,5.71168675382,6.66888865809,0.0,18.7433767983,22.9618409725,46.5824311749,5.17175759282,18.025,23.3856735821
 05/01  16:00:00,58.5727305971,5.79191251267,6.60128842217,0.0,18.7433767983,27.431320555,27.6575764653,3.866237795,18.025,5.76633867028
 05/01  17:00:00,70.991508139,6.04636679702,6.57719781228,0.0,17.6635504202,40.6971502883,9.98413575833,4.20522970926,0.0,5.77890604907
 05/01  18:00:00,78.6877015417,6.22023616231,7.59427883772,0.0,27.5259009287,37.3340067412,20.0188931728,8.415689303,0.0,11.6032038698
 05/01  19:00:00,82.0546837291,6.36112205526,8.49532606286,0.0,33.8341110165,33.3544677425,21.7974455695,10.2328869998,0.0,11.5645585697
 05/01  20:00:00,95.3167505044,6.56307147535,9.63328619273,0.0,36.5179666069,38.8247702939,24.2526637518,12.6895738042,0.0,11.5630899476
 05/01  21:00:00,93.4634788208,6.57946763783,9.51025431162,0.0,32.965339924,36.8579353714,26.0911350279,14.4749307023,0.0,11.6162043256
 05/01  22:00:00,66.2916534215,6.13898279904,6.32636856116,0.0,25.6355707503,20.6438685092,28.2205192421,16.6431029064,0.0,11.5774163357
 05/01  23:00:00,43.6329834221,5.76606603441,3.59398714424,0.0,15.0252895274,11.7056064465,24.5706042236,18.7976148665,0.0,5.77298935708
 05/01  24:00:00,37.3832287086,5.63367003314,2.50246981915,0.0,11.6412384099,10.0650221343,26.1725794337,20.4064644555,0.0,5.76611497817
 05/02  01:00:00,35.3433541113,5.57982478653,2.07723373021,0.0,10.0992000411,10.047477231,27.7297578489,21.9698266197,0.0,5.75993122914
 05/02  02:00:00,33.1215254148,5.53556270447,1.75922843236,0.0,8.25718729233,10.0299323277,22.8570591019,22.8370591019,0.0,0.02
 05/02  03:00:00,32.8936631028,5.50773217609,1.55919370759,0.0,8.25718729233,10.0299323277,28.9408350025,23.1809835076,0.0,5.75985149491
 05/02  04:00:00,34.3262360378,5.48629496793,1.40650345265,0.0,8.25718729233,11.6354268332,29.2469714658,23.4807042373,0.0,5.76626722849
 05/02  05:00:00,42.0177235993,5.498813015,1.50553079937,0.0,12.1011305571,15.3678112995,28.2800862774,22.4943415547,0.0,5.78574472269
 05/02  06:00:00,70.057350362,5.78473331569,3.49848923083,0.0,19.7275818095,37.2640762949,38.7874097744,21.3770587349,0.0,17.4103510395
 05/02  07:00:00,86.8198925797,6.0133984547,5.19587681591,0.0,24.3117294858,51.2795993405,36.4699339299,18.9776546836,0.0,17.4922792463
 05/02  08:00:00,74.2580079408,5.70902556193,4.21390296256,0.0,23.6694662846,40.6342015617,42.4732793243,13.0083819733,0.0,29.464897351
 05/02  09:00:00,71.3205687608,5.68685141523,6.30623961181,0.0,23.6694662846,35.6302164847,58.2091159951,10.8221576297,18.025,29.3619583654
 05/02  10:00:00,52.7710921084,5.54928548792,5.49120494094,0.0,18.7433767983,22.9618409725,51.8249344293,10.3578287938,18.025,23.4421056354
 05/02  11:00:00,52.9196100617,5.56580285545,5.62561671377,0.0,18.7433767983,22.9618409725,50.2976178363,8.88360133862,18.025,23.3890164976
 05/02  12:00:00,53.3930726832,5.61136502242,6.01006979785,0.0,18.5889407304,23.1597249699,47.91507506,6.50999572921,18.025,23.3800793308
 05/02  13:00:00,54.121475876,5.67979155807,6.4235408961,0.0,18.7433767983,23.2517909448,42.471135487,3.03464577387,18.025,21.4114897131
 05/02  14:00:00,54.746414507,5.74754736746,6.98072794448,0.0,18.7433767983,23.2517909448,39.5583157436,2.02071774552,18.025,19.5125979981
 05/02  15:00:00,55.2409902618,5.83325715257,7.67954547275,0.0,18.7433767983,22.9618409725,44.1271881973,2.71588186352,18.025,23.3863063338
 05/02  16:00:00,59.8474108743,5.92416036256,7.74372794521,0.0,18.7433767983,27.431320555,26.064684491,2.27422015857,18.025,5.76546433242
 05/02  17:00:00,72.9066368796,6.24080594458,8.29789620698,0.0,17.6635504202,40.6971502883,7.67223567725,1.8935574758,0.0,5.77867820145
 05/02  18:00:00,81.2854157094,6.48007100552,9.93217253682,0.0,27.5259009287,37.3340067412,18.4472900767,2.44290255483,0.0,16.0043875219
 05/02  19:00:00,85.4849952548,6.68543703695,11.6013343965,0.0,33.8341110165,33.3544677425,9.44561392407,2.27131187208,0.0,7.17430205199
 05/02  20:00:00,98.8901702803,6.89213687633,12.87765032,0.0,36.5179666069,38.8247702939,16.3301560722,4.76677467907,0.0,11.5633813931
 05/02  21:00:00,96.5912776645,6.87017442234,12.3473621508,0.0,32.965339924,36.8579353714,18.9244472119,7.30892078636,0.0,11.6155264256
 05/02  22:00:00,68.8179746243,6.38360224753,8.60808259007,0.0,25.6355707503,20.6438685092,21.7645091689,10.1882197531,0.0,11.5762894158
 05/02  23:00:00,45.6229771087,5.97533592408,5.37471747786,0.0,15.0252895274,11.7056064465,18.3483429282,12.5754785024,0.0,5.7728644258
 05/02  24:00:00,39.0263099471,5.80929089291,3.96993571948,0.0,11.6412384099,10.0650221343,19.3369077121,13.5706628111,0.0,5.76624490101
 05/03  01:00:00,36.4959820145,5.7030815388,3.10660854309,0.0,10.0992000411,10.047477231,20.2727403847,14.5130508055,0.0,5.75968957926
 05/03  02:00:00,33.8666091556,5.61535107827,2.42452751639,0.0,8.25718729233,10.0299323277,15.9865686966,15.9665686966,0.0,0.02
 05/03  03:00:00,33.4881316701,5.57382341388,2.08757544492,0.0,8.25718729233,10.0299323277,23.4528244188,17.6928508858,0.0,5.75997353295
 05/03  04:00:00,34.7971589919,5.54063156976,1.82309501583,0.0,8.25718729233,11.6354268332,25.1578915049,19.3915386399,0.0,5.76635286503
 05/03  05:00:00,42.4825204245,5.55336440608,1.91578531791,0.0,12.1011305571,15.3678112995,24.0628595295,18.27767627,0.0,5.78518325951
 05/03  06:00:00,70.7292652454,5.85777571039,4.09737848201,0.0,19.7275818095,37.2640762949,33.403926972,15.9933800677,0.0,17.4105469043
 05/03  07:00:00,88.5943759221,6.20062070684,6.78315851797,0.0,24.3117294858,51.2795993405,30.1168070743,12.6253414275,0.0,17.4914656468
 05/03  08:00:00,76.1348478422,5.82849097818,5.97129182679,0.0,23.6694662846,40.6342015617,33.9380814946,4.47575098369,0.0,29.4623305109
 05/03  09:00:00,74.1763988826,5.87677188742,8.97215979664,0.0,23.6694662846,35.6302164847,47.8244531616,0.439002354081,18.025,29.3604508075
 05/03  10:00:00,56.3012172693,5.76730515346,8.80331792142,0.0,18.7433767983,22.9618409725,41.4652877421,0.0,18.025,23.4402877421
 05/03  11:00:00,57.4719710199,5.87424035683,9.86954551096,0.0,18.7433767983,22.9618409725,41.4122236991,0.0,18.025,23.3872236991
 05/03  12:00:00,59.4203781131,6.01375348549,11.6349911295,0.0,18.5889407304,23.1597249699,41.4031570081,0.0,18.025,23.3781570081
 05/03  13:00:00,61.1307053475,6.16139216559,12.9511749798,0.0,18.7433767983,23.2517909448,35.5626509306,0.0,18.025,17.5376509306
 05/03  14:00:00,62.1608503292,6.2600819465,13.8826356764,0.0,18.7433767983,23.2517909448,41.412640701,0.0,18.025,23.387640701
 05/03  15:00:00,62.2428681979,6.33146135738,14.1832238965,0.0,18.7433767983,22.9618409725,41.4088166525,0.0,18.025,23.3838166525
 05/03  16:00:00,66.7202034564,6.40837274443,14.1323120324,0.0,18.7433767983,27.431320555,23.791105017,0.0,18.025,5.76610501704
 05/03  17:00:00,79.4468275676,6.6960455225,14.3828546888,0.0,17.6635504202,40.6971502883,5.77870262281,0.0,0.0,5.77870262281
 05/03  18:00:00,86.9761617433,6.91289056748,15.1901139406,0.0,27.5259009287,37.3340067412,11.6022622773,0.0,0.0,11.6022622773
 05/03  19:00:00,90.7024855288,7.08916208476,16.4151089852,0.0,33.8341110165,33.3544677425,11.5637615162,0.0,0.0,11.5637615162
 05/03  20:00:00,103.078537902,7.25740339176,16.700762945,0.0,36.5179666069,38.8247702939,11.5627752054,0.0,0.0,11.5627752054
 05/03  21:00:00,100.143759454,7.20985014693,15.5601842524,0.0,32.965339924,36.8579353714,11.6148104129,0.0,0.0,11.6148104129
 05/03  22:00:00,72.331354549,6.73277177912,11.7723040305,0.0,25.6355707503,20.6438685092,12.0381722579,0.461789031787,0.0,11.5763832261
 05/03  23:00:00,49.0114349962,6.30563771294,8.43288037071,0.0,15.0252895274,11.7056064465,7.51679238649,1.74405196109,0.0,5.7727404254
 05/03  24:00:00,41.9423122719,6.10283018915,6.59240374351,0.0,11.6412384099,10.0650221343,9.69205826892,3.92592489054,0.0,5.76613337838
 05/04  01:00:00,38.8267947685,5.9536454318,5.18686222418,0.0,10.0992000411,10.047477231,12.4518816645,6.6920396965,0.0,5.75984196803
 05/04  02:00:00,35.685053549,5.82361504932,4.0347123544,0.0,8.25718729233,10.0299323277,9.01909608892,8.99909608892,0.0,0.02
 05/04  03:00:00,34.8218151134,5.72775322589,3.26733216086,0.0,8.25718729233,10.0299323277,16.9239986787,11.164274927,0.0,5.75972375166
 05/04  04:00:00,35.7697721698,5.65245656647,2.68388860474,0.0,8.25718729233,11.6354268332,19.1876278162,13.4214335061,0.0,5.76619431012
 05/04  05:00:00,43.3916994308,5.65490571954,2.72343327688,0.0,12.1011305571,15.3678112995,18.8463986643,13.0613838176,0.0,5.78501484668
 05/04  06:00:00,72.3451671372,6.0457760691,5.52529365254,0.0,19.7275818095,37.2640762949,29.1970886211,11.7850126617,0.0,17.4120759593
 05/04  07:00:00,90.2727031471,6.39981868976,8.26231009537,0.0,24.3117294858,51.2795993405,27.1337263264,9.6441350566,0.0,17.4895912698
 05/04  08:00:00,77.5090138242,5.98311155966,7.19085242066,0.0,23.6694662846,40.6342015617,32.5921556898,3.13262097213,0.0,29.4595347177
 05/04  09:00:00,75.0343353835,5.99703536429,9.70984064538,0.0,23.6694662846,35.6302164847,47.8866843654,0.50641442532,18.025,29.3552699401
 05/04  10:00:00,56.8194769906,5.84777067209,9.24112175895,0.0,18.7433767983,22.9618409725,41.5634530987,0.0993577187046,18.025,23.43909538
 05/04  11:00:00,57.6401304785,5.92910258612,9.98284822178,0.0,18.7433767983,22.9618409725,41.4100503826,0.0,18.025,23.3850503826
 05/04  12:00:00,59.027670255,6.05105272111,11.2049860583,0.0,18.5889407304,23.1597249699,35.5632192579,0.0,18.025,17.5382192579
 05/04  13:00:00,60.0771962042,6.17819061252,11.8808782916,0.0,18.7433767983,23.2517909448,41.4112828453,0.0,18.025,23.3862828453
 05/04  14:00:00,60.9508443823,6.26698931518,12.6657270718,0.0,18.7433767983,23.2517909448,41.4072686637,0.0,18.025,23.3822686637
 05/04  15:00:00,61.230503287,6.32699867147,13.1753244304,0.0,18.7433767983,22.9618409725,41.4048490264,0.0,18.025,23.3798490264
 05/04  16:00:00,65.6189772044,6.39535766319,13.0441060641,0.0,18.7433767983,27.431320555,23.790954903,0.0,18.025,5.76595490303
 05/04  17:00:00,77.9973235683,6.67326608072,12.9561369158,0.0,17.6635504202,40.6971502883,5.77884418272,0.0,0.0,5.77884418272
 05/04  18:00:00,85.3669070522,6.86436428513,13.629402085,0.0,27.5259009287,37.3340067412,11.6017656498,0.0,0.0,11.6017656498
 05/04  19:00:00,88.6987752292,7.00932261746,14.4912482172,0.0,33.8341110165,33.3544677425,11.5631566556,0.0,0.0,11.5631566556
 05/04  20:00:00,101.426073056,7.17983408425,15.1258785951,0.0,36.5179666069,38.8247702939,6.48512801249,0.694525399827,0.0,5.79060261267
