Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  21:00:00,99.1504814997,7.15845592002,14.6183157782,0.0,32.965339924,36.8579353714,19.171312995,1.75978105586,0.0,17.4115319392
 05/04  22:00:00,71.7487797236,6.69520820561,11.2273042747,0.0,25.6355707503,20.6438685092,14.7740223268,3.19798334165,0.0,11.5760389852
 05/04  23:00:00,48.7825057544,6.29262207439,8.21697310357,0.0,15.0252895274,11.7056064465,9.75792894702,3.98526620153,0.0,5.77266274549
 05/04  24:00:00,42.1925908519,6.12497986172,6.82053819486,0.0,11.6412384099,10.0650221343,9.542882071,3.77663646642,0.0,5.76624560458
 05/05  01:00:00,39.6305234572,6.01754848095,5.92669521269,0.0,10.0992000411,10.047477231,3.38345785789,3.36345785789,0.0,0.02
 05/05  02:00:00,36.9143579701,5.92377182593,5.1638608225,0.0,8.25718729233,10.0299323277,9.12665711967,3.36706105461,0.0,5.75959606506
 05/05  03:00:00,36.3227037654,5.86211696939,4.63386099853,0.0,8.25718729233,10.0299323277,9.41041671271,3.65057472852,0.0,5.75984198419
 05/05  04:00:00,37.5137437868,5.81658324182,4.26374090441,0.0,8.25718729233,11.6354268332,9.65476625043,3.8895218469,0.0,5.76524440353
 05/05  05:00:00,45.2937961161,5.83282392224,4.44761937157,0.0,12.1011305571,15.3678112995,8.97554495229,3.19044901389,0.0,5.7850959384
 05/05  06:00:00,74.991189258,6.30679252978,7.9103191995,0.0,19.7275818095,37.2640762949,14.0816207351,2.46713080117,0.0,11.614489934
 05/05  07:00:00,93.1357497417,6.67276818485,10.8524264646,0.0,24.3117294858,51.2795993405,25.0793316451,1.76769814208,0.0,23.311633503
 05/05  08:00:00,80.3017608564,6.23649635138,9.73022875236,0.0,23.6694662846,40.6342015617,29.4567806032,0.0,0.0,29.4567806032
 05/05  09:00:00,77.2459274735,6.20651585648,11.7119661471,0.0,23.6694662846,35.6302164847,41.5126118218,0.0,18.025,23.4876118218
 05/05  10:00:00,58.4243445542,6.00203075689,10.6917349803,0.0,18.7433767983,22.9618409725,46.6658434898,0.0,18.025,28.6408434898
 05/05  11:00:00,58.8449674145,6.05329362094,11.0634992649,0.0,18.7433767983,22.9618409725,36.2198312094,0.0,18.025,18.1948312094
 05/05  12:00:00,60.2054377822,6.16224856201,12.2715675622,0.0,18.5889407304,23.1597249699,41.4070639622,0.0,18.025,23.3820639622
 05/05  13:00:00,61.1504553759,6.27440128708,12.8579295139,0.0,18.7433767983,23.2517909448,41.4047085405,0.0,18.025,23.3797085405
 05/05  14:00:00,62.2324597629,6.36015610136,13.8541769456,0.0,18.7433767983,23.2517909448,41.3986776004,0.0,18.025,23.3736776004
 05/05  15:00:00,62.9106212047,6.43540300738,14.7470399912,0.0,18.7433767983,22.9618409725,35.5631448981,0.0,18.025,17.5381448981
 05/05  16:00:00,67.7539783594,6.5210063544,15.0534752529,0.0,18.7433767983,27.431320555,23.7907772951,0.0,18.025,5.76577729506
 05/05  17:00:00,79.4540144893,6.75883417923,14.3272728327,0.0,17.6635504202,40.6971502883,11.5371311757,0.0,0.0,11.5371311757
 05/05  18:00:00,85.5631937422,6.88140219699,13.8086677696,0.0,27.5259009287,37.3340067412,11.6095189875,0.00929221265178,0.0,11.6002267749
 05/05  19:00:00,87.9865504465,6.96241507726,13.8259464891,0.0,33.8341110165,33.3544677425,6.6579275065,0.867782251181,0.0,5.79014525532
 05/05  20:00:00,100.760236244,7.11998786031,14.5198995257,0.0,36.5179666069,38.8247702939,13.4763970212,1.91462227529,0.0,11.5617747459
 05/05  21:00:00,98.7647531346,7.11885146742,14.272205206,0.0,32.965339924,36.8579353714,19.3704551164,1.96021113145,0.0,17.410243985
 05/05  22:00:00,71.7222317564,6.68484284477,11.2111367703,0.0,25.6355707503,20.6438685092,7.77687605634,1.97902650016,0.0,5.79784955618
 05/05  23:00:00,48.7591568481,6.28473992031,8.20151263213,0.0,15.0252895274,11.7056064465,8.44380933212,2.67131004756,0.0,5.77249928456
 05/05  24:00:00,41.9246532219,6.1019608722,6.57562588834,0.0,11.6412384099,10.0650221343,10.0658399015,4.29969056413,0.0,5.76614933733
 05/06  01:00:00,42.1259494444,6.01230980724,5.66787930428,0.0,12.8411359301,10.0650221343,11.5745930398,5.81503433913,0.0,5.75955870066
 05/06  02:00:00,35.9958923549,5.85896667726,4.31020485946,0.0,8.25718729233,10.0299323277,14.5870628537,8.82726830471,0.0,5.75979454895
 05/06  03:00:00,34.883025502,5.74129028964,3.31501675058,0.0,8.25718729233,10.0299323277,13.0057459731,12.9857459731,0.0,0.02
 05/06  04:00:00,35.6749842454,5.64757488692,2.59399394898,0.0,8.25718729233,11.6354268332,22.9635129654,17.1976990586,0.0,5.76581390685
 05/06  05:00:00,39.5945718287,5.6180351287,2.38473454401,0.0,8.71707943955,15.3327214929,22.9471316852,17.175036332,0.0,5.77209535318
 05/06  06:00:00,56.831279746,5.71515002836,3.19614305179,0.0,18.5082010057,25.6353820695,26.3068934085,14.7568358891,0.0,11.5500575194
 05/06  07:00:00,72.0241892454,6.01898180503,5.51746649297,0.0,19.4083231844,41.0650158608,23.3098003557,11.6961399481,0.0,11.6136604076
 05/06  08:00:00,100.870221339,6.45508854258,10.0502843872,0.0,26.3286599382,57.9988325916,40.8485752588,5.31253558158,0.0,35.5360396772
 05/06  09:00:00,86.5432316681,6.26347986291,11.0692971929,0.0,26.3286599382,42.8504436482,49.6337568631,2.15592874492,18.025,29.4528281181
 05/06  10:00:00,60.1958702501,5.93476853503,9.04491967915,0.0,21.7447113004,23.4437158914,48.8196067796,1.43710067176,18.025,29.3575061078
 05/06  11:00:00,57.8577255893,5.95515069869,9.14830215174,0.0,19.3027497915,23.426170988,42.241041917,0.779740985366,18.025,23.4363009316
 05/06  12:00:00,58.4847875618,6.03715422766,9.55135568528,0.0,19.1483137236,23.7250123474,42.5695226498,1.16957468353,18.025,23.3749479662
 05/06  13:00:00,59.3017902243,6.1254031293,10.134560991,0.0,19.3027497915,23.7161209604,35.5609452158,0.0,18.025,17.5359452158
 05/06  14:00:00,59.6606964713,6.17720726935,10.4416688812,0.0,19.3027497915,23.7161209604,41.4089587823,0.0,18.025,23.3839587823
 05/06  15:00:00,59.3670753759,6.18399146497,10.431213537,0.0,19.3027497915,23.426170988,41.9616712706,0.557075105745,18.025,23.3795961648
 05/06  16:00:00,62.9867725644,6.17470546224,9.60886117034,0.0,19.3027497915,27.8956505705,24.7950581976,1.00413736511,18.025,5.76592083246
 05/06  17:00:00,71.2113410671,6.33955039618,9.0460294072,0.0,18.2229234133,37.5968344597,6.95063551214,1.17833356086,0.0,5.77230195128
 05/06  18:00:00,87.1115930503,6.61522667104,10.7172366761,0.0,32.690315043,37.0816133363,7.8919636315,2.11361320187,0.0,5.77835042963
 05/06  19:00:00,88.5153904467,6.78297161188,11.841458863,0.0,36.8143715336,33.066984531,14.0260675849,2.46468335581,0.0,11.5613842291
 05/06  20:00:00,96.5722835381,6.93426577532,12.6229796676,0.0,36.3493007332,38.7721355839,10.8024131255,5.01237548041,0.0,5.79003764513
 05/06  21:00:00,99.3846423948,6.88189901446,11.9535706513,0.0,36.1807251679,36.8228455648,19.1650584439,7.60219758409,0.0,11.5628608598
 05/06  22:00:00,74.5818390879,6.46625712215,8.88619981457,0.0,31.0351095914,20.6438685092,27.8927847896,10.4829768209,0.0,17.4098079687
 05/06  23:00:00,48.4995281778,6.05273603298,5.77169960112,0.0,17.4250845679,11.7056064465,19.6717524532,13.8866933628,0.0,5.78505909044
 05/06  24:00:00,40.5866726951,5.87069149127,4.26902138576,0.0,12.8411359301,10.0650221343,22.2766739671,16.5106861222,0.0,5.76598784486
 05/07  01:00:00,39.5765413619,5.74389179633,3.26747365366,0.0,12.925468867,10.100111941,19.0498563507,19.0298563507,0.0,0.02
 05/07  02:00:00,34.0649455948,5.6357788793,2.48302821494,0.0,8.34152022915,10.0650221343,26.341022011,20.5814564098,0.0,5.75956560122
 05/07  03:00:00,33.7176322817,5.59527919741,2.17621254132,0.0,8.34152022915,10.0650221343,27.2101960003,21.4507911141,0.0,5.75940488625
 05/07  04:00:00,35.0586979222,5.56424338154,1.9416228461,0.0,8.34152022915,11.6705166398,28.1001493602,22.334660384,0.0,5.76548897625
 05/07  05:00:00,39.026331863,5.54101830744,1.77409597097,0.0,8.80141237637,15.3678112995,27.7264407236,21.954681628,0.0,5.77175909557
 05/07  06:00:00,55.887391671,5.62337475324,2.34404245398,0.0,18.5082010057,25.6353820695,26.870579281,21.0857204931,0.0,5.78485878789
 05/07  07:00:00,70.2456636053,5.81319228799,3.8253215686,0.0,19.4926561212,41.1001056674,36.691916375,19.3482498125,0.0,17.3436665626
 05/07  08:00:00,97.6541005141,6.14149357528,7.14778078895,0.0,26.3286599382,57.9988325916,49.304955103,13.706925836,0.0,35.598029267
 05/07  09:00:00,82.9750731506,5.94092884053,7.9431242874,0.0,26.2443270014,42.8153538416,59.7031549286,12.2268490117,18.025,29.451305917
 05/07  10:00:00,57.2027775634,5.68148295434,6.30512680648,0.0,21.7447113004,23.4437158914,53.8631113689,12.3513444933,18.025,23.4867668756
 05/07  11:00:00,54.628874286,5.66874010168,6.14615758743,0.0,19.3449162599,23.4437158914,53.0256111062,11.5663211218,18.025,23.4342899844
 05/07  12:00:00,54.789172478,5.68917261533,6.14401650898,0.0,19.190480192,23.7425572507,52.2358487031,10.8297593799,18.025,23.3810893232
 05/07  13:00:00,54.9852553295,5.7255759847,6.27757431717,0.0,19.260583323,23.698576057,48.8128708522,7.4115433206,18.025,23.3763275316
 05/07  14:00:00,55.1436527769,5.74866181636,6.41288322572,0.0,19.260583323,23.698576057,48.2410378746,6.84423901957,18.025,23.371798855
 05/07  15:00:00,54.929701321,5.75900440907,6.47853712747,0.0,19.260583323,23.4086260847,43.6331395418,8.07600682868,18.025,17.5321327132
 05/07  16:00:00,58.7118301091,5.7643058561,5.80404693134,0.0,19.260583323,27.8781056672,31.820042145,8.02942851956,18.025,5.76561362545
 05/07  17:00:00,66.8651959853,5.93060451488,5.16855473032,0.0,18.1807569449,37.5792895564,14.5547951687,8.78278365805,0.0,5.77201151067
 05/07  18:00:00,82.586849379,6.17866208191,6.74848875605,0.0,32.6059821062,37.0465235296,24.0353843528,12.4986483855,0.0,11.5367359673
 05/07  19:00:00,83.9125619514,6.33376852202,7.68784873066,0.0,36.8143715336,33.066984531,19.7634961372,13.9727608267,0.0,5.7907353105
 05/07  20:00:00,92.2888927364,6.49962267518,8.65481926437,0.0,36.43363367,38.8072253906,27.8330047423,16.2721896505,0.0,11.5608150918
 05/07  21:00:00,95.2960015426,6.48296595483,8.38329760989,0.0,36.0963922311,36.7877557581,23.542070804,17.7509507377,0.0,5.79112006635
 05/07  22:00:00,71.0289628072,6.10555147974,5.81346864492,0.0,30.9507766546,20.6087787026,37.000393532,19.5916703895,0.0,17.4087231425
 05/07  23:00:00,45.8641495819,5.75679433731,3.4322742341,0.0,17.4250845679,11.7056064465,26.7781564887,20.9932259748,0.0,5.78493051387
 05/07  24:00:00,38.8932345113,5.66264325067,2.66421501558,0.0,12.925468867,10.100111941,27.2317831672,21.4664401848,0.0,5.7653429824
 05/08  01:00:00,35.4968574783,5.60287378084,2.20771210912,0.0,10.0992000411,10.047477231,27.6061149758,21.8466841034,0.0,5.75943087244
 05/08  02:00:00,33.2748881782,5.55748700034,1.89069000124,0.0,8.25718729233,10.0299323277,22.1969464783,22.1769464783,0.0,0.02
 05/08  03:00:00,33.0420921241,5.52858055758,1.68680027387,0.0,8.25718729233,10.0299323277,28.2276344438,22.4679984228,0.0,5.75963602101
 05/08  04:00:00,34.4704072233,5.50636790763,1.53063450157,0.0,8.25718729233,11.6354268332,28.4884636795,22.7232534737,0.0,5.76521020573
 05/08  05:00:00,42.1243648617,5.5156347659,1.59540629215,0.0,12.1011305571,15.3678112995,27.7168902894,21.932255395,0.0,5.78463489439
 05/08  06:00:00,70.0246975926,5.78839929023,3.46226901233,0.0,19.7275818095,37.2640762949,38.4505328148,21.0437476298,0.0,17.406785185
 05/08  07:00:00,86.7481486852,6.01342580386,5.12423498823,0.0,24.3117294858,51.2795993405,36.4307693506,18.945179987,0.0,17.4855893636
 05/08  08:00:00,74.1076983435,5.70904186557,4.06366551676,0.0,23.6694662846,40.6342015617,42.9249321438,13.4744685004,0.0,29.4504636434
 05/08  09:00:00,70.9524967914,5.67729462448,5.94778511947,0.0,23.6694662846,35.6302164847,59.6533493847,12.2811319334,18.025,29.3472174513
 05/08  10:00:00,52.4482682998,5.54723751539,5.17047812533,0.0,18.7433767983,22.9618409725,54.0692984331,12.6110255716,18.025,23.4332728616
 05/08  11:00:00,52.4594019479,5.55079219828,5.18045081024,0.0,18.7433767983,22.9618409725,52.5906732081,11.1875205293,18.025,23.3781526788
 05/08  12:00:00,52.7846489067,5.57804560015,5.43499491569,0.0,18.5889407304,23.1597249699,43.3250957766,7.7582887636,18.025,17.541807013
 05/08  13:00:00,53.1955251642,5.6052579304,5.57216098256,0.0,18.7433767983,23.2517909448,46.0794947431,4.6762617649,18.025,23.3782329782
 05/08  14:00:00,53.2846611849,5.61673190288,5.64982047707,0.0,18.7433767983,23.2517909448,45.347668883,3.94912432563,18.025,23.3735445574
 05/08  15:00:00,52.9841495342,5.61957500126,5.63641250792,0.0,18.7433767983,22.9618409725,47.1003766426,5.70652855164,18.025,23.368848091
 05/08  16:00:00,56.9166401498,5.6476438556,5.08951193963,0.0,18.7433767983,27.431320555,24.2122117074,6.16721170738,18.025,0.02
 05/08  17:00:00,69.0545045374,5.87094731814,4.81567044406,0.0,17.6635504202,40.6971502883,18.9543668815,7.41772742239,0.0,11.5366394591
 05/08  18:00:00,76.7246854938,6.032450023,5.81915631523,0.0,27.5259009287,37.3340067412,23.6107049646,12.011060008,0.0,11.5996449567
 05/08  19:00:00,79.960538227,6.16134312393,6.60103771144,0.0,33.8341110165,33.3544677425,19.8672669573,14.0772699281,0.0,5.78999702914
 05/08  20:00:00,91.3088031109,6.35688050712,7.71560683999,0.0,36.5179666069,38.8247702939,28.3055500059,16.7442576962,0.0,11.5612923097
 05/08  21:00:00,91.5231515394,6.38722232811,7.76228208626,0.0,32.965339924,36.8579353714,35.4585067989,18.0501293013,0.0,17.4083774976
 05/08  22:00:00,64.8324277228,5.98262187421,5.02359081219,0.0,25.6355707503,20.6438685092,25.4553284303,19.657991546,0.0,5.79733688427
 05/08  23:00:00,42.7413563832,5.66834825191,2.80012440902,0.0,15.0252895274,11.7056064465,26.927443839,21.1552384426,0.0,5.77220539632
 05/08  24:00:00,36.9924377966,5.59168769021,2.15370007869,0.0,11.6412384099,10.0650221343,27.6636606263,21.8977848038,0.0,5.76587582253
 05/09  01:00:00,35.0608757004,5.54730678246,1.82730163118,0.0,10.0992000411,10.047477231,28.3564169961,22.5971092395,0.0,5.75930775661
 05/09  02:00:00,32.830931532,5.50204548057,1.50217802858,0.0,8.25718729233,10.0299323277,29.5348395399,23.7753433019,0.0,5.75949623799
 05/09  03:00:00,32.5670547321,5.46920759767,1.27114087786,0.0,8.25718729233,10.0299323277,25.1007292288,25.0807292288,0.0,0.02
 05/09  04:00:00,33.96622796,5.44179191907,1.09103710215,0.0,8.25718729233,11.6354268332,32.1634787139,26.3980716289,0.0,5.76540708507
 05/09  05:00:00,41.6138697168,5.44890293911,1.15165111604,0.0,12.1011305571,15.3678112995,31.6170497554,25.8328544602,0.0,5.78419529512
 05/09  06:00:00,69.5801875023,5.7266150647,3.07956184237,0.0,19.7275818095,37.2640762949,42.0102531913,24.6039703244,0.0,17.4062828669
 05/09  07:00:00,86.1435647892,5.93667875522,4.5964196652,0.0,24.3117294858,51.2795993405,39.5885030418,22.103427074,0.0,17.4850759678
 05/09  08:00:00,73.6815035365,5.66165129397,3.68487628574,0.0,23.6694662846,40.6342015617,44.2834412448,14.8347167783,0.0,29.4487244664
 05/09  09:00:00,70.8284246759,5.64984155179,5.85117715123,0.0,23.6694662846,35.6302164847,58.9439797142,11.5734643466,18.025,29.3455153675
 05/09  10:00:00,52.4935288951,5.53123636009,5.23174786915,0.0,18.7433767983,22.9618409725,51.4212697734,9.96440003361,18.025,23.4318697397
 05/09  11:00:00,52.5937738426,5.54389028039,5.32172989092,0.0,18.7433767983,22.9618409725,50.0116500294,8.60904204087,18.025,23.3776079885
 05/09  12:00:00,52.7971941146,5.5678366719,5.45775477498,0.0,18.5889407304,23.1597249699,42.4678198949,6.90217435685,18.025,17.540645538
 05/09  13:00:00,53.1044718941,5.59396906527,5.49240176978,0.0,18.7433767983,23.2517909448,46.2336698798,4.83217846783,18.025,23.376491412
 05/09  14:00:00,53.3487169745,5.6192397741,5.71137332235,0.0,18.7433767983,23.2517909448,45.1475185194,3.7508962939,18.025,23.3716222255
 05/09  15:00:00,53.4314204507,5.65916048929,6.04410257588,0.0,18.7433767983,22.9618409725,45.6040826635,4.21233897055,18.025,23.3667436929
 05/09  16:00:00,57.7538447632,5.7247260683,5.8496417562,0.0,18.7433767983,27.431320555,21.56703895,3.52203895003,18.025,0.02
 05/09  17:00:00,70.4221772097,6.00078030329,6.0535198742,0.0,17.6635504202,40.6971502883,14.8659122719,3.32984704677,0.0,11.5360652251
 05/09  18:00:00,78.4174295624,6.20191201117,7.34245428325,0.0,27.5259009287,37.3340067412,17.9869408018,6.38836388381,0.0,11.598576918
 05/09  19:00:00,82.0194997651,6.36104544093,8.46030889609,0.0,33.8341110165,33.3544677425,12.9779878716,7.18847344243,0.0,5.78951442919
 05/09  20:00:00,93.3165695313,6.55548288782,9.52478133543,0.0,36.5179666069,38.8247702939,21.4104277058,9.85012335853,0.0,11.5603043473
 05/09  21:00:00,93.187942632,6.55977451721,9.25453815653,0.0,32.965339924,36.8579353714,24.0738143597,12.4616257794,0.0,11.6121885803
 05/09  22:00:00,66.0592587336,6.12271643495,6.11033957818,0.0,25.6355707503,20.6438685092,27.4929005444,15.9185587083,0.0,11.5743418362
 05/09  23:00:00,43.4676549597,5.75221998823,3.44255857116,0.0,15.0252895274,11.7056064465,24.2855008518,18.5134647171,0.0,5.7720361347
 05/09  24:00:00,37.2580086738,5.62049951464,2.39046411592,0.0,11.6412384099,10.0650221343,25.5658001748,19.8000134495,0.0,5.76578672529
 05/10  01:00:00,35.1998581573,5.56366732719,1.94992751807,0.0,10.0992000411,10.047477231,26.8501935025,21.0906460599,0.0,5.75954744264
 05/10  02:00:00,33.0446746254,5.52621095143,1.69176139566,0.0,8.25718729233,10.0299323277,20.6822560722,20.6622560722,0.0,0.02
 05/10  03:00:00,32.9261209553,5.50993838916,1.58947914216,0.0,8.25718729233,10.0299323277,24.7008620616,18.9415107035,0.0,5.75935135811
 05/10  04:00:00,34.4699238228,5.50057188185,1.53595782442,0.0,8.25718729233,11.6354268332,23.0521398691,17.2872833895,0.0,5.76485647957
 05/10  05:00:00,42.249785684,5.52382611122,1.71265611213,0.0,12.1011305571,15.3678112995,20.6805102116,14.8963974145,0.0,5.78411279707
 05/10  06:00:00,70.4731929733,5.82628013555,3.87291584045,0.0,19.7275818095,37.2640762949,29.8517896953,12.4467197021,0.0,17.4050699932
 05/10  07:00:00,88.2127832273,6.15451869592,6.44782134797,0.0,24.3117294858,51.2795993405,26.6996465635,9.21618519076,0.0,17.4834613727
 05/10  08:00:00,75.4650986168,5.77690956822,5.35322820102,0.0,23.6694662846,40.6342015617,33.5208525582,4.07486920432,0.0,29.4459833538
 05/10  09:00:00,72.5176205362,5.76709015956,7.42313524894,0.0,23.6694662846,35.6302164847,48.8010887446,2.42663278613,18.025,28.3494559585
 05/10  10:00:00,53.912673376,5.62831824924,6.55381933435,0.0,18.7433767983,22.9618409725,45.2071389118,2.75685553901,18.025,24.4252833728
 05/10  11:00:00,53.7733236177,5.61850918147,6.42666598772,0.0,18.7433767983,22.9618409725,37.9995589019,2.43638764757,18.025,17.5381712543
 05/10  12:00:00,53.8567081001,5.62863750271,6.45647560775,0.0,18.5889407304,23.1597249699,44.827730601,3.42591428513,18.025,23.3768163159
 05/10  13:00:00,54.2853086756,5.66176650634,6.60544432425,0.0,18.7433767983,23.2517909448,42.3257056775,0.927479724321,18.025,23.3732259531
 05/10  14:00:00,54.7765611143,5.70390161282,7.05455838396,0.0,18.7433767983,23.2517909448,41.5893465985,0.197706817873,18.025,23.3666397806
 05/10  15:00:00,55.2393261982,5.77268664169,7.73848986099,0.0,18.7433767983,22.9618409725,35.9349727748,0.374241252535,18.025,17.5357315222
 05/10  16:00:00,60.0682070955,5.87415618401,8.01457907083,0.0,18.7433767983,27.431320555,23.7903848148,0.0,18.025,5.76538481482
 05/10  17:00:00,72.7374679723,6.15048082851,8.21912151468,0.0,17.6635504202,40.6971502883,5.77788128989,0.0,0.0,5.77788128989
 05/10  18:00:00,80.6347295068,6.35354576503,9.40813452597,0.0,27.5259009287,37.3340067412,17.3974478812,0.00975893651434,0.0,17.3876889447
 05/10  19:00:00,84.3725850954,6.52832735169,10.6461229677,0.0,33.8341110165,33.3544677425,5.79028016875,0.0,0.0,5.79028016875
 05/10  20:00:00,95.767251557,6.74836704181,11.7825885757,0.0,36.5179666069,38.8247702939,12.641900711,1.08116457845,0.0,11.5607361325
 05/10  21:00:00,95.9932103092,6.79171093013,11.8278896772,0.0,32.965339924,36.8579353714,14.5043055282,2.89266671505,0.0,11.6116388132
 05/10  22:00:00,68.952470502,6.37256658538,8.753711709,0.0,25.6355707503,20.6438685092,17.3613794297,5.78800344532,0.0,11.5733759844
 05/10  23:00:00,46.2960152756,6.0118877611,6.01125858166,0.0,15.0252895274,11.7056064465,13.1042123003,7.33234696325,0.0,5.77186533704
 05/10  24:00:00,40.0208564758,5.88612795111,4.88768825733,0.0,11.6412384099,10.0650221343,13.1812010546,7.41588878601,0.0,5.76531226858
 05/11  01:00:00,37.6843935148,5.80870415728,4.18943204634,0.0,10.0992000411,10.047477231,13.147506108,7.38807138972,0.0,5.75943471828
 05/11  02:00:00,35.0927105735,5.73634363402,3.52966946989,0.0,8.25718729233,10.0299323277,7.8915270713,7.8715270713,0.0,0.02
 05/11  03:00:00,34.5774966865,5.68465608304,3.06613917131,0.0,8.25718729233,10.0299323277,14.3251189671,8.56627274264,0.0,5.75884622444
 05/11  04:00:00,35.8091297641,5.64378145627,2.73196081757,0.0,8.25718729233,11.6354268332,15.0377372466,9.27221329853,0.0,5.76552394804
 05/11  05:00:00,43.423572492,5.64635935712,2.76392013028,0.0,12.1011305571,15.3678112995,15.5697591777,9.78555248294,0.0,5.78420669474
 05/11  06:00:00,72.6591055327,6.07238697609,5.81273871721,0.0,19.7275818095,37.2640762949,22.0544553802,10.4432611144,0.0,11.6111942658
 05/11  07:00:00,90.3193761517,6.40330798444,8.30564668452,0.0,24.3117294858,51.2795993405,33.5185692362,10.2144731196,0.0,23.3040961166
 05/11  08:00:00,76.8415188341,5.9354529219,6.57112077759,0.0,23.6694662846,40.6342015617,35.4698206624,6.02617010193,0.0,29.4436505604
 05/11  09:00:00,73.6494241782,5.89386964543,8.42817516832,0.0,23.6694662846,35.6302164847,46.256789943,4.75578065752,18.025,23.4760092855
 05/11  10:00:00,54.4978961104,5.69402327257,7.07334208411,0.0,18.7433767983,22.9618409725,46.6307449137,5.17718076171,18.025,23.428564152
 05/11  11:00:00,54.5598446957,5.71220014786,7.11950125828,0.0,18.7433767983,22.9618409725,45.8125845106,4.41279452859,18.025,23.374789982
 05/11  12:00:00,54.9573091746,5.76334096342,7.42237853597,0.0,18.5889407304,23.1597249699,46.1295862802,4.73386990347,18.025,23.3707163768
 05/11  13:00:00,55.5070708082,5.81911510621,7.66985889833,0.0,18.7433767983,23.2517909448,42.0363197337,1.80207063672,18.025,22.209249097
 05/11  14:00:00,56.0215326076,5.8766288099,8.12681236574,0.0,18.7433767983,23.2517909448,38.0544867199,1.33352990723,18.025,18.6959568127
 05/11  15:00:00,56.2778997239,5.93112108122,8.61863822581,0.0,18.7433767983,22.9618409725,43.5649832307,2.16715224633,18.025,23.3728309844
 05/11  16:00:00,60.5947981629,5.99226730649,8.4230553262,0.0,18.7433767983,27.431320555,25.6479359214,1.85744914659,18.025,5.76548677478
 05/11  17:00:00,72.8698564528,6.25032457744,8.25166974498,0.0,17.6635504202,40.6971502883,8.03360649623,2.25564696554,0.0,5.77795953069
 05/11  18:00:00,80.4130687519,6.41967768852,9.12035610011,0.0,27.5259009287,37.3340067412,16.8510154015,5.25272098306,0.0,11.5982944184
 05/11  19:00:00,83.5075923767,6.53389062984,9.7755745423,0.0,33.8341110165,33.3544677425,19.394366583,7.83467527535,0.0,11.5596913077
 05/11  20:00:00,94.7819275565,6.72126594654,10.8243792193,0.0,36.5179666069,38.8247702939,15.8189399204,10.0296383923,0.0,5.78930152805
 05/11  21:00:00,94.9678338002,6.74588500767,10.848353173,0.0,32.965339924,36.8579353714,28.0038186627,10.5987883675,0.0,17.4050302953
 05/11  22:00:00,68.0876058796,6.32945197409,7.93197454505,0.0,25.6355707503,20.6438685092,23.2928344991,11.7196585178,0.0,11.5731759812
 05/11  23:00:00,45.3993043081,5.95862321847,5.16781865394,0.0,15.0252895274,11.7056064465,18.6785116758,12.9066682036,0.0,5.77184347224
 05/11  24:00:00,39.0033300347,5.81193194997,3.94436544194,0.0,11.6412384099,10.0650221343,19.0706865276,13.3052576389,0.0,5.76542888871
 05/12  01:00:00,36.6399193243,5.72218088563,3.2314867062,0.0,10.0992000411,10.047477231,13.6426269308,13.6226269308,0.0,0.02
 05/12  02:00:00,34.0872012397,5.64319033599,2.61731359053,0.0,8.25718729233,10.0299323277,20.0772026687,14.3179115499,0.0,5.75929111884
 05/12  03:00:00,33.7767206553,5.60659722155,2.34342987048,0.0,8.25718729233,10.0299323277,15.1540029356,15.1340029356,0.0,0.02
 05/12  04:00:00,35.1774336913,5.58256339304,2.1614891459,0.0,8.25718729233,11.6354268332,21.7202624952,15.9547244897,0.0,5.76553800552
 05/12  05:00:00,42.8785017382,5.59724296044,2.26797112593,0.0,12.1011305571,15.3678112995,26.4732222348,14.9251034694,0.0,11.5481187655
 05/12  06:00:00,71.5034104696,5.94555628772,4.78389740947,0.0,19.7275818095,37.2640762949,24.7629754708,13.153336148,0.0,11.6096393228
 05/12  07:00:00,89.5690763796,6.3178850041,7.64079214147,0.0,24.3117294858,51.2795993405,27.9641365687,10.4836111377,0.0,17.480525431
 05/12  08:00:00,76.4952860496,5.8905434951,6.26981174714,0.0,23.6694662846,40.6342015617,34.5615785638,5.11913794213,0.0,29.4424406217
 05/12  09:00:00,73.6334280015,5.88142826585,8.42462815851,0.0,23.6694662846,35.6302164847,50.3573983259,2.99234439163,18.025,29.3400539343
 05/12  10:00:00,54.8635981521,5.7185586364,7.41451893126,0.0,18.7433767983,22.9618409725,44.2561697326,2.80348928013,18.025,23.4276804524
 05/12  11:00:00,55.3712717562,5.766704876,7.87642935947,0.0,18.7433767983,22.9618409725,43.1989676607,1.80026932843,18.025,23.3736983323
 05/12  12:00:00,56.0831975149,5.84813403693,8.46347711947,0.0,18.5889407304,23.1597249699,37.0097668032,1.44701097766,18.025,17.5377558256
 05/12  13:00:00,57.334031678,5.95348312076,9.36246366591,0.0,18.7433767983,23.2517909448,41.4025013063,0.00456230345159,18.025,23.3729390029
 05/12  14:00:00,58.1305692363,6.04232060187,10.0701602373,0.0,18.7433767983,23.2517909448,41.3917450135,0.0,18.025,23.3667450135
 05/12  15:00:00,58.5536138852,6.12530533531,10.7001669301,0.0,18.7433767983,22.9618409725,35.5557410411,0.0,18.025,17.5307410411
 05/12  16:00:00,63.037936647,6.21380834572,10.6446701529,0.0,18.7433767983,27.431320555,23.7902676498,0.0,18.025,5.76526764977
 05/12  17:00:00,75.4529758917,6.48608003256,10.5990471514,0.0,17.6635504202,40.6971502883,5.77766473479,0.0,0.0,5.77766473479
 05/12  18:00:00,82.9690369191,6.6661383028,11.4298817194,0.0,27.5259009287,37.3340067412,18.2520259899,0.865498388114,0.0,17.3865276018
 05/12  19:00:00,86.1177865924,6.78783206344,12.1318429877,0.0,33.8341110165,33.3544677425,7.50927687422,1.71901700157,0.0,5.79025987265
 05/12  20:00:00,97.3387787748,6.96815056134,13.1343538998,0.0,36.5179666069,38.8247702939,14.101279105,2.54067379312,0.0,11.5606053119
 05/12  21:00:00,97.5060882269,6.99117414542,13.1413391215,0.0,32.965339924,36.8579353714,14.80409522,3.19379421237,0.0,11.6103010076
 05/12  22:00:00,70.7011151425,6.58105989267,10.2938891638,0.0,25.6355707503,20.6438685092,15.4404322565,3.86741509189,0.0,11.5730171646
 05/12  23:00:00,47.8874191861,6.19693808064,7.41762628735,0.0,15.0252895274,11.7056064465,10.9012146035,5.1294622355,0.0,5.77175236796
 05/12  24:00:00,41.1564074489,6.02504599103,5.88433256981,0.0,11.6412384099,10.0650221343,12.4955794141,6.73036459041,0.0,5.76521482369
 05/13  01:00:00,41.4177967093,5.9426846978,5.02938221788,0.0,12.8411359301,10.0650221343,13.926183353,8.16683490273,0.0,5.75934845024
 05/13  02:00:00,35.6761262053,5.82182166364,4.0276157273,0.0,8.25718729233,10.0299323277,9.42122139565,9.40122139565,0.0,0.02
 05/13  03:00:00,35.0638653289,5.75303960223,3.48413282476,0.0,8.25718729233,10.0299323277,16.2058133645,10.4470802242,0.0,5.75873314029
 05/13  04:00:00,36.2242345031,5.70015149507,3.09070692747,0.0,8.25718729233,11.6354268332,17.386433386,11.6211011597,0.0,5.76533222629
 05/13  05:00:00,40.1218300195,5.66255965528,2.86751726441,0.0,8.71707943955,15.3327214929,17.2969330405,11.5255330921,0.0,5.77139994836
 05/13  06:00:00,55.7745901467,5.797351262,3.94132435445,0.0,18.5082010057,25.6353820695,16.6102739053,10.8274879183,0.0,5.78278598702
 05/13  07:00:00,73.0723667609,6.11919964901,6.46554173282,0.0,19.4083231844,41.0650158608,21.3210000352,9.7107164522,0.0,11.610283583
 05/13  08:00:00,102.111928595,6.56449902706,11.1827367147,0.0,26.3286599382,57.9988325916,40.7251206817,5.20404377893,0.0,35.5210769028
 05/13  09:00:00,87.1801958031,6.31463344039,11.6552108328,0.0,26.3286599382,42.8504436482,51.511631081,4.05338912983,18.025,29.4332419512
 05/13  10:00:00,60.2567337293,5.94127560225,9.09935601727,0.0,21.7447113004,23.4437158914,51.8763368339,4.50774178831,18.025,29.3435950456
 05/13  11:00:00,57.5309722724,5.91414659316,8.86260874485,0.0,19.3027497915,23.426170988,45.2033024403,3.75330602889,18.025,23.4249964114
 05/13  12:00:00,57.7954090299,5.93773417047,8.96143601916,0.0,19.1483137236,23.7250123474,45.3101262823,3.91691224003,18.025,23.3682140422
 05/13  13:00:00,58.1931527021,5.97400505068,9.1773587576,0.0,19.3027497915,23.7161209604,36.7725137294,1.21851703804,18.025,17.5289966914
 05/13  14:00:00,58.6314028347,6.02268639514,9.56693466675,0.0,19.3027497915,23.7161209604,42.4389669556,1.03998816541,18.025,23.3739787902
 05/13  15:00:00,58.4647729666,6.04078501584,9.67215429125,0.0,19.3027497915,23.426170988,43.7362218808,2.34285530552,18.025,23.3683665752
 05/13  16:00:00,62.1410638566,6.04373059639,8.89416628997,0.0,19.3027497915,27.8956505705,26.3270738306,2.53688675969,18.025,5.76518707095
 05/13  17:00:00,70.4361506784,6.23601178051,8.37442578449,0.0,18.2229234133,37.5968344597,8.8199968699,3.04968690586,0.0,5.77030996404
 05/13  18:00:00,86.3942389339,6.52204111031,10.0931259403,0.0,32.690315043,37.0816133363,12.0459812662,6.26940001217,0.0,5.77658125399
 05/13  19:00:00,87.5870874792,6.67656096587,11.0196469062,0.0,36.8143715336,33.066984531,19.0836191599,7.52596266311,0.0,11.5576564968
 05/13  20:00:00,95.6562495911,6.82901158379,11.8122790255,0.0,36.3493007332,38.7721355839,15.2376200962,9.44828478783,0.0,5.78933530839
 05/13  21:00:00,98.5632746389,6.78544855437,11.2287289391,0.0,36.1807251679,36.8228455648,22.2780496461,10.718478338,0.0,11.559571308
 05/13  22:00:00,73.7778894286,6.37339094408,8.17523685169,0.0,31.0351095914,20.6438685092,24.2623720858,12.6532137383,0.0,11.6091583475
 05/13  23:00:00,47.8386337055,5.97414503916,5.18946370143,0.0,17.4250845679,11.7056064465,26.4551257792,14.9074903855,0.0,11.5476353937
 05/13  24:00:00,40.1668439983,5.81605903278,3.90386653882,0.0,12.8411359301,10.0650221343,16.5614970562,16.5414970562,0.0,0.02
 05/14  01:00:00,39.3673198869,5.71477674335,3.08739409404,0.0,12.925468867,10.100111941,23.8210514433,18.0619436801,0.0,5.75910776322
 05/14  02:00:00,33.9807605788,5.62311112211,2.4115390112,0.0,8.34152022915,10.0650221343,24.9250912158,19.1660001559,0.0,5.75909105996
 05/14  03:00:00,33.6666068089,5.58690837541,2.13359130396,0.0,8.34152022915,10.0650221343,19.9717743408,19.9517743408,0.0,0.02
 05/14  04:00:00,35.0290379338,5.55886811659,1.91737646901,0.0,8.34152022915,11.6705166398,26.5125283534,20.7473420385,0.0,5.76518631489
 05/14  05:00:00,39.0343446461,5.53996633585,1.78320951206,0.0,8.80141237637,15.3678112995,25.8368356433,20.0652737467,0.0,5.77156189658
 05/14  06:00:00,54.0744806307,5.62829836642,2.41027553662,0.0,18.5082010057,25.6353820695,24.5555301971,18.771935758,0.0,5.78359443903
 05/14  07:00:00,70.3706355408,5.82406055631,3.93954431807,0.0,19.4926561212,41.1001056674,34.2088949552,16.804858381,0.0,17.4040365742
 05/14  08:00:00,98.2909224685,6.19705466682,7.72919991274,0.0,26.3286599382,57.9988325916,46.3274314238,10.8146092463,0.0,35.5128221774
 05/14  09:00:00,83.78838366,6.00799560151,8.68947399913,0.0,26.2443270014,42.8153538416,55.9303807953,8.47597781229,18.025,29.429402983
 05/14  10:00:00,57.8059108794,5.71062075261,6.87919903826,0.0,21.7447113004,23.4437158914,49.2916455149,7.79012015549,18.025,23.4765253594
 05/14  11:00:00,55.2468953836,5.69318340308,6.73979307942,0.0,19.3449162599,23.4437158914,48.1926974194,6.74442335943,18.025,23.42327406
 05/14  12:00:00,55.6960741669,5.74818165977,6.99194750696,0.0,19.190480192,23.7425572507,47.4556898071,6.05947295652,18.025,23.3712168506
 05/14  13:00:00,56.2300620701,5.82822738127,7.41976624206,0.0,19.260583323,23.698576057,44.1713755927,2.78116997677,18.025,23.3652056159
 05/14  14:00:00,56.6469412598,5.88635945693,7.77850935248,0.0,19.260583323,23.698576057,37.797626361,2.24752478028,18.025,17.5251015807
 05/14  15:00:00,56.5607019192,5.910854757,7.95773191619,0.0,19.260583323,23.4086260847,44.9035368889,3.50555343262,18.025,23.3729834563
 05/14  16:00:00,60.5437922416,5.93628993103,7.4640560021,0.0,19.260583323,27.8781056672,27.2839677103,3.49396230905,18.025,5.76500540129
 05/14  17:00:00,68.8667578119,6.11815844159,6.98260775415,0.0,18.1807569449,37.5792895564,9.89259562934,4.12125051,0.0,5.77134511934
 05/14  18:00:00,84.6205972764,6.37990832536,8.58105028793,0.0,32.6059821062,37.0465235296,13.6665811267,7.88896386228,0.0,5.77761726446
 05/14  19:00:00,86.0269077097,6.54238881857,9.59364907311,0.0,36.8143715336,33.066984531,21.184179465,9.62466130966,0.0,11.5595181553
 05/14  20:00:00,94.3424634449,6.71006521821,10.4980279945,0.0,36.43363367,38.8072253906,18.0032900092,12.2146869772,0.0,5.78860303196
 05/14  21:00:00,97.0036830167,6.66875615198,9.90526594334,0.0,36.0963922311,36.7877557581,26.4445160108,14.8854514582,0.0,11.5590645526
 05/14  22:00:00,72.2967226167,6.26007930792,6.92682083699,0.0,30.9507766546,20.6087787026,29.6071826957,17.9982622193,0.0,11.6089204764
 05/14  23:00:00,46.8618842385,5.87819598673,4.30867202346,0.0,17.4250845679,11.7056064465,31.1651838581,19.6178109054,0.0,11.5473729527
 05/14  24:00:00,39.5940764568,5.74283573032,3.28490417221,0.0,12.925468867,10.100111941,25.4283204309,19.6630495153,0.0,5.76527091561
 05/15  01:00:00,35.8954263936,5.64542698768,2.56376182341,0.0,10.0992000411,10.047477231,19.648248296,19.628248296,0.0,0.02
 05/15  02:00:00,33.6544117079,5.59844168289,2.22928579619,0.0,8.25718729233,10.0299323277,25.3212428026,19.5621345178,0.0,5.75910828479
 05/15  03:00:00,33.4209863281,5.57011008451,2.024194545,0.0,8.25718729233,10.0299323277,19.5841238655,19.5641238655,0.0,0.02
 05/15  04:00:00,34.8569547608,5.54945341637,1.87413828355,0.0,8.25718729233,11.6354268332,25.322785369,19.5574527676,0.0,5.76533260138
 05/15  05:00:00,42.5562013764,5.56396031545,1.97898402612,0.0,12.1011305571,15.3678112995,29.9441149106,18.3973463294,0.0,11.5467685812
 05/15  06:00:00,68.7741654501,5.85618872191,4.02807120354,0.0,19.7275818095,37.2640762949,28.8075060604,17.1991331144,0.0,11.608372946
 05/15  07:00:00,88.2895699372,6.18278259336,6.49645719121,0.0,24.3117294858,51.2795993405,32.4452749656,14.9671577378,0.0,17.4781172278
 05/15  08:00:00,75.2000554243,5.78721463976,5.07795678534,0.0,23.6694662846,40.6342015617,38.891433794,9.45692183537,0.0,29.4345119587
 05/15  09:00:00,72.4268245689,5.77811179274,7.32137352382,0.0,23.6694662846,35.6302164847,54.6159689052,7.25796569166,18.025,29.3330032136
 05/15  10:00:00,53.9208239283,5.64501421318,6.5453151273,0.0,18.7433767983,22.9618409725,48.1891338937,6.73977915951,18.025,23.4243547342
 05/15  11:00:00,54.0059185262,5.6499784202,6.62781902116,0.0,18.7433767983,22.9618409725,40.612094835,5.05251945578,18.025,17.5345753792
 05/15  12:00:00,54.5506187953,5.70011522824,7.07893612708,0.0,18.5889407304,23.1597249699,45.5908973062,4.19512716548,18.025,23.3707701407
 05/15  13:00:00,55.5530006136,5.79522712517,7.73970276001,0.0,18.7433767983,23.2517909448,42.0707415958,0.679488543584,18.025,23.3662530522
 05/15  14:00:00,56.1605938177,5.86069583241,8.28182286175,0.0,18.7433767983,23.2517909448,35.755967627,0.206321582811,18.025,17.5246460442
 05/15  15:00:00,56.4393426083,5.92310015425,8.78812384393,0.0,18.7433767983,22.9618409725,42.8046809805,1.4075039162,18.025,23.3721770643
 05/15  16:00:00,60.8902883327,6.00757570902,8.70326433247,0.0,18.7433767983,27.431320555,25.2053118918,1.41531947383,18.025,5.76499241793
 05/15  17:00:00,73.4476166068,6.28965224852,8.79013965884,0.0,17.6635504202,40.6971502883,7.17115329806,1.39377876196,0.0,5.7773745361
 05/15  18:00:00,81.2925805647,6.48397225449,9.93563726703,0.0,27.5259009287,37.3340067412,13.9004211278,2.30408907799,0.0,11.5963320499
 05/15  19:00:00,84.8330254641,6.63365005652,11.0012938277,0.0,33.8341110165,33.3544677425,14.0297281834,2.47073699781,0.0,11.5589911856
 05/15  20:00:00,96.0838025999,6.82431662146,12.0232496765,0.0,36.5179666069,38.8247702939,16.6352662716,5.07791038732,0.0,11.5573558843
 05/15  21:00:00,95.7970475781,6.81567724389,11.6078450076,0.0,32.965339924,36.8579353714,19.0691979164,7.46105125224,0.0,11.6081466642
 05/15  22:00:00,68.5360279437,6.37123367496,8.33866551263,0.0,25.6355707503,20.6438685092,21.6641532928,10.0935353541,0.0,11.5706179387
 05/15  23:00:00,45.4959038194,5.97184880223,5.25122115581,0.0,15.0252895274,11.7056064465,18.6524592171,12.8811785048,0.0,5.77128071236
 05/15  24:00:00,38.7910232836,5.79223694367,3.75177634788,0.0,11.6412384099,10.0650221343,20.579904503,14.8147148033,0.0,5.76518969966
 05/16  01:00:00,36.1546072498,5.67190904611,2.79646410693,0.0,10.0992000411,10.047477231,16.6844989732,16.6644989732,0.0,0.02
 05/16  02:00:00,33.6673294102,5.59806906701,2.2425801869,0.0,8.25718729233,10.0299323277,23.707856121,17.9487783419,0.0,5.7590777791
 05/16  03:00:00,33.3820399758,5.56473853581,1.99062518556,0.0,8.25718729233,10.0299323277,18.8070155771,18.7870155771,0.0,0.02
 05/16  04:00:00,34.7516786863,5.53757269066,1.78074786737,0.0,8.25718729233,11.6354268332,25.393481595,19.628308147,0.0,5.76517344806
 05/16  05:00:00,42.4189314675,5.54889828184,1.85678618909,0.0,12.1011305571,15.3678112995,30.1671234492,18.6201209296,0.0,11.5470025196
 05/16  06:00:00,68.6602814601,5.84136746752,3.92902576955,0.0,19.7275818095,37.2640762949,28.4733584699,16.8663305939,0.0,11.607027876
 05/16  07:00:00,88.2135616922,6.16596078999,6.43729316221,0.0,24.3117294858,51.2795993405,31.5576414874,14.0813863411,0.0,17.4762551464
 05/16  08:00:00,75.6441299197,5.80461925314,5.5046428191,0.0,23.6694662846,40.6342015617,35.9895612386,6.55816315412,0.0,29.4313980845
 05/16  09:00:00,73.3456508128,5.83185560446,8.18646669823,0.0,23.6694662846,35.6302164847,49.3774688943,2.01732293391,18.025,29.3351459604
 05/16  10:00:00,55.266735508,5.71371406287,7.82253600195,0.0,18.7433767983,22.9618409725,42.2223982937,0.77565564715,18.025,23.4217426465
 05/16  11:00:00,56.0768157158,5.78866574595,8.56003499594,0.0,18.7433767983,22.9618409725,35.5583143434,0.0,18.025,17.5333143434
 05/16  12:00:00,57.1125525419,5.88789560118,9.45309510117,0.0,18.5889407304,23.1597249699,41.392706276,0.0,18.025,23.367706276
 05/16  13:00:00,58.091264013,5.98992690482,10.0832694559,0.0,18.7433767983,23.2517909448,41.3881155528,0.0,18.025,23.3631155528
 05/16  14:00:00,58.8416847086,6.07153100467,10.7520865471,0.0,18.7433767983,23.2517909448,35.555192252,0.0,18.025,17.530192252
 05/16  15:00:00,59.1931961939,6.13767636622,11.3274078003,0.0,18.7433767983,22.9618409725,41.3924465302,0.0,18.025,23.3674465302
 05/16  16:00:00,63.5106998041,6.20271765857,11.1285356702,0.0,18.7433767983,27.431320555,23.789961401,0.0,18.025,5.76496140097
 05/16  17:00:00,75.6921056471,6.45513723714,10.8691496285,0.0,17.6635504202,40.6971502883,5.77726975582,0.0,0.0,5.77726975582
 05/16  18:00:00,83.1316216863,6.62497720245,11.6336888326,0.0,27.5259009287,37.3340067412,11.6163703723,0.0208254907166,0.0,11.5955448816
 05/16  19:00:00,86.5147157217,6.77066241899,12.5459842546,0.0,33.8341110165,33.3544677425,11.5786462126,0.0209396310061,0.0,11.5577065816
 05/16  20:00:00,97.7781950688,6.9703236185,13.5716459988,0.0,36.5179666069,38.8247702939,6.40362841757,0.615612000725,0.0,5.78801641685
 05/16  21:00:00,97.9970317807,7.00355678807,13.6199649028,0.0,32.965339924,36.8579353714,18.5478704106,1.14770802651,0.0,17.4001623841
 05/16  22:00:00,71.1180665445,6.59338519375,10.6985685662,0.0,25.6355707503,20.6438685092,7.41466312879,1.61909966116,0.0,5.79556346763
 05/16  23:00:00,48.246032833,6.21011788097,7.76308800602,0.0,15.0252895274,11.7056064465,8.25365625564,2.48242348564,0.0,5.77123277
 05/16  24:00:00,41.4672300182,6.0382278622,6.18199821982,0.0,11.6412384099,10.0650221343,10.0749997951,4.3098104012,0.0,5.76518939392
 05/17  01:00:00,38.6492127819,5.9192253217,5.04375462734,0.0,10.0992000411,10.047477231,11.8439887585,6.08503491183,0.0,5.75895384665
 05/17  02:00:00,35.8559193054,5.82624462674,4.20300064873,0.0,8.25718729233,10.0299323277,12.834737673,7.07572206507,0.0,5.75901560791
 05/17  03:00:00,35.2660991976,5.76986069919,3.66956666097,0.0,8.25718729233,10.0299323277,7.65011060679,7.63011060679,0.0,0.02
 05/17  04:00:00,36.4929800924,5.72612533802,3.33350135114,0.0,8.25718729233,11.6354268332,13.9153612465,8.15072574649,0.0,5.76463549997
 05/17  05:00:00,44.1852470891,5.73554154475,3.43647143551,0.0,12.1011305571,15.3678112995,13.7159608971,7.93266054347,0.0,5.78330035359
 05/17  06:00:00,71.8357773483,6.19078175824,6.75511927839,0.0,19.7275818095,37.2640762949,24.7696325931,7.37002275659,0.0,17.3996098365
 05/17  07:00:00,91.6286057611,6.54017961791,9.47814311605,0.0,24.3117294858,51.2795993405,23.882153176,6.40625215497,0.0,17.4759010211
 05/17  08:00:00,78.4694653164,6.09090876448,8.04370441733,0.0,23.6694662846,40.6342015617,31.3243337594,1.89655561689,0.0,29.4277781425
 05/17  09:00:00,75.4918327764,6.064954352,10.0995669775,0.0,23.6694662846,35.6302164847,42.516546101,1.02414021934,18.025,23.4674058817
 05/17  10:00:00,56.6849563521,5.87327352321,9.08120248279,0.0,18.7433767983,22.9618409725,43.0116490978,1.56614127493,18.025,23.4205078229
 05/17  11:00:00,56.9095936984,5.88952138413,9.29196155443,0.0,18.7433767983,22.9618409725,42.6191602985,1.22738581411,18.025,23.3667744844
 05/17  12:00:00,57.1135117764,5.91783115675,9.42412309671,0.0,18.5889407304,23.1597249699,43.1124171012,1.72662330097,18.025,23.3607938002
 05/17  13:00:00,57.8163750544,5.96191971803,9.83639410332,0.0,18.7433767983,23.2517909448,35.5635357195,0.0055438792365,18.025,17.5329918402
 05/17  14:00:00,58.1506221332,5.99880822694,10.1337573262,0.0,18.7433767983,23.2517909448,41.3909649051,0.0,18.025,23.3659649051
 05/17  15:00:00,58.0887747662,6.03079535312,10.3298679734,0.0,18.7433767983,22.9618409725,42.6545997467,1.26994342144,18.025,23.3596563252
 05/17  16:00:00,61.8610250948,6.04907183747,9.63251768319,0.0,18.7433767983,27.431320555,19.733914238,1.688914238,18.025,0.02
 05/17  17:00:00,74.2527605883,6.33173583029,9.55321324128,0.0,17.6635504202,40.6971502883,13.2873659317,1.75311314764,0.0,11.534252784
 05/17  18:00:00,82.2425759579,6.53939492105,10.8302420085,0.0,27.5259009287,37.3340067412,14.1308483267,2.53599456603,0.0,11.5948537606
 05/17  19:00:00,85.9949905289,6.70314656996,12.0937899649,0.0,33.8341110165,33.3544677425,8.37260667432,2.58458020671,0.0,5.78802646761
 05/17  20:00:00,97.8711501526,6.94462842888,13.6903060519,0.0,36.5179666069,38.8247702939,15.4562195845,3.89930907716,0.0,11.5569105074
 05/17  21:00:00,98.3529546399,7.0005393888,13.9789252066,0.0,32.965339924,36.8579353714,15.8635292557,4.25566879661,0.0,11.6078604591
 05/17  22:00:00,71.3610260843,6.58112036916,10.953804384,0.0,25.6355707503,20.6438685092,16.1610019156,4.59007077439,0.0,11.5709311412
 05/17  23:00:00,48.4194355011,6.19534148834,7.95127514463,0.0,15.0252895274,11.7056064465,10.9857314068,5.21454238718,0.0,5.77118901965
 05/17  24:00:00,41.7993315138,6.04304755867,6.50928367688,0.0,11.6412384099,10.0650221343,11.6364168195,5.87247938797,0.0,5.7639374315
 05/18  01:00:00,39.1762835558,5.94563519206,5.5444217297,0.0,10.0992000411,10.047477231,12.1789824002,6.42013144254,0.0,5.75885095763
 05/18  02:00:00,36.4259881102,5.86017851876,4.73914208939,0.0,8.25718729233,10.0299323277,6.94992483107,6.92992483107,0.0,0.02
 05/18  03:00:00,35.8297025566,5.80694160156,4.1960897362,0.0,8.25718729233,10.0299323277,13.0749416438,7.31605130071,0.0,5.75889034309
 05/18  04:00:00,37.0298252573,5.76474535521,3.83173367804,0.0,8.25718729233,11.6354268332,13.4805886563,7.71601900776,0.0,5.76456964851
 05/18  05:00:00,44.4606336227,5.7506898469,3.69672030885,0.0,12.1011305571,15.3678112995,14.9110094616,9.1289332018,0.0,5.78207625979
 05/18  06:00:00,71.8587292339,6.18546450836,6.78340824727,0.0,19.7275818095,37.2640762949,23.0135437111,11.4057900209,0.0,11.6077536902
 05/18  07:00:00,90.8668550719,6.46868257174,8.78791285499,0.0,24.3117294858,51.2795993405,30.3054299136,12.8311159584,0.0,17.4743139552
 05/18  08:00:00,77.0025003194,5.96371982065,6.70394383671,0.0,23.6694662846,40.6342015617,38.6119023916,9.18384747568,0.0,29.428054916
 05/18  09:00:00,73.7862714806,5.9158834244,8.54308567736,0.0,23.6694662846,35.6302164847,55.0141296668,7.65992251348,18.025,29.3292071533
 05/18  10:00:00,54.6199674381,5.71193392239,7.1775629324,0.0,18.7433767983,22.9618409725,49.1859510923,7.74261953731,18.025,23.4183315549
 05/18  11:00:00,54.6412947195,5.71761756396,7.19557270624,0.0,18.7433767983,22.9618409725,42.5703852568,7.01519732711,18.025,17.5301879297
 05/18  12:00:00,54.9508132299,5.74731864243,7.4319434623,0.0,18.5889407304,23.1597249699,47.3998277828,6.00676756463,18.025,23.3680602182
 05/18  13:00:00,55.3338537557,5.78401503583,7.53178535651,0.0,18.7433767983,23.2517909448,44.640039169,3.25354265673,18.025,23.3614965123
 05/18  14:00:00,55.778452585,5.82957817845,7.93081601721,0.0,18.7433767983,23.2517909448,38.180024943,2.63317402925,18.025,17.5218509137
 05/18  15:00:00,55.9181883459,5.87735989953,8.31272706658,0.0,18.7433767983,22.9618409725,44.9650621743,3.57224572196,18.025,23.3678164523
 05/18  16:00:00,60.1291267204,5.93435278231,8.01534197095,0.0,18.7433767983,27.431320555,27.1911209349,3.40137286299,18.025,5.76474807189
 05/18  17:00:00,72.522172658,6.19719533358,7.95717831507,0.0,17.6635504202,40.6971502883,9.24006090966,3.46335645525,0.0,5.77670445442
 05/18  18:00:00,80.4268480435,6.38898955863,9.16493554238,0.0,27.5259009287,37.3340067412,18.1808549749,6.58668502262,0.0,11.5941699523
 05/18  19:00:00,83.9608906006,6.53880733998,10.2240364242,0.0,33.8341110165,33.3544677425,18.9658291441,7.40738326476,0.0,11.5584458793
 05/18  20:00:00,95.2582588973,6.73199784932,11.2900601209,0.0,36.5179666069,38.8247702939,15.501768734,9.71367293687,0.0,5.78809579718
 05/18  21:00:00,95.0961246274,6.73483756211,10.9878120895,0.0,32.965339924,36.8579353714,29.0067683034,11.6069882336,0.0,17.3997800699
 05/18  22:00:00,67.7301565518,6.28427882774,7.61979063518,0.0,25.6355707503,20.6438685092,25.8579579328,14.2875648398,0.0,11.570393093
 05/18  23:00:00,44.9778290795,5.90913924188,4.79587773476,0.0,15.0252895274,11.7056064465,21.3680660918,15.5970733648,0.0,5.77099272693
 05/18  24:00:00,38.7468675727,5.77540385032,3.72447199611,0.0,11.6412384099,10.0650221343,15.4418416446,15.4218416446,0.0,0.02
 05/19  01:00:00,36.4564045139,5.69565562723,3.07452509754,0.0,10.0992000411,10.047477231,20.8878578145,15.1299617373,0.0,5.75789607718
 05/19  02:00:00,34.1293579582,5.64237934536,2.66031285724,0.0,8.25718729233,10.0299323277,20.8904104629,15.1317353782,0.0,5.75867508468
 05/19  03:00:00,33.907484838,5.61629905714,2.46452314032,0.0,8.25718729233,10.0299323277,15.3670310463,15.3470310463,0.0,0.02
 05/19  04:00:00,35.3516422015,5.59720181155,2.32109882027,0.0,8.25718729233,11.6354268332,21.2971469124,15.5325656068,0.0,5.76458130554
 05/19  05:00:00,43.0528723475,5.61239058368,2.4272679354,0.0,12.1011305571,15.3678112995,20.5220064931,14.7389298843,0.0,5.78307660889
 05/19  06:00:00,69.7991248751,5.95941501503,4.94986898846,0.0,19.7275818095,37.2640762949,31.2765400314,13.8784667422,0.0,17.3980732892
 05/19  07:00:00,89.7230624992,6.33093765866,7.781888681,0.0,24.3117294858,51.2795993405,29.4552972672,11.9827951529,0.0,17.4725021143
 05/19  08:00:00,76.7466501052,5.89944761912,6.51238226511,0.0,23.6694662846,40.6342015617,34.9674474304,5.54331641052,0.0,29.4241310198
 05/19  09:00:00,74.4901827569,5.9267143225,9.23618035725,0.0,23.6694662846,35.6302164847,43.2837652406,1.7965808162,18.025,23.4621844244
 05/19  10:00:00,56.2879370997,5.79449892703,8.76297480764,0.0,18.7433767983,22.9618409725,42.4308770734,0.987390471172,18.025,23.4184866023
