Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/19  11:00:00,57.0373490705,5.85374290136,9.45550710646,0.0,18.7433767983,22.9618409725,41.4360658413,0.0427677220618,18.025,23.3682981192
 05/19  12:00:00,58.1582773709,5.95320231125,10.433526086,0.0,18.5889407304,23.1597249699,35.5708417896,0.0222275213382,18.025,17.5236142682
 05/19  13:00:00,59.5237453537,6.0858959473,11.41980367,0.0,18.7433767983,23.2517909448,41.3920050987,0.0,18.025,23.3670050987
 05/19  14:00:00,60.7646238633,6.20321829348,12.5433581759,0.0,18.7433767983,23.2517909448,41.3852606687,0.0,18.025,23.3602606687
 05/19  15:00:00,61.569343214,6.30059137062,13.5406488616,0.0,18.7433767983,22.9618409725,35.5487961685,0.0,18.025,17.5237961685
 05/19  16:00:00,66.3963707811,6.40261999544,13.8143325329,0.0,18.7433767983,27.431320555,23.7895985601,0.0,18.025,5.76459856011
 05/19  17:00:00,78.8424153749,6.69210189049,13.7825253078,0.0,17.6635504202,40.6971502883,5.77671021525,0.0,0.0,5.77671021525
 05/19  18:00:00,86.0249453884,6.87420532068,14.2778346039,0.0,27.5259009287,37.3340067412,17.3806072942,0.0,0.0,17.3806072942
 05/19  19:00:00,89.1890842689,7.00647525251,14.9845780308,0.0,33.8341110165,33.3544677425,5.78853310117,0.0,0.0,5.78853310117
 05/19  20:00:00,100.013354872,7.18127113816,15.5958925053,0.0,36.5179666069,38.8247702939,11.6168259743,0.0600310106119,0.0,11.5567949637
 05/19  21:00:00,99.7597421427,7.18363460586,15.2026529845,0.0,32.965339924,36.8579353714,12.3060328794,0.699928534665,0.0,11.6061043447
 05/19  22:00:00,72.4925673008,6.7382404546,11.9282502909,0.0,25.6355707503,20.6438685092,13.0060275993,1.43607082289,0.0,11.5699567764
 05/19  23:00:00,49.2923337163,6.32157331437,8.69795599304,0.0,15.0252895274,11.7056064465,8.04556694037,2.27461628974,0.0,5.77095065063
 05/19  24:00:00,42.2895880801,6.12504565361,6.91755489815,0.0,11.6412384099,10.0650221343,9.86774360831,4.10278889174,0.0,5.76495471657
 05/20  01:00:00,42.3182222273,6.02002995398,5.85249609218,0.0,12.8411359301,10.0650221343,5.97117496597,5.95117496597,0.0,0.02
 05/20  02:00:00,36.287193948,5.87563469766,4.58489691592,0.0,8.25718729233,10.0299323277,13.4094467003,7.65062160095,0.0,5.75882509936
 05/20  03:00:00,35.384960093,5.78324813207,3.77505230022,0.0,8.25718729233,10.0299323277,9.4113373569,9.3913373569,0.0,0.02
 05/20  04:00:00,36.3283729864,5.70846323436,3.18657599546,0.0,8.25718729233,11.6354268332,16.8691659992,11.1043069485,0.0,5.76485905078
 05/20  05:00:00,40.1614687805,5.66301817717,2.90674866252,0.0,8.71707943955,15.3327214929,16.6925899392,10.9217736269,0.0,5.77081631223
 05/20  06:00:00,55.8908642254,5.80106885628,4.05394747936,0.0,18.5082010057,25.6353820695,21.2939463584,9.74933348192,0.0,11.5446128765
 05/20  07:00:00,73.4696102364,6.13854381212,6.84356670033,0.0,19.4083231844,41.0650158608,19.8988012142,8.29293606946,0.0,11.6058651447
 05/20  08:00:00,103.310639612,6.64071390018,12.3053955865,0.0,26.3286599382,57.9988325916,37.3793508824,1.88612005915,0.0,35.4932308233
 05/20  09:00:00,89.2968764727,6.46241699529,13.624219275,0.0,26.3286599382,42.8504436482,47.4833588517,0.0408161017696,18.025,29.4175427499
 05/20  10:00:00,63.2939641992,6.14018682335,11.9377540816,0.0,21.7447113004,23.4437158914,41.4899186039,0.0,18.025,23.4649186039
 05/20  11:00:00,61.4696383249,6.19048273503,12.5249991383,0.0,19.3027497915,23.426170988,41.4392858013,0.0,18.025,23.4142858013
 05/20  12:00:00,63.0441109148,6.30741999623,13.8404910355,0.0,19.1483137236,23.7250123474,41.3858043871,0.0,18.025,23.3608043871
 05/20  13:00:00,65.1340823094,6.43329257968,15.6590395854,0.0,19.3027497915,23.7161209604,35.5448646441,0.0,18.025,17.5198646441
 05/20  14:00:00,65.6482511933,6.50531929916,16.1011892931,0.0,19.3027497915,23.7161209604,41.3897295542,0.0,18.025,23.3647295542
 05/20  15:00:00,64.9401470968,6.53979681041,15.6485547189,0.0,19.3027497915,23.426170988,41.3828476286,0.0,18.025,23.3578476286
 05/20  16:00:00,68.6088975907,6.56936842055,14.8364054435,0.0,19.3027497915,27.8956505705,23.789547128,0.0,18.025,5.76454712803
 05/20  17:00:00,76.8243715854,6.76828454281,14.2304258194,0.0,18.2229234133,37.5968344597,5.77062887583,0.0,0.0,5.77062887583
 05/20  18:00:00,92.4343046947,7.06232777697,15.5929647858,0.0,32.690315043,37.0816133363,5.77647051152,0.0,0.0,5.77647051152
 05/20  19:00:00,93.6570031585,7.22860780042,16.5375983899,0.0,36.8143715336,33.066984531,5.78893200975,0.0,0.0,5.78893200975
 05/20  20:00:00,99.3950404565,7.36587709193,16.8982829055,0.0,36.3493007332,38.7721355839,11.6268778079,0.0693079978213,0.0,11.5575698101
 05/20  21:00:00,103.615413343,7.28504893034,15.7813543334,0.0,36.1807251679,36.8228455648,6.87626426345,1.08759269841,0.0,5.78867156504
 05/20  22:00:00,78.3998786904,6.83271163713,12.338024037,0.0,31.0351095914,20.6438685092,20.3473666919,2.94868066265,0.0,17.3986860292
 05/20  23:00:00,51.9890927539,6.38782887235,8.9263135592,0.0,17.4250845679,11.7056064465,11.5274175783,5.74455299674,0.0,5.78286458157
 05/20  24:00:00,43.6557181249,6.1800071819,7.02883069826,0.0,12.8411359301,10.0650221343,14.0791976917,8.3147337279,0.0,5.76446396379
 05/21  01:00:00,42.1995036628,6.02676734558,5.60761940867,0.0,12.925468867,10.100111941,16.4738373371,10.7151961324,0.0,5.75864120477
 05/21  02:00:00,36.1234783319,5.86277288231,4.31462842414,0.0,8.34152022915,10.0650221343,12.4477949912,12.4277949912,0.0,0.02
 05/21  03:00:00,35.2359114804,5.76156895045,3.5282618881,0.0,8.34152022915,10.0650221343,19.5203513997,13.7617184513,0.0,5.75863294842
 05/21  04:00:00,36.2019712375,5.68475183235,2.96446827688,0.0,8.34152022915,11.6705166398,20.7563021339,14.9920998751,0.0,5.76420225886
 05/21  05:00:00,40.1792407913,5.65961846368,2.80850484296,0.0,8.80141237637,15.3678112995,19.9410013173,14.1704539609,0.0,5.77054735634
 05/21  06:00:00,55.4953595333,5.763849769,3.69567545058,0.0,18.5082010057,25.6353820695,18.0263744331,12.2447979208,0.0,5.78157651233
 05/21  07:00:00,73.0250673673,6.09406561969,6.32409646697,0.0,19.4926561212,41.1001056674,21.4916708106,9.88576908255,0.0,11.605901728
 05/21  08:00:00,102.71853042,6.59762483735,11.7563979334,0.0,26.3286599382,57.9988325916,38.4145468367,2.92956830332,0.0,35.4849785334
 05/21  09:00:00,88.8329455814,6.44481496174,13.2973285952,0.0,26.2443270014,42.8153538416,47.5832800405,0.139325453617,18.025,29.4189545869
 05/21  10:00:00,63.2843488573,6.15411564496,11.9142221522,0.0,21.7447113004,23.4437158914,41.4889955813,0.0,18.025,23.4639955813
 05/21  11:00:00,61.1836179699,6.17964918169,12.1901098533,0.0,19.3449162599,23.4437158914,41.4391238486,0.0,18.025,23.4141238486
 05/21  12:00:00,61.6641988965,6.24706514316,12.4612283436,0.0,19.190480192,23.7425572507,41.3870313629,0.0,18.025,23.3620313629
 05/21  13:00:00,62.2032846193,6.32952545636,12.8917284546,0.0,19.260583323,23.698576057,41.3819525392,0.0,18.025,23.3569525392
 05/21  14:00:00,62.5972898994,6.39195639977,13.2233032354,0.0,19.260583323,23.698576057,35.550199222,0.0,18.025,17.525199222
 05/21  15:00:00,62.5223685727,6.42678880596,13.4035039667,0.0,19.260583323,23.4086260847,41.3849240417,0.0,18.025,23.3599240417
 05/21  16:00:00,66.4163773849,6.45363179321,12.8193367446,0.0,19.260583323,27.8781056672,23.7896008723,0.0,18.025,5.76460087233
 05/21  17:00:00,74.6566487513,6.6414453249,12.2492603837,0.0,18.1807569449,37.5792895564,5.7706930583,0.0,0.0,5.7706930583
 05/21  18:00:00,90.4538796046,6.93369320266,13.8606073898,0.0,32.6059821062,37.0465235296,5.78521930332,0.00860132770822,0.0,5.77661797561
 05/21  19:00:00,91.9622874977,7.11003570344,14.9614666303,0.0,36.8143715336,33.066984531,5.78760197506,0.0,0.0,5.78760197506
 05/21  20:00:00,98.1914553211,7.26761698904,15.6735482,0.0,36.43363367,38.8072253906,12.7255282717,1.16964417087,0.0,11.5558841008
 05/21  21:00:00,102.341217762,7.1874291144,14.724210115,0.0,36.0963922311,36.7877557581,14.9685344034,3.41210790128,0.0,11.5564265021
 05/21  22:00:00,77.1007874325,6.73300547295,11.2580807841,0.0,30.9507766546,20.6087787026,18.5051073423,6.89988106594,0.0,11.6052262763
 05/21  23:00:00,50.9687331173,6.29948720859,7.99430605857,0.0,17.4250845679,11.7056064465,15.2607850054,9.47803542915,0.0,5.78274957629
 05/21  24:00:00,43.005631889,6.10936360761,6.32997171217,0.0,12.925468867,10.100111941,16.3559164909,10.5913930783,0.0,5.76452341261
 05/22  01:00:00,38.56975652,5.94135150429,4.94219420461,0.0,10.0992000411,10.047477231,17.3965141318,11.6380495821,0.0,5.7584645497
 05/22  02:00:00,35.5231954246,5.80800474352,3.8885419937,0.0,8.25718729233,10.0299323277,13.0500776319,13.0300776319,0.0,0.02
 05/22  03:00:00,34.6583262965,5.70767430809,3.12399853956,0.0,8.25718729233,10.0299323277,20.3935701003,14.6351206866,0.0,5.75844941371
 05/22  04:00:00,35.8268444722,5.65662441164,2.73689593473,0.0,8.25718729233,11.6354268332,21.9186126658,16.1539272418,0.0,5.764685424
 05/22  05:00:00,43.54161917,5.67073932877,2.85769911791,0.0,12.1011305571,15.3678112995,20.3397303445,14.5572755547,0.0,5.78245478978
 05/22  06:00:00,70.8320968535,6.07710454073,5.86520629154,0.0,19.7275818095,37.2640762949,23.2284934381,11.6230672286,0.0,11.6054262094
 05/22  07:00:00,91.2202219091,6.48263326873,9.12742382222,0.0,24.3117294858,51.2795993405,25.6313584218,8.16189063243,0.0,17.4694677894
 05/22  08:00:00,78.6954050671,6.07677718283,8.28385534332,0.0,23.6694662846,40.6342015617,30.8394911899,1.42173899716,0.0,29.4177521928
 05/22  09:00:00,76.4884593121,6.10996828706,11.0512355773,0.0,23.6694662846,35.6302164847,47.3475848829,0.0,18.025,29.3225848829
 05/22  10:00:00,58.6477120772,5.9778041591,10.9394715646,0.0,18.7433767983,22.9618409725,41.4388338983,0.0,18.025,23.4138338983
 05/22  11:00:00,59.5853961342,6.04582977717,11.8114851747,0.0,18.7433767983,22.9618409725,35.5531673591,0.0,18.025,17.5281673591
 05/22  12:00:00,61.1938228215,6.15513426796,13.2671608563,0.0,18.5889407304,23.1597249699,41.3841081778,0.0,18.025,23.3591081778
 05/22  13:00:00,62.9455941528,6.28445458894,14.6431047389,0.0,18.7433767983,23.2517909448,41.3768585809,0.0,18.025,23.3518585809
 05/22  14:00:00,64.0888687692,6.38351218912,15.6873261883,0.0,18.7433767983,23.2517909448,35.5522824659,0.0,18.025,17.5272824659
 05/22  15:00:00,64.4075240809,6.46841625777,16.2110280027,0.0,18.7433767983,22.9618409725,41.3816841554,0.0,18.025,23.3566841554
 05/22  16:00:00,69.2106076991,6.57211009323,16.4590873355,0.0,18.7433767983,27.431320555,23.7893146608,0.0,18.025,5.76431466082
 05/22  17:00:00,82.0509591859,6.88087076972,16.8023207739,0.0,17.6635504202,40.6971502883,5.77638895859,0.0,0.0,5.77638895859
 05/22  18:00:00,89.5113238043,7.11307138533,17.525393248,0.0,27.5259009287,37.3340067412,11.592443914,0.0,0.0,11.592443914
 05/22  19:00:00,93.1409357762,7.29604000795,18.6469005348,0.0,33.8341110165,33.3544677425,5.78746325828,0.0,0.0,5.78746325828
 05/22  20:00:00,101.338800261,7.46028017118,18.5263644332,0.0,36.5179666069,38.8247702939,11.5858775747,0.0293877642442,0.0,11.5564898105
 05/22  21:00:00,101.579023723,7.37654402312,16.8290774056,0.0,32.965339924,36.8579353714,11.8517177482,0.246503888777,0.0,11.6052138594
 05/22  22:00:00,73.4067484453,6.85921384419,12.7214990856,0.0,25.6355707503,20.6438685092,14.1300320819,2.56109585887,0.0,11.568936223
 05/22  23:00:00,49.9811617296,6.41774504546,9.29063464106,0.0,15.0252895274,11.7056064465,10.2802630162,4.50966765119,0.0,5.77059536503
 05/22  24:00:00,43.0717183986,6.22067786839,7.60406969441,0.0,11.6412384099,10.0650221343,10.804691107,5.0401235721,0.0,5.76456753488
 05/23  01:00:00,40.1741298823,6.08118692109,6.40674009548,0.0,10.0992000411,10.047477231,5.33408200765,5.31408200765,0.0,0.02
 05/23  02:00:00,37.075468764,5.95142132535,5.29740057482,0.0,8.25718729233,10.0299323277,12.0340029098,6.2755556906,0.0,5.75844721918
 05/23  03:00:00,36.0731950678,5.8533561379,4.39319013399,0.0,8.25718729233,10.0299323277,13.5280568724,7.77000340731,0.0,5.75805346511
 05/23  04:00:00,36.9365349447,5.77147811423,3.73174115668,0.0,8.25718729233,11.6354268332,9.19745858033,9.17745858033,0.0,0.02
 05/23  05:00:00,44.7517030742,5.78832928784,3.95020048157,0.0,12.1011305571,15.3678112995,19.0608747535,7.51601784586,0.0,11.5448569076
 05/23  06:00:00,73.1847884388,6.31165730385,7.98336630652,0.0,19.7275818095,37.2640762949,16.0192676988,4.4148002823,0.0,11.6044674165
 05/23  07:00:00,93.8734629071,6.73384821983,11.5294734944,0.0,24.3117294858,51.2795993405,19.2318118791,1.76228223414,0.0,17.469529645
 05/23  08:00:00,81.5710006652,6.31788470792,10.918359736,0.0,23.6694662846,40.6342015617,29.4150930015,0.0,0.0,29.4150930015
 05/23  09:00:00,79.5062542139,6.34492537361,13.8340848335,0.0,23.6694662846,35.6302164847,41.4842001886,0.0,18.025,23.4592001886
 05/23  10:00:00,61.8784693184,6.19174783601,13.956294262,0.0,18.7433767983,22.9618409725,41.4370853844,0.0,18.025,23.4120853844
 05/23  11:00:00,63.7929993553,6.28847883513,15.7764442432,0.0,18.7433767983,22.9618409725,41.3848975027,0.0,18.025,23.3598975027
 05/23  12:00:00,66.3991515397,6.43088571471,18.196741928,0.0,18.5889407304,23.1597249699,41.3793049006,0.0,18.025,23.3543049006
 05/23  13:00:00,69.3051101775,6.59259768321,20.6944859736,0.0,18.7433767983,23.2517909448,35.5479710178,0.0,18.025,17.5229710178
 05/23  14:00:00,70.6978737511,6.69776541117,21.9820853266,0.0,18.7433767983,23.2517909448,41.3815979421,0.0,18.025,23.3565979421
 05/23  15:00:00,71.0072014631,6.78801407109,22.4911074244,0.0,18.7433767983,22.9618409725,35.5426072639,0.0,18.025,17.5176072639
 05/23  16:00:00,75.3701336835,6.86199535614,22.3287432434,0.0,18.7433767983,27.431320555,23.7893091992,0.0,18.025,5.76430919915
 05/23  17:00:00,87.8072222545,7.15804551628,22.2814237676,0.0,17.6635504202,40.6971502883,5.77617720968,0.0,0.0,5.77617720968
 05/23  18:00:00,94.512242732,7.35963048578,22.2797718626,0.0,27.5259009287,37.3340067412,17.3780971371,0.0,0.0,17.3780971371
 05/23  19:00:00,97.3952928954,7.51239301723,22.6849151628,0.0,33.8341110165,33.3544677425,5.78683256371,0.0,0.0,5.78683256371
 05/23  20:00:00,105.353153785,7.68572409794,22.3152865137,0.0,36.5179666069,38.8247702939,11.5555114987,0.0,0.0,11.5555114987
 05/23  21:00:00,105.9754557,7.65908456485,20.9429876057,0.0,32.965339924,36.8579353714,11.6042936736,0.0,0.0,11.6042936736
 05/23  22:00:00,77.434073702,7.15259189847,16.4554590264,0.0,25.6355707503,20.6438685092,11.5677700422,0.0,0.0,11.5677700422
 05/23  23:00:00,53.7143803365,6.70853163033,12.7330738935,0.0,15.0252895274,11.7056064465,5.77044086741,0.0,0.0,5.77044086741
 05/23  24:00:00,46.7435953304,6.52062886128,10.9760046125,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/24  01:00:00,43.8322374092,6.39148344077,9.75455392653,0.0,10.0992000411,10.047477231,5.75846595095,0.0,0.0,5.75846595095
 05/24  02:00:00,41.011469877,6.29063095894,8.89419445341,0.0,8.25718729233,10.0299323277,5.75841216705,0.0,0.0,5.75841216705
 05/24  03:00:00,40.5207529946,6.23578799348,8.45832512099,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/24  04:00:00,41.8745278862,6.20102139553,8.24019455472,0.0,8.25718729233,11.6354268332,5.7644856751,0.0,0.0,5.7644856751
 05/24  05:00:00,49.8045083615,6.22541437409,8.56593175601,0.0,12.1011305571,15.3678112995,5.78203153071,0.0,0.0,5.78203153071
 05/24  06:00:00,78.0818894685,6.74688066442,12.4452579263,0.0,19.7275818095,37.2640762949,17.3939891585,0.0,0.0,17.3939891585
 05/24  07:00:00,97.9594791147,7.09298839101,15.2563729565,0.0,24.3117294858,51.2795993405,17.4686775876,0.0,0.0,17.4686775876
 05/24  08:00:00,85.459412984,6.63255125814,14.4921226248,0.0,23.6694662846,40.6342015617,29.4215910313,0.00981419279769,0.0,29.4117768385
 05/24  09:00:00,83.724556846,6.64559605299,17.7517307479,0.0,23.6694662846,35.6302164847,41.478691925,0.0,18.025,23.453691925
 05/24  10:00:00,66.2019351048,6.48147185922,17.9900427816,0.0,18.7433767983,22.9618409725,41.4356792096,0.0,18.025,23.4106792096
 05/24  11:00:00,67.7759529643,6.54985038341,19.4980323827,0.0,18.7433767983,22.9618409725,41.384415939,0.0,18.025,23.359415939
 05/24  12:00:00,69.660195004,6.65269989097,21.2359774593,0.0,18.5889407304,23.1597249699,35.5503936581,0.0,18.025,17.5253936581
 05/24  13:00:00,71.8716117286,6.77504050782,23.0785524162,0.0,18.7433767983,23.2517909448,41.3788061255,0.0,18.025,23.3538061255
 05/24  14:00:00,73.0559310201,6.86345026436,24.1744567656,0.0,18.7433767983,23.2517909448,35.5447614846,0.0,18.025,17.5197614846
 05/24  15:00:00,73.3003197016,6.94688842347,24.6253650977,0.0,18.7433767983,22.9618409725,41.3829163691,0.0,18.025,23.3579163691
 05/24  16:00:00,77.9576316491,7.04382194362,24.7344106545,0.0,18.7433767983,27.431320555,23.7892618211,0.0,18.025,5.76426182109
 05/24  17:00:00,89.8751661383,7.32811772457,24.1793004359,0.0,17.6635504202,40.6971502883,5.77614576194,0.0,0.0,5.77614576194
 05/24  18:00:00,95.8097265558,7.51634326626,23.42055728,0.0,27.5259009287,37.3340067412,11.5904969031,0.0,0.0,11.5904969031
 05/24  19:00:00,97.8785000286,7.63947984601,23.0410474298,0.0,33.8341110165,33.3544677425,11.5546080404,0.0,0.0,11.5546080404
 05/24  20:00:00,105.86600972,7.79993046987,22.7139493194,0.0,36.5179666069,38.8247702939,5.78751943985,0.0,0.0,5.78751943985
 05/24  21:00:00,106.822007023,7.76358496246,21.6850537559,0.0,32.965339924,36.8579353714,11.603899474,0.0,0.0,11.603899474
 05/24  22:00:00,78.2961633913,7.24905123563,17.2211047853,0.0,25.6355707503,20.6438685092,11.5682055031,0.0,0.0,11.5682055031
 05/24  23:00:00,54.4178937718,6.78215532005,13.3629712352,0.0,15.0252895274,11.7056064465,5.77039154348,0.0,0.0,5.77039154348
 05/24  24:00:00,47.1666524598,6.56524149987,11.3544520642,0.0,11.6412384099,10.0650221343,5.79260959376,0.0284344960551,0.0,5.7641750977
 05/25  01:00:00,43.9837064185,6.41022983845,9.88728109489,0.0,10.0992000411,10.047477231,6.13480886654,0.376434061289,0.0,5.75837480525
 05/25  02:00:00,40.7299247158,6.27058263755,8.63270569167,0.0,8.25718729233,10.0299323277,0.825811957168,0.805811957168,0.0,0.02
 05/25  03:00:00,39.6424407932,6.16646197854,7.64933879733,0.0,8.25718729233,10.0299323277,7.03701049498,1.27870693256,0.0,5.75830356241
 05/25  04:00:00,40.3862109905,6.08260687668,6.87029976663,0.0,8.25718729233,11.6354268332,7.4951382045,1.73141093916,0.0,5.76372726534
 05/25  05:00:00,48.0907010889,6.09102672686,6.98652287151,0.0,12.1011305571,15.3678112995,7.44534003861,1.66314552086,0.0,5.78219451775
 05/25  06:00:00,76.608371635,6.62657604013,11.0920653452,0.0,19.7275818095,37.2640762949,12.8498953721,1.24630437955,0.0,11.6035909926
 05/25  07:00:00,96.9599422239,7.01155415398,14.3382952603,0.0,24.3117294858,51.2795993405,18.061309474,0.594619150596,0.0,17.4666903234
 05/25  08:00:00,84.7342550163,6.56278373988,13.8367476255,0.0,23.6694662846,40.6342015617,29.4204003217,0.00991298524574,0.0,29.4104873364
 05/25  09:00:00,82.9494689209,6.5757524865,17.0464951806,0.0,23.6694662846,35.6302164847,41.4816184149,0.0,18.025,23.4566184149
 05/25  10:00:00,65.2664267637,6.40321559559,17.1328020601,0.0,18.7433767983,22.9618409725,41.4337634209,0.0,18.025,23.4087634209
 05/25  11:00:00,66.5745724525,6.46897785387,18.3775295235,0.0,18.7433767983,22.9618409725,41.3835399591,0.0,18.025,23.3585399591
 05/25  12:00:00,68.3695375532,6.58115307994,20.0168710777,0.0,18.5889407304,23.1597249699,41.3754099126,0.0,18.025,23.3504099126
 05/25  13:00:00,70.5392736095,6.71274839257,21.8085127526,0.0,18.7433767983,23.2517909448,35.5491062652,0.0,18.025,17.5241062652
 05/25  14:00:00,71.6455125199,6.80648441802,22.8210148236,0.0,18.7433767983,23.2517909448,41.3769929727,0.0,18.025,23.3519929727
 05/25  15:00:00,71.8126317498,6.88377659865,23.2007874709,0.0,18.7433767983,22.9618409725,35.5432655617,0.0,18.025,17.5182655617
 05/25  16:00:00,76.3730337706,6.976647907,23.217001518,0.0,18.7433767983,27.431320555,23.7891568015,0.0,18.025,5.76415680147
 05/25  17:00:00,88.4237873628,7.260090499,22.7959633329,0.0,17.6635504202,40.6971502883,5.77497410665,0.0,0.0,5.77497410665
 05/25  18:00:00,94.6103295578,7.44308007248,22.2944426293,0.0,27.5259009287,37.3340067412,11.5913039432,0.0,0.0,11.5913039432
 05/25  19:00:00,96.8038768324,7.56168127952,22.0442320813,0.0,33.8341110165,33.3544677425,11.5553262416,0.0,0.0,11.5553262416
 05/25  20:00:00,103.649295842,7.65419071379,20.6429875058,0.0,36.5179666069,38.8247702939,5.78802769378,0.0,0.0,5.78802769378
 05/25  21:00:00,103.077893894,7.50704487687,18.1975000596,0.0,32.965339924,36.8579353714,17.4223926598,0.0279504794775,0.0,17.3944421803
 05/25  22:00:00,74.307618002,6.95769794999,13.5239275587,0.0,25.6355707503,20.6438685092,6.53827028861,0.74446625034,0.0,5.79380403827
 05/25  23:00:00,50.5683802384,6.48908934839,9.80653094924,0.0,15.0252895274,11.7056064465,7.87720704787,2.10691630048,0.0,5.77029074739
 05/25  24:00:00,43.273540282,6.258503517,7.76808556903,0.0,11.6412384099,10.0650221343,9.81380002823,4.04939759295,0.0,5.76440243528
 05/26  01:00:00,40.0059693744,6.08821706008,6.23155890342,0.0,10.0992000411,10.047477231,12.103861729,6.34554754515,0.0,5.75831418384
 05/26  02:00:00,36.6795445038,5.93839798692,4.91451459087,0.0,8.25718729233,10.0299323277,8.70402284932,8.68402284932,0.0,0.02
 05/26  03:00:00,35.6636125307,5.8283632171,4.00861565305,0.0,8.25718729233,10.0299323277,16.859033485,11.1007982954,0.0,5.75823518958
 05/26  04:00:00,36.4710145094,5.73785982193,3.29985382316,0.0,8.25718729233,11.6354268332,19.428815542,13.6647019716,0.0,5.76411357039
 05/26  05:00:00,44.0103891433,5.72691479661,3.27033561697,0.0,12.1011305571,15.3678112995,18.7463859655,12.964775863,0.0,5.78161010249
 05/26  06:00:00,71.4790416827,6.17173498724,6.41759087411,0.0,19.7275818095,37.2640762949,22.3527212182,10.7495247499,0.0,11.6031964683
 05/26  07:00:00,91.3836450721,6.52756922298,9.24600756095,0.0,24.3117294858,51.2795993405,25.4435563137,7.97721457323,0.0,17.4663417404
 05/26  08:00:00,78.8260961838,6.131902369,8.35948633732,0.0,23.6694662846,40.6342015617,31.1168133912,1.70812282918,0.0,29.408690562
 05/26  09:00:00,76.2361410309,6.13823666233,10.7706926368,0.0,23.6694662846,35.6302164847,47.4149549613,0.078560951666,18.025,29.3113940096
 05/26  10:00:00,58.0528468844,5.98131575406,10.3411324923,0.0,18.7433767983,22.9618409725,41.4328141065,0.0,18.025,23.4078141065
 05/26  11:00:00,58.7776909339,6.03688491712,11.012748153,0.0,18.7433767983,22.9618409725,35.5487449787,0.0,18.025,17.5237449787
 05/26  12:00:00,60.5398845901,6.14676669168,12.6216122337,0.0,18.5889407304,23.1597249699,41.3776076338,0.0,18.025,23.3526076338
 05/26  13:00:00,62.6265776641,6.28497220732,14.3235936303,0.0,18.7433767983,23.2517909448,35.5446844802,0.0,18.025,17.5196844802
 05/26  14:00:00,63.3581938135,6.36899477576,14.9711942497,0.0,18.7433767983,23.2517909448,41.3795166969,0.0,18.025,23.3545166969
 05/26  15:00:00,62.7019983103,6.41976263031,14.5541734928,0.0,18.7433767983,22.9618409725,38.4823665645,0.0,18.025,20.4573665645
 05/26  16:00:00,66.5908834952,6.48077215566,13.9307333724,0.0,18.7433767983,27.431320555,20.8895005118,0.0,18.025,2.86450051181
 05/26  17:00:00,78.6075935899,6.7311283273,13.5087381056,0.0,17.6635504202,40.6971502883,5.77589999031,0.0,0.0,5.77589999031
 05/26  18:00:00,85.8471544697,6.91160598154,14.0627571432,0.0,27.5259009287,37.3340067412,17.375957104,0.0,0.0,17.375957104
 05/26  19:00:00,89.081428577,7.0458084375,14.8376713126,0.0,33.8341110165,33.3544677425,5.78784658624,0.0,0.0,5.78784658624
 05/26  20:00:00,97.9458243264,7.21499586203,15.3787216478,0.0,36.5179666069,38.8247702939,12.2421913361,0.68804601894,0.0,11.5541453172
 05/26  21:00:00,99.187364092,7.17579522736,14.63823858,0.0,32.965339924,36.8579353714,14.206928752,2.60475206096,0.0,11.602176691
 05/26  22:00:00,71.596168581,6.69909050591,11.071097036,0.0,25.6355707503,20.6438685092,17.7438496315,6.17665515057,0.0,11.5671944809
 05/26  23:00:00,48.326715035,6.27139636273,7.78256611549,0.0,15.0252895274,11.7056064465,14.6815743836,8.91132935424,0.0,5.77024502937
 05/26  24:00:00,41.3683028902,6.07210833136,6.04925079387,0.0,11.6412384099,10.0650221343,10.1270519994,10.1070519994,0.0,0.02
 05/27  01:00:00,41.4814441421,5.96289229958,5.07288292027,0.0,12.8411359301,10.0650221343,16.9358501164,11.1785725658,0.0,5.75727755056
 05/27  02:00:00,35.7077563408,5.82915306717,4.05197362781,0.0,8.25718729233,10.0299323277,17.435598538,11.6772149267,0.0,5.75838361123
 05/27  03:00:00,35.0587527282,5.75253713374,3.47958849694,0.0,8.25718729233,10.0299323277,11.7561184084,11.7361184084,0.0,0.02
 05/27  04:00:00,36.2221170082,5.69735698875,3.09146568467,0.0,8.25718729233,11.6354268332,17.4817763605,11.7181340388,0.0,5.76364232173
 05/27  05:00:00,40.2761571421,5.67706506753,3.0074417669,0.0,8.71707943955,15.3327214929,16.357094414,10.5869677506,0.0,5.77012666336
 05/27  06:00:00,55.8809341816,5.80198569863,4.04317958932,0.0,18.5082010057,25.6353820695,14.8948183084,9.11405239302,0.0,5.78076591543
 05/27  07:00:00,73.4795108033,6.15255338631,6.83957794341,0.0,19.4083231844,41.0650158608,24.8396132155,7.44701965345,0.0,17.3925935621
 05/27  08:00:00,103.128074528,6.65046987754,12.1132413965,0.0,26.3286599382,57.9988325916,30.8342074261,1.2753111425,0.0,29.5588962836
 05/27  09:00:00,89.0431195553,6.47157139256,13.3614186278,0.0,26.3286599382,42.8504436482,47.4308747329,0.0,18.025,29.4058747329
 05/27  10:00:00,62.9408327752,6.14602123897,11.5788721314,0.0,21.7447113004,23.4437158914,41.4795964101,0.0,18.025,23.4545964101
 05/27  11:00:00,60.6734259191,6.16176580708,11.7575650821,0.0,19.3027497915,23.426170988,41.4307407999,0.0,18.025,23.4057407999
 05/27  12:00:00,61.5145312885,6.23382659062,12.3845452655,0.0,19.1483137236,23.7250123474,41.3785799187,0.0,18.025,23.3535799187
 05/27  13:00:00,62.6712504857,6.32751789199,13.3020228281,0.0,19.3027497915,23.7161209604,35.5405405831,0.0,18.025,17.5155405831
 05/27  14:00:00,63.9745770227,6.42266770327,14.5102063909,0.0,19.3027497915,23.7161209604,41.381367424,0.0,18.025,23.356367424
 05/27  15:00:00,64.6575058989,6.50681389635,15.3989359359,0.0,19.3027497915,23.426170988,41.3732135511,0.0,18.025,23.3482135511
 05/27  16:00:00,69.6444271269,6.5865092439,15.8548387226,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 05/27  17:00:00,78.316704686,6.81004355641,15.6810533663,0.0,18.2229234133,37.5968344597,5.76992255241,0.0,0.0,5.76992255241
 05/27  18:00:00,93.5422107139,7.11874965644,16.6445116125,0.0,32.690315043,37.0816133363,11.5314843516,0.0,0.0,11.5314843516
 05/27  19:00:00,94.7273754873,7.30374051603,17.5329205606,0.0,36.8143715336,33.066984531,5.78629360075,0.0,0.0,5.78629360075
 05/27  20:00:00,100.738458067,7.47029837976,18.1373651483,0.0,36.3493007332,38.7721355839,11.5679402584,0.0139999848779,0.0,11.5539402735
 05/27  21:00:00,104.781704334,7.38814021261,16.8446368905,0.0,36.1807251679,36.8228455648,5.78763882841,0.0,0.0,5.78763882841
 05/27  22:00:00,79.5344717144,6.94583865514,13.3596170759,0.0,31.0351095914,20.6438685092,12.4571877017,0.854402856105,0.0,11.6027848456
 05/27  23:00:00,53.4524501734,6.52589236894,10.2516759702,0.0,17.4250845679,11.7056064465,13.1123798073,1.56863466043,0.0,11.5437451469
 05/27  24:00:00,45.5117449732,6.34738787138,8.71752098296,0.0,12.8411359301,10.0650221343,7.61123890207,1.84711471751,0.0,5.76412418456
 05/28  01:00:00,44.4345079288,6.22581358085,7.6436102537,0.0,12.925468867,10.100111941,2.5102260295,2.4902260295,0.0,0.02
 05/28  02:00:00,38.6685108815,6.09289191228,6.62956937196,0.0,8.34152022915,10.0650221343,7.89642556958,2.13833424036,0.0,5.75809132922
 05/28  03:00:00,38.1497371969,6.03043478624,6.17325779122,0.0,8.34152022915,10.0650221343,1.31740010495,1.29740010495,0.0,0.02
 05/28  04:00:00,39.511480362,5.99486368003,5.96390631433,0.0,8.34152022915,11.6705166398,6.51187957381,0.747752379804,0.0,5.764127194
 05/28  05:00:00,43.4609092467,5.96097239669,5.78887180409,0.0,8.80141237637,15.3678112995,6.43346666087,0.663648835213,0.0,5.76981782565
 05/28  06:00:00,59.2338357384,6.1196892229,7.07838589023,0.0,18.5082010057,25.6353820695,6.63904848127,0.8576582207,0.0,5.78139026057
 05/28  07:00:00,76.9057573608,6.46941515573,9.8295587939,0.0,19.4926561212,41.1001056674,18.1807093093,0.788062080483,0.0,17.3926472288
 05/28  08:00:00,106.456258625,6.93234764553,15.1595697634,0.0,26.3286599382,57.9988325916,29.5528384482,0.0,0.0,29.5528384482
 05/28  09:00:00,92.229992049,6.74345260163,16.3958547843,0.0,26.2443270014,42.8153538416,47.4223719955,0.0,18.025,29.3973719955
 05/28  10:00:00,66.1760955751,6.40370557975,14.5564586687,0.0,21.7447113004,23.4437158914,43.6358734144,0.0,18.025,25.6108734144
 05/28  11:00:00,64.3740631398,6.42390171353,15.1363631444,0.0,19.3449162599,23.4437158914,39.2748960527,0.0,18.025,21.2498960527
 05/28  12:00:00,66.0303010056,6.53135760526,16.5430788253,0.0,19.190480192,23.7425572507,41.3791352614,0.0,18.025,23.3541352614
 05/28  13:00:00,68.4345612851,6.64719864567,18.8053719043,0.0,19.260583323,23.698576057,41.3706192769,0.0,18.025,23.3456192769
 05/28  14:00:00,68.7442624099,6.71548037681,19.0467940429,0.0,19.260583323,23.698576057,35.5466778833,0.0,18.025,17.5216778833
 05/28  15:00:00,67.0073787423,6.71461380062,17.6007274326,0.0,19.260583323,23.4086260847,41.3732641172,0.0,18.025,23.3482641172
 05/28  16:00:00,69.1776009776,6.64294541954,15.3912919327,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,77.3454946941,6.82946491327,14.750140279,0.0,18.1807569449,37.5792895564,5.76976695356,0.0,0.0,5.76976695356
 05/28  18:00:00,93.8808421349,7.169939328,17.0513845599,0.0,32.6059821062,37.0465235296,11.5309452977,0.0,0.0,11.5309452977
 05/28  19:00:00,96.3163738836,7.39688088412,19.0287917321,0.0,36.8143715336,33.066984531,5.78691947696,0.0,0.0,5.78691947696
 05/28  20:00:00,103.119721204,7.60014878265,20.2693661401,0.0,36.43363367,38.8072253906,11.5527645855,0.0,0.0,11.5527645855
 05/28  21:00:00,107.208864991,7.54073570454,19.238637159,0.0,36.0963922311,36.7877557581,5.78640742382,0.0,0.0,5.78640742382
 05/28  22:00:00,81.5386446473,7.08582622829,15.3432429492,0.0,30.9507766546,20.6087787026,11.6020405704,0.0,0.0,11.6020405704
 05/28  23:00:00,55.2574038982,6.6529166163,11.9296163044,0.0,17.4250845679,11.7056064465,11.8101436116,0.267069562285,0.0,11.5430740493
 05/28  24:00:00,47.2494672832,6.46798065554,10.2152334695,0.0,12.925468867,10.100111941,6.69464180522,0.930506856206,0.0,5.76413494901
 05/29  01:00:00,45.857854482,6.33738173574,8.95539354847,0.0,12.925468867,10.100111941,1.55215940492,1.53215940492,0.0,0.02
 05/29  02:00:00,39.9489473687,6.19722642165,7.80567588737,0.0,8.34152022915,10.0650221343,7.39394948395,1.63584097719,0.0,5.75810850676
 05/29  03:00:00,39.3355361675,6.12933697831,7.26015900942,0.0,8.34152022915,10.0650221343,1.51493212151,1.49493212151,0.0,0.02
 05/29  04:00:00,40.6175720275,6.08804073331,6.97682710113,0.0,8.34152022915,11.6705166398,7.08846493363,1.32435902132,0.0,5.76410591231
 05/29  05:00:00,44.7510919893,6.06503574119,6.97499875205,0.0,8.80141237637,15.3678112995,6.76689227451,0.997133175576,0.0,5.76975909893
 05/29  06:00:00,61.0604895636,6.26300874904,8.76173058638,0.0,18.5082010057,25.6353820695,6.38517992523,0.60390738134,0.0,5.78127254389
 05/29  07:00:00,79.5135208035,6.66567504955,12.2410805438,0.0,19.4926561212,41.1001056674,17.4174238732,0.0255657203658,0.0,17.3918581528
 05/29  08:00:00,109.745955022,7.152492648,18.2291454445,0.0,26.3286599382,57.9988325916,29.5512259927,0.0,0.0,29.5512259927
 05/29  09:00:00,94.6289515409,6.90593877654,18.6323444062,0.0,26.2443270014,42.8153538416,47.4193727188,0.0,18.025,29.3943727188
 05/29  10:00:00,67.4071507019,6.47909286906,15.7121385565,0.0,21.7447113004,23.4437158914,41.477911578,0.0,18.025,23.452911578
 05/29  11:00:00,65.0338577732,6.47682851189,15.7432401922,0.0,19.3449162599,23.4437158914,41.4289562183,0.0,18.025,23.4039562183
 05/29  12:00:00,66.3587279176,6.53840256223,16.8644663205,0.0,19.190480192,23.7425572507,41.3767529648,0.0,18.025,23.3517529648
 05/29  13:00:00,67.8585326729,6.60791799537,18.2686279468,0.0,19.260583323,23.698576057,35.863520765,0.0,18.025,17.838520765
 05/29  14:00:00,69.0526257376,6.67262062465,19.3980250416,0.0,19.260583323,23.698576057,41.0543802382,0.0,18.025,23.0293802382
 05/29  15:00:00,69.0314712131,6.72881109466,19.6106264836,0.0,19.260583323,23.4086260847,41.3703357999,0.0,18.025,23.3453357999
 05/29  16:00:00,73.2942424533,6.76098686173,19.3899008461,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,82.0976990551,6.99804635272,19.3337718724,0.0,18.1807569449,37.5792895564,5.76968946867,0.0,0.0,5.76968946867
 05/29  18:00:00,97.5777527087,7.33800382854,20.5802407636,0.0,32.6059821062,37.0465235296,5.77560883156,0.0,0.0,5.77560883156
 05/29  19:00:00,99.351122974,7.54690083285,21.9135314979,0.0,36.8143715336,33.066984531,11.554489691,0.0,0.0,11.554489691
 05/29  20:00:00,105.07811812,7.715739954,22.1121851535,0.0,36.43363367,38.8072253906,11.5525816759,0.0,0.0,11.5525816759
 05/29  21:00:00,108.439496549,7.61879657719,20.3912187919,0.0,36.0963922311,36.7877557581,5.78734390712,0.0,0.0,5.78734390712
 05/29  22:00:00,82.1272495513,7.12506124001,15.8926325342,0.0,30.9507766546,20.6087787026,11.7594016332,0.15880343926,0.0,11.600598194
 05/29  23:00:00,55.7109590572,6.68025633429,12.3558417887,0.0,17.4250845679,11.7056064465,12.2164875598,0.673526534512,0.0,11.5429610253
 05/29  24:00:00,47.7856726168,6.50174987443,10.7176771788,0.0,12.925468867,10.100111941,0.849703468098,0.829703468098,0.0,0.02
 05/30  01:00:00,43.2787168625,6.33817747902,9.25436570801,0.0,10.0992000411,10.047477231,6.70882989704,0.950722980599,0.0,5.75810691644
 05/30  02:00:00,40.3675866396,6.22490392218,8.31606592817,0.0,8.25718729233,10.0299323277,6.52284339212,0.764767490608,0.0,5.75807590151
 05/30  03:00:00,39.8776881841,6.16688445427,7.88419079554,0.0,8.25718729233,10.0299323277,0.367834538747,0.347834538747,0.0,0.02
 05/30  04:00:00,41.2905622572,6.13555322171,7.72173303871,0.0,8.25718729233,11.6354268332,5.78387266503,0.0202990084407,0.0,5.76357365659
 05/30  05:00:00,49.5141548706,6.17991332377,8.32114386584,0.0,12.1011305571,15.3678112995,5.78115133501,0.0,0.0,5.78115133501
 05/30  06:00:00,76.7490718868,6.76532020182,12.978107117,0.0,19.7275818095,37.2640762949,17.3914042319,0.0,0.0,17.3914042319
 05/30  07:00:00,99.6223616502,7.18523297982,16.8271570032,0.0,24.3117294858,51.2795993405,17.4616536047,0.0,0.0,17.4616536047
 05/30  08:00:00,87.195517095,6.69732494353,16.1635504797,0.0,23.6694662846,40.6342015617,23.5209162207,0.0,0.0,23.5209162207
 05/30  09:00:00,84.7068699537,6.67740752212,18.7022972371,0.0,23.6694662846,35.6302164847,47.3282103799,0.0,18.025,29.3032103799
 05/30  10:00:00,65.7785591345,6.44186112386,17.6063349467,0.0,18.7433767983,22.9618409725,35.5807857961,0.0,18.025,17.5557857961
 05/30  11:00:00,67.2941267817,6.52042636733,19.0456653358,0.0,18.7433767983,22.9618409725,41.3778026002,0.0,18.025,23.3528026002
 05/30  12:00:00,69.6289156716,6.61863850439,21.2387930493,0.0,18.5889407304,23.1597249699,41.3709462952,0.0,18.025,23.3459462952
 05/30  13:00:00,72.5462561085,6.75659729789,23.7716735795,0.0,18.7433767983,23.2517909448,35.5450292376,0.0,18.025,17.5200292376
 05/30  14:00:00,72.939906629,6.79255389096,24.1293683076,0.0,18.7433767983,23.2517909448,41.3707501076,0.0,18.025,23.3457501076
 05/30  15:00:00,72.1333346423,6.83763432011,23.5676624273,0.0,18.7433767983,22.9618409725,35.5422333837,0.0,18.025,17.5172333837
 05/30  16:00:00,75.5109841915,6.87212389424,22.4595038927,0.0,18.7433767983,27.431320555,23.7887232523,0.0,18.025,5.76372325231
 05/30  17:00:00,87.7205675831,7.16170270871,22.1911758462,0.0,17.6635504202,40.6971502883,5.77542981848,0.0,0.0,5.77542981848
 05/30  18:00:00,95.1453755856,7.40848420302,22.8641673025,0.0,27.5259009287,37.3340067412,11.5883653843,0.0,0.0,11.5883653843
 05/30  19:00:00,98.7225004829,7.59226213354,23.9323364912,0.0,33.8341110165,33.3544677425,11.5536932073,0.0,0.0,11.5536932073
 05/30  20:00:00,106.159522458,7.75436295302,23.0531019154,0.0,36.5179666069,38.8247702939,5.78717211316,0.0,0.0,5.78717211316
 05/30  21:00:00,105.648977358,7.63863648252,20.6370806197,0.0,32.965339924,36.8579353714,11.6003752843,0.0,0.0,11.6003752843
 05/30  22:00:00,76.1497438548,7.05713992349,15.2666792068,0.0,25.6355707503,20.6438685092,11.8297066586,0.263570332844,0.0,11.5661363257
 05/30  23:00:00,52.1871124694,6.58561955698,11.3287708506,0.0,15.0252895274,11.7056064465,6.88633742474,1.11668040919,0.0,5.76965701556
 05/30  24:00:00,45.0876864054,6.38216506399,9.45859851402,0.0,11.6412384099,10.0650221343,7.28489524519,1.52119048318,0.0,5.76370476201
 05/31  01:00:00,42.0361641648,6.23747610629,8.11251984154,0.0,10.0992000411,10.047477231,7.66855970019,1.91062171459,0.0,5.75793798561
 05/31  02:00:00,38.9690284176,6.1152463727,7.02717260132,0.0,8.25718729233,10.0299323277,2.68443751207,2.66443751207,0.0,0.02
 05/31  03:00:00,38.1612476506,6.0353174696,6.29931729989,0.0,8.25718729233,10.0299323277,9.1265985668,3.36882470688,0.0,5.75777385992
 05/31  04:00:00,39.2055247759,5.97774462652,5.79451230555,0.0,8.25718729233,11.6354268332,4.01201034117,3.99201034117,0.0,0.02
 05/31  05:00:00,46.8911448252,5.98595352376,5.89210245069,0.0,12.1011305571,15.3678112995,15.3926056459,3.85012677581,0.0,11.5424788701
 05/31  06:00:00,73.2189128788,6.49699874995,9.71629388878,0.0,19.7275818095,37.2640762949,15.1602745264,3.56015330511,0.0,11.6001212213
 05/31  07:00:00,95.065194298,6.85661678569,12.598627784,0.0,24.3117294858,51.2795993405,20.3261874278,2.86548236534,0.0,17.4607050625
 05/31  08:00:00,82.0724022708,6.38705212026,11.350724413,0.0,23.6694662846,40.6342015617,29.5771851798,0.182532688083,0.0,29.3946524918
 05/31  09:00:00,79.0241737062,6.3474675041,13.3495593021,0.0,23.6694662846,35.6302164847,41.4686630086,0.0,18.025,23.4436630086
 05/31  10:00:00,60.0574917926,6.12700197031,12.2001303594,0.0,18.7433767983,22.9618409725,41.4340655584,0.00798703703005,18.025,23.4010785213
 05/31  11:00:00,60.3526362172,6.15636323519,12.4682428171,0.0,18.7433767983,22.9618409725,35.5433478715,0.0,18.025,17.5183478715
 05/31  12:00:00,61.56131919,6.23974385833,13.5500993061,0.0,18.5889407304,23.1597249699,41.3757101468,0.0,18.025,23.3507101468
 05/31  13:00:00,62.5695810718,6.34597067019,14.2056279585,0.0,18.7433767983,23.2517909448,41.3685761771,0.0,18.025,23.3435761771
 05/31  14:00:00,63.6349979022,6.42698751399,15.1900320134,0.0,18.7433767983,23.2517909448,35.5433720666,0.0,18.025,17.5183720666
 05/31  15:00:00,64.3321165198,6.51339427761,16.0906920473,0.0,18.7433767983,22.9618409725,41.3698664918,0.0,18.025,23.3448664918
 05/31  16:00:00,69.1010640174,6.61156740738,16.3101453719,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,81.5705857223,6.8988912053,16.3040087707,0.0,17.6635504202,40.6971502883,11.5303944836,0.0,0.0,11.5303944836
 05/31  18:00:00,88.7473724864,7.10597805907,16.7686851778,0.0,27.5259009287,37.3340067412,11.5880629013,0.0,0.0,11.5880629013
 05/31  19:00:00,92.1367529641,7.25636563087,17.6824991646,0.0,33.8341110165,33.3544677425,5.78628706182,0.0,0.0,5.78628706182
 05/31  20:00:00,100.736725694,7.40675840414,17.9779201062,0.0,36.5179666069,38.8247702939,11.598602039,0.0460426287661,0.0,11.5525594102
 05/31  21:00:00,101.763339451,7.37169878359,17.0184005005,0.0,32.965339924,36.8579353714,11.9838917725,0.38453107915,0.0,11.5993606934
 05/31  22:00:00,74.4191498029,6.9246147411,13.6686228047,0.0,25.6355707503,20.6438685092,12.7217772868,1.15707149251,0.0,11.5647057943
 05/31  23:00:00,51.2856380262,6.50895633138,10.5039673776,0.0,15.0252895274,11.7056064465,1.6266837038,1.6066837038,0.0,0.02
 05/31  24:00:00,44.306367308,6.31156757107,8.74788529064,0.0,11.6412384099,10.0650221343,7.79960560208,2.03577685338,0.0,5.7638287487
 06/01  01:00:00,41.2225544053,6.16463156739,7.37175654172,0.0,10.0992000411,10.047477231,8.62878410171,2.87075443371,0.0,5.75802966801
 06/01  02:00:00,38.0630812812,6.03326645958,6.20321001402,0.0,8.25718729233,10.0299323277,3.66574249376,3.64574249376,0.0,0.02
 06/01  03:00:00,37.2287005773,5.94877100504,5.45332326998,0.0,8.25718729233,10.0299323277,10.2610428541,4.50319459972,0.0,5.75784825438
 06/01  04:00:00,38.2123400295,5.88423938657,4.89483570887,0.0,8.25718729233,11.6354268332,11.0959440862,5.33243170799,0.0,5.76351237823
 06/01  05:00:00,45.5378524226,5.86183553117,4.66294152151,0.0,12.1011305571,15.3678112995,12.2841563323,6.50311071949,0.0,5.78104561279
 06/01  06:00:00,71.1496862317,6.31226856842,7.83181175106,0.0,19.7275818095,37.2640762949,19.2211154457,7.62099221443,0.0,11.6001232313
 06/01  07:00:00,92.6231736219,6.6377433032,10.3755070998,0.0,24.3117294858,51.2795993405,24.4127870709,6.95260489401,0.0,17.4601821769
 06/01  08:00:00,79.4790971593,6.18405974531,8.96042795433,0.0,23.6694662846,40.6342015617,31.5470703899,2.15270420168,0.0,29.3943661882
 06/01  09:00:00,76.1399141193,6.12900117638,10.6837755189,0.0,23.6694662846,35.6302164847,42.608933577,1.1396462719,18.025,23.4442873051
 06/01  10:00:00,57.2465741202,5.92287917322,9.59334607532,0.0,18.7433767983,22.9618409725,42.7823975728,1.3573841606,18.025,23.4000134122
 06/01  11:00:00,57.324563914,5.93221160581,9.66432810975,0.0,18.7433767983,22.9618409725,42.0703228424,0.694338318376,18.025,23.350984524
 06/01  12:00:00,57.6398111124,5.98359668805,9.88474073713,0.0,18.5889407304,23.1597249699,36.681493081,1.1376580271,18.025,17.5188350539
 06/01  13:00:00,58.1826593798,6.029967531,10.1347204457,0.0,18.7433767983,23.2517909448,41.3789460792,0.0078905586418,18.025,23.3460555206
 06/01  14:00:00,58.5519455617,6.08031317865,10.4536547584,0.0,18.7433767983,23.2517909448,35.5372654909,0.0,18.025,17.5122654909
 06/01  15:00:00,58.7021163136,6.1305483355,10.8435473592,0.0,18.7433767983,22.9618409725,41.3714405815,0.0,18.025,23.3464405815
 06/01  16:00:00,62.8195520123,6.17878899328,10.4614123959,0.0,18.7433767983,27.431320555,23.7886142081,0.0,18.025,5.7636142081
 06/01  17:00:00,74.9728496364,6.41718901784,10.1879833653,0.0,17.6635504202,40.6971502883,5.77508434982,0.0,0.0,5.77508434982
 06/01  18:00:00,82.5327339929,6.59339443276,11.0666458529,0.0,27.5259009287,37.3340067412,12.4949288312,0.906996743507,0.0,11.5879320877
 06/01  19:00:00,85.885640931,6.72903069044,11.9587354754,0.0,33.8341110165,33.3544677425,7.06218120334,1.27691669091,0.0,5.78526451243
 06/01  20:00:00,95.176365536,6.91681593209,12.907512723,0.0,36.5179666069,38.8247702939,13.9648767546,2.41164762862,0.0,11.5532291259
 06/01  21:00:00,96.8795301497,6.91499994298,12.5913101141,0.0,32.965339924,36.8579353714,16.180331292,4.58101515016,0.0,11.5993161418
 06/01  22:00:00,69.9555454775,6.49949074821,9.63015364316,0.0,25.6355707503,20.6438685092,17.9736442668,6.40893039125,0.0,11.5647138756
 06/01  23:00:00,47.0048955902,6.10500705728,6.62718139607,0.0,15.0252895274,11.7056064465,14.3564563849,8.58698095062,0.0,5.76947543427
 06/01  24:00:00,40.0588265563,5.91378389004,4.89813539216,0.0,11.6412384099,10.0650221343,10.7509612031,10.7309612031,0.0,0.02
 06/02  01:00:00,37.2220753697,5.77947109998,3.75644433492,0.0,10.0992000411,10.047477231,18.5661469641,12.8081684004,0.0,5.7579785637
 06/02  02:00:00,34.4291982098,5.67251714512,2.93007773901,0.0,8.25718729233,10.0299323277,20.7646240682,15.0067233158,0.0,5.75790075242
 06/02  03:00:00,33.9390653649,5.62318967543,2.48927641772,0.0,8.25718729233,10.0299323277,17.1817449771,17.1617449771,0.0,0.02
 06/02  04:00:00,35.2393136834,5.59094252095,2.2151131608,0.0,8.25718729233,11.6354268332,23.9241170343,18.1608272141,0.0,5.76328982024
 06/02  05:00:00,42.9270381639,5.59946305406,2.31450929704,0.0,12.1011305571,15.3678112995,22.7261620867,16.9455381186,0.0,5.78062396811
 06/02  06:00:00,67.5808191072,5.92088233134,4.65434686667,0.0,19.7275818095,37.2640762949,31.5992986055,14.6669155586,0.0,16.9323830469
 06/02  07:00:00,89.5549906035,6.30298671886,7.64210571837,0.0,24.3117294858,51.2795993405,21.7230646769,9.61896243603,0.0,12.1041022409
 06/02  08:00:00,77.1159605833,5.93023171162,6.85113633904,0.0,23.6694662846,40.6342015617,32.1077384761,2.71551644417,0.0,29.3922220319
 06/02  09:00:00,74.1360949595,5.90992962276,8.8990368448,0.0,23.6694662846,35.6302164847,42.980121138,1.51067586915,18.025,23.4444452688
 06/02  10:00:00,55.8189173122,5.75834987932,8.3302292895,0.0,18.7433767983,22.9618409725,42.807722404,1.38469451111,18.025,23.3980278929
 06/02  11:00:00,56.2625670852,5.80134321324,8.73320488703,0.0,18.7433767983,22.9618409725,41.7964740436,0.421237585362,18.025,23.3502364582
 06/02  12:00:00,57.0570720515,5.88669925556,9.39890434219,0.0,18.5889407304,23.1597249699,35.7979207265,0.25789899794,18.025,17.5150217286
 06/02  13:00:00,57.9027393937,5.97089576248,9.91387905721,0.0,18.7433767983,23.2517909448,41.3713670808,0.0,18.025,23.3463670808
 06/02  14:00:00,58.5646906983,6.04701282383,10.4997051633,0.0,18.7433767983,23.2517909448,35.5338171284,0.0,18.025,17.5088171284
 06/02  15:00:00,58.7764767137,6.10854635685,10.9399159437,0.0,18.7433767983,22.9618409725,41.3715654857,0.0,18.025,23.3465654857
 06/02  16:00:00,63.3058950692,6.19098206715,10.9355680403,0.0,18.7433767983,27.431320555,23.7885113547,0.0,18.025,5.76351135471
 06/02  17:00:00,76.0723265174,6.47431897492,11.230339885,0.0,17.6635504202,40.6971502883,5.77504289945,0.0,0.0,5.77504289945
 06/02  18:00:00,83.8135591256,6.67407411862,12.266807419,0.0,27.5259009287,37.3340067412,11.6050329545,0.017740183596,0.0,11.5872927709
 06/02  19:00:00,87.6197933577,6.85381954932,13.5681118913,0.0,33.8341110165,33.3544677425,5.78531322539,0.0,0.0,5.78531322539
 06/02  20:00:00,96.9959462572,7.06674296642,14.5771776118,0.0,36.5179666069,38.8247702939,12.1426251031,0.59020645582,0.0,11.5524186473
 06/02  21:00:00,98.3488289765,7.04824934465,13.9273778003,0.0,32.965339924,36.8579353714,13.8678900098,2.2687632867,0.0,11.5991267231
 06/02  22:00:00,71.2172419475,6.61472964733,10.7766250629,0.0,25.6355707503,20.6438685092,14.9519747663,3.38739251156,0.0,11.5645822547
 06/02  23:00:00,48.2868597872,6.21947326696,7.79468697468,0.0,15.0252895274,11.7056064465,10.1206239719,4.35115165725,0.0,5.76947231466
 06/02  24:00:00,41.2442981697,6.01900827878,5.97838860607,0.0,11.6412384099,10.0650221343,6.7935013552,6.7735013552,0.0,0.02
 06/03  01:00:00,41.1708115384,5.90583511373,4.81934056037,0.0,12.8411359301,10.0650221343,14.9338056006,9.17580309592,0.0,5.75800250465
 06/03  02:00:00,35.2231570647,5.75852314177,3.63803492732,0.0,8.25718729233,10.0299323277,16.9275137526,11.169604459,0.0,5.75790929351
 06/03  03:00:00,34.421019444,5.66763766034,2.92678720144,0.0,8.25718729233,10.0299323277,13.3088824125,13.2888824125,0.0,0.02
 06/03  04:00:00,35.6628608346,5.62877687996,2.60083205637,0.0,8.25718729233,11.6354268332,20.6989592902,14.93569672,0.0,5.76326257014
 06/03  05:00:00,39.6251083832,5.60347381848,2.43003688593,0.0,8.71707943955,15.3327214929,21.1488461218,15.3795972918,0.0,5.76924883
 06/03  06:00:00,53.1101194817,5.7041661617,3.25425840129,0.0,18.5082010057,25.6353820695,20.2405490776,14.4608312185,0.0,5.77971785912
 06/03  07:00:00,72.3465857573,6.01557732281,5.84375673586,0.0,19.4083231844,41.0650158608,20.8965856322,9.29748766149,0.0,11.5990979707
 06/03  08:00:00,102.483708565,6.55460702994,11.5649039243,0.0,26.3286599382,57.9988325916,36.3401930473,0.900808458708,0.0,35.4393845886
 06/03  09:00:00,88.7820506982,6.40623181378,13.1658050912,0.0,26.3286599382,42.8504436482,47.4086980056,0.0,18.025,29.3836980056
 06/03  10:00:00,62.926877975,6.10569349622,11.6053259886,0.0,21.7447113004,23.4437158914,41.4697317713,0.0,18.025,23.4447317713
 06/03  11:00:00,60.3463953241,6.10017553343,11.4921857126,0.0,19.3027497915,23.426170988,41.4212139689,0.0,18.025,23.3962139689
 06/03  12:00:00,60.8541416784,6.16267582967,11.7953421137,0.0,19.1483137236,23.7250123474,35.536361308,0.0,18.025,17.511361308
