Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  13:00:00,62.0204450364,6.26763079626,12.7111527226,0.0,19.3027497915,23.7161209604,41.3701763916,0.0,18.025,23.3451763916
 06/03  14:00:00,63.1250387144,6.35556222069,13.7278066996,0.0,19.3027497915,23.7161209604,35.5327401558,0.0,18.025,17.5077401558
 06/03  15:00:00,63.7923977917,6.43184044052,14.6088452593,0.0,19.3027497915,23.426170988,41.3707153489,0.0,18.025,23.3457153489
 06/03  16:00:00,68.3726386501,6.4911854619,14.6784113977,0.0,19.3027497915,27.8956505705,23.7884793009,0.0,18.025,5.76347930094
 06/03  17:00:00,76.6629626548,6.68552361264,14.1518828692,0.0,18.2229234133,37.5968344597,5.76907715463,0.0,0.0,5.76907715463
 06/03  18:00:00,92.3406867255,6.99457628638,15.5672255077,0.0,32.690315043,37.0816133363,5.7749531036,0.0,0.0,5.7749531036
 06/03  19:00:00,93.5948493874,7.17607917258,16.5281415938,0.0,36.8143715336,33.066984531,5.78466505098,0.0,0.0,5.78466505098
 06/03  20:00:00,99.4273872147,7.32881782028,16.9678581119,0.0,36.3493007332,38.7721355839,11.5951439628,0.043005819352,0.0,11.5521381434
 06/03  21:00:00,103.596048995,7.25929073778,15.7879162449,0.0,36.1807251679,36.8228455648,6.16617582015,0.379644776518,0.0,5.78653104364
 06/03  22:00:00,78.4650690887,6.8284167656,12.4077625684,0.0,31.0351095914,20.6438685092,13.6347012842,2.03573184066,0.0,11.5989694435
 06/03  23:00:00,52.0991342477,6.38767383301,9.03665277088,0.0,17.4250845679,11.7056064465,16.1952827775,4.65457617316,0.0,11.5407066043
 06/03  24:00:00,43.872591803,6.18667558378,7.23912253923,0.0,12.8411359301,10.0650221343,12.5806282189,6.81714302353,0.0,5.76348519533
 06/04  01:00:00,42.3838480891,6.03161254126,5.78718297253,0.0,12.925468867,10.100111941,9.27802346942,9.25802346942,0.0,0.02
 06/04  02:00:00,36.1211780864,5.85058409772,4.32457613906,0.0,8.34152022915,10.0650221343,17.440173644,11.6823366779,0.0,5.75783696612
 06/04  03:00:00,35.1816567876,5.74132040433,3.49432379154,0.0,8.34152022915,10.0650221343,13.3225020415,13.3025020415,0.0,0.02
 06/04  04:00:00,36.2447341598,5.67910448854,3.01296118018,0.0,8.34152022915,11.6705166398,20.3777593311,14.614264108,0.0,5.76349522313
 06/04  05:00:00,40.1084963265,5.64410754719,2.75337616085,0.0,8.80141237637,15.3678112995,21.4716319827,15.7025645039,0.0,5.76906747877
 06/04  06:00:00,53.5287581254,5.7503922975,3.62668123097,0.0,18.5082010057,25.6353820695,20.3427912422,14.5629366302,0.0,5.779854612
 06/04  07:00:00,73.1294487248,6.08233202912,6.44045941896,0.0,19.4926561212,41.1001056674,24.9386120691,8.5868930985,0.0,16.3517189706
 06/04  08:00:00,103.885156838,6.66906030794,12.8519239896,0.0,26.3286599382,57.9988325916,30.8284340452,0.239996317665,0.0,30.5884377276
 06/04  09:00:00,90.4796700937,6.53525613331,14.8538394927,0.0,26.2443270014,42.8153538416,47.407422651,0.0,18.025,29.382422651
 06/04  10:00:00,64.9681548948,6.23239444113,13.5199128031,0.0,21.7447113004,23.4437158914,41.4657312777,0.0,18.025,23.4407312777
 06/04  11:00:00,62.99406788,6.2549908106,13.925340208,0.0,19.3449162599,23.4437158914,41.4184017382,0.0,18.025,23.3934017382
 06/04  12:00:00,63.6998621747,6.32827124787,14.4157616793,0.0,19.190480192,23.7425572507,35.5340823275,0.0,18.025,17.5090823275
 06/04  13:00:00,65.0220328137,6.42347637169,15.6166118431,0.0,19.260583323,23.698576057,41.3689727325,0.0,18.025,23.3439727325
 06/04  14:00:00,65.4287020196,6.49163148292,15.9551177745,0.0,19.260583323,23.698576057,35.5317456067,0.0,18.025,17.5067456067
 06/04  15:00:00,65.607651668,6.55818664924,16.3574701043,0.0,19.260583323,23.4086260847,41.3691900352,0.0,18.025,23.3441900352
 06/04  16:00:00,68.9601977208,6.57417251359,15.242700873,0.0,19.260583323,27.8781056672,23.7882842044,0.0,18.025,5.76328420443
 06/04  17:00:00,77.4279514203,6.77253982845,14.8895743214,0.0,18.1807569449,37.5792895564,5.76912220789,0.0,0.0,5.76912220789
 06/04  18:00:00,93.245651948,7.09341883796,16.4927796596,0.0,32.6059821062,37.0465235296,5.77468279575,0.0,0.0,5.77468279575
 06/04  19:00:00,94.8687471587,7.28841489412,17.6897159052,0.0,36.8143715336,33.066984531,5.78622158128,0.0,0.0,5.78622158128
 06/04  20:00:00,101.121811061,7.46744912508,18.404240062,0.0,36.43363367,38.8072253906,11.5514288517,0.0,0.0,11.5514288517
 06/04  21:00:00,104.466767601,7.36127466769,16.6760854156,0.0,36.0963922311,36.7877557581,6.19802862275,0.411875351222,0.0,5.78615327153
 06/04  22:00:00,78.7496332623,6.88129613421,12.758888497,0.0,30.9507766546,20.6087787026,14.6422391113,3.045352238,0.0,11.5968868733
 06/04  23:00:00,52.328527601,6.42411176584,9.22961830556,0.0,17.4250845679,11.7056064465,17.882619904,6.34156418669,0.0,11.5410557173
 06/04  24:00:00,43.8925852196,6.19426065229,7.1321150429,0.0,12.925468867,10.100111941,9.31072902438,9.29072902438,0.0,0.02
 06/05  01:00:00,39.0117679471,5.98735577075,5.33826635048,0.0,10.0992000411,10.047477231,17.5956244421,11.8379172887,0.0,5.75770715344
 06/05  02:00:00,35.9689307236,5.85147116548,4.2908694816,0.0,8.25718729233,10.0299323277,18.3191397617,12.5613314199,0.0,5.75780834188
 06/05  03:00:00,35.2000533299,5.75906908691,3.61439871619,0.0,8.25718729233,10.0299323277,13.2636179742,13.2436179742,0.0,0.02
 06/05  04:00:00,36.1556230811,5.68453957102,3.03784303971,0.0,8.25718729233,11.6354268332,20.8197754856,15.0566678071,0.0,5.7631076785
 06/05  05:00:00,43.6646091277,5.67800837946,2.97356691887,0.0,12.1011305571,15.3678112995,21.9810579222,16.2008750351,0.0,5.78018288712
 06/05  06:00:00,68.7131974828,6.05247686037,5.65518550394,0.0,19.7275818095,37.2640762949,26.5725875984,14.9746713868,0.0,11.5979162116
 06/05  07:00:00,91.3599688503,6.49844533557,9.25169764683,0.0,24.3117294858,51.2795993405,25.4805321517,8.0249131832,0.0,17.4556189685
 06/05  08:00:00,79.7518964778,6.16544524319,9.25190677438,0.0,23.6694662846,40.6342015617,29.6846894849,0.301742365593,0.0,29.3829471193
 06/05  09:00:00,78.6227675292,6.24800520801,13.0476716512,0.0,23.6694662846,35.6302164847,41.4636614668,0.0,18.025,23.4386614668
 06/05  10:00:00,62.0301551394,6.14485091993,14.1549901288,0.0,18.7433767983,22.9618409725,41.4193649648,0.0,18.025,23.3943649648
 06/05  11:00:00,62.1981329555,6.17405441565,14.2960769658,0.0,18.7433767983,22.9618409725,41.3696210858,0.0,18.025,23.3446210858
 06/05  12:00:00,63.7526894196,6.2755963527,15.7056437378,0.0,18.5889407304,23.1597249699,35.5395411784,0.0,18.025,17.5145411784
 06/05  13:00:00,66.9334120517,6.44163280924,18.4738276058,0.0,18.7433767983,23.2517909448,41.3624919794,0.0,18.025,23.3374919794
 06/05  14:00:00,69.6963342729,6.60172929549,21.0766534973,0.0,18.7433767983,23.2517909448,35.5394101326,0.0,18.025,17.5144101326
 06/05  15:00:00,71.3656637962,6.75124658766,22.8864155372,0.0,18.7433767983,22.9618409725,41.3623534614,0.0,18.025,23.3373534614
 06/05  16:00:00,76.1499395405,6.86124637072,23.1093725196,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/05  17:00:00,90.8028965806,7.26783045286,25.1674262385,0.0,17.6635504202,40.6971502883,5.77452983257,0.0,0.0,5.77452983257
 06/05  18:00:00,99.1266836656,7.55638724274,26.6976700305,0.0,27.5259009287,37.3340067412,11.5862637354,0.0,0.0,11.5862637354
 06/05  19:00:00,101.952804034,7.71552111357,27.0394535812,0.0,33.8341110165,33.3544677425,11.5519121103,0.0,0.0,11.5519121103
 06/05  20:00:00,110.114233941,7.91291898487,26.8493295197,0.0,36.5179666069,38.8247702939,5.78537125511,0.0,0.0,5.78537125511
 06/05  21:00:00,110.462138111,7.90894102257,25.1800468976,0.0,32.965339924,36.8579353714,17.3852797863,0.0,0.0,17.3852797863
 06/05  22:00:00,79.5837918947,7.2979680183,18.4599813023,0.0,25.6355707503,20.6438685092,5.81100927608,0.0192353271035,0.0,5.79177394898
 06/05  23:00:00,55.3624562378,6.81826625724,14.2715129203,0.0,15.0252895274,11.7056064465,5.76914541144,0.0,0.0,5.76914541144
 06/05  24:00:00,48.5844088905,6.64255231738,12.6949699166,0.0,11.6412384099,10.0650221343,5.76315685134,0.0,0.0,5.76315685134
 06/06  01:00:00,44.9846219258,6.46524047317,10.833238944,0.0,10.0992000411,10.047477231,5.88389641437,0.126367742918,0.0,5.75752867145
 06/06  02:00:00,41.6700551681,6.32840258127,9.51507128201,0.0,8.25718729233,10.0299323277,0.321274122972,0.301274122972,0.0,0.02
 06/06  03:00:00,40.9338288352,6.25456062184,8.85268208686,0.0,8.25718729233,10.0299323277,6.06258081282,0.304969225854,0.0,5.75761158697
 06/06  04:00:00,41.7902467548,6.18451594076,8.17249891798,0.0,8.25718729233,11.6354268332,6.37249307508,0.60988313369,0.0,5.76260994139
 06/06  05:00:00,49.152557203,6.17079210052,7.96873967085,0.0,12.1011305571,15.3678112995,6.96912475363,1.18877710279,0.0,5.78034765084
 06/06  06:00:00,75.3491226358,6.67580361803,11.6678072817,0.0,19.7275818095,37.2640762949,13.2971502089,1.7003303758,0.0,11.5968198331
 06/06  07:00:00,97.531691542,7.05718436273,14.8647007807,0.0,24.3117294858,51.2795993405,18.5599952481,1.10566452556,0.0,17.4543307225
 06/06  08:00:00,85.1043279101,6.58651981208,14.1832801819,0.0,23.6694662846,40.6342015617,29.3820985839,0.0,0.0,29.3820985839
 06/06  09:00:00,81.7579649064,6.52590166486,15.9049838329,0.0,23.6694662846,35.6302164847,41.4576606336,0.0,18.025,23.4326606336
 06/06  10:00:00,61.8643442029,6.24097613291,13.8930625795,0.0,18.7433767983,22.9618409725,41.4168456936,0.0,18.025,23.3918456936
 06/06  11:00:00,61.9489008274,6.25796550172,13.9629400988,0.0,18.7433767983,22.9618409725,35.5384896699,0.0,18.025,17.5134896699
 06/06  12:00:00,63.0608240857,6.30052629972,14.9888531556,0.0,18.5889407304,23.1597249699,41.361881585,0.0,18.025,23.336881585
 06/06  13:00:00,63.0479654083,6.34035534934,14.6896655402,0.0,18.7433767983,23.2517909448,35.5379940047,0.0,18.025,17.5129940047
 06/06  14:00:00,64.7895534577,6.42253506153,16.3490710365,0.0,18.7433767983,23.2517909448,41.3603087664,0.0,18.025,23.3353087664
 06/06  15:00:00,66.8989394044,6.57100091277,18.5999441228,0.0,18.7433767983,22.9618409725,35.5376054125,0.0,18.025,17.5126054125
 06/06  16:00:00,73.2050711159,6.71881930378,20.306932292,0.0,18.7433767983,27.431320555,23.7882329563,0.0,18.025,5.76323295626
 06/06  17:00:00,86.9312102787,7.07910572801,21.484475151,0.0,17.6635504202,40.6971502883,5.77447604356,0.0,0.0,5.77447604356
 06/06  18:00:00,94.2362496313,7.33291130867,22.0307283262,0.0,27.5259009287,37.3340067412,11.5853211689,0.0,0.0,11.5853211689
 06/06  19:00:00,95.0169859982,7.40597886243,20.4131922019,0.0,33.8341110165,33.3544677425,5.8001934677,0.0143140411721,0.0,5.78587942653
 06/06  20:00:00,102.45513274,7.51684639231,19.5863083643,0.0,36.5179666069,38.8247702939,11.603852737,0.0523416615714,0.0,11.5515110754
 06/06  21:00:00,101.61597328,7.49032815072,18.6365157219,0.0,32.965339924,36.8579353714,12.1273483332,0.530985268376,0.0,11.5963630648
 06/06  22:00:00,75.5575856102,7.00218535387,14.7295673217,0.0,25.6355707503,20.6438685092,13.1168093515,1.55384760746,0.0,11.5629617441
 06/06  23:00:00,52.011169102,6.55893672453,11.1795630705,0.0,15.0252895274,11.7056064465,7.77755649495,2.00865284122,0.0,5.76890365372
 06/06  24:00:00,44.6823109746,6.3328729028,9.10256124863,0.0,11.6412384099,10.0650221343,2.82383529196,2.80383529196,0.0,0.02
 06/07  01:00:00,41.2012350483,6.15228958209,7.36280757018,0.0,10.0992000411,10.047477231,10.6875093117,4.92974741922,0.0,5.75776189244
 06/07  02:00:00,37.9290697485,6.01139735432,6.09109217101,0.0,8.25718729233,10.0299323277,11.7816116736,6.02389127951,0.0,5.75772039414
 06/07  03:00:00,37.2414776853,5.93868583179,5.47621464919,0.0,8.25718729233,10.0299323277,5.8623493338,5.8423493338,0.0,0.02
 06/07  04:00:00,38.3252621458,5.87999768387,5.01203583148,0.0,8.25718729233,11.6354268332,11.5888886999,5.82629190989,0.0,5.76259678999
 06/07  05:00:00,46.3098049363,5.90938354234,5.38740899971,0.0,12.1011305571,15.3678112995,10.09248644,4.31245632354,0.0,5.78003011651
 06/07  06:00:00,72.9194275766,6.44530307793,9.46862633512,0.0,19.7275818095,37.2640762949,15.3176189718,3.72080269998,0.0,11.5968162719
 06/07  07:00:00,95.0171428094,6.82536221539,12.5820018395,0.0,24.3117294858,51.2795993405,20.1158162702,2.66182536573,0.0,17.4539909044
 06/07  08:00:00,83.1249002191,6.40997522415,12.3804118912,0.0,23.6694662846,40.6342015617,29.3788226886,0.0,0.0,29.3788226886
 06/07  09:00:00,81.9833943485,6.47401858385,16.1823102066,0.0,23.6694662846,35.6302164847,41.4586811698,0.0,18.025,23.4336811698
 06/07  10:00:00,63.6840245959,6.28253335269,15.6711930568,0.0,18.7433767983,22.9618409725,41.4166378415,0.0,18.025,23.3916378415
 06/07  11:00:00,64.4347676586,6.34121078478,16.3655665038,0.0,18.7433767983,22.9618409725,35.5368172874,0.0,18.025,17.5118172874
 06/07  12:00:00,67.2141288982,6.47923793857,18.9634549634,0.0,18.5889407304,23.1597249699,41.3657798287,0.0,18.025,23.3407798287
 06/07  13:00:00,71.1012728451,6.67835950383,22.4049690109,0.0,18.7433767983,23.2517909448,35.5310388792,0.0,18.025,17.5060388792
 06/07  14:00:00,72.3364387535,6.79491288269,23.5235896544,0.0,18.7433767983,23.2517909448,41.3649071748,0.0,18.025,23.3399071748
 06/07  15:00:00,68.2760871723,6.71276750828,19.8353269591,0.0,18.7433767983,22.9618409725,35.5325629003,0.0,18.025,17.5075629003
 06/07  16:00:00,69.9960019224,6.67090406848,17.1457890428,0.0,18.7433767983,27.431320555,23.7880607662,0.0,18.025,5.76306076621
 06/07  17:00:00,82.755643106,6.95716240624,17.4308629464,0.0,17.6635504202,40.6971502883,5.7742071914,0.0,0.0,5.7742071914
 06/07  18:00:00,90.825698422,7.19615907918,18.7569469847,0.0,27.5259009287,37.3340067412,11.5847129248,0.0,0.0,11.5847129248
 06/07  19:00:00,94.4704919385,7.36336436671,19.9093220741,0.0,33.8341110165,33.3544677425,11.5495613837,0.0,0.0,11.5495613837
 06/07  20:00:00,102.77112083,7.50942085786,19.9097394343,0.0,36.5179666069,38.8247702939,5.78534481391,0.0,0.0,5.78534481391
 06/07  21:00:00,102.24828747,7.49827041959,19.2609024257,0.0,32.965339924,36.8579353714,11.5969912218,0.0,0.0,11.5969912218
 06/07  22:00:00,76.249128121,7.03153847968,15.3917701423,0.0,25.6355707503,20.6438685092,11.5629005584,0.0,0.0,11.5629005584
 06/07  23:00:00,52.4690618444,6.58464409978,11.6117555827,0.0,15.0252895274,11.7056064465,5.85031575681,0.0813453197359,0.0,5.76897043707
 06/07  24:00:00,45.090651274,6.36971040999,9.47406695902,0.0,11.6412384099,10.0650221343,6.66298508942,0.899828296216,0.0,5.76315679321
 06/08  01:00:00,41.7974791976,6.21256997927,7.89877988724,0.0,10.0992000411,10.047477231,1.82185913237,1.80185913237,0.0,0.02
 06/08  02:00:00,38.7180332915,6.09162120769,6.79983478372,0.0,8.25718729233,10.0299323277,7.97271271032,2.21526592525,0.0,5.75744678507
 06/08  03:00:00,37.7647886599,6.00030781593,5.93790835187,0.0,8.25718729233,10.0299323277,3.65006608559,3.63006608559,0.0,0.02
 06/08  04:00:00,38.6074428926,5.92490676957,5.24931523305,0.0,8.25718729233,11.6354268332,10.8682480641,5.10496680198,0.0,5.76328126209
 06/08  05:00:00,45.9617629876,5.90538482512,5.043373923,0.0,12.1011305571,15.3678112995,11.7881665993,6.00818265455,0.0,5.7799839448
 06/08  06:00:00,71.732261326,6.36910463611,8.35767559408,0.0,19.7275818095,37.2640762949,23.2862398938,5.90402465725,0.0,17.3822152366
 06/08  07:00:00,93.4371668638,6.71646069179,11.1109520344,0.0,24.3117294858,51.2795993405,16.5939615953,4.95274873778,0.0,11.6412128575
 06/08  08:00:00,80.5105130185,6.27205237715,9.90396544832,0.0,23.6694662846,40.6342015617,30.5609739104,1.18243795179,0.0,29.3785359586
 06/08  09:00:00,77.4312469605,6.22901800593,11.8751727079,0.0,23.6694662846,35.6302164847,41.7442248513,0.284323896462,18.025,23.4349009548
 06/08  10:00:00,58.469525865,6.01662766162,10.7226102631,0.0,18.7433767983,22.9618409725,42.120772103,0.705280747776,18.025,23.3904913552
 06/08  11:00:00,58.7443462832,6.0440227867,10.9723388013,0.0,18.7433767983,22.9618409725,41.4044038352,0.038693261881,18.025,23.3407105734
 06/08  12:00:00,59.5149477571,6.10203351297,11.6414826136,0.0,18.5889407304,23.1597249699,35.5362070814,0.0,18.025,17.5112070814
 06/08  13:00:00,60.7689981809,6.20146320092,12.549598364,0.0,18.7433767983,23.2517909448,41.3614639563,0.0,18.025,23.3364639563
 06/08  14:00:00,62.036486021,6.28387411072,13.7346796547,0.0,18.7433767983,23.2517909448,35.5352920228,0.0,18.025,17.5102920228
 06/08  15:00:00,62.8191366111,6.3767492775,14.7143999987,0.0,18.7433767983,22.9618409725,35.5295620516,0.0,18.025,17.5045620516
 06/08  16:00:00,67.7611219462,6.4801666504,15.1016552487,0.0,18.7433767983,27.431320555,23.7879733734,0.0,18.025,5.76297337343
 06/08  17:00:00,80.4710829985,6.76633318835,15.3371410053,0.0,17.6635504202,40.6971502883,5.77426761233,0.0,0.0,5.77426761233
 06/08  18:00:00,88.1332170204,6.99756616708,16.2630756631,0.0,27.5259009287,37.3340067412,11.5848581895,0.0,0.0,11.5848581895
 06/08  19:00:00,91.4104154266,7.16020890112,17.0524123388,0.0,33.8341110165,33.3544677425,11.5508683193,0.0,0.0,11.5508683193
 06/08  20:00:00,100.121097393,7.3345211948,17.4346266902,0.0,36.5179666069,38.8247702939,5.78402632167,0.0,0.0,5.78402632167
 06/08  21:00:00,99.116355843,7.29231521433,16.3349446812,0.0,32.965339924,36.8579353714,11.73867838,0.142158501192,0.0,11.5965198788
 06/08  22:00:00,72.9050039119,6.79720202742,12.2819974801,0.0,25.6355707503,20.6438685092,13.9865648614,2.42398919419,0.0,11.5625756673
 06/08  23:00:00,49.2835929556,6.34465304732,8.66628522765,0.0,15.0252895274,11.7056064465,11.6975847806,5.92883302604,0.0,5.76875175461
 06/08  24:00:00,41.9283350118,6.11444402989,6.56702220582,0.0,11.6412384099,10.0650221343,14.9802903782,9.21711378897,0.0,5.76317658928
 06/09  01:00:00,38.6609728849,5.94231606012,5.03253201579,0.0,10.0992000411,10.047477231,11.7947914383,11.7747914383,0.0,0.02
 06/09  02:00:00,35.6421037346,5.80977538477,4.00575621795,0.0,8.25718729233,10.0299323277,18.7236209023,12.9661365989,0.0,5.75748430334
 06/09  03:00:00,34.8930693812,5.72105728574,3.34544256608,0.0,8.25718729233,10.0299323277,13.4639134094,13.4439134094,0.0,0.02
 06/09  04:00:00,35.955707071,5.66244880916,2.86004473701,0.0,8.25718729233,11.6354268332,21.3497387899,15.5866217837,0.0,5.76311700614
 06/09  05:00:00,43.4711571146,5.6564187054,2.8017432716,0.0,12.1011305571,15.3678112995,28.0475545062,16.5084114656,0.0,11.5391430406
 06/09  06:00:00,68.4300373327,6.01680708442,5.40776952591,0.0,19.7275818095,37.2640762949,26.4880629406,14.8943453102,0.0,11.5937176305
 06/09  07:00:00,90.4822997404,6.40616170686,8.46640629113,0.0,24.3117294858,51.2795993405,27.4061994904,9.95481210507,0.0,17.4513873854
 06/09  08:00:00,78.2183913268,6.03594648498,7.84796556361,0.0,23.6694662846,40.6342015617,25.3698336513,1.86472649444,0.0,23.5051071569
 06/09  09:00:00,76.1158499927,6.07535734164,10.7134482046,0.0,23.6694662846,35.6302164847,41.4568535064,0.0,18.025,23.4318535064
 06/09  10:00:00,58.0419136055,5.93331518986,10.3783190647,0.0,18.7433767983,22.9618409725,41.41416812,0.0,18.025,23.38916812
 06/09  11:00:00,58.376036958,5.97004865308,10.6780093929,0.0,18.7433767983,22.9618409725,41.3653440241,0.0,18.025,23.3403440241
 06/09  12:00:00,59.2043003262,6.03091458439,11.4019592831,0.0,18.5889407304,23.1597249699,35.53581474,0.0,18.025,17.51081474
 06/09  13:00:00,59.9157572995,6.12332776083,11.7744991215,0.0,18.7433767983,23.2517909448,41.358648791,0.0,18.025,23.333648791
 06/09  14:00:00,60.9855867808,6.21442447761,12.7532353695,0.0,18.7433767983,23.2517909448,35.5346450061,0.0,18.025,17.5096450061
 06/09  15:00:00,61.7282741079,6.30372911235,13.6965632504,0.0,18.7433767983,22.9618409725,35.530241096,0.0,18.025,17.505241096
 06/09  16:00:00,66.5251232681,6.40472155108,13.9411079207,0.0,18.7433767983,27.431320555,23.7879019416,0.0,18.025,5.7629019416
 06/09  17:00:00,79.7987647766,6.71944889456,14.7117162362,0.0,17.6635504202,40.6971502883,5.7741390904,0.0,0.0,5.7741390904
 06/09  18:00:00,87.5826045824,6.95688681972,15.7531591587,0.0,27.5259009287,37.3340067412,11.5843455281,0.0,0.0,11.5843455281
 06/09  19:00:00,90.7266742058,7.11203021222,16.4168618356,0.0,33.8341110165,33.3544677425,11.5504166788,0.0,0.0,11.5504166788
 06/09  20:00:00,99.8142794222,7.30409362098,17.1582482011,0.0,36.5179666069,38.8247702939,5.80116279379,0.0156761264356,0.0,5.78548666735
 06/09  21:00:00,99.1096643627,7.28212939041,16.3384571058,0.0,32.965339924,36.8579353714,11.6379779577,0.0421734892016,0.0,11.5958044685
 06/09  22:00:00,73.5446783324,6.83664347737,12.8822432321,0.0,25.6355707503,20.6438685092,12.1197435658,0.557554869682,0.0,11.5621886962
 06/09  23:00:00,50.0684890895,6.39996008736,9.39588173409,0.0,15.0252895274,11.7056064465,7.55475276033,1.78605469583,0.0,5.76869806449
 06/09  24:00:00,42.8355744201,6.18105193054,7.40765992296,0.0,11.6412384099,10.0650221343,9.26895934013,3.5058746866,0.0,5.76308465353
 06/10  01:00:00,42.7764149641,6.06592002289,6.26489394493,0.0,12.8411359301,10.0650221343,5.79943238049,5.77943238049,0.0,0.02
 06/10  02:00:00,36.5907872162,5.90351473304,4.86070432638,0.0,8.25718729233,10.0299323277,13.6515681368,7.89401279574,0.0,5.75755534108
 06/10  03:00:00,35.5433469026,5.79297280957,3.9238099194,0.0,8.25718729233,10.0299323277,10.0455801207,10.0255801207,0.0,0.02
 06/10  04:00:00,36.5229202563,5.71791379411,3.37179813634,0.0,8.25718729233,11.6354268332,16.8007307877,11.0376625338,0.0,5.76306825389
 06/10  05:00:00,40.3164517871,5.67121739354,3.05368963084,0.0,8.71707943955,15.3327214929,17.6111750945,11.842515564,0.0,5.76865953051
 06/10  06:00:00,53.7096283934,5.76557734841,3.79242767997,0.0,18.5082010057,25.6353820695,18.0787603643,12.2992823762,0.0,5.77947798804
 06/10  07:00:00,73.8442122464,6.16794309304,7.18914313121,0.0,19.4083231844,41.0650158608,23.6164056679,6.23331255855,0.0,17.3830931093
 06/10  08:00:00,104.161865559,6.7079195721,13.089914261,0.0,26.3286599382,57.9988325916,29.5161158487,0.0,0.0,29.5161158487
 06/10  09:00:00,90.7934055493,6.56678207114,15.0167233261,0.0,26.3286599382,42.8504436482,47.3946215191,0.0,18.025,29.3696215191
 06/10  10:00:00,65.3234313443,6.27684669326,13.8308065866,0.0,21.7447113004,23.4437158914,41.4579612663,0.0,18.025,23.4329612663
 06/10  11:00:00,64.1655077095,6.33483640926,15.0766981713,0.0,19.3027497915,23.426170988,41.4091505614,0.0,18.025,23.3841505614
 06/10  12:00:00,64.5735246603,6.39148163516,15.2859620534,0.0,19.1483137236,23.7250123474,35.5348767013,0.0,18.025,17.5098767013
 06/10  13:00:00,66.1734283382,6.49733951938,16.6344607378,0.0,19.3027497915,23.7161209604,41.3554674563,0.0,18.025,23.3304674563
 06/10  14:00:00,66.5003076511,6.5625038672,16.8961798465,0.0,19.3027497915,23.7161209604,35.5333835671,0.0,18.025,17.5083835671
 06/10  15:00:00,65.0272416538,6.55192202437,15.7236402959,0.0,19.3027497915,23.426170988,35.5274720508,0.0,18.025,17.5024720508
 06/10  16:00:00,68.5398947208,6.55691602675,14.7799875522,0.0,19.3027497915,27.8956505705,23.7877619634,0.0,18.025,5.76276196342
 06/10  17:00:00,77.7473018597,6.77060028172,15.1512020204,0.0,18.2229234133,37.5968344597,5.76843371952,0.0,0.0,5.76843371952
 06/10  18:00:00,95.1070268001,7.14975360366,18.1784543126,0.0,32.690315043,37.0816133363,5.77399979648,0.0,0.0,5.77399979648
 06/10  19:00:00,96.1837493247,7.32137760875,18.9718248806,0.0,36.8143715336,33.066984531,11.5495567966,0.0,0.0,11.5495567966
 06/10  20:00:00,101.919610001,7.49249035033,19.2964953594,0.0,36.3493007332,38.7721355839,5.78479365494,0.0,0.0,5.78479365494
 06/10  21:00:00,104.134498923,7.4227334967,18.0470030326,0.0,36.1807251679,36.8228455648,11.5501279873,0.0,0.0,11.5501279873
 06/10  22:00:00,80.4267655406,6.97596945523,14.2220322901,0.0,31.0351095914,20.6438685092,11.5949493247,0.0,0.0,11.5949493247
 06/10  23:00:00,54.0791816119,6.55289077731,10.8515604715,0.0,17.4250845679,11.7056064465,5.8307120408,0.0510400119633,0.0,5.77967202884
 06/10  24:00:00,45.7696884405,6.35815583966,8.96477804771,0.0,12.8411359301,10.0650221343,6.8199805003,1.05693878121,0.0,5.76304171909
 06/11  01:00:00,44.6256597268,6.23543701569,7.82520325842,0.0,12.925468867,10.100111941,1.6581961617,1.6381961617,0.0,0.02
 06/11  02:00:00,38.7749606728,6.09726969757,6.73170492465,0.0,8.34152022915,10.0650221343,7.5170558245,1.75969580052,0.0,5.75736002398
 06/11  03:00:00,37.8181525319,5.99929151577,5.87287774516,0.0,8.34152022915,10.0650221343,2.80804025828,2.78804025828,0.0,0.02
 06/11  04:00:00,38.3976283965,5.90101333052,4.94399054423,0.0,8.34152022915,11.6705166398,11.6275346069,5.86448973276,0.0,5.76304487416
 06/11  05:00:00,42.0266489185,5.83921384687,4.47647512909,0.0,8.80141237637,15.3678112995,12.6548129615,6.88644519909,0.0,5.76836776243
 06/11  06:00:00,55.926944943,5.99252902104,5.78280201105,0.0,18.5082010057,25.6353820695,11.071280716,5.2917899222,0.0,5.7794907938
 06/11  07:00:00,75.2267647795,6.31481898177,8.30541516635,0.0,19.4926561212,41.1001056674,21.678287358,4.29592092913,0.0,17.3823664289
 06/11  08:00:00,104.344234714,6.76228474108,13.2179419059,0.0,26.3286599382,57.9988325916,29.7331923078,0.21949269791,0.0,29.5136996099
 06/11  09:00:00,89.3532699139,6.51918558681,13.7436195812,0.0,26.2443270014,42.8153538416,47.3896303245,0.0,18.025,29.3646303245
 06/11  10:00:00,62.7577301744,6.15474620044,11.3872198564,0.0,21.7447113004,23.4437158914,41.7368619592,0.280675413097,18.025,23.4311865461
 06/11  11:00:00,60.5278134378,6.14565838778,11.5684790839,0.0,19.3449162599,23.4437158914,41.4069320871,0.0,18.025,23.3819320871
 06/11  12:00:00,61.462101808,6.21831465691,12.288000941,0.0,19.190480192,23.7425572507,35.5335466583,0.0,18.025,17.5085466583
 06/11  13:00:00,62.5022009227,6.31124300605,13.2090458804,0.0,19.260583323,23.698576057,35.5295291208,0.0,18.025,17.5045291208
 06/11  14:00:00,64.0322675795,6.41541094972,14.6349504712,0.0,19.260583323,23.698576057,41.3620957429,0.0,18.025,23.3370957429
 06/11  15:00:00,63.9302444475,6.47835418994,14.7599272153,0.0,19.260583323,23.4086260847,35.5268673414,0.0,18.025,17.5018673414
 06/11  16:00:00,66.9197301277,6.46490491977,13.3115517251,0.0,19.260583323,27.8781056672,23.7875058125,0.0,18.025,5.76250581247
 06/11  17:00:00,76.2367265044,6.71063186163,13.7603145431,0.0,18.1807569449,37.5792895564,5.76838013506,0.0,0.0,5.76838013506
 06/11  18:00:00,92.310532009,7.02825202468,15.6228933354,0.0,32.6059821062,37.0465235296,5.77397721734,0.0,0.0,5.77397721734
 06/11  19:00:00,94.3014413499,7.22764313528,17.1832636098,0.0,36.8143715336,33.066984531,11.5489383111,0.0,0.0,11.5489383111
 06/11  20:00:00,101.756933404,7.47508991124,19.0318080864,0.0,36.43363367,38.8072253906,5.7842477955,0.0,0.0,5.7842477955
 06/11  21:00:00,103.985293143,7.41831313988,18.0216536421,0.0,36.0963922311,36.7877557581,5.87134334145,0.0866262007288,0.0,5.78471714072
 06/11  22:00:00,80.249234282,6.95908575479,14.1808249282,0.0,30.9507766546,20.6087787026,18.3150762243,0.933116583856,0.0,17.3819596404
 06/11  23:00:00,54.4104759776,6.55900757097,11.1767470884,0.0,17.4250845679,11.7056064465,6.66549725416,0.885949935926,0.0,5.77954731824
 06/11  24:00:00,46.8889269178,6.4110379742,9.91171841432,0.0,12.925468867,10.100111941,6.2778103935,0.514999681633,0.0,5.76281071187
 06/12  01:00:00,42.4008692393,6.25304110334,8.46171655597,0.0,10.0992000411,10.047477231,0.957764124805,0.937764124805,0.0,0.02
 06/12  02:00:00,39.1635635319,6.11916262692,7.21784115952,0.0,8.25718729233,10.0299323277,7.49756164066,1.7401096166,0.0,5.75745202407
 06/12  03:00:00,38.250967479,6.03311576149,6.39129739027,0.0,8.25718729233,10.0299323277,2.82864484729,2.80864484729,0.0,0.02
 06/12  04:00:00,39.1911316064,5.9668757598,5.79105821788,0.0,8.25718729233,11.6354268332,9.7128007046,3.94986577644,0.0,5.76293492816
 06/12  05:00:00,46.7514564521,5.9649532941,5.77354119075,0.0,12.1011305571,15.3678112995,10.1085859784,4.32937468431,0.0,5.77921129404
 06/12  06:00:00,72.7912201922,6.45359590625,9.33221424991,0.0,19.7275818095,37.2640762949,22.4180769137,5.03677327345,0.0,17.3813036403
 06/12  07:00:00,95.2863699629,6.8612747524,12.8154369111,0.0,24.3117294858,51.2795993405,14.2606281069,2.62174056317,0.0,11.6388875437
 06/12  08:00:00,83.2028235698,6.44020831569,12.4281825699,0.0,23.6694662846,40.6342015617,29.3682826578,0.0,0.0,29.3682826578
 06/12  09:00:00,80.3035232224,6.41048216562,14.5660339211,0.0,23.6694662846,35.6302164847,41.4507762122,0.0,18.025,23.4257762122
 06/12  10:00:00,61.7589330641,6.21398767145,13.814689409,0.0,18.7433767983,22.9618409725,41.4087711743,0.0,18.025,23.3837711743
 06/12  11:00:00,61.8286476666,6.22998384936,13.8707019363,0.0,18.7433767983,22.9618409725,35.5339088377,0.0,18.025,17.5089088377
 06/12  12:00:00,63.6197139534,6.31782456218,15.5304806487,0.0,18.5889407304,23.1597249699,41.3573275865,0.0,18.025,23.3323275865
 06/12  13:00:00,65.7760903757,6.46012260069,17.2980540594,0.0,18.7433767983,23.2517909448,35.5331822258,0.0,18.025,17.5081822258
 06/12  14:00:00,67.2690629959,6.55830936916,18.6928418766,0.0,18.7433767983,23.2517909448,41.3547970275,0.0,18.025,23.3297970275
 06/12  15:00:00,68.9253682855,6.69630548172,20.5011014271,0.0,18.7433767983,22.9618409725,35.5326366388,0.0,18.025,17.5076366388
 06/12  16:00:00,75.267340301,6.85449321538,22.2335632286,0.0,18.7433767983,27.431320555,23.7876653836,0.0,18.025,5.76266538358
 06/12  17:00:00,89.1231812432,7.21925563847,23.536349589,0.0,17.6635504202,40.6971502883,5.7737538967,0.0,0.0,5.7737538967
 06/12  18:00:00,96.660353142,7.47094297606,24.3168974041,0.0,27.5259009287,37.3340067412,11.5827587949,0.0,0.0,11.5827587949
 06/12  19:00:00,99.6776966272,7.63509578348,24.8448585694,0.0,33.8341110165,33.3544677425,5.78354460309,0.0,0.0,5.78354460309
 06/12  20:00:00,107.769083993,7.82457814671,24.5926019181,0.0,36.5179666069,38.8247702939,11.5482698857,0.0,0.0,11.5482698857
 06/12  21:00:00,106.632109604,7.80716648512,23.3359179664,0.0,32.965339924,36.8579353714,11.5927106774,0.0,0.0,11.5927106774
 06/12  22:00:00,80.5600709401,7.3388828716,19.3954378116,0.0,25.6355707503,20.6438685092,5.79014883746,0.0,0.0,5.79014883746
 06/12  23:00:00,56.8828955376,6.91136536181,15.6989059678,0.0,15.0252895274,11.7056064465,5.76738227492,0.0,0.0,5.76738227492
 06/12  24:00:00,50.3543693988,6.74669847515,14.3608271681,0.0,11.6412384099,10.0650221343,5.76295070804,0.0,0.0,5.76295070804
 06/13  01:00:00,48.6854008298,6.6719848442,14.3273030857,0.0,10.0992000411,10.047477231,5.75738648111,0.0,0.0,5.75738648111
 06/13  02:00:00,44.8795190717,6.53930065166,12.5136690472,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/13  03:00:00,43.1069112738,6.41511972238,10.8652367677,0.0,8.25718729233,10.0299323277,5.75703116176,0.0,0.0,5.75703116176
 06/13  04:00:00,44.5119414577,6.38474319606,10.6940070529,0.0,8.25718729233,11.6354268332,5.76245414644,0.0,0.0,5.76245414644
 06/13  05:00:00,52.3470587173,6.40254413419,10.9315625106,0.0,12.1011305571,15.3678112995,5.77937124408,0.0,0.0,5.77937124408
 06/13  06:00:00,78.3243882271,6.89697853664,14.4220216443,0.0,19.7275818095,37.2640762949,11.5936342814,0.0,0.0,11.5936342814
 06/13  07:00:00,100.418216394,7.26264694986,17.5459293518,0.0,24.3117294858,51.2795993405,17.4472489664,0.0,0.0,17.4472489664
 06/13  08:00:00,88.2013399534,6.79841936204,17.0685048747,0.0,23.6694662846,40.6342015617,23.4945814544,0.0,0.0,23.4945814544
 06/13  09:00:00,84.9864646767,6.7192043714,18.940256396,0.0,23.6694662846,35.6302164847,47.3031114865,0.0,18.025,29.2781114865
 06/13  10:00:00,64.785325963,6.40660908112,16.648476448,0.0,18.7433767983,22.9618409725,35.5674851167,0.0,18.025,17.5424851167
 06/13  11:00:00,64.064023182,6.36309521151,15.9729713503,0.0,18.7433767983,22.9618409725,41.361633732,0.0,18.025,23.336633732
 06/13  12:00:00,65.3157648568,6.37490548106,17.1694549229,0.0,18.5889407304,23.1597249699,35.5323047073,0.0,18.025,17.5073047073
 06/13  13:00:00,65.250983947,6.38760948579,16.8454675803,0.0,18.7433767983,23.2517909448,41.3548698626,0.0,18.025,23.3298698626
 06/13  14:00:00,64.0854423749,6.33878035144,15.7287567528,0.0,18.7433767983,23.2517909448,35.5314968037,0.0,18.025,17.5064968037
 06/13  15:00:00,63.3402965307,6.33310736552,15.2792298069,0.0,18.7433767983,22.9618409725,35.5267042736,0.0,18.025,17.5017042736
 06/13  16:00:00,68.6484615678,6.45000332767,16.0191879345,0.0,18.7433767983,27.431320555,23.7875575072,0.0,18.025,5.76255750718
 06/13  17:00:00,84.1582623432,6.87826752977,18.9124312559,0.0,17.6635504202,40.6971502883,5.77344385958,0.0,0.0,5.77344385958
 06/13  18:00:00,93.7939905103,7.21886857167,21.7026283773,0.0,27.5259009287,37.3340067412,11.5816892827,0.0,0.0,11.5816892827
 06/13  19:00:00,98.3688760039,7.4732293865,23.6979121959,0.0,33.8341110165,33.3544677425,11.5487349483,0.0,0.0,11.5487349483
 06/13  20:00:00,106.98452036,7.7235123265,23.909118525,0.0,36.5179666069,38.8247702939,5.78429472122,0.0,0.0,5.78429472122
 06/13  21:00:00,105.050406845,7.66324151789,21.8981578957,0.0,32.965339924,36.8579353714,11.5939550958,0.0,0.0,11.5939550958
 06/13  22:00:00,77.3065702762,7.09088188998,16.3899480876,0.0,25.6355707503,20.6438685092,11.5604926433,0.0,0.0,11.5604926433
 06/13  23:00:00,53.2052828667,6.6245057347,12.3081593769,0.0,15.0252895274,11.7056064465,5.88526070096,0.116929065904,0.0,5.76833163506
 06/13  24:00:00,46.0041152038,6.42190205599,10.3353768486,0.0,11.6412384099,10.0650221343,1.96785899255,0.672629715018,0.0,1.29522927753
 06/14  01:00:00,42.9865591096,6.28472620754,9.01572795917,0.0,10.0992000411,10.047477231,5.45043487196,0.967980845583,0.0,4.48245402638
 06/14  02:00:00,39.6945335821,6.14911282329,7.71887032857,0.0,8.25718729233,10.0299323277,7.29531788974,1.53799093936,0.0,5.75732695038
 06/14  03:00:00,38.5989801908,6.04735287083,6.72508206009,0.0,8.25718729233,10.0299323277,2.23415367894,2.21415367894,0.0,0.02
 06/14  04:00:00,39.547223159,5.98276193692,6.13127441169,0.0,8.25718729233,11.6354268332,8.54584748084,2.78354608514,0.0,5.76230139569
 06/14  05:00:00,47.4468911408,6.00893634016,6.42501444398,0.0,12.1011305571,15.3678112995,7.99855975534,2.2193709137,0.0,5.77918884164
 06/14  06:00:00,74.2098174143,6.55626360328,10.6481800981,0.0,19.7275818095,37.2640762949,13.2984560585,1.70612808034,0.0,11.5923279781
 06/14  07:00:00,96.5533592136,6.94953143539,13.9942145102,0.0,24.3117294858,51.2795993405,18.4976665019,1.050946156,0.0,17.4467203459
 06/14  08:00:00,84.5525268523,6.51378177631,13.704344059,0.0,23.6694662846,40.6342015617,29.3647060648,0.0,0.0,29.3647060648
 06/14  09:00:00,82.6514576944,6.53644562753,16.7880263557,0.0,23.6694662846,35.6302164847,41.4459769384,0.0,18.025,23.4209769384
 06/14  10:00:00,65.619302132,6.39669190213,17.4923721907,0.0,18.7433767983,22.9618409725,41.4052938277,0.0,18.025,23.3802938277
 06/14  11:00:00,67.6635450385,6.49085599299,19.4447383465,0.0,18.7433767983,22.9618409725,35.5309207534,0.0,18.025,17.5059207534
 06/14  12:00:00,70.9837171201,6.65572756658,22.5565886246,0.0,18.5889407304,23.1597249699,35.5265168286,0.0,18.025,17.5015168286
 06/14  13:00:00,74.8066316093,6.85031543523,25.9384187107,0.0,18.7433767983,23.2517909448,41.3575857767,0.0,18.025,23.3325857767
 06/14  14:00:00,77.8423038825,7.01453432839,28.809865601,0.0,18.7433767983,23.2517909448,35.5262415279,0.0,18.025,17.5012415279
 06/14  15:00:00,80.858733351,7.21659276703,31.9141919706,0.0,18.7433767983,22.9618409725,41.3544564657,0.0,18.025,23.3294564657
 06/14  16:00:00,89.3401351549,7.49741753834,35.6634485065,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,103.659165091,7.94028770049,37.3513161772,0.0,17.6635504202,40.6971502883,5.77352757485,0.0,0.0,5.77352757485
 06/14  18:00:00,110.827933647,8.20801489467,37.7474394287,0.0,27.5259009287,37.3340067412,11.5823360508,0.0,0.0,11.5823360508
 06/14  19:00:00,114.28507326,8.4149172745,38.6724316546,0.0,33.8341110165,33.3544677425,11.5487632628,0.0,0.0,11.5487632628
 06/14  20:00:00,124.326656994,8.70725727509,40.2675227775,0.0,36.5179666069,38.8247702939,5.78347751018,0.0,0.0,5.78347751018
 06/14  21:00:00,123.876566541,8.72805439255,39.6595218252,0.0,32.965339924,36.8579353714,11.5923017349,0.0,0.0,11.5923017349
 06/14  22:00:00,95.7951635321,8.14184133048,33.8275978109,0.0,25.6355707503,20.6438685092,11.5605221823,0.0,0.0,11.5605221823
 06/14  23:00:00,71.6070383123,7.65213690938,29.6822908568,0.0,15.0252895274,11.7056064465,5.76828250454,0.0,0.0,5.76828250454
 06/14  24:00:00,64.1399290142,7.42987123714,27.4632246003,0.0,11.6412384099,10.0650221343,5.7626921742,0.0,0.0,5.7626921742
 06/15  01:00:00,60.5167361565,7.26755176867,25.5630863295,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/15  02:00:00,56.6297090167,7.11767130158,23.6854914293,0.0,8.25718729233,10.0299323277,5.75718672307,0.0,0.0,5.75718672307
 06/15  03:00:00,54.8722248874,7.00992178843,22.0357614487,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/15  04:00:00,54.3922306108,6.90240893955,20.0566421859,0.0,8.25718729233,11.6354268332,5.7626491597,0.0,0.0,5.7626491597
 06/15  05:00:00,60.8034976517,6.87079222852,18.9197738735,0.0,12.1011305571,15.3678112995,5.77894809638,0.0,0.0,5.77894809638
 06/15  06:00:00,87.3728938096,7.44248933973,22.9250473376,0.0,19.7275818095,37.2640762949,17.3793299457,0.0,0.0,17.3793299457
 06/15  07:00:00,110.280271843,7.84874928313,26.821934616,0.0,24.3117294858,51.2795993405,11.6373855051,0.0,0.0,11.6373855051
 06/15  08:00:00,98.7049131685,7.31670298396,27.0538240622,0.0,23.6694662846,40.6342015617,29.3615734764,0.0,0.0,29.3615734764
 06/15  09:00:00,96.4741117344,7.2886057332,29.858533679,0.0,23.6694662846,35.6302164847,41.4467697047,0.0,18.025,23.4217697047
 06/15  10:00:00,77.4839894855,7.04705451317,28.7067038977,0.0,18.7433767983,22.9618409725,41.4059438735,0.0,18.025,23.3809438735
 06/15  11:00:00,79.2131447036,7.11949674512,30.3657033777,0.0,18.7433767983,22.9618409725,35.5309939608,0.0,18.025,17.5059939608
 06/15  12:00:00,81.0236896985,7.22403197806,32.0282631399,0.0,18.5889407304,23.1597249699,41.3508650966,0.0,18.025,23.3258650966
 06/15  13:00:00,83.0792776989,7.34616950961,33.7152147283,0.0,18.7433767983,23.2517909448,35.5292369652,0.0,18.025,17.5042369652
 06/15  14:00:00,84.6805634489,7.45469978735,35.2079648514,0.0,18.7433767983,23.2517909448,35.5228732869,0.0,18.025,17.4978732869
 06/15  15:00:00,85.8956971468,7.57864415397,36.5891111213,0.0,18.7433767983,22.9618409725,41.3552927316,0.0,18.025,23.3302927316
 06/15  16:00:00,90.8156710623,7.69614681875,36.9402587237,0.0,18.7433767983,27.431320555,23.7873203653,0.0,18.025,5.76232036529
 06/15  17:00:00,104.367369054,8.07433077386,37.9254854665,0.0,17.6635504202,40.6971502883,5.77334459392,0.0,0.0,5.77334459392
 06/15  18:00:00,112.690724759,8.37688784503,39.4413732914,0.0,27.5259009287,37.3340067412,11.5811299635,0.0,0.0,11.5811299635
 06/15  19:00:00,116.296567233,8.57916641476,40.5196903022,0.0,33.8341110165,33.3544677425,5.78424518305,0.0,0.0,5.78424518305
 06/15  20:00:00,124.764979906,8.78652224429,40.6265912009,0.0,36.5179666069,38.8247702939,5.78370447381,0.0,0.0,5.78370447381
 06/15  21:00:00,122.450485981,8.70439953787,38.2571127478,0.0,32.965339924,36.8579353714,15.0131698486,0.0,0.0,15.0131698486
 06/15  22:00:00,93.078634187,8.0713845784,31.1815395798,0.0,25.6355707503,20.6438685092,8.14780684898,0.0,0.0,8.14780684898
 06/15  23:00:00,67.7773587406,7.54229184336,25.9624635934,0.0,15.0252895274,11.7056064465,5.76805176835,0.0,0.0,5.76805176835
 06/15  24:00:00,62.8399170785,7.40858653664,26.1845027033,0.0,11.6412384099,10.0650221343,5.76271829701,0.0,0.0,5.76271829701
 06/16  01:00:00,60.1132776515,7.27974304103,25.1474407212,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/16  02:00:00,54.8108524425,7.07521384873,21.9090971278,0.0,8.25718729233,10.0299323277,5.75706300545,0.0,0.0,5.75706300545
 06/16  03:00:00,51.7810208637,6.91806904085,19.0364135747,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/16  04:00:00,50.9100218819,6.79404998958,16.6827990812,0.0,8.25718729233,11.6354268332,5.76257349088,0.0,0.0,5.76257349088
 06/16  05:00:00,57.1174974957,6.74320484113,15.3613703929,0.0,12.1011305571,15.3678112995,5.77878584919,0.0,0.0,5.77878584919
 06/16  06:00:00,83.3440475472,7.27488557972,19.0638226127,0.0,19.7275818095,37.2640762949,17.3778519491,0.0,0.0,17.3778519491
 06/16  07:00:00,106.604921656,7.67611693088,23.3192403644,0.0,24.3117294858,51.2795993405,11.6365414092,0.0,0.0,11.6365414092
 06/16  08:00:00,96.5287596335,7.20812361714,24.9862657493,0.0,23.6694662846,40.6342015617,29.3602895637,0.0,0.0,29.3602895637
 06/16  09:00:00,95.5237054191,7.22917722299,28.9675669951,0.0,23.6694662846,35.6302164847,41.445145882,0.0,18.025,23.420145882
 06/16  10:00:00,77.1063849454,7.02098834712,28.3551739007,0.0,18.7433767983,22.9618409725,41.4050500416,0.0,18.025,23.3800500416
 06/16  11:00:00,78.7669331642,7.09752065178,29.9414734117,0.0,18.7433767983,22.9618409725,35.5300725822,0.0,18.025,17.5050725822
 06/16  12:00:00,80.3205699574,7.19554655348,31.3536336975,0.0,18.5889407304,23.1597249699,41.3515603378,0.0,18.025,23.3265603378
 06/16  13:00:00,80.5985022517,7.2505077842,31.3301071947,0.0,18.7433767983,23.2517909448,35.528065786,0.0,18.025,17.503065786
 06/16  14:00:00,82.318688197,7.36208338939,32.93871155,0.0,18.7433767983,23.2517909448,35.5257373978,0.0,18.025,17.5007373978
 06/16  15:00:00,83.9237065238,7.50268988164,34.6930799379,0.0,18.7433767983,22.9618409725,41.3534334688,0.0,18.025,23.3284334688
 06/16  16:00:00,88.1608749865,7.59586243296,34.385753955,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,101.169241252,7.94289699229,34.8588001189,0.0,17.6635504202,40.6971502883,11.5266324604,0.0,0.0,11.5266324604
 06/16  18:00:00,108.70839384,8.20461827613,35.6313277709,0.0,27.5259009287,37.3340067412,5.7994434567,0.0,0.0,5.7994434567
 06/16  19:00:00,111.948573188,8.38052106759,36.3703519619,0.0,33.8341110165,33.3544677425,11.5481674964,0.0,0.0,11.5481674964
 06/16  20:00:00,119.585873697,8.55761450956,35.6764053031,0.0,36.5179666069,38.8247702939,5.78325799152,0.0,0.0,5.78325799152
 06/16  21:00:00,116.030028429,8.43412680733,32.1069460455,0.0,32.965339924,36.8579353714,11.5922931649,0.0,0.0,11.5922931649
 06/16  22:00:00,87.3933314692,7.84632312896,25.7213099093,0.0,25.6355707503,20.6438685092,11.5597679866,0.0,0.0,11.5597679866
 06/16  23:00:00,61.2290489484,7.28479402622,19.6716588345,0.0,15.0252895274,11.7056064465,5.76801429309,0.0,0.0,5.76801429309
 06/16  24:00:00,52.5855450988,6.98276353976,16.3559601751,0.0,11.6412384099,10.0650221343,5.76259816286,0.0,0.0,5.76259816286
 06/17  01:00:00,51.8047274803,6.81624670209,14.5429105701,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/17  02:00:00,45.2382496896,6.62257673793,12.7891351055,0.0,8.25718729233,10.0299323277,5.75693641396,0.0,0.0,5.75693641396
 06/17  03:00:00,43.9576900253,6.50241910295,11.6287384025,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/17  04:00:00,44.3887830119,6.39782916547,10.5577853558,0.0,8.25718729233,11.6354268332,5.76257353153,0.0,0.0,5.76257353153
 06/17  05:00:00,48.03843986,6.33022073656,10.1167251394,0.0,8.71707943955,15.3327214929,5.76790629622,0.0,0.0,5.76790629622
 06/17  06:00:00,62.6014431391,6.52514721222,11.9247460034,0.0,18.5082010057,25.6353820695,5.7779931238,0.0,0.0,5.7779931238
 06/17  07:00:00,83.804741765,6.96563574623,16.3521036643,0.0,19.4083231844,41.0650158608,11.5924220254,0.0,0.0,11.5924220254
 06/17  08:00:00,117.646546921,7.57495287007,25.707722741,0.0,26.3286599382,57.9988325916,35.3949448426,0.0,0.0,35.3949448426
 06/17  09:00:00,106.794657041,7.4771733473,30.1076955934,0.0,26.3286599382,42.8504436482,41.5111994362,0.0,18.025,23.4861994362
 06/17  10:00:00,85.0025988323,7.2749330033,32.5119671204,0.0,21.7447113004,23.4437158914,41.447108437,0.0,18.025,23.422108437
 06/17  11:00:00,85.5583478422,7.40268948777,35.4017437937,0.0,19.3027497915,23.426170988,41.400116926,0.0,18.025,23.375116926
 06/17  12:00:00,84.2757960444,7.42343210259,33.9563192994,0.0,19.1483137236,23.7250123474,35.52286128,0.0,18.025,17.49786128
 06/17  13:00:00,86.8379078437,7.56801431595,36.2283091589,0.0,19.3027497915,23.7161209604,41.3550891494,0.0,18.025,23.3300891494
 06/17  14:00:00,88.8592380277,7.71489364231,38.1027540027,0.0,19.3027497915,23.7161209604,35.5240133714,0.0,18.025,17.4990133714
 06/17  15:00:00,88.9284701689,7.78751835566,38.3893164178,0.0,19.3027497915,23.426170988,41.3509926359,0.0,18.025,23.3259926359
 06/17  16:00:00,92.4701637023,7.81012385529,37.4570857857,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,100.661240639,8.03009984944,36.8056890099,0.0,18.2229234133,37.5968344597,5.76772273928,0.0,0.0,5.76772273928
 06/17  18:00:00,115.739408586,8.36678726107,37.5938606479,0.0,32.690315043,37.0816133363,5.77326481433,0.0,0.0,5.77326481433
 06/17  19:00:00,116.972677806,8.57169717921,38.5105138103,0.0,36.8143715336,33.066984531,11.5479734678,0.0,0.0,11.5479734678
 06/17  20:00:00,121.91863633,8.74373852723,38.04435444,0.0,36.3493007332,38.7721355839,5.78419606456,0.0,0.0,5.78419606456
 06/17  21:00:00,120.902167652,8.54879659415,33.6886904378,0.0,36.1807251679,36.8228455648,11.5471814872,0.0,0.0,11.5471814872
 06/17  22:00:00,93.6165696557,7.94794114755,26.4399884839,0.0,31.0351095914,20.6438685092,11.5918263467,0.0,0.0,11.5918263467
 06/17  23:00:00,64.5277206833,7.38789487065,20.4651670642,0.0,17.4250845679,11.7056064465,5.77888052909,0.0,0.0,5.77888052909
 06/17  24:00:00,54.7942939881,7.08771722802,17.259863295,0.0,12.8411359301,10.0650221343,5.76248367045,0.0,0.0,5.76248367045
 06/18  01:00:00,52.2311656083,6.86006053703,14.8061164758,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/18  02:00:00,45.3578464547,6.6421735248,12.7697167547,0.0,8.34152022915,10.0650221343,5.7569922108,0.0,0.0,5.7569922108
 06/18  03:00:00,43.9149876054,6.50929511826,11.4597412518,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/18  04:00:00,44.5867292083,6.41681342814,10.6173305726,0.0,8.34152022915,11.6705166398,5.76247432139,0.0,0.0,5.76247432139
 06/18  05:00:00,48.1560345121,6.34273264142,10.1023922553,0.0,8.80141237637,15.3678112995,5.76789425725,0.0,0.0,5.76789425725
 06/18  06:00:00,62.2689644541,6.51379642187,11.6036280749,0.0,18.5082010057,25.6353820695,5.7779306,0.0,0.0,5.7779306
 06/18  07:00:00,84.1142791104,6.98518171571,16.5226894175,0.0,19.4926561212,41.1001056674,11.5920519518,0.0,0.0,11.5920519518
 06/18  08:00:00,120.479382137,7.70072822943,28.4148052897,0.0,26.3286599382,57.9988325916,35.3925548628,0.0,0.0,35.3925548628
 06/18  09:00:00,109.868563397,7.62235231442,33.1558614442,0.0,26.2443270014,42.8153538416,41.5092667031,0.0,18.025,23.4842667031
 06/18  10:00:00,85.3079471798,7.31753189119,32.7747274955,0.0,21.7447113004,23.4437158914,41.446926785,0.0,18.025,23.421926785
 06/18  11:00:00,83.9432972601,7.37129414684,33.7583850337,0.0,19.3449162599,23.4437158914,41.3982041862,0.0,18.025,23.3732041862
 06/18  12:00:00,85.5820167777,7.49042888123,35.1358374257,0.0,19.190480192,23.7425572507,35.5237098572,0.0,18.025,17.4987098572
 06/18  13:00:00,87.2145836133,7.61152557811,36.6211906987,0.0,19.260583323,23.698576057,41.3529963262,0.0,18.025,23.3279963262
 06/18  14:00:00,87.6540438997,7.69469300903,36.9774776247,0.0,19.260583323,23.698576057,35.5227330813,0.0,18.025,17.4977330813
 06/18  15:00:00,87.7955834397,7.77186857218,37.3317950678,0.0,19.260583323,23.4086260847,41.3486062899,0.0,18.025,23.3236062899
 06/18  16:00:00,92.0767363103,7.83102598411,37.1024750223,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,99.505020969,8.02202635869,35.7172620321,0.0,18.1807569449,37.5792895564,5.76772347089,0.0,0.0,5.76772347089
 06/18  18:00:00,115.651425407,8.39701910111,37.595078043,0.0,32.6059821062,37.0465235296,5.77308573763,0.0,0.0,5.77308573763
 06/18  19:00:00,117.370986963,8.62088079691,38.8596515448,0.0,36.8143715336,33.066984531,11.5473441392,0.0,0.0,11.5473441392
 06/18  20:00:00,120.660693729,8.70279366409,36.7079461417,0.0,36.43363367,38.8072253906,5.78361640988,0.0,0.0,5.78361640988
