Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  21:00:00,119.929580401,8.51897924488,32.8653549452,0.0,36.0963922311,36.7877557581,11.547385478,0.0,0.0,11.547385478
 06/18  22:00:00,96.3632998705,8.05765914878,29.1964399473,0.0,30.9507766546,20.6087787026,11.5912394542,0.0,0.0,11.5912394542
 06/18  23:00:00,70.1621791074,7.60813156909,25.8793971798,0.0,17.4250845679,11.7056064465,5.77873536055,0.0,0.0,5.77873536055
 06/18  24:00:00,61.5239733071,7.38384854452,23.5739955066,0.0,12.925468867,10.100111941,5.76234532789,0.0,0.0,5.76234532789
 06/19  01:00:00,55.3786543793,7.14874561976,20.5438270995,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/19  02:00:00,50.7862253255,6.96045150402,17.9992443256,0.0,8.25718729233,10.0299323277,5.75701444832,0.0,0.0,5.75701444832
 06/19  03:00:00,48.4334141969,6.81773449765,15.7891563321,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/19  04:00:00,48.3881841063,6.70177792683,14.2532483807,0.0,8.25718729233,11.6354268332,5.76219386161,0.0,0.0,5.76219386161
 06/19  05:00:00,55.7779303751,6.68276361793,14.0822765479,0.0,12.1011305571,15.3678112995,5.77823393883,0.0,0.0,5.77823393883
 06/19  06:00:00,82.9747150127,7.25945797558,18.7099698329,0.0,19.7275818095,37.2640762949,11.5912124623,0.0,0.0,11.5912124623
 06/19  07:00:00,106.775971754,7.68573893968,23.4807341726,0.0,24.3117294858,51.2795993405,17.4417396716,0.0,0.0,17.4417396716
 06/19  08:00:00,95.5847319826,7.16922841715,24.0811800988,0.0,23.6694662846,40.6342015617,29.3537081601,0.0,0.0,29.3537081601
 06/19  09:00:00,92.8599968084,7.11854256618,26.4145219371,0.0,23.6694662846,35.6302164847,41.4382056252,0.0,18.025,23.4132056252
 06/19  10:00:00,73.5536869947,6.85776676287,24.9657267586,0.0,18.7433767983,22.9618409725,35.5619370954,0.0,18.025,17.5369370954
 06/19  11:00:00,73.5277372521,6.85497732538,24.9448358694,0.0,18.7433767983,22.9618409725,41.3548313121,0.0,18.025,23.3298313121
 06/19  12:00:00,74.9435310691,6.91913953373,26.2530198282,0.0,18.5889407304,23.1597249699,35.5268080625,0.0,18.025,17.5018080625
 06/19  13:00:00,76.4971253054,6.96896937715,27.5102813283,0.0,18.7433767983,23.2517909448,41.2629532507,0.0,18.025,23.2379532507
 06/19  14:00:00,77.6072439597,7.05001812983,28.5393547038,0.0,18.7433767983,23.2517909448,35.6085578359,0.0,18.025,17.5835578359
 06/19  15:00:00,77.5136521097,7.10886273631,28.6768628403,0.0,18.7433767983,22.9618409725,35.5226447826,0.0,18.025,17.4976447826
 06/19  16:00:00,82.77799289,7.21759802162,29.3811567464,0.0,18.7433767983,27.431320555,23.7871688326,0.0,18.025,5.7621688326
 06/19  17:00:00,97.3359307225,7.62051392773,31.3479053769,0.0,17.6635504202,40.6971502883,5.77274789839,0.0,0.0,5.77274789839
 06/19  18:00:00,105.593421616,7.91251630083,32.8085057611,0.0,27.5259009287,37.3340067412,11.580040244,0.0,0.0,11.580040244
 06/19  19:00:00,109.278066192,8.12051748893,33.9598873021,0.0,33.8341110165,33.3544677425,5.78313595018,0.0,0.0,5.78313595018
 06/19  20:00:00,116.996190289,8.31238919834,33.3319769055,0.0,36.5179666069,38.8247702939,11.5471261433,0.0,0.0,11.5471261433
 06/19  21:00:00,114.091918324,8.23192992886,30.3710863785,0.0,32.965339924,36.8579353714,11.5900061956,0.0,0.0,11.5900061956
 06/19  22:00:00,85.396830817,7.65435755529,23.9168137595,0.0,25.6355707503,20.6438685092,5.78903979766,0.0,0.0,5.78903979766
 06/19  23:00:00,59.8852778431,7.1338931908,18.4788111663,0.0,15.0252895274,11.7056064465,5.76780769996,0.0,0.0,5.76780769996
 06/19  24:00:00,51.2049527345,6.84819304304,15.1099559699,0.0,11.6412384099,10.0650221343,5.76241321041,0.0,0.0,5.76241321041
 06/20  01:00:00,47.2651938885,6.64723936859,12.9318720485,0.0,10.0992000411,10.047477231,5.7567605785,0.0,0.0,5.7567605785
 06/20  02:00:00,43.5866048757,6.48519782422,11.2748879062,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/20  03:00:00,42.337004288,6.37787615095,10.1326027683,0.0,8.25718729233,10.0299323277,5.75695601641,0.0,0.0,5.75695601641
 06/20  04:00:00,43.7026522418,6.34134642987,9.9281558809,0.0,8.25718729233,11.6354268332,2.30722872452,0.0,0.0,2.30722872452
 06/20  05:00:00,51.3387906435,6.34525870742,9.98064981448,0.0,12.1011305571,15.3678112995,9.24160629743,0.0,0.0,9.24160629743
 06/20  06:00:00,77.8945434258,6.87449731698,14.0147796231,0.0,19.7275818095,37.2640762949,11.5895949949,0.0,0.0,11.5895949949
 06/20  07:00:00,101.689913658,7.35072003981,18.7297157158,0.0,24.3117294858,51.2795993405,17.4404824222,0.0,0.0,17.4404824222
 06/20  08:00:00,90.0682452663,6.88790440964,18.8460343249,0.0,23.6694662846,40.6342015617,23.4859161737,0.0,0.0,23.4859161737
 06/20  09:00:00,87.2608567743,6.83609754817,21.0978411666,0.0,23.6694662846,35.6302164847,41.4409009524,0.0,18.025,23.4159009524
 06/20  10:00:00,67.9126895066,6.583530507,19.5989699346,0.0,18.7433767983,22.9618409725,41.3993838297,0.0,18.025,23.3743838297
 06/20  11:00:00,68.5362517616,6.5966106691,20.2117231713,0.0,18.7433767983,22.9618409725,35.5269817525,0.0,18.025,17.5019817525
 06/20  12:00:00,70.146613499,6.66225227841,21.7129945427,0.0,18.5889407304,23.1597249699,41.3465963673,0.0,18.025,23.3215963673
 06/20  13:00:00,73.14227889,6.7799649233,24.3444469965,0.0,18.7433767983,23.2517909448,35.5253863492,0.0,18.025,17.5003863492
 06/20  14:00:00,74.2357560591,6.85281370626,25.365070947,0.0,18.7433767983,23.2517909448,35.5226563995,0.0,18.025,17.4976563995
 06/20  15:00:00,74.1533551605,6.93908885696,25.4863508183,0.0,18.7433767983,22.9618409725,41.3486894671,0.0,18.025,23.3236894671
 06/20  16:00:00,78.0053841442,7.02601993069,24.8001296588,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,90.4337943762,7.34098364935,24.7253014722,0.0,17.6635504202,40.6971502883,5.77280870978,0.0,0.0,5.77280870978
 06/20  18:00:00,98.0697663519,7.61354268875,25.5838394018,0.0,27.5259009287,37.3340067412,11.5794687612,0.0,0.0,11.5794687612
 06/20  19:00:00,102.123785779,7.82610478371,27.1000258114,0.0,33.8341110165,33.3544677425,11.5472355311,0.0,0.0,11.5472355311
 06/20  20:00:00,111.234423914,8.06728216996,27.815332168,0.0,36.5179666069,38.8247702939,5.78373949702,0.0,0.0,5.78373949702
 06/20  21:00:00,110.611975549,8.08218636709,27.0409035735,0.0,32.965339924,36.8579353714,11.5910272348,0.0,0.0,11.5910272348
 06/20  22:00:00,83.8857698646,7.5787382263,22.4813821992,0.0,25.6355707503,20.6438685092,11.5583080407,0.0,0.0,11.5583080407
 06/20  23:00:00,59.2346910592,7.09135244291,17.8707712121,0.0,15.0252895274,11.7056064465,5.76761487454,0.0,0.0,5.76761487454
 06/20  24:00:00,51.6073614159,6.8540703394,15.5064957893,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/21  01:00:00,47.9022114075,6.67349904876,13.5426366379,0.0,10.0992000411,10.047477231,5.75680997925,0.0,0.0,5.75680997925
 06/21  02:00:00,44.839241554,6.55473748497,12.4579843694,0.0,8.25718729233,10.0299323277,5.75667288568,0.0,0.0,5.75667288568
 06/21  03:00:00,44.3100862468,6.49423933331,11.9893311212,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  04:00:00,44.8376251665,6.40411171471,11.0003655437,0.0,8.25718729233,11.6354268332,5.76212591293,0.0,0.0,5.76212591293
 06/21  05:00:00,52.4413125701,6.40374205037,11.0247007552,0.0,12.1011305571,15.3678112995,5.77829004885,0.0,0.0,5.77829004885
 06/21  06:00:00,79.5847130236,6.98504914122,15.5944110428,0.0,19.7275818095,37.2640762949,11.5893439006,0.0,0.0,11.5893439006
 06/21  07:00:00,103.841962584,7.47168544532,20.76082201,0.0,24.3117294858,51.2795993405,17.4401542656,0.0,0.0,17.4401542656
 06/21  08:00:00,93.9716228454,7.01790565979,22.6194250992,0.0,23.6694662846,40.6342015617,23.4842480942,0.0,0.0,23.4842480942
 06/21  09:00:00,92.0862056942,7.02089602608,25.7383963052,0.0,23.6694662846,35.6302164847,41.4433281829,0.0,18.025,23.4183281829
 06/21  10:00:00,73.639107485,6.80380513857,25.1051272596,0.0,18.7433767983,22.9618409725,41.3987443662,0.0,18.025,23.3737443662
 06/21  11:00:00,74.5213832426,6.85007990042,25.9433899135,0.0,18.7433767983,22.9618409725,39.5572689869,0.0,18.025,21.5322689869
 06/21  12:00:00,75.7521638535,6.93873508775,27.0420697778,0.0,18.5889407304,23.1597249699,37.3168365265,0.0,18.025,19.2918365265
 06/21  13:00:00,76.9380465619,7.04056351322,27.8796172219,0.0,18.7433767983,23.2517909448,35.5207029594,0.0,18.025,17.4957029594
 06/21  14:00:00,76.8423781276,7.08685901889,27.7376573172,0.0,18.7433767983,23.2517909448,41.3459517907,0.0,18.025,23.3209517907
 06/21  15:00:00,75.6407530626,7.1071541301,26.8056868977,0.0,18.7433767983,22.9618409725,35.5248110449,0.0,18.025,17.4998110449
 06/21  16:00:00,79.9138754909,7.18051483856,26.5541279973,0.0,18.7433767983,27.431320555,23.7870828599,0.0,18.025,5.76208285989
 06/21  17:00:00,92.3089470189,7.46505660892,26.4763909168,0.0,17.6635504202,40.6971502883,5.77273512374,0.0,0.0,5.77273512374
 06/21  18:00:00,99.2562020652,7.66557254373,26.7182593914,0.0,27.5259009287,37.3340067412,11.5790100468,0.0,0.0,11.5790100468
 06/21  19:00:00,101.947039258,7.80148807289,26.9479107912,0.0,33.8341110165,33.3544677425,5.78295148382,0.0,0.0,5.78295148382
 06/21  20:00:00,109.593504924,7.9545998634,26.287105947,0.0,36.5179666069,38.8247702939,5.78314447357,0.0,0.0,5.78314447357
 06/21  21:00:00,107.453536288,7.89188469023,24.0727814627,0.0,32.965339924,36.8579353714,17.3744998875,0.0,0.0,17.3744998875
 06/21  22:00:00,78.6191877085,7.28469774743,17.5088570001,0.0,25.6355707503,20.6438685092,5.80894416452,0.020020530436,0.0,5.78892363408
 06/21  23:00:00,54.0140578314,6.77193310823,12.9695640093,0.0,15.0252895274,11.7056064465,5.87599207409,0.108435362284,0.0,5.76755671181
 06/21  24:00:00,46.7017147148,6.54732533851,10.90759597,0.0,11.6412384099,10.0650221343,6.51106659238,0.748861524247,0.0,5.76220506814
 06/22  01:00:00,43.194946528,6.36312569674,9.14575272127,0.0,10.0992000411,10.047477231,1.78767595337,1.76767595337,0.0,0.02
 06/22  02:00:00,39.7472536547,6.20329608293,7.71744087495,0.0,8.25718729233,10.0299323277,8.59615383802,2.83942195395,0.0,5.75673188407
 06/22  03:00:00,38.7805418996,6.10295722269,6.85107334244,0.0,8.25718729233,10.0299323277,3.75629569605,3.73629569605,0.0,0.02
 06/22  04:00:00,39.4692771349,6.00955384588,6.02658295,0.0,8.25718729233,11.6354268332,11.0100812386,5.24787896402,0.0,5.76220227462
 06/22  05:00:00,47.0491748131,6.00472303663,6.03159050454,0.0,12.1011305571,15.3678112995,10.7230458182,4.94584489225,0.0,5.77720092592
 06/22  06:00:00,73.0885156019,6.48863672354,9.59464218156,0.0,19.7275818095,37.2640762949,16.1841074285,4.59501584552,0.0,11.589091583
 06/22  07:00:00,96.2072432299,6.94333842123,13.6544742729,0.0,24.3117294858,51.2795993405,18.7961921947,1.35648321449,0.0,17.4397089802
 06/22  08:00:00,86.2393786513,6.61622347717,15.28887689,0.0,23.6694662846,40.6342015617,29.3606122489,0.0126568296891,0.0,29.3479554192
 06/22  09:00:00,85.3666983362,6.65293797999,19.3868600831,0.0,23.6694662846,35.6302164847,41.4338022087,0.0,18.025,23.4088022087
 06/22  10:00:00,68.2478100453,6.51265964267,20.0049820546,0.0,18.7433767983,22.9618409725,35.5594507944,0.0,18.025,17.5344507944
 06/22  11:00:00,68.6490640092,6.55730693181,20.363849167,0.0,18.7433767983,22.9618409725,41.3521701529,0.0,18.025,23.3271701529
 06/22  12:00:00,69.1688028516,6.62449542944,20.7729523262,0.0,18.5889407304,23.1597249699,35.5227000385,0.0,18.025,17.4977000385
 06/22  13:00:00,70.3287987536,6.71810592838,21.5928325637,0.0,18.7433767983,23.2517909448,35.5180900602,0.0,18.025,17.4930900602
 06/22  14:00:00,71.0388156246,6.79576284363,22.2251981275,0.0,18.7433767983,23.2517909448,41.3477190136,0.0,18.025,23.3227190136
 06/22  15:00:00,71.9397606255,6.90561844072,23.3062332453,0.0,18.7433767983,22.9618409725,35.5219912896,0.0,18.025,17.4969912896
 06/22  16:00:00,76.7260868241,7.00283191368,23.544029486,0.0,18.7433767983,27.431320555,23.7870112136,0.0,18.025,5.76201121357
 06/22  17:00:00,89.4532418734,7.30723893061,23.7785139521,0.0,17.6635504202,40.6971502883,5.77269159492,0.0,0.0,5.77269159492
 06/22  18:00:00,96.6593095643,7.52854319128,24.2584120597,0.0,27.5259009287,37.3340067412,11.5790117967,0.0,0.0,11.5790117967
 06/22  19:00:00,99.4283285532,7.67523905433,24.5554616008,0.0,33.8341110165,33.3544677425,5.78335872632,0.0,0.0,5.78335872632
 06/22  20:00:00,106.567405916,7.80518227055,23.4104329119,0.0,36.5179666069,38.8247702939,11.5440660463,0.0,0.0,11.5440660463
 06/22  21:00:00,104.99091394,7.75754204537,21.7445209561,0.0,32.965339924,36.8579353714,11.5887356358,0.0,0.0,11.5887356358
 06/22  22:00:00,78.7991886713,7.27889469221,17.6946740861,0.0,25.6355707503,20.6438685092,5.788897845,0.0,0.0,5.788897845
 06/22  23:00:00,54.9550986141,6.82120147242,13.8613432332,0.0,15.0252895274,11.7056064465,5.76753586103,0.0,0.0,5.76753586103
 06/22  24:00:00,47.6217098032,6.5982879416,11.7766333066,0.0,11.6412384099,10.0650221343,5.76209834931,0.0,0.0,5.76209834931
 06/23  01:00:00,44.5616607865,6.45143398831,10.424162257,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,41.8364380981,6.34923621561,9.66069016229,0.0,8.25718729233,10.0299323277,5.75681220888,0.0,0.0,5.75681220888
 06/23  03:00:00,40.8984297304,6.25886787436,8.8130530175,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/23  04:00:00,41.7880873253,6.19095619619,8.16399795184,0.0,8.25718729233,11.6354268332,5.76209265172,0.0,0.0,5.76209265172
 06/23  05:00:00,49.8180508046,6.22005754788,8.58514063658,0.0,12.1011305571,15.3678112995,5.778068551,0.0,0.0,5.778068551
 06/23  06:00:00,76.8762288229,6.78260612944,13.0884022902,0.0,19.7275818095,37.2640762949,11.5895373319,0.0,0.0,11.5895373319
 06/23  07:00:00,100.190851264,7.22928883913,17.3521548498,0.0,24.3117294858,51.2795993405,17.4381246242,0.0,0.0,17.4381246242
 06/23  08:00:00,88.462586924,6.76987740055,17.3584464793,0.0,23.6694662846,40.6342015617,29.3464324873,0.0,0.0,29.3464324873
 06/23  09:00:00,85.7622078401,6.73211120276,19.7032081688,0.0,23.6694662846,35.6302164847,41.4328930908,0.0,18.025,23.4078930908
 06/23  10:00:00,66.1880473271,6.48684292558,17.9710429458,0.0,18.7433767983,22.9618409725,35.5583787269,0.0,18.025,17.5333787269
 06/23  11:00:00,65.9291930253,6.47968932788,17.7216009479,0.0,18.7433767983,22.9618409725,41.351901149,0.0,18.025,23.326901149
 06/23  12:00:00,66.4951697311,6.49393096216,18.2298888051,0.0,18.5889407304,23.1597249699,35.5227780599,0.0,18.025,17.4977780599
 06/23  13:00:00,66.7093560084,6.50921508377,18.1822860565,0.0,18.7433767983,23.2517909448,35.5197147788,0.0,18.025,17.4947147788
 06/23  14:00:00,66.1560567776,6.50369066318,17.6345167822,0.0,18.7433767983,23.2517909448,41.3470264194,0.0,18.025,23.3220264194
 06/23  15:00:00,64.5353252852,6.45551514056,16.351906449,0.0,18.7433767983,22.9618409725,35.52443143,0.0,18.025,17.49943143
 06/23  16:00:00,67.2453106375,6.4305562209,14.6355343775,0.0,18.7433767983,27.431320555,23.7857632377,0.0,18.025,5.76076323766
 06/23  17:00:00,78.7597614742,6.64654898857,13.7457316699,0.0,17.6635504202,40.6971502883,5.77258412973,0.0,0.0,5.77258412973
 06/23  18:00:00,86.0549865411,6.80505429601,14.3775925203,0.0,27.5259009287,37.3340067412,11.5978215502,0.020013340026,0.0,11.5778082102
 06/23  19:00:00,89.3033967969,6.93479022271,15.1709900525,0.0,33.8341110165,33.3544677425,6.04080833502,0.257638209073,0.0,5.78317012595
 06/23  20:00:00,98.8400424231,7.15092786576,16.3373348842,0.0,36.5179666069,38.8247702939,12.2525196226,0.707239818263,0.0,11.5452798043
 06/23  21:00:00,99.1159233995,7.19584354478,16.4312455245,0.0,32.965339924,36.8579353714,12.4576747659,0.869561920703,0.0,11.5881128452
 06/23  22:00:00,73.7900450236,6.76829795362,13.1961394822,0.0,25.6355707503,20.6438685092,6.79398397613,1.00536674778,0.0,5.78861722835
 06/23  23:00:00,50.7934970068,6.38173424261,10.1392156847,0.0,15.0252895274,11.7056064465,6.87511230989,1.10780036934,0.0,5.76731194055
 06/23  24:00:00,44.260343439,6.23794237183,8.77561811701,0.0,11.6412384099,10.0650221343,6.96188570455,1.19984135855,0.0,5.762044346
 06/24  01:00:00,44.8328850194,6.18816947269,8.19917464082,0.0,12.8411359301,10.0650221343,1.29973980928,1.27973980928,0.0,0.02
 06/24  02:00:00,39.1380363425,6.07519549446,7.23633281015,0.0,8.25718729233,10.0299323277,7.1055574063,1.34896189587,0.0,5.75659551043
 06/24  03:00:00,38.5466023008,6.01812749631,6.70197082355,0.0,8.25718729233,10.0299323277,1.4303788825,1.4103788825,0.0,0.02
 06/24  04:00:00,39.7022256253,5.97498103364,6.29411611962,0.0,8.25718729233,11.6354268332,7.43124521572,1.66937630133,0.0,5.76186891439
 06/24  05:00:00,43.6776927964,5.94606812626,6.14017956863,0.0,8.71707943955,15.3327214929,7.52265514716,1.75557045594,0.0,5.76708469121
 06/24  06:00:00,58.0570143123,6.13400367032,7.77152926183,0.0,18.5082010057,25.6353820695,7.49881880568,1.72164751772,0.0,5.77717128796
 06/24  07:00:00,77.8331619937,6.51061664122,10.8356608869,0.0,19.4083231844,41.0650158608,13.0065328556,1.41739823998,0.0,11.5891346156
 06/24  08:00:00,107.793496478,6.96815305333,16.461626573,0.0,26.3286599382,57.9988325916,35.372425138,0.0,0.0,35.372425138
 06/24  09:00:00,92.5503482575,6.69980279793,16.6408649329,0.0,26.3286599382,42.8504436482,41.4985648868,0.0,18.025,23.4735648868
 06/24  10:00:00,64.8291192116,6.25211900954,13.361376208,0.0,21.7447113004,23.4437158914,41.4392668875,0.0,18.025,23.4142668875
 06/24  11:00:00,61.7697436956,6.19589103152,12.8199952323,0.0,19.3027497915,23.426170988,41.3917078354,0.0,18.025,23.3667078354
 06/24  12:00:00,61.622417931,6.17520986027,12.5512030684,0.0,19.1483137236,23.7250123474,35.9742791259,0.451009054259,18.025,17.4982700716
 06/24  13:00:00,61.6461888568,6.17624067404,12.4283951665,0.0,19.3027497915,23.7161209604,35.5186261165,0.0,18.025,17.4936261165
 06/24  14:00:00,61.9181225191,6.20247977817,12.674095481,0.0,19.3027497915,23.7161209604,41.3458849876,0.0,18.025,23.3208849876
 06/24  15:00:00,61.5798933861,6.19893999975,12.6293521079,0.0,19.3027497915,23.426170988,35.5231114293,0.0,18.025,17.4981114293
 06/24  16:00:00,65.0928373161,6.19148495081,11.6984343639,0.0,19.3027497915,27.8956505705,23.7867891886,0.0,18.025,5.76178918863
 06/24  17:00:00,72.8832059493,6.35306742065,10.7047365397,0.0,18.2229234133,37.5968344597,5.86623489656,0.0994301671615,0.0,5.7668047294
 06/24  18:00:00,88.6033865618,6.64005077795,12.1846351436,0.0,32.690315043,37.0816133363,7.01278098875,1.24036496815,0.0,5.7724160206
 06/24  19:00:00,90.3091373142,6.84150647016,13.5772473885,0.0,36.8143715336,33.066984531,6.75214700247,0.969286907496,0.0,5.78286009497
 06/24  20:00:00,97.227374519,7.06395082692,15.0329556558,0.0,36.3493007332,38.7721355839,6.8077586173,1.02472897899,0.0,5.78302963831
 06/24  21:00:00,100.68739263,7.07501430724,14.9477781594,0.0,36.1807251679,36.8228455648,12.709907045,1.16350414422,0.0,11.5464029008
 06/24  22:00:00,78.0310152329,6.69793263331,12.1045615636,0.0,31.0351095914,20.6438685092,12.8420893275,1.25350629187,0.0,11.5885830356
 06/24  23:00:00,52.2082590199,6.320548041,9.21312099533,0.0,17.4250845679,11.7056064465,7.30428100081,1.52633533023,0.0,5.77794567057
 06/24  24:00:00,44.6227958841,6.19073230489,7.98538859988,0.0,12.8411359301,10.0650221343,7.47600797051,1.71427199608,0.0,5.76173597442
 06/25  01:00:00,43.8987615012,6.11351980185,7.22028065578,0.0,12.925468867,10.100111941,1.81940952871,1.79940952871,0.0,0.02
 06/25  02:00:00,38.004304319,5.98361270976,6.07476651308,0.0,8.34152022915,10.0650221343,8.80964477924,3.05291217468,0.0,5.75673260455
 06/25  03:00:00,37.3365486058,5.91922952366,5.47139428991,0.0,8.34152022915,10.0650221343,9.68336880991,3.92714611608,0.0,5.75622269382
 06/25  04:00:00,38.6324594513,5.88512161565,5.19479399654,0.0,8.34152022915,11.6705166398,4.1379604975,4.1179604975,0.0,0.02
 06/25  05:00:00,42.5430081314,5.85031030178,4.98183719344,0.0,8.80141237637,15.3678112995,10.0031293045,4.23599015752,0.0,5.76713914695
 06/25  06:00:00,56.7434889085,6.03244978482,6.55956564499,0.0,18.5082010057,25.6353820695,9.43102635681,3.6535020714,0.0,5.77752428542
 06/25  07:00:00,76.7637114998,6.41726236371,9.74015833946,0.0,19.4926561212,41.1001056674,13.9563701328,2.36750832203,0.0,11.5888618108
 06/25  08:00:00,105.943291409,6.84909036398,14.7305062994,0.0,26.3286599382,57.9988325916,35.5044480253,0.132154144178,0.0,35.3722938811
 06/25  09:00:00,90.7081950956,6.58710799374,15.0308436931,0.0,26.2443270014,42.8153538416,41.5436599226,0.0452015593507,18.025,23.4734583632
 06/25  10:00:00,64.488603322,6.25079567417,13.0221944993,0.0,21.7447113004,23.4437158914,41.6369450561,0.200062472177,18.025,23.4118825839
 06/25  11:00:00,62.4484069588,6.25983394375,13.3750117327,0.0,19.3449162599,23.4437158914,41.3923248368,0.0,18.025,23.3673248368
 06/25  12:00:00,62.8674858793,6.29792007073,13.6138538272,0.0,19.190480192,23.7425572507,35.5231557196,0.0,18.025,17.4981557196
 06/25  13:00:00,63.1664284198,6.34671352214,13.8378793565,0.0,19.260583323,23.698576057,35.5175880801,0.0,18.025,17.4925880801
 06/25  14:00:00,63.805746961,6.39949706063,14.4244190728,0.0,19.260583323,23.698576057,41.3454874972,0.0,18.025,23.3204874972
 06/25  15:00:00,64.9321967904,6.48570429654,15.7546074322,0.0,19.260583323,23.4086260847,35.5226938169,0.0,18.025,17.4976938169
 06/25  16:00:00,69.4681219519,6.55089181564,15.774029327,0.0,19.260583323,27.8781056672,23.7867976801,0.0,18.025,5.76179768012
 06/25  17:00:00,78.2963915823,6.78570218827,15.7450058074,0.0,18.1807569449,37.5792895564,5.76699326028,0.0,0.0,5.76699326028
 06/25  18:00:00,94.6154358475,7.1573932752,17.7987729756,0.0,32.6059821062,37.0465235296,5.77236236967,0.0,0.0,5.77236236967
 06/25  19:00:00,96.49283945,7.37573257537,19.2267343648,0.0,36.8143715336,33.066984531,5.78275801531,0.0,0.0,5.78275801531
 06/25  20:00:00,103.47184102,7.59987146197,20.6220894949,0.0,36.43363367,38.8072253906,6.49837419681,0.0,0.0,6.49837419681
 06/25  21:00:00,105.986584155,7.56445285672,19.8769647436,0.0,36.0963922311,36.7877557581,10.8299338236,0.0,0.0,10.8299338236
 06/25  22:00:00,82.1165507796,7.10625817139,15.901210513,0.0,30.9507766546,20.6087787026,11.5940246616,0.00591602780367,0.0,11.5881086338
 06/25  23:00:00,55.7148803601,6.66581729264,12.3744825991,0.0,17.4250845679,11.7056064465,6.16242744299,0.384653826471,0.0,5.77777361652
 06/25  24:00:00,47.7831716099,6.48800586734,10.7290732874,0.0,12.925468867,10.100111941,6.41219875905,0.650596248755,0.0,5.76160251029
 06/26  01:00:00,43.5979008182,6.35002495897,9.56182270641,0.0,10.0992000411,10.047477231,0.566374196462,0.546374196462,0.0,0.02
 06/26  02:00:00,40.6001180395,6.23362862882,8.53999079968,0.0,8.25718729233,10.0299323277,6.47035103333,0.713749287451,0.0,5.75660174588
 06/26  03:00:00,39.9513027791,6.16618698977,7.9586180176,0.0,8.25718729233,10.0299323277,6.46117366461,0.705093547197,0.0,5.75608011741
 06/26  04:00:00,41.183115113,6.12289194117,7.62710718594,0.0,8.25718729233,11.6354268332,0.662800966395,0.642800966395,0.0,0.02
 06/26  05:00:00,48.9752094545,6.14201680997,7.82036788932,0.0,12.1011305571,15.3678112995,6.59562179105,0.817915547821,0.0,5.77770624323
 06/26  06:00:00,75.9009332813,6.70308986125,12.1926720135,0.0,19.7275818095,37.2640762949,12.289898254,0.701715425496,0.0,11.5881828285
 06/26  07:00:00,98.676746635,7.11804676465,15.9493573997,0.0,24.3117294858,51.2795993405,17.5050100441,0.0687401967199,0.0,17.4362698474
 06/26  08:00:00,85.8606705422,6.61714825952,14.9093028391,0.0,23.6694662846,40.6342015617,29.3399295983,0.0,0.0,29.3399295983
 06/26  09:00:00,81.8169905258,6.52244046064,15.9676916257,0.0,23.6694662846,35.6302164847,41.4285916633,0.0,18.025,23.4035916633
 06/26  10:00:00,62.2369850145,6.26787018067,14.2389783748,0.0,18.7433767983,22.9618409725,35.5554573856,0.0,18.025,17.5304573856
 06/26  11:00:00,63.0056592316,6.30768249241,14.9700894543,0.0,18.7433767983,22.9618409725,41.3478092226,0.0,18.025,23.3228092226
 06/26  12:00:00,64.9603866498,6.38986278877,16.799190245,0.0,18.5889407304,23.1597249699,35.5206322895,0.0,18.025,17.4956322895
 06/26  13:00:00,66.3319002148,6.45696232031,17.8570980595,0.0,18.7433767983,23.2517909448,35.5200285622,0.0,18.025,17.4950285622
 06/26  14:00:00,69.2762344889,6.61887485603,20.6395233665,0.0,18.7433767983,23.2517909448,41.3407059993,0.0,18.025,23.3157059993
 06/26  15:00:00,69.9947132872,6.72406976551,21.5427581332,0.0,18.7433767983,22.9618409725,35.5202585402,0.0,18.025,17.4952585402
 06/26  16:00:00,75.3669457792,6.84872616584,22.3390145461,0.0,18.7433767983,27.431320555,23.7866345713,0.0,18.025,5.76163457132
 06/26  17:00:00,88.2015441531,7.1753769524,22.6587076347,0.0,17.6635504202,40.6971502883,5.77102877394,0.0,0.0,5.77102877394
 06/26  18:00:00,95.7120978278,7.43565248333,23.4041515716,0.0,27.5259009287,37.3340067412,11.3698903181,0.0,0.0,11.3698903181
 06/26  19:00:00,99.6323207965,7.64090768393,24.7938245664,0.0,33.8341110165,33.3544677425,5.98847160203,0.0,0.0,5.98847160203
 06/26  20:00:00,107.463742534,7.8179789358,24.2940211852,0.0,36.5179666069,38.8247702939,5.78170378597,0.0,0.0,5.78170378597
 06/26  21:00:00,105.375388393,7.74158074137,22.1450204164,0.0,32.965339924,36.8579353714,11.588135204,0.0,0.0,11.588135204
 06/26  22:00:00,78.569323268,7.22183320454,17.5219145092,0.0,25.6355707503,20.6438685092,11.556389897,0.0,0.0,11.556389897
 06/26  23:00:00,55.0425290233,6.78572610675,13.9842765357,0.0,15.0252895274,11.7056064465,5.76707891479,0.0,0.0,5.76707891479
 06/26  24:00:00,47.7315117367,6.57152761549,11.91322213,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,44.1956789084,6.39847987902,10.1111472288,0.0,10.0992000411,10.047477231,5.78935642382,0.0327446619867,0.0,5.75661176184
 06/27  02:00:00,40.5121932941,6.23555611289,8.4501426802,0.0,8.25718729233,10.0299323277,6.64606758915,0.889566590287,0.0,5.75650099887
 06/27  03:00:00,39.293493378,6.12639173793,7.34060957082,0.0,8.25718729233,10.0299323277,1.68209062682,1.66209062682,0.0,0.02
 06/27  04:00:00,40.058773332,6.04418279745,6.58147517377,0.0,8.25718729233,11.6354268332,7.99760812467,2.23600598642,0.0,5.76160213825
 06/27  05:00:00,47.6010168967,6.03945608446,6.54874779844,0.0,12.1011305571,15.3678112995,8.2122026058,2.43470700984,0.0,5.77749559596
 06/27  06:00:00,73.9508521747,6.55306002503,10.3926369502,0.0,19.7275818095,37.2640762949,13.8808112216,2.29295137961,0.0,11.587859842
 06/27  07:00:00,96.4882351097,6.9565804753,13.9223293204,0.0,24.3117294858,51.2795993405,18.4859289031,1.05169317258,0.0,17.4342357305
 06/27  08:00:00,84.819227905,6.5429046293,13.9421202193,0.0,23.6694662846,40.6342015617,23.4753159934,0.0,0.0,23.4753159934
 06/27  09:00:00,83.1939808918,6.56037735272,17.3067595457,0.0,23.6694662846,35.6302164847,41.4329928228,0.0,18.025,23.4079928228
 06/27  10:00:00,65.5264751959,6.39164443701,17.4046973032,0.0,18.7433767983,22.9618409725,41.3917529828,0.0,18.025,23.3667529828
 06/27  11:00:00,66.8381906568,6.45560414316,18.6547051124,0.0,18.7433767983,22.9618409725,35.5221198304,0.0,18.025,17.4971198304
 06/27  12:00:00,67.799528708,6.5335566757,19.4946400934,0.0,18.5889407304,23.1597249699,35.5155757602,0.0,18.025,17.4905757602
 06/27  13:00:00,68.6977056298,6.61147185468,20.0684045975,0.0,18.7433767983,23.2517909448,41.3435403699,0.0,18.025,23.3185403699
 06/27  14:00:00,68.552467637,6.65185688716,19.8827776339,0.0,18.7433767983,23.2517909448,35.5182954616,0.0,18.025,17.4932954616
 06/27  15:00:00,68.0909014869,6.70017309203,19.6628443759,0.0,18.7433767983,22.9618409725,35.514896451,0.0,18.025,17.489896451
 06/27  16:00:00,72.5980375396,6.7821066478,19.6367379755,0.0,18.7433767983,27.431320555,23.7865702456,0.0,18.025,5.76157024563
 06/27  17:00:00,85.164209514,7.07160833495,19.7251552936,0.0,17.6635504202,40.6971502883,5.77191730693,0.0,0.0,5.77191730693
 06/27  18:00:00,91.3140809045,7.25453762529,19.1872640398,0.0,27.5259009287,37.3340067412,11.5767217715,0.0,0.0,11.5767217715
 06/27  19:00:00,93.9095049398,7.37999429139,19.3319368739,0.0,33.8341110165,33.3544677425,5.78209607214,0.0,0.0,5.78209607214
 06/27  20:00:00,102.811405718,7.5606571521,19.8990117408,0.0,36.5179666069,38.8247702939,11.5594911973,0.0147740573788,0.0,11.5447171399
 06/27  21:00:00,101.99014058,7.52586602536,18.9755023276,0.0,32.965339924,36.8579353714,11.5859711964,0.0,0.0,11.5859711964
 06/27  22:00:00,76.1043942191,7.06020781748,15.2186286584,0.0,25.6355707503,20.6438685092,6.05478915817,0.266933786902,0.0,5.78785537126
 06/27  23:00:00,52.7780803526,6.63457933296,11.8709816239,0.0,15.0252895274,11.7056064465,6.69892432751,0.931871175291,0.0,5.76705315222
 06/27  24:00:00,45.8226328975,6.44126329922,10.1346082623,0.0,11.6412384099,10.0650221343,6.97029102773,1.20855047491,0.0,5.76174055282
 06/28  01:00:00,42.7895891694,6.29771917655,8.80582357314,0.0,10.0992000411,10.047477231,1.60339314223,1.58339314223,0.0,0.02
 06/28  02:00:00,39.7464913727,6.17497237163,7.74502934769,0.0,8.25718729233,10.0299323277,7.59953481539,1.84310287623,0.0,5.75643193916
 06/28  03:00:00,38.8589182688,6.08750548042,6.94492212662,0.0,8.25718729233,10.0299323277,8.09010858161,2.333907972,0.0,5.75620060961
 06/28  04:00:00,39.6985792474,6.01246933737,6.25300499879,0.0,8.25718729233,11.6354268332,3.47284090895,3.45284090895,0.0,0.02
 06/28  05:00:00,47.6122834039,6.03852372051,6.56095261224,0.0,12.1011305571,15.3678112995,8.21859766321,2.44113376482,0.0,5.77746389839
 06/28  06:00:00,74.6467692781,6.60527086848,11.0363587313,0.0,19.7275818095,37.2640762949,14.6443065509,1.27181004924,0.0,13.3724965017
 06/28  07:00:00,98.1561721068,7.07145595231,15.4754163399,0.0,24.3117294858,51.2795993405,15.6938254906,0.0531807031146,0.0,15.6406447875
 06/28  08:00:00,87.6217917394,6.69196200178,16.5956386845,0.0,23.6694662846,40.6342015617,29.3358085336,0.0,0.0,29.3358085336
 06/28  09:00:00,85.0317797458,6.65884382552,19.0460972245,0.0,23.6694662846,35.6302164847,41.4257115533,0.0,18.025,23.4007115533
 06/28  10:00:00,63.1613713168,6.30899233513,15.1222583202,0.0,18.7433767983,22.9618409725,35.5538443388,0.0,18.025,17.5288443388
 06/28  11:00:00,64.9267371768,6.39321184347,16.805647941,0.0,18.7433767983,22.9618409725,41.3448631292,0.0,18.025,23.3198631292
 06/28  12:00:00,68.9957390439,6.55625269916,20.6681631466,0.0,18.5889407304,23.1597249699,35.518198667,0.0,18.025,17.493198667
 06/28  13:00:00,71.006518852,6.64822076963,22.3404688303,0.0,18.7433767983,23.2517909448,35.5187241268,0.0,18.025,17.4937241268
 06/28  14:00:00,73.0980766915,6.78058363105,24.299665164,0.0,18.7433767983,23.2517909448,35.5152085004,0.0,18.025,17.4902085004
 06/28  15:00:00,73.5891697977,6.86929751308,24.9919978169,0.0,18.7433767983,22.9618409725,41.3429558358,0.0,18.025,23.3179558358
 06/28  16:00:00,76.2581271601,6.89236123597,23.1865735423,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,85.7638840379,7.08221416738,20.3142255825,0.0,17.6635504202,40.6971502883,5.82669061088,0.0,0.0,5.82669061088
 06/28  18:00:00,93.6580475096,7.3194397845,21.4663435301,0.0,27.5259009287,37.3340067412,11.5216721899,0.0,0.0,11.5216721899
 06/28  19:00:00,95.494675346,7.41700367705,20.8801021176,0.0,33.8341110165,33.3544677425,11.5447828844,0.0,0.0,11.5447828844
 06/28  20:00:00,102.566487008,7.50904629057,19.7057200016,0.0,36.5179666069,38.8247702939,5.83025792294,0.0479510409307,0.0,5.78230688201
 06/28  21:00:00,102.147534914,7.5094544644,19.1493240646,0.0,32.965339924,36.8579353714,11.5876376819,0.0,0.0,11.5876376819
 06/28  22:00:00,77.6980287457,7.13666383326,16.735812817,0.0,25.6355707503,20.6438685092,11.5554811057,0.0,0.0,11.5554811057
 06/28  23:00:00,54.0370194652,6.69335289643,13.071154921,0.0,15.0252895274,11.7056064465,5.7669610754,0.0,0.0,5.7669610754
 06/28  24:00:00,46.3379315757,6.45999067526,10.6311894395,0.0,11.6412384099,10.0650221343,0.53121852374,0.51121852374,0.0,0.02
 06/29  01:00:00,43.1962033711,6.31808599609,9.19207081831,0.0,10.0992000411,10.047477231,6.92080186793,1.16446715365,0.0,5.75633471428
 06/29  02:00:00,40.1410550389,6.19928972377,8.11528248026,0.0,8.25718729233,10.0299323277,1.43061079458,1.41061079458,0.0,0.02
 06/29  03:00:00,39.5776872607,6.14050265661,7.61069650409,0.0,8.25718729233,10.0299323277,7.05398403337,1.2975812697,0.0,5.75640276367
 06/29  04:00:00,40.7751277759,6.09454041862,7.24748489129,0.0,8.25718729233,11.6354268332,7.01348926824,1.25217192285,0.0,5.76131734539
 06/29  05:00:00,48.4482323806,6.1018276767,7.33360781993,0.0,12.1011305571,15.3678112995,7.22318246533,1.44581566139,0.0,5.77736680394
 06/29  06:00:00,75.008019469,6.63461269666,11.368285686,0.0,19.7275818095,37.2640762949,13.1369029794,1.55081820903,0.0,11.5860847704
 06/29  07:00:00,97.3504078858,7.02660671899,14.7145184666,0.0,24.3117294858,51.2795993405,12.6755355096,1.0457891485,0.0,11.6297463611
 06/29  08:00:00,84.7132546279,6.54203275222,13.8370452052,0.0,23.6694662846,40.6342015617,29.3362308273,0.0,0.0,29.3362308273
 06/29  09:00:00,81.1697078805,6.47270539602,15.3701800037,0.0,23.6694662846,35.6302164847,41.427607722,0.0,18.025,23.402607722
 06/29  10:00:00,61.9297386181,6.23041853536,13.9692017793,0.0,18.7433767983,22.9618409725,35.5531544978,0.0,18.025,17.5281544978
 06/29  11:00:00,62.2296895897,6.25757099257,14.2442463964,0.0,18.7433767983,22.9618409725,41.3450136272,0.0,18.025,23.3200136272
 06/29  12:00:00,63.7533627624,6.31305080265,15.6689919074,0.0,18.5889407304,23.1597249699,35.5201341564,0.0,18.025,17.4951341564
 06/29  13:00:00,63.7604193654,6.35304191892,15.3895536823,0.0,18.7433767983,23.2517909448,35.5152223366,0.0,18.025,17.4902223366
 06/29  14:00:00,64.4412107616,6.4147011672,16.0086901974,0.0,18.7433767983,23.2517909448,41.3410047276,0.0,18.025,23.3160047276
 06/29  15:00:00,65.9375069462,6.53783620863,17.6717982166,0.0,18.7433767983,22.9618409725,35.5181997436,0.0,18.025,17.4931997436
 06/29  16:00:00,70.5787542695,6.61781548218,17.7817494391,0.0,18.7433767983,27.431320555,23.7864949566,0.0,18.025,5.7614949566
 06/29  17:00:00,81.7187430908,6.84715900916,16.5041497919,0.0,17.6635504202,40.6971502883,5.77199562279,0.0,0.0,5.77199562279
 06/29  18:00:00,88.2658427646,7.02053886487,16.3730536299,0.0,27.5259009287,37.3340067412,11.5754122376,0.0,0.0,11.5754122376
 06/29  19:00:00,91.8677933032,7.18011236189,17.4901256173,0.0,33.8341110165,33.3544677425,5.78240169414,0.0,0.0,5.78240169414
 06/29  20:00:00,100.997202399,7.37137619263,18.2741149335,0.0,36.5179666069,38.8247702939,5.83064298689,0.0489605689009,0.0,5.78168241799
 06/29  21:00:00,101.066312645,7.39868166445,18.1788901334,0.0,32.965339924,36.8579353714,11.6420323622,0.0548248686243,0.0,11.5872074935
 06/29  22:00:00,75.690462728,6.96409375124,14.9008288898,0.0,25.6355707503,20.6438685092,11.6817900939,0.126754557908,0.0,11.555035536
 06/29  23:00:00,52.4270625331,6.55046427666,11.6040914148,0.0,15.0252895274,11.7056064465,6.0146521431,0.247835058505,0.0,5.7668170846
 06/29  24:00:00,45.4648652939,6.36850952332,9.84960914302,0.0,11.6412384099,10.0650221343,0.579760077863,0.559760077863,0.0,0.02
 06/30  01:00:00,42.4475123545,6.23724715453,8.52422558627,0.0,10.0992000411,10.047477231,6.78254956786,1.02617997323,0.0,5.75636959464
 06/30  02:00:00,39.3147223248,6.11664777305,7.37159127566,0.0,8.25718729233,10.0299323277,7.2236165137,1.46718767378,0.0,5.75642883992
 06/30  03:00:00,38.4171246655,6.03312294295,6.55752162935,0.0,8.25718729233,10.0299323277,1.93243925511,1.91243925511,0.0,0.02
 06/30  04:00:00,39.315345208,5.96568141599,5.91656390299,0.0,8.25718729233,11.6354268332,8.58438128971,2.82293819015,0.0,5.76144309956
 06/30  05:00:00,46.8767485387,5.96529492007,5.89866773155,0.0,12.1011305571,15.3678112995,9.00249388071,3.22534568114,0.0,5.77714819957
 06/30  06:00:00,73.1702770761,6.47480221266,9.6903660393,0.0,19.7275818095,37.2640762949,14.6990662694,3.11251810332,0.0,11.5865481661
 06/30  07:00:00,95.36744112,6.86300002973,12.8951777502,0.0,24.3117294858,51.2795993405,19.4552864991,2.02260804976,0.0,17.4326784494
 06/30  08:00:00,83.0356164859,6.42097255072,12.2804831486,0.0,23.6694662846,40.6342015617,23.4693840908,0.0,0.0,23.4693840908
 06/30  09:00:00,80.3422797972,6.40840951248,14.6070574129,0.0,23.6694662846,35.6302164847,41.4276392427,0.0,18.025,23.4026392428
 06/30  10:00:00,61.4353270674,6.19400778847,13.5112075417,0.0,18.7433767983,22.9618409725,41.3878726162,0.0,18.025,23.3628726162
 06/30  11:00:00,62.4554624411,6.25749547072,14.4700998413,0.0,18.7433767983,22.9618409725,35.5190014427,0.0,18.025,17.4940014427
 06/30  12:00:00,64.0295958485,6.34343423963,15.9148450064,0.0,18.5889407304,23.1597249699,35.5172016268,0.0,18.025,17.4922016268
 06/30  13:00:00,64.802844511,6.43962566695,16.3454025684,0.0,18.7433767983,23.2517909448,41.3373398091,0.0,18.025,23.3123398091
 06/30  14:00:00,66.0785455223,6.53495981228,17.5257702529,0.0,18.7433767983,23.2517909448,35.5172615001,0.0,18.025,17.4922615001
 06/30  15:00:00,65.7331457175,6.59252480859,17.4127514771,0.0,18.7433767983,22.9618409725,35.5141015614,0.0,18.025,17.4891015614
 06/30  16:00:00,70.3835091554,6.68379061817,17.5205373532,0.0,18.7433767983,27.431320555,23.7862414871,0.0,18.025,5.76124148714
 06/30  17:00:00,83.1350967033,6.98301936323,17.7846535155,0.0,17.6635504202,40.6971502883,5.77184591899,0.0,0.0,5.77184591899
 06/30  18:00:00,89.6161396553,7.15794748485,17.5859555516,0.0,27.5259009287,37.3340067412,11.5744493732,0.0,0.0,11.5744493732
 06/30  19:00:00,92.1304736476,7.25656417186,17.6763668831,0.0,33.8341110165,33.3544677425,5.78208213528,0.0,0.0,5.78208213528
 06/30  20:00:00,100.867473749,7.42034893279,18.0954208009,0.0,36.5179666069,38.8247702939,5.94755282991,0.165399257046,0.0,5.78215357287
 06/30  21:00:00,100.252607481,7.39221676873,17.371665898,0.0,32.965339924,36.8579353714,12.8886601347,1.30196724939,0.0,11.5866928853
 06/30  22:00:00,74.8193282238,6.94688319406,14.0469192048,0.0,25.6355707503,20.6438685092,13.3133984155,1.75812457305,0.0,11.5552738424
 06/30  23:00:00,51.838725639,6.54290245042,11.0233223742,0.0,15.0252895274,11.7056064465,7.40533841293,1.63858387654,0.0,5.76675453639
 06/30  24:00:00,45.0994567808,6.36235214362,9.49036081094,0.0,11.6412384099,10.0650221343,7.26241965596,1.50092779974,0.0,5.76149185622
 07/01  01:00:00,45.2786793101,6.26640689357,8.56675826124,0.0,12.8411359301,10.0650221343,1.34680079025,1.32680079025,0.0,0.02
 07/01  02:00:00,39.3219943992,6.12335027239,7.37216310127,0.0,8.25718729233,10.0299323277,6.87503412574,1.11878472793,0.0,5.75624939781
 07/01  03:00:00,38.7569927547,6.06032953465,6.87018823854,0.0,8.25718729233,10.0299323277,0.926633496286,0.906633496286,0.0,0.02
 07/01  04:00:00,40.1116586002,6.02681622171,6.65174816743,0.0,8.25718729233,11.6354268332,6.44679286164,0.685763475102,0.0,5.76102938654
 07/01  05:00:00,44.259206815,6.00641765604,6.66138931386,0.0,8.71707943955,15.3327214929,6.0592041817,0.292533871836,0.0,5.76667030986
 07/01  06:00:00,57.4908313097,6.09809060492,7.24132205586,0.0,18.5082010057,25.6353820695,7.32304523332,1.54710669616,0.0,5.77593853715
 07/01  07:00:00,77.23374435,6.47128687806,10.2756841627,0.0,19.4083231844,41.0650158608,13.1656620791,1.57921406846,0.0,11.5864480106
 07/01  08:00:00,107.721071114,6.97896454144,16.3785361717,0.0,26.3286599382,57.9988325916,29.4661616126,0.0,0.0,29.4661616126
 07/01  09:00:00,93.338090403,6.76432695642,17.364172711,0.0,26.3286599382,42.8504436482,47.3571961866,0.0,18.025,29.3321961866
 07/01  10:00:00,68.3619149093,6.47808767385,16.668280847,0.0,21.7447113004,23.4437158914,39.452132027,0.0,18.025,21.427132027
 07/01  11:00:00,69.333164321,6.60022602936,19.9791348513,0.0,19.3027497915,23.426170988,37.5229391078,0.0,18.025,19.4979391078
 07/01  12:00:00,73.5129167591,6.78989388831,23.8270500517,0.0,19.1483137236,23.7250123474,35.5129634803,0.0,18.025,17.4879634803
 07/01  13:00:00,78.0385194067,6.98413434808,28.0128722062,0.0,19.3027497915,23.7161209604,41.3392557034,0.0,18.025,23.3142557034
 07/01  14:00:00,81.3298011302,7.15681398254,31.1314712872,0.0,19.3027497915,23.7161209604,35.5146523022,0.0,18.025,17.4896523022
 07/01  15:00:00,83.6125248764,7.33548318357,33.5254738555,0.0,19.3027497915,23.426170988,35.5149121441,0.0,18.025,17.4899121441
 07/01  16:00:00,89.5699673794,7.48960157939,34.8774892205,0.0,19.3027497915,27.8956505705,23.7861738053,0.0,18.025,5.76117380528
 07/01  17:00:00,98.3042868143,7.75376999637,34.7251624412,0.0,18.2229234133,37.5968344597,5.76654739366,0.0,0.0,5.76654739366
 07/01  18:00:00,112.927742679,8.08531491037,35.0637839035,0.0,32.690315043,37.0816133363,5.77165921368,0.0,0.0,5.77165921368
 07/01  19:00:00,107.838828618,8.03764139337,29.9108781914,0.0,36.8143715336,33.066984531,5.78095516649,0.0,0.0,5.78095516649
 07/01  20:00:00,111.036446231,8.12500426365,27.7810478123,0.0,36.3493007332,38.7721355839,11.5422374368,0.0,0.0,11.5422374368
 07/01  21:00:00,113.707808485,8.07884731647,26.9644345336,0.0,36.1807251679,36.8228455648,5.78213780742,0.0,0.0,5.78213780742
 07/01  22:00:00,89.3496056541,7.58698391504,22.5342092916,0.0,31.0351095914,20.6438685092,11.5862251249,0.0,0.0,11.5862251249
 07/01  23:00:00,61.9654197479,7.10478591619,18.1861077916,0.0,17.4250845679,11.7056064465,5.77592268713,0.0,0.0,5.77592268713
 07/01  24:00:00,53.3508680462,6.89080670309,16.0134227857,0.0,12.8411359301,10.0650221343,5.76124819419,0.0,0.0,5.76124819419
 07/02  01:00:00,52.0143553908,6.75857683528,14.6908451642,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,45.886433157,6.60180317826,13.3387314904,0.0,8.34152022915,10.0650221343,5.75626435356,0.0,0.0,5.75626435356
 07/02  03:00:00,45.0963124711,6.52378719394,12.6266284475,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,46.2110966437,6.47234996986,12.1862382647,0.0,8.34152022915,11.6705166398,5.76147482937,0.0,0.0,5.76147482937
 07/02  05:00:00,49.9737616961,6.41948522604,11.8434607057,0.0,8.80141237637,15.3678112995,5.76659339683,0.0,0.0,5.76659339683
 07/02  06:00:00,63.8631018789,6.58912714628,13.1225660901,0.0,18.5082010057,25.6353820695,5.77632180746,0.0,0.0,5.77632180746
 07/02  07:00:00,83.979852523,6.95605901492,16.4176111618,0.0,19.4926561212,41.1001056674,11.5861276713,0.0,0.0,11.5861276713
 07/02  08:00:00,113.928211431,7.41445634418,22.1502019946,0.0,26.3286599382,57.9988325916,29.4634479062,0.0,0.0,29.4634479062
 07/02  09:00:00,98.7595090459,7.13553435183,22.5338267481,0.0,26.2443270014,42.8153538416,47.3479902504,0.0,18.025,29.3229902504
 07/02  10:00:00,71.9089087599,6.70981445965,19.9835528348,0.0,21.7447113004,23.4437158914,41.4291610725,0.0,18.025,23.4041610725
 07/02  11:00:00,69.8871947679,6.68935738525,20.3843292662,0.0,19.3449162599,23.4437158914,35.5503305835,0.0,18.025,17.5253305835
 07/02  12:00:00,70.7715111368,6.72451694168,21.0913175827,0.0,19.190480192,23.7425572507,41.3372558678,0.0,18.025,23.3122558678
 07/02  13:00:00,73.2318307307,6.82905984607,23.4209720675,0.0,19.260583323,23.698576057,35.5168579317,0.0,18.025,17.4918579317
 07/02  14:00:00,75.3586543271,6.91827157281,25.4585812693,0.0,19.260583323,23.698576057,35.5130688208,0.0,18.025,17.4880688208
 07/02  15:00:00,76.9524310252,7.04528623455,27.2152949908,0.0,19.260583323,23.4086260847,35.5131918598,0.0,18.025,17.4881918598
 07/02  16:00:00,82.0713549795,7.14887161947,27.7793244894,0.0,19.260583323,27.8781056672,23.7862182338,0.0,18.025,5.76121823381
 07/02  17:00:00,92.135722496,7.48359626093,28.8864884844,0.0,18.1807569449,37.5792895564,5.76641278167,0.0,0.0,5.76641278167
 07/02  18:00:00,108.448049,7.89305906795,30.8957754362,0.0,32.6059821062,37.0465235296,5.77167047844,0.0,0.0,5.77167047844
 07/02  19:00:00,110.323115449,8.13358785305,32.2992257169,0.0,36.8143715336,33.066984531,5.78172942946,0.0,0.0,5.78172942946
 07/02  20:00:00,115.720920242,8.3286492077,32.1424636945,0.0,36.43363367,38.8072253906,11.5437510058,0.0,0.0,11.5437510058
 07/02  21:00:00,116.022233522,8.22274728268,29.2543945263,0.0,36.0963922311,36.7877557581,5.78207512908,0.0,0.0,5.78207512908
 07/02  22:00:00,91.6704353826,7.73925718735,24.8222030668,0.0,30.9507766546,20.6087787026,11.5859950448,0.0,0.0,11.5859950448
 07/02  23:00:00,65.1704817345,7.29153406096,21.2044292267,0.0,17.4250845679,11.7056064465,5.77706977698,0.0,0.0,5.77706977698
 07/02  24:00:00,56.2387804751,7.07399361607,18.5987317807,0.0,12.925468867,10.100111941,5.76147380722,0.0,0.0,5.76147380722
 07/03  01:00:00,50.7684307405,6.87573759723,16.2066630752,0.0,10.0992000411,10.047477231,5.75607453961,0.0,0.0,5.75607453961
 07/03  02:00:00,47.8297017614,6.75497450464,15.2482589011,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,47.0176171644,6.67958158864,14.5115620176,0.0,8.25718729233,10.0299323277,5.75578307202,0.0,0.0,5.75578307202
 07/03  04:00:00,47.5905477366,6.60285193933,13.5546167396,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/03  05:00:00,55.1268482156,6.5967894664,13.5172954927,0.0,12.1011305571,15.3678112995,11.5333372762,0.0,0.0,11.5333372762
 07/03  06:00:00,82.4388641406,7.18449668046,18.2493048678,0.0,19.7275818095,37.2640762949,11.5832538358,0.0,0.0,11.5832538358
 07/03  07:00:00,107.342186596,7.66868705694,24.0643003506,0.0,24.3117294858,51.2795993405,11.6268126339,0.0,0.0,11.6268126339
 07/03  08:00:00,97.1495603171,7.18525434498,25.630182863,0.0,23.6694662846,40.6342015617,29.3291383771,0.0,0.0,29.3291383771
 07/03  09:00:00,94.1347316436,7.13432821269,27.6736116984,0.0,23.6694662846,35.6302164847,35.5766729797,0.0,18.025,17.5516729797
 07/03  10:00:00,74.7063227516,6.892415016,26.0838253988,0.0,18.7433767983,22.9618409725,41.3856101874,0.0,18.025,23.3606101874
 07/03  11:00:00,75.2322497534,6.91979213808,26.5846042848,0.0,18.7433767983,22.9618409725,35.517682008,0.0,18.025,17.492682008
 07/03  12:00:00,75.0223183278,6.93578182111,26.3152360367,0.0,18.5889407304,23.1597249699,41.3364940586,0.0,18.025,23.3114940586
 07/03  13:00:00,75.9875081796,7.01937585492,26.9503299803,0.0,18.7433767983,23.2517909448,35.5162904361,0.0,18.025,17.4912904361
 07/03  14:00:00,76.8885552597,7.10511482135,27.7656353353,0.0,18.7433767983,23.2517909448,35.5124286249,0.0,18.025,17.4874286249
 07/03  15:00:00,76.586685862,7.15785556699,27.7009767762,0.0,18.7433767983,22.9618409725,35.5124682842,0.0,18.025,17.4874682842
 07/03  16:00:00,81.7770516531,7.27992701106,28.3179621755,0.0,18.7433767983,27.431320555,23.7854156007,0.0,18.025,5.76041560074
 07/03  17:00:00,95.3083573315,7.63188757869,29.3090681169,0.0,17.6635504202,40.6971502883,5.7712601174,0.0,0.0,5.7712601174
 07/03  18:00:00,101.383399561,7.8200339162,28.6911696211,0.0,27.5259009287,37.3340067412,11.5744609308,0.0,0.0,11.5744609308
 07/03  19:00:00,104.307520659,7.98615122196,29.1238561629,0.0,33.8341110165,33.3544677425,5.7814132992,0.0,0.0,5.7814132992
 07/03  20:00:00,112.665027722,8.19101081634,29.1223419248,0.0,36.5179666069,38.8247702939,11.543051303,0.0,0.0,11.543051303
 07/03  21:00:00,110.799245809,8.1486404401,27.1619235989,0.0,32.965339924,36.8579353714,11.585591118,0.0,0.0,11.585591118
 07/03  22:00:00,83.7549364267,7.62509751317,22.3043497836,0.0,25.6355707503,20.6438685092,5.78726646752,0.0,0.0,5.78726646752
 07/03  23:00:00,59.4081484658,7.14347182841,17.9921947371,0.0,15.0252895274,11.7056064465,5.76663798507,0.0,0.0,5.76663798507
 07/03  24:00:00,52.0841090977,6.91979613207,15.9175816534,0.0,11.6412384099,10.0650221343,5.76143783775,0.0,0.0,5.76143783775
 07/04  01:00:00,53.08426755,6.85882208185,15.6605202671,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,47.442436649,6.73080692525,14.7657374955,0.0,8.34152022915,10.0650221343,5.75619203495,0.0,0.0,5.75619203495
 07/04  03:00:00,46.3347201781,6.63615055386,13.7526816027,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,46.9755108627,6.55113811493,12.8718726366,0.0,8.34152022915,11.6705166398,5.76138508013,0.0,0.0,5.76138508013
 07/04  05:00:00,50.3208617812,6.46959157171,12.1404662513,0.0,8.80141237637,15.3678112995,5.76643529376,0.0,0.0,5.76643529376
