Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  06:00:00,66.3649776343,6.64895131827,13.6806346535,0.0,18.5082010057,25.6353820695,5.77575061235,0.0,0.0,5.77575061235
 07/04  07:00:00,85.2051839432,7.05239498948,17.5466360518,0.0,19.4926561212,41.1001056674,11.5853083895,0.0,0.0,11.5853083895
 07/04  08:00:00,118.244342405,7.60714328173,26.2736852793,0.0,26.3286599382,57.9988325916,29.4616137807,0.0,0.0,29.4616137807
 07/04  09:00:00,103.853798317,7.37296482052,27.3907080953,0.0,26.2443270014,42.8153538416,47.3474014488,0.0,18.025,29.3224014488
 07/04  10:00:00,76.6471253819,6.96539489837,24.4662112953,0.0,21.7447113004,23.4437158914,41.426873196,0.0,18.025,23.401873196
 07/04  11:00:00,74.1986837153,6.95750628783,24.4276839128,0.0,19.3449162599,23.4437158914,35.5489938277,0.0,18.025,17.5239938277
 07/04  12:00:00,74.8985284936,7.02581964057,24.9170389026,0.0,19.190480192,23.7425572507,35.5117614295,0.0,18.025,17.4867614295
 07/04  13:00:00,76.4280391408,7.12093087107,26.3253205866,0.0,19.260583323,23.698576057,41.3372388009,0.0,18.025,23.3122388009
 07/04  14:00:00,77.3804152774,7.18377793203,27.2148467924,0.0,19.260583323,23.698576057,35.5128433294,0.0,18.025,17.4878433294
 07/04  15:00:00,77.6290141823,7.24849607571,27.6886758377,0.0,19.260583323,23.4086260847,35.5128422506,0.0,18.025,17.4878422506
 07/04  16:00:00,81.6218682677,7.2792284503,27.1994886351,0.0,19.260583323,27.8781056672,23.7860971059,0.0,18.025,5.76109710588
 07/04  17:00:00,90.1499303227,7.49329112615,26.8910143306,0.0,18.1807569449,37.5792895564,5.76632107162,0.0,0.0,5.76632107162
 07/04  18:00:00,104.906555296,7.81058131416,27.4367745748,0.0,32.6059821062,37.0465235296,5.77160225537,0.0,0.0,5.77160225537
 07/04  19:00:00,106.153510335,8.00751298888,28.2557171091,0.0,36.8143715336,33.066984531,5.78038302077,0.0,0.0,5.78038302077
 07/04  20:00:00,111.730313877,8.17814145691,28.3023842497,0.0,36.43363367,38.8072253906,11.5409665226,0.0,0.0,11.5409665226
 07/04  21:00:00,112.995640825,8.09279556694,26.3577709394,0.0,36.0963922311,36.7877557581,5.78182020314,0.0,0.0,5.78182020314
 07/04  22:00:00,88.4036527798,7.60376920369,21.6909385117,0.0,30.9507766546,20.6087787026,11.5843338282,0.0,0.0,11.5843338282
 07/04  23:00:00,61.857560452,7.15987778467,18.0231826823,0.0,17.4250845679,11.7056064465,5.7767026006,0.0,0.0,5.7767026006
 07/04  24:00:00,54.4267830465,7.003626259,16.8571102741,0.0,12.925468867,10.100111941,5.76131016801,0.0,0.0,5.76131016801
 07/05  01:00:00,50.0216305817,6.84022140576,15.4953915371,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,46.7776676595,6.70577626418,14.2454248946,0.0,8.25718729233,10.0299323277,5.75621432969,0.0,0.0,5.75621432969
 07/05  03:00:00,45.5748335549,6.59958921513,13.1487835293,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,45.8272103748,6.49119860909,11.902938191,0.0,8.25718729233,11.6354268332,5.76130297202,0.0,0.0,5.76130297202
 07/05  05:00:00,53.4506536069,6.49249961879,11.9454107386,0.0,12.1011305571,15.3678112995,5.7765374426,0.0,0.0,5.7765374426
 07/05  06:00:00,82.6571910692,7.07699079454,16.6911651325,0.0,19.7275818095,37.2640762949,11.5847783355,0.0,0.0,11.5847783355
 07/05  07:00:00,104.759306599,7.53523149485,21.6149092934,0.0,24.3117294858,51.2795993405,17.4278978711,0.0,0.0,17.4278978711
 07/05  08:00:00,93.8088380781,7.05775928536,22.4169832793,0.0,23.6694662846,40.6342015617,23.463954221,0.0,0.0,23.463954221
 07/05  09:00:00,90.8820374085,7.00036656271,24.5549058077,0.0,23.6694662846,35.6302164847,41.422388441,0.0,18.025,23.397388441
 07/05  10:00:00,71.4197866111,6.75778990095,22.9319208124,0.0,18.7433767983,22.9618409725,41.3827090257,0.0,18.025,23.3577090257
 07/05  11:00:00,71.8504986998,6.78267411531,23.3399809556,0.0,18.7433767983,22.9618409725,35.515134115,0.0,18.025,17.490134115
 07/05  12:00:00,72.981037067,6.8459736177,24.363770351,0.0,18.5889407304,23.1597249699,35.5138768409,0.0,18.025,17.4888768409
 07/05  13:00:00,74.4777890584,6.93154659346,25.528448591,0.0,18.7433767983,23.2517909448,37.2240238031,0.0,18.025,19.1990238031
 07/05  14:00:00,75.3200751383,7.01353369767,26.2887498836,0.0,18.7433767983,23.2517909448,39.6229382296,0.0,18.025,21.5979382296
 07/05  15:00:00,76.1563458961,7.11055471728,27.3179464083,0.0,18.7433767983,22.9618409725,35.512858398,0.0,18.025,17.487858398
 07/05  16:00:00,81.1768146698,7.22718572717,27.7704696729,0.0,18.7433767983,27.431320555,23.7861792528,0.0,18.025,5.76117925282
 07/05  17:00:00,94.0839939483,7.56360923848,28.1529953832,0.0,17.6635504202,40.6971502883,5.77141809814,0.0,0.0,5.77141809814
 07/05  18:00:00,101.430395529,7.8197489389,28.7384779896,0.0,27.5259009287,37.3340067412,11.5742112044,0.0,0.0,11.5742112044
 07/05  19:00:00,104.94551859,8.01103317491,29.7369889166,0.0,33.8341110165,33.3544677425,5.78140497012,0.0,0.0,5.78140497012
 07/05  20:00:00,113.574591803,8.22768457916,29.9952554528,0.0,36.5179666069,38.8247702939,5.78062063966,0.0,0.0,5.78062063966
 07/05  21:00:00,111.164978111,8.15868662311,27.5176401672,0.0,32.965339924,36.8579353714,11.5849771528,0.0,0.0,11.5849771528
 07/05  22:00:00,82.6339440824,7.55902617809,21.2494434273,0.0,25.6355707503,20.6438685092,11.5529077063,0.0,0.0,11.5529077063
 07/05  23:00:00,58.3301578688,7.06769560394,16.989993626,0.0,15.0252895274,11.7056064465,5.76645089762,0.0,0.0,5.76645089762
 07/05  24:00:00,51.4000811734,6.86587833957,15.2874870923,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,47.67612993,6.6718698588,13.318239372,0.0,10.0992000411,10.047477231,5.75620627402,0.0,0.0,5.75620627402
 07/06  02:00:00,43.6001071839,6.48016980844,11.2934800725,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,42.2286332307,6.36060281743,10.0415680798,0.0,8.25718729233,10.0299323277,5.75618865293,0.0,0.0,5.75618865293
 07/06  04:00:00,43.0171609852,6.28175135007,9.30234142778,0.0,8.25718729233,11.6354268332,5.81598519392,0.0550691789207,0.0,5.760916015
 07/06  05:00:00,51.3329645951,6.32440009386,9.99582786337,0.0,12.1011305571,15.3678112995,5.77654847507,0.0,0.0,5.77654847507
 07/06  06:00:00,80.1838753816,6.87964568805,14.415211081,0.0,19.7275818095,37.2640762949,11.5831243781,0.0,0.0,11.5831243781
 07/06  07:00:00,101.905017881,7.33688500301,18.9589897923,0.0,24.3117294858,51.2795993405,11.6245710438,0.0,0.0,11.6245710438
 07/06  08:00:00,94.1954617567,6.99941510934,22.8619624737,0.0,23.6694662846,40.6342015617,29.3241932642,0.0,0.0,29.3241932642
 07/06  09:00:00,95.9274262257,7.13829351344,29.4623725749,0.0,23.6694662846,35.6302164847,41.4176660052,0.0,18.025,23.3926660052
 07/06  10:00:00,77.781796667,6.95654165382,29.0951903463,0.0,18.7433767983,22.9618409725,35.5475769451,0.0,18.025,17.5225769451
 07/06  11:00:00,78.6626123926,7.01766979585,29.9171027305,0.0,18.7433767983,22.9618409725,35.5151520163,0.0,18.025,17.4901520163
 07/06  12:00:00,78.7977910152,7.04654561417,29.9799594167,0.0,18.5889407304,23.1597249699,41.3357565758,0.0,18.025,23.3107565758
 07/06  13:00:00,77.8322279607,7.03306870952,28.7813691904,0.0,18.7433767983,23.2517909448,35.5115282532,0.0,18.025,17.4865282532
 07/06  14:00:00,80.0463503291,7.17693037481,30.8516284878,0.0,18.7433767983,23.2517909448,35.5113604469,0.0,18.025,17.4863604469
 07/06  15:00:00,82.6392569126,7.34889006986,33.5625272148,0.0,18.7433767983,22.9618409725,35.5733873139,0.0,18.025,17.5483873139
 07/06  16:00:00,88.2016830629,7.49654257534,34.5259925029,0.0,18.7433767983,27.431320555,23.7245850622,0.0,18.025,5.69958506225
 07/06  17:00:00,100.828093162,7.82852730962,34.6321853772,0.0,17.6635504202,40.6971502883,5.77107653231,0.0,0.0,5.77107653231
 07/06  18:00:00,108.939945927,8.13425860384,35.9335305031,0.0,27.5259009287,37.3340067412,11.5735356837,0.0,0.0,11.5735356837
 07/06  19:00:00,113.537008625,8.38652167724,37.9530022493,0.0,33.8341110165,33.3544677425,5.78102924007,0.0,0.0,5.78102924007
 07/06  20:00:00,122.599521374,8.62735388124,38.6205210797,0.0,36.5179666069,38.8247702939,11.5421663569,0.0,0.0,11.5421663569
 07/06  21:00:00,120.579879622,8.58144432815,36.5097971258,0.0,32.965339924,36.8579353714,11.5841881534,0.0,0.0,11.5841881534
 07/06  22:00:00,91.1226620367,7.95294885836,29.344255208,0.0,25.6355707503,20.6438685092,5.78664993393,0.0,0.0,5.78664993393
 07/06  23:00:00,65.7538931183,7.42066942741,24.0607591808,0.0,15.0252895274,11.7056064465,5.76635286283,0.0,0.0,5.76635286283
 07/06  24:00:00,58.9648630506,7.21669835408,22.5014477749,0.0,11.6412384099,10.0650221343,5.76128257376,0.0,0.0,5.76128257376
 07/07  01:00:00,55.8856328655,7.07051971251,21.1291024968,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,51.1665653926,6.8868559991,18.453249649,0.0,8.25718729233,10.0299323277,5.75603216367,0.0,0.0,5.75603216367
 07/07  03:00:00,48.1076077251,6.7226504014,15.5585037311,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,47.3736204129,6.58764806533,13.3529075746,0.0,8.25718729233,11.6354268332,5.76118402133,0.0,0.0,5.76118402133
 07/07  05:00:00,54.2690440857,6.54982330443,12.706493812,0.0,12.1011305571,15.3678112995,5.77619728406,0.0,0.0,5.77619728406
 07/07  06:00:00,81.7356128275,7.02372330552,15.8228821714,0.0,19.7275818095,37.2640762949,11.5843839918,0.0,0.0,11.5843839918
 07/07  07:00:00,104.458106066,7.50943842,21.3395387534,0.0,24.3117294858,51.2795993405,17.428526725,0.0,0.0,17.428526725
 07/07  08:00:00,96.0087617788,7.13476815248,24.5399239828,0.0,23.6694662846,40.6342015617,23.4617874369,0.0,0.0,23.4617874369
 07/07  09:00:00,94.0794513061,7.12369186006,27.6290125688,0.0,23.6694662846,35.6302164847,41.420261918,0.0,18.025,23.395261918
 07/07  10:00:00,75.7249923931,6.92092439668,27.0740055253,0.0,18.7433767983,22.9618409725,41.3819475918,0.0,18.025,23.3569475918
 07/07  11:00:00,76.846954541,6.98743371336,28.1316856169,0.0,18.7433767983,22.9618409725,35.5152006768,0.0,18.025,17.4902006768
 07/07  12:00:00,78.3508282632,7.08199721023,29.4975478551,0.0,18.5889407304,23.1597249699,35.5148018664,0.0,18.025,17.4898018664
 07/07  13:00:00,79.7566686814,7.18073330029,30.5581488752,0.0,18.7433767983,23.2517909448,35.5086305726,0.0,18.025,17.4836305726
 07/07  14:00:00,82.0051926305,7.33551485932,32.6518945656,0.0,18.7433767983,23.2517909448,41.3329085614,0.0,18.025,23.3079085614
 07/07  15:00:00,82.9269831653,7.46867224887,33.7304767526,0.0,18.7433767983,22.9618409725,35.5132359673,0.0,18.025,17.4882359673
 07/07  16:00:00,86.8109580116,7.53446581593,33.0973424176,0.0,18.7433767983,27.431320555,23.7860534975,0.0,18.025,5.76105349747
 07/07  17:00:00,97.0849796756,7.74259132928,30.9750110151,0.0,17.6635504202,40.6971502883,5.77133062366,0.0,0.0,5.77133062366
 07/07  18:00:00,99.1408372586,7.75152921266,26.5171657734,0.0,27.5259009287,37.3340067412,5.79684412806,0.0,0.0,5.79684412806
 07/07  19:00:00,100.779184428,7.85009023646,25.7316147267,0.0,33.8341110165,33.3544677425,11.5425681658,0.0,0.0,11.5425681658
 07/07  20:00:00,110.464643102,8.07964926138,27.0333602143,0.0,36.5179666069,38.8247702939,5.78105120853,0.0,0.0,5.78105120853
 07/07  21:00:00,109.375061944,8.03092003071,25.8555169032,0.0,32.965339924,36.8579353714,11.5839871287,0.0,0.0,11.5839871287
 07/07  22:00:00,82.6938581858,7.51494376889,21.3534635308,0.0,25.6355707503,20.6438685092,11.552676909,0.0,0.0,11.552676909
 07/07  23:00:00,58.871339555,7.06237842696,17.5365053813,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,51.7705121477,6.85947286458,15.6643286413,0.0,11.6412384099,10.0650221343,5.76125996194,0.0,0.0,5.76125996194
 07/08  01:00:00,52.4889129235,6.80455102857,15.2388680068,0.0,12.8411359301,10.0650221343,5.75599270546,0.0,0.0,5.75599270546
 07/08  02:00:00,46.2968860266,6.64732078048,13.8231147966,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,44.5701898094,6.51053692064,12.2331967165,0.0,8.25718729233,10.0299323277,5.75564722365,0.0,0.0,5.75564722365
 07/08  04:00:00,44.6587476672,6.39475279472,10.8309391899,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,48.7835724065,6.36021226485,10.8320033693,0.0,8.71707943955,15.3327214929,5.76618751388,0.0,0.0,5.76618751388
 07/08  06:00:00,65.1037307212,6.55041085958,12.5179577223,0.0,18.5082010057,25.6353820695,5.77549779424,0.0,0.0,5.77549779424
 07/08  07:00:00,83.0643672356,6.90603706455,15.6716571385,0.0,19.4083231844,41.0650158608,11.5837624339,0.0,0.0,11.5837624339
 07/08  08:00:00,113.695748788,7.38648938636,21.9458184467,0.0,26.3286599382,57.9988325916,29.4535040628,0.0,0.0,29.4535040628
 07/08  09:00:00,99.8291044359,7.16752181419,23.4520882319,0.0,26.3286599382,42.8504436482,47.3389337283,0.0,18.025,29.3139337283
 07/08  10:00:00,73.039625898,6.78015415509,21.0439860474,0.0,21.7447113004,23.4437158914,41.4230334263,0.0,18.025,23.3980334263
 07/08  11:00:00,71.1939136104,6.80462766717,21.6355306507,0.0,19.3027497915,23.426170988,35.5462216099,0.0,18.025,17.5212216099
 07/08  12:00:00,71.7259910581,6.86483277773,21.9652176703,0.0,19.1483137236,23.7250123474,35.5100909828,0.0,18.025,17.4850909828
 07/08  13:00:00,73.1323232871,6.91551180882,23.1753299186,0.0,19.3027497915,23.7161209604,41.3344949999,0.0,18.025,23.3094949999
 07/08  14:00:00,74.75110953,7.01261354479,24.6970117753,0.0,19.3027497915,23.7161209604,35.5104177905,0.0,18.025,17.4854177905
 07/08  15:00:00,75.6201564033,7.10740519631,25.761215498,0.0,19.3027497915,23.426170988,35.5100941445,0.0,18.025,17.4850941445
 07/08  16:00:00,80.4947496061,7.19378329402,26.0981212411,0.0,19.3027497915,27.8956505705,23.7858898865,0.0,18.025,5.7608898865
 07/08  17:00:00,88.7140886256,7.41465192459,25.4741233524,0.0,18.2229234133,37.5968344597,5.76608860209,0.0,0.0,5.76608860209
 07/08  18:00:00,101.915131603,7.65217638551,24.484360573,0.0,32.690315043,37.0816133363,5.77097808409,0.0,0.0,5.77097808409
 07/08  19:00:00,101.631794672,7.75912790482,23.982423912,0.0,36.8143715336,33.066984531,5.78120312686,0.0,0.0,5.78120312686
 07/08  20:00:00,106.791859466,7.89460543875,23.766927599,0.0,36.3493007332,38.7721355839,5.78118109194,0.0,0.0,5.78118109194
 07/08  21:00:00,107.805225718,7.75318389012,21.387579809,0.0,36.1807251679,36.8228455648,11.5427391536,0.0,0.0,11.5427391536
 07/08  22:00:00,83.7894789761,7.27913385825,17.2820328932,0.0,31.0351095914,20.6438685092,11.5833842236,0.0,0.0,11.5833842236
 07/08  23:00:00,56.869849707,6.80737959073,13.3880017118,0.0,17.4250845679,11.7056064465,5.94991891835,0.173563602201,0.0,5.77635531615
 07/08  24:00:00,48.0524292906,6.56819549074,11.0376300771,0.0,12.8411359301,10.0650221343,7.06065367877,1.2995081321,0.0,5.76114554667
 07/09  01:00:00,46.4742269117,6.40819314071,9.5011255224,0.0,12.925468867,10.100111941,2.01015898277,1.99015898277,0.0,0.02
 07/09  02:00:00,40.0063856098,6.21509759863,7.84541231121,0.0,8.34152022915,10.0650221343,8.89882634464,3.14289556237,0.0,5.75593078227
 07/09  03:00:00,38.6135135744,6.07921853354,6.58842571329,0.0,8.34152022915,10.0650221343,5.35556893101,5.33556893101,0.0,0.02
 07/09  04:00:00,39.3318867085,5.9879398382,5.79146721413,0.0,8.34152022915,11.6705166398,12.1629918821,6.402481734,0.0,5.7605101481
 07/09  05:00:00,43.076259545,5.92844397468,5.43704017385,0.0,8.80141237637,15.3678112995,11.5334843067,5.76735839353,0.0,5.76612591313
 07/09  06:00:00,58.659879219,6.0629440404,6.56158215729,0.0,18.5082010057,25.6353820695,11.1955973829,5.41926444379,0.0,5.77633293916
 07/09  07:00:00,76.8585158567,6.44558076244,9.80685151092,0.0,19.4926561212,41.1001056674,14.2487120984,2.66678965632,0.0,11.581922442
 07/09  08:00:00,107.203129082,6.95363698733,15.8860699563,0.0,26.3286599382,57.9988325916,29.4488205576,0.0,0.0,29.4488205576
 07/09  09:00:00,93.1456148438,6.77145220201,17.2841038042,0.0,26.2443270014,42.8153538416,41.4823289644,0.0,18.025,23.4573289644
 07/09  10:00:00,67.0597228486,6.43268833312,15.4115578255,0.0,21.7447113004,23.4437158914,41.4223527638,0.0,18.025,23.3973527638
 07/09  11:00:00,65.0340410491,6.44529497243,15.7752848262,0.0,19.3449162599,23.4437158914,41.3787599301,0.0,18.025,23.3537599301
 07/09  12:00:00,66.5497240823,6.5464965941,17.0475819082,0.0,19.190480192,23.7425572507,35.5119137238,0.0,18.025,17.4869137238
 07/09  13:00:00,68.9311061521,6.67534203673,19.2739940164,0.0,19.260583323,23.698576057,35.5094460362,0.0,18.025,17.4844460362
 07/09  14:00:00,70.6563887595,6.79733091457,20.8772893221,0.0,19.260583323,23.698576057,35.5089955413,0.0,18.025,17.4839955413
 07/09  15:00:00,72.1035332759,6.92057505366,22.4911420675,0.0,19.260583323,23.4086260847,41.3331599005,0.0,18.025,23.3081599005
 07/09  16:00:00,76.6513826033,6.99831976465,22.5099337199,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,84.9525404674,7.21548627753,21.971455294,0.0,18.1807569449,37.5792895564,5.76603011498,0.0,0.0,5.76603011498
 07/09  18:00:00,101.05797494,7.58216482104,23.8166426341,0.0,32.6059821062,37.0465235296,5.77106357518,0.0,0.0,5.77106357518
 07/09  19:00:00,101.766969861,7.76302639145,24.1137031766,0.0,36.8143715336,33.066984531,11.5413524868,0.0,0.0,11.5413524868
 07/09  20:00:00,107.522521484,7.94248690275,24.3302937384,0.0,36.43363367,38.8072253906,5.7800886743,0.0,0.0,5.7800886743
 07/09  21:00:00,109.87666214,7.90243555463,23.4292010326,0.0,36.0963922311,36.7877557581,5.78090560754,0.0,0.0,5.78090560754
 07/09  22:00:00,86.0025798018,7.44049092153,19.4532117977,0.0,30.9507766546,20.6087787026,11.5838508097,0.0,0.0,11.5838508097
 07/09  23:00:00,59.9537846169,7.0215632989,16.2577598881,0.0,17.4250845679,11.7056064465,5.77626961924,0.0,0.0,5.77626961924
 07/09  24:00:00,52.2744775627,6.85329288997,14.8551624559,0.0,12.925468867,10.100111941,5.75991709411,0.0,0.0,5.75991709411
 07/10  01:00:00,47.4829382721,6.66957983289,13.127352357,0.0,10.0992000411,10.047477231,5.75578773256,0.0,0.0,5.75578773256
 07/10  02:00:00,44.0811115447,6.52397562275,11.7306916821,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,43.0148381266,6.42881379054,10.7595748735,0.0,8.25718729233,10.0299323277,5.75603156305,0.0,0.0,5.75603156305
 07/10  04:00:00,43.9675836595,6.36471521977,10.1698217931,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/10  05:00:00,51.7486582658,6.37517018296,10.3607814108,0.0,12.1011305571,15.3678112995,5.77623600603,0.0,0.0,5.77623600603
 07/10  06:00:00,80.4709897192,6.92389626133,14.6581273798,0.0,19.7275818095,37.2640762949,11.583355375,0.0,0.0,11.583355375
 07/10  07:00:00,101.227977519,7.32247081519,18.2964349319,0.0,24.3117294858,51.2795993405,17.4257902029,0.0,0.0,17.4257902029
 07/10  08:00:00,90.0471320084,6.88848250045,18.8246144257,0.0,23.6694662846,40.6342015617,23.4589239675,0.0,0.0,23.4589239675
 07/10  09:00:00,87.9312273539,6.8527860565,21.7517183872,0.0,23.6694662846,35.6302164847,41.4179898706,0.0,18.025,23.3929898706
 07/10  10:00:00,69.8159957423,6.65663046008,21.4293235133,0.0,18.7433767983,22.9618409725,41.3781832375,0.0,18.025,23.3531832375
 07/10  11:00:00,71.6135647346,6.73625846081,23.1494843658,0.0,18.7433767983,22.9618409725,35.5129978729,0.0,18.025,17.4879978729
 07/10  12:00:00,72.8934010924,6.8108336578,24.311295475,0.0,18.5889407304,23.1597249699,35.5113726657,0.0,18.025,17.4863726657
 07/10  13:00:00,74.193666297,6.89287983874,25.2830142025,0.0,18.7433767983,23.2517909448,35.5088841026,0.0,18.025,17.4838841026
 07/10  14:00:00,75.042429512,6.98290307533,26.0417561589,0.0,18.7433767983,23.2517909448,41.3328981983,0.0,18.025,23.3078981983
 07/10  15:00:00,75.8086594359,7.09774434907,26.9830923474,0.0,18.7433767983,22.9618409725,35.5090557824,0.0,18.025,17.4840557824
 07/10  16:00:00,80.0928893938,7.18364379804,26.7301087314,0.0,18.7433767983,27.431320555,23.7857520673,0.0,18.025,5.76075206731
 07/10  17:00:00,92.7154048041,7.50517863468,26.8428698171,0.0,17.6635504202,40.6971502883,5.77086360371,0.0,0.0,5.77086360371
 07/10  18:00:00,99.9759012489,7.7448967005,27.3588994333,0.0,27.5259009287,37.3340067412,5.79602615856,0.0,0.0,5.79602615856
 07/10  19:00:00,103.095977348,7.90953724797,27.9889870881,0.0,33.8341110165,33.3544677425,11.542270242,0.0,0.0,11.542270242
 07/10  20:00:00,110.726070756,8.07757595241,27.2968880103,0.0,36.5179666069,38.8247702939,5.7809613781,0.0,0.0,5.7809613781
 07/10  21:00:00,108.571388734,8.00786003522,25.0749442451,0.0,32.965339924,36.8579353714,11.5830315895,0.0,0.0,11.5830315895
 07/10  22:00:00,81.94022308,7.49455096398,20.6202508177,0.0,25.6355707503,20.6438685092,11.5521588982,0.0,0.0,11.5521588982
 07/10  23:00:00,57.8177425556,7.01306864219,16.5322349572,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,49.8726627391,6.74787952577,13.8780859891,0.0,11.6412384099,10.0650221343,5.76103637093,0.0,0.0,5.76103637093
 07/11  01:00:00,45.8486350999,6.53798142594,11.6246502233,0.0,10.0992000411,10.047477231,5.75589163371,0.0,0.0,5.75589163371
 07/11  02:00:00,42.1576285619,6.37312741848,9.95806050674,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,40.8809794035,6.25954277983,8.79499016465,0.0,8.25718729233,10.0299323277,6.25767306458,0.502156540294,0.0,5.75551652429
 07/11  04:00:00,41.6247431529,6.17698727318,8.01471333211,0.0,8.25718729233,11.6354268332,0.931311189635,0.911311189635,0.0,0.02
 07/11  05:00:00,49.0813450938,6.16638173173,7.90226378655,0.0,12.1011305571,15.3678112995,12.6616031041,1.12997403642,0.0,11.5316290677
 07/11  06:00:00,77.1692012549,6.66563332931,11.6146145314,0.0,19.7275818095,37.2640762949,7.06065953416,1.25906991846,0.0,5.8015896157
 07/11  07:00:00,98.0484669921,7.0756387888,15.363774126,0.0,24.3117294858,51.2795993405,17.6459146764,0.22046352684,0.0,17.4254511495
 07/11  08:00:00,86.8355483474,6.66987311097,15.8316515552,0.0,23.6694662846,40.6342015617,23.4565015025,0.0,0.0,23.4565015025
 07/11  09:00:00,85.8187067654,6.69456757458,19.7974245315,0.0,23.6694662846,35.6302164847,41.4178684759,0.0,18.025,23.3928684759
 07/11  10:00:00,68.4653573552,6.53725944171,20.1980623342,0.0,18.7433767983,22.9618409725,41.3773442225,0.0,18.025,23.3523442225
 07/11  11:00:00,69.9199039918,6.6116576102,21.5804284998,0.0,18.7433767983,22.9618409725,35.512347937,0.0,18.025,17.487347937
 07/11  12:00:00,72.0355522717,6.73835211385,23.5259324394,0.0,18.5889407304,23.1597249699,35.5106500389,0.0,18.025,17.4856500389
 07/11  13:00:00,74.2644057548,6.88419553558,25.3624418735,0.0,18.7433767983,23.2517909448,35.5080970322,0.0,18.025,17.4830970322
 07/11  14:00:00,75.7021935691,7.0040067168,26.6804204976,0.0,18.7433767983,23.2517909448,41.3317282721,0.0,18.025,23.3067282721
 07/11  15:00:00,76.5905531228,7.13038336187,27.7323513022,0.0,18.7433767983,22.9618409725,35.510593624,0.0,18.025,17.485593624
 07/11  16:00:00,82.0681593405,7.27620866953,28.612818274,0.0,18.7433767983,27.431320555,23.7858143358,0.0,18.025,5.76081433578
 07/11  17:00:00,95.2878777142,7.61810383546,29.3024237491,0.0,17.6635504202,40.6971502883,5.7709139521,0.0,0.0,5.7709139521
 07/11  18:00:00,102.656494309,7.85694171066,29.9274591561,0.0,27.5259009287,37.3340067412,5.79569319371,0.0,0.0,5.79569319371
 07/11  19:00:00,105.645439888,8.02199179034,30.4260038125,0.0,33.8341110165,33.3544677425,11.5418860694,0.0,0.0,11.5418860694
 07/11  20:00:00,113.539677529,8.19016580397,29.9979133087,0.0,36.5179666069,38.8247702939,5.7806433826,0.0,0.0,5.7806433826
 07/11  21:00:00,111.083064995,8.11262720276,27.4818651286,0.0,32.965339924,36.8579353714,11.5825961729,0.0,0.0,11.5825961729
 07/11  22:00:00,82.5681558219,7.53566417048,21.2070810068,0.0,25.6355707503,20.6438685092,5.78630896568,0.0,0.0,5.78630896568
 07/11  23:00:00,57.6379693682,7.02483270503,16.3407026379,0.0,15.0252895274,11.7056064465,5.76603113521,0.0,0.0,5.76603113521
 07/11  24:00:00,49.8998629159,6.77229852121,13.8808706317,0.0,11.6412384099,10.0650221343,5.76095798244,0.0,0.0,5.76095798244
 07/12  01:00:00,46.5959933537,6.60904054165,12.3009536373,0.0,10.0992000411,10.047477231,5.75589217169,0.0,0.0,5.75589217169
 07/12  02:00:00,43.794523546,6.50100484653,11.4670801876,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,43.4114375147,6.44794655042,11.1370485293,0.0,8.25718729233,10.0299323277,5.75581116843,0.0,0.0,5.75581116843
 07/12  04:00:00,44.5519628085,6.39785255995,10.7210717996,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,52.8250818156,6.43907101577,11.3733193133,0.0,12.1011305571,15.3678112995,5.77608602209,0.0,0.0,5.77608602209
 07/12  06:00:00,81.3984582393,6.9786495621,15.5308676272,0.0,19.7275818095,37.2640762949,11.5826762127,0.0,0.0,11.5826762127
 07/12  07:00:00,100.909440952,7.28651091955,18.0138900855,0.0,24.3117294858,51.2795993405,17.4249804557,0.0,0.0,17.4249804557
 07/12  08:00:00,87.0530599842,6.73375509648,15.9852927814,0.0,23.6694662846,40.6342015617,23.4556668757,0.0,0.0,23.4556668757
 07/12  09:00:00,82.9000800171,6.62389766584,16.9494774696,0.0,23.6694662846,35.6302164847,41.417201787,0.0,18.025,23.392201787
 07/12  10:00:00,63.1539691872,6.33679584328,15.0871427606,0.0,18.7433767983,22.9618409725,41.3769975017,0.0,18.025,23.3519975017
 07/12  11:00:00,63.2778430071,6.33177071976,15.2182577038,0.0,18.7433767983,22.9618409725,35.5132166747,0.0,18.025,17.4882166747
 07/12  12:00:00,64.5585986441,6.34025767539,16.4470787013,0.0,18.5889407304,23.1597249699,35.5107510645,0.0,18.025,17.4857510645
 07/12  13:00:00,64.6657185626,6.36762288311,16.2803296535,0.0,18.7433767983,23.2517909448,35.5069799839,0.0,18.025,17.4819799839
 07/12  14:00:00,66.4321079861,6.43905285733,17.9752923138,0.0,18.7433767983,23.2517909448,41.3287531589,0.0,18.025,23.3037531589
 07/12  15:00:00,66.7857173132,6.5073131044,18.5505912049,0.0,18.7433767983,22.9618409725,35.5096603232,0.0,18.025,17.4846603232
 07/12  16:00:00,71.0688818705,6.5705367529,18.3192185597,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,83.9874058023,6.88907692886,18.7309840792,0.0,17.6635504202,40.6971502883,5.76990519535,0.0,0.0,5.76990519535
 07/12  18:00:00,91.6264845866,7.13748228894,19.616918689,0.0,27.5259009287,37.3340067412,11.5716812087,0.0,0.0,11.5716812087
 07/12  19:00:00,94.6988607025,7.3012962131,20.2001278925,0.0,33.8341110165,33.3544677425,11.5410278173,0.0,0.0,11.5410278173
 07/12  20:00:00,104.042788385,7.53184139691,21.1593544627,0.0,36.5179666069,38.8247702939,5.80925566787,0.0293863169468,0.0,5.77986935093
 07/12  21:00:00,103.606747111,7.53748215633,20.5807073644,0.0,32.965339924,36.8579353714,11.5816521071,0.0,0.0,11.5816521071
 07/12  22:00:00,77.5968839117,7.0805660546,16.6909189219,0.0,25.6355707503,20.6438685092,5.78606560321,0.0,0.0,5.78606560321
 07/12  23:00:00,54.4141705851,6.67627068717,13.4654690318,0.0,15.0252895274,11.7056064465,5.76594787432,0.0,0.0,5.76594787432
 07/12  24:00:00,47.5988935634,6.50806428905,11.8441383255,0.0,11.6412384099,10.0650221343,5.76067559653,0.0,0.0,5.76067559653
 07/13  01:00:00,44.4695052772,6.37587113118,10.40764168,0.0,10.0992000411,10.047477231,0.0463031508697,0.0263031508697,0.0,0.02
 07/13  02:00:00,41.4052895579,6.26533821233,9.31351213548,0.0,8.25718729233,10.0299323277,5.9424964645,0.18677687843,0.0,5.75571958607
 07/13  03:00:00,40.7477606787,6.20421506692,8.71710970581,0.0,8.25718729233,10.0299323277,0.315857178341,0.295857178341,0.0,0.02
 07/13  04:00:00,41.7097466924,6.14706069115,8.12964877478,0.0,8.25718729233,11.6354268332,6.34665367084,0.585771581322,0.0,5.76088208952
 07/13  05:00:00,49.2904665418,6.1546623121,8.12312175944,0.0,12.1011305571,15.3678112995,6.71470652396,0.939436717637,0.0,5.77526980632
 07/13  06:00:00,77.6161180331,6.68246586799,12.044722438,0.0,19.7275818095,37.2640762949,12.860486931,1.27804564217,0.0,11.5824412889
 07/13  07:00:00,97.660182921,7.04291363752,15.0082431581,0.0,24.3117294858,51.2795993405,18.5282453464,1.10510511302,0.0,17.4231402333
 07/13  08:00:00,84.3538031074,6.51321669626,13.5065866051,0.0,23.6694662846,40.6342015617,23.4547339289,0.0,0.0,23.4547339289
 07/13  09:00:00,80.7797259439,6.4348172899,15.0182118705,0.0,23.6694662846,35.6302164847,41.4126531621,0.0,18.025,23.3876531621
 07/13  10:00:00,62.8525890447,6.2717795872,14.8507847046,0.0,18.7433767983,22.9618409725,35.5439482861,0.0,18.025,17.5189482861
 07/13  11:00:00,64.9408546356,6.36932643753,16.8437174643,0.0,18.7433767983,22.9618409725,41.3347427794,0.0,18.025,23.3097427794
 07/13  12:00:00,67.1924938618,6.45350181067,18.967734758,0.0,18.5889407304,23.1597249699,35.5092862847,0.0,18.025,17.4842862847
 07/13  13:00:00,69.6822605699,6.58904828183,21.0754500673,0.0,18.7433767983,23.2517909448,35.5063682819,0.0,18.025,17.4813682819
 07/13  14:00:00,70.5865257207,6.67651401529,21.8922500398,0.0,18.7433767983,23.2517909448,35.5056584449,0.0,18.025,17.4806584449
 07/13  15:00:00,71.3681604571,6.79609988523,22.8442513892,0.0,18.7433767983,22.9618409725,41.3282323451,0.0,18.025,23.3032323451
 07/13  16:00:00,76.4192563476,6.92774995972,23.3123876672,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,89.4462682568,7.27429943008,23.8046319239,0.0,17.6635504202,40.6971502883,5.77077698184,0.0,0.0,5.77077698184
 07/13  18:00:00,98.1813643658,7.58287959903,25.726410324,0.0,27.5259009287,37.3340067412,11.5717613271,0.0,0.0,11.5717613271
 07/13  19:00:00,102.25559023,7.79756907842,27.2605970858,0.0,33.8341110165,33.3544677425,5.78030435824,0.0,0.0,5.78030435824
 07/13  20:00:00,109.761211806,7.9600292468,26.4495968263,0.0,36.5179666069,38.8247702939,11.5404740234,0.0,0.0,11.5404740234
 07/13  21:00:00,108.066316122,7.91442296013,24.6633469008,0.0,32.965339924,36.8579353714,11.5814165471,0.0,0.0,11.5814165471
 07/13  22:00:00,80.9363594565,7.39015663817,19.7208117843,0.0,25.6355707503,20.6438685092,5.7861073612,0.0,0.0,5.7861073612
 07/13  23:00:00,56.3558162777,6.88747411471,15.1959150558,0.0,15.0252895274,11.7056064465,5.76580467992,0.0,0.0,5.76580467992
 07/13  24:00:00,48.6834046378,6.64568621086,12.7910331446,0.0,11.6412384099,10.0650221343,5.76093205334,0.0,0.0,5.76093205334
 07/14  01:00:00,45.3081848224,6.48256937799,11.139626439,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,41.8928902588,6.336775378,9.72967744677,0.0,8.25718729233,10.0299323277,5.75573300496,0.0,0.0,5.75573300496
 07/14  03:00:00,40.7105402187,6.23045202217,8.65365722543,0.0,8.25718729233,10.0299323277,0.367086462843,0.347086462843,0.0,0.02
 07/14  04:00:00,41.3487193981,6.14278545633,7.77289750632,0.0,8.25718729233,11.6354268332,6.5971944476,0.836990169697,0.0,5.76020427791
 07/14  05:00:00,48.6055075314,6.12126630223,7.4715662522,0.0,12.1011305571,15.3678112995,7.21718755627,1.44240166888,0.0,5.77478588739
 07/14  06:00:00,76.7930367455,6.62976578498,11.2743522178,0.0,19.7275818095,37.2640762949,13.0445730547,1.46256590664,0.0,11.582007148
 07/14  07:00:00,97.3723202218,7.02440574826,14.7389073419,0.0,24.3117294858,51.2795993405,17.9874379784,0.563939429941,0.0,17.4234985484
 07/14  08:00:00,85.3915940272,6.58645624767,14.4711465946,0.0,23.6694662846,40.6342015617,23.4550295246,0.0,0.0,23.4550295246
 07/14  09:00:00,83.6756512916,6.59761735218,17.7513427099,0.0,23.6694662846,35.6302164847,41.4107997107,0.0,18.025,23.3857997107
 07/14  10:00:00,65.9280813159,6.42517038179,17.7728953194,0.0,18.7433767983,22.9618409725,35.5427948896,0.0,18.025,17.5177948896
 07/14  11:00:00,66.9749516857,6.48004480492,18.7670997272,0.0,18.7433767983,22.9618409725,35.5104309089,0.0,18.025,17.4854309089
 07/14  12:00:00,67.8075838418,6.55865391389,19.4776758501,0.0,18.5889407304,23.1597249699,41.3285827624,0.0,18.025,23.3035827624
 07/14  13:00:00,69.4254537383,6.67007867751,20.7376189511,0.0,18.7433767983,23.2517909448,35.5093371472,0.0,18.025,17.4843371472
 07/14  14:00:00,70.9517846663,6.78746818391,22.1465585729,0.0,18.7433767983,23.2517909448,35.5085842005,0.0,18.025,17.4835842005
 07/14  15:00:00,71.791890473,6.90560318066,23.1584787444,0.0,18.7433767983,22.9618409725,35.5078176008,0.0,18.025,17.4828176008
 07/14  16:00:00,76.7173557369,7.01117769221,23.527062334,0.0,18.7433767983,27.431320555,23.7855775287,0.0,18.025,5.76057752867
 07/14  17:00:00,89.5594682128,7.32288809268,23.8692525209,0.0,17.6635504202,40.6971502883,5.77066318983,0.0,0.0,5.77066318983
 07/14  18:00:00,97.1517866502,7.56890786095,24.7108172436,0.0,27.5259009287,37.3340067412,11.5711151056,0.0,0.0,11.5711151056
 07/14  19:00:00,99.916962174,7.71438679012,25.0051595305,0.0,33.8341110165,33.3544677425,5.7803618793,0.0,0.0,5.7803618793
 07/14  20:00:00,107.526388274,7.86681489755,24.3079989449,0.0,36.5179666069,38.8247702939,5.78025512707,0.0,0.0,5.78025512707
 07/14  21:00:00,105.59727012,7.79408549005,22.3146506359,0.0,32.965339924,36.8579353714,11.5820413893,0.0,0.0,11.5820413893
 07/14  22:00:00,78.5312564491,7.25333668988,17.4525329082,0.0,25.6355707503,20.6438685092,11.5502662033,0.0,0.0,11.5502662033
 07/14  23:00:00,54.8351371757,6.79950368512,13.7632134235,0.0,15.0252895274,11.7056064465,5.76590476281,0.0,0.0,5.76590476281
 07/14  24:00:00,46.7767966393,6.52803452608,11.0020856145,0.0,11.6412384099,10.0650221343,0.47671827027,0.45671827027,0.0,0.02
 07/15  01:00:00,46.2887069751,6.38520102894,9.45803290944,0.0,12.8411359301,10.0650221343,7.12936617918,1.37356540288,0.0,5.75580077631
 07/15  02:00:00,40.2366341575,6.23145674091,8.17874918317,0.0,8.25718729233,10.0299323277,1.55433970913,1.53433970913,0.0,0.02
 07/15  03:00:00,39.0818151752,6.11639257145,7.13898858549,0.0,8.25718729233,10.0299323277,7.89528284224,2.13959286594,0.0,5.75568997629
 07/15  04:00:00,39.5094265551,6.00382785611,6.07256935522,0.0,8.25718729233,11.6354268332,10.2111705022,4.45095429594,0.0,5.76021620626
 07/15  05:00:00,42.8634007565,5.91690115177,5.35518124277,0.0,8.71707943955,15.3327214929,5.80126611299,5.78126611299,0.0,0.02
 07/15  06:00:00,58.6257324574,6.0580329122,6.53238637475,0.0,18.5082010057,25.6353820695,17.0758867653,5.54434993255,0.0,11.5315368328
 07/15  07:00:00,77.090356116,6.46521413548,10.1385571345,0.0,19.4083231844,41.0650158608,8.10061658723,2.30084731624,0.0,5.79976927099
 07/15  08:00:00,108.627510143,7.02975462571,17.2344303218,0.0,26.3286599382,57.9988325916,33.4922736382,0.0,0.0,33.4922736382
 07/15  09:00:00,95.8373642696,6.88196235882,19.7459863628,0.0,26.3286599382,42.8504436482,43.2949283588,0.0,18.025,25.2699283588
 07/15  10:00:00,70.6179610265,6.56371573876,18.8388164781,0.0,21.7447113004,23.4437158914,41.4155349977,0.0,18.025,23.3905349977
 07/15  11:00:00,69.0752146002,6.59706743833,19.724434225,0.0,19.3027497915,23.426170988,35.5417912179,0.0,18.025,17.5167912179
 07/15  12:00:00,70.1632082807,6.69178152826,20.5755131332,0.0,19.1483137236,23.7250123474,35.5048102312,0.0,18.025,17.4798102312
 07/15  13:00:00,71.3829118213,6.78216435853,21.5592927194,0.0,19.3027497915,23.7161209604,41.3266340796,0.0,18.025,23.3016340796
 07/15  14:00:00,72.0313199484,6.86538055465,22.1244848848,0.0,19.3027497915,23.7161209604,35.5078126236,0.0,18.025,17.4828126236
 07/15  15:00:00,72.1280899991,6.93295742933,22.443625938,0.0,19.3027497915,23.426170988,35.5070001941,0.0,18.025,17.4820001941
 07/15  16:00:00,76.6641861131,6.99850722043,22.4628593082,0.0,19.3027497915,27.8956505705,23.7855858297,0.0,18.025,5.7605858297
 07/15  17:00:00,85.8139095645,7.24916793832,22.7394649998,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,101.601478105,7.59353633033,24.2293892908,0.0,32.690315043,37.0816133363,5.7706534583,0.0,0.0,5.7706534583
 07/15  19:00:00,102.078679125,7.75324270977,24.4352468961,0.0,36.8143715336,33.066984531,11.5412950184,0.0,0.0,11.5412950184
 07/15  20:00:00,106.776836018,7.90259670465,23.7439739735,0.0,36.3493007332,38.7721355839,5.78056162787,0.0,0.0,5.78056162787
 07/15  21:00:00,107.684608778,7.7614400144,21.2587670611,0.0,36.1807251679,36.8228455648,5.81565860627,0.0351619215163,0.0,5.78049668475
 07/15  22:00:00,83.4609154335,7.26972946587,16.9629611874,0.0,31.0351095914,20.6438685092,11.6553422551,0.0734666098473,0.0,11.5818756452
 07/15  23:00:00,56.9064225277,6.81496301616,13.4170390083,0.0,17.4250845679,11.7056064465,8.78370908444,0.667489856344,0.0,8.1162192281
 07/15  24:00:00,48.3985254194,6.59217579709,11.3597775104,0.0,12.8411359301,10.0650221343,4.65616080044,1.23104250812,0.0,3.42511829232
 07/16  01:00:00,47.0954353943,6.44931336336,10.081228687,0.0,12.925468867,10.100111941,7.03424258104,1.27865665554,0.0,5.7555859255
 07/16  02:00:00,40.8057029818,6.27191757931,8.58793770893,0.0,8.34152022915,10.0650221343,1.51763993362,1.49763993362,0.0,0.02
 07/16  03:00:00,39.6998546989,6.1597331131,7.59426671176,0.0,8.34152022915,10.0650221343,7.50508193628,1.74931522057,0.0,5.75576671571
 07/16  04:00:00,40.4657304237,6.07349377645,6.83979041684,0.0,8.34152022915,11.6705166398,2.22438121865,2.20438121865,0.0,0.02
 07/16  05:00:00,44.034629471,6.00376813835,6.32012378436,0.0,8.80141237637,15.3678112995,8.55077548319,2.78503234196,0.0,5.76574314123
 07/16  06:00:00,59.7581769438,6.15296639503,7.56990547857,0.0,18.5082010057,25.6353820695,8.63143205501,2.85577275709,0.0,5.77565929793
 07/16  07:00:00,78.5545258686,6.57437239337,11.3741568923,0.0,19.4926561212,41.1001056674,12.3050312746,0.723427566429,0.0,11.5816037082
 07/16  08:00:00,111.202053438,7.18874672476,19.6499958555,0.0,26.3286599382,57.9988325916,29.4515965335,0.0115060924895,0.0,29.440090441
 07/16  09:00:00,101.116310308,7.1288720882,24.8974515484,0.0,26.2443270014,42.8153538416,47.3314778628,0.0,18.025,29.3064778628
 07/16  10:00:00,76.2204832038,6.82048457432,24.1845804292,0.0,21.7447113004,23.4437158914,35.5729126661,0.0,18.025,17.5479126661
 07/16  11:00:00,74.4197619598,6.85901386692,24.7473282724,0.0,19.3449162599,23.4437158914,41.3720045902,0.0,18.025,23.3470045902
 07/16  12:00:00,75.3980661984,6.95280704044,25.4896392155,0.0,19.190480192,23.7425572507,35.5079767985,0.0,18.025,17.4829767985
 07/16  13:00:00,77.3612284963,7.07621261669,27.3032744541,0.0,19.260583323,23.698576057,35.5050114849,0.0,18.025,17.4800114849
 07/16  14:00:00,78.3894211998,7.1738654698,28.2338160756,0.0,19.260583323,23.698576057,41.3270497283,0.0,18.025,23.3020497283
 07/16  15:00:00,78.7318935969,7.25011500008,28.7899884387,0.0,19.260583323,23.4086260847,35.5080532662,0.0,18.025,17.4830532662
 07/16  16:00:00,82.9235919058,7.30257454423,28.4779146732,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,90.9118183415,7.51455178043,27.6317045403,0.0,18.1807569449,37.5792895564,5.76553118433,0.0,0.0,5.76553118433
 07/16  18:00:00,106.578501167,7.86101075519,29.058365462,0.0,32.6059821062,37.0465235296,5.77068393017,0.0,0.0,5.77068393017
 07/16  19:00:00,108.254947817,8.07585389541,30.2889110253,0.0,36.8143715336,33.066984531,11.5403952291,0.0,0.0,11.5403952291
 07/16  20:00:00,114.400818194,8.2822563773,30.8688789114,0.0,36.43363367,38.8072253906,5.77961945212,0.0,0.0,5.77961945212
 07/16  21:00:00,116.274363096,8.23028381743,29.4991097853,0.0,36.0963922311,36.7877557581,5.78035079263,0.0,0.0,5.78035079263
 07/16  22:00:00,92.6350544837,7.78862731743,25.7376349924,0.0,30.9507766546,20.6087787026,11.5806957744,0.0,0.0,11.5806957744
 07/16  23:00:00,66.248811821,7.35017317154,22.2242272138,0.0,17.4250845679,11.7056064465,5.77556883707,0.0,0.0,5.77556883707
 07/16  24:00:00,58.0284765008,7.15566957056,20.3068126095,0.0,12.925468867,10.100111941,5.76074043079,0.0,0.0,5.76074043079
 07/17  01:00:00,52.6176283969,6.96418042801,17.9674639753,0.0,10.0992000411,10.047477231,5.75558703124,0.0,0.0,5.75558703124
 07/17  02:00:00,49.0828976452,6.82586862649,16.4306043122,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/17  03:00:00,47.8298412235,6.7320027963,15.2714113061,0.0,8.25718729233,10.0299323277,5.75545927753,0.0,0.0,5.75545927753
 07/17  04:00:00,48.5530682273,6.66057167008,14.4594771123,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/17  05:00:00,56.7177650138,6.6834401521,15.021667987,0.0,12.1011305571,15.3678112995,5.77564369711,0.0,0.0,5.77564369711
 07/17  06:00:00,86.409103507,7.27730822639,20.242912079,0.0,19.7275818095,37.2640762949,11.5813186439,0.0,0.0,11.5813186439
 07/17  07:00:00,107.47108849,7.68058536031,24.1815392013,0.0,24.3117294858,51.2795993405,17.421916247,0.0,0.0,17.421916247
 07/17  08:00:00,95.8724449976,7.15722263927,24.3812634075,0.0,23.6694662846,40.6342015617,23.4518136761,0.0,0.0,23.4518136761
 07/17  09:00:00,93.5784509272,7.14607555594,27.1057086622,0.0,23.6694662846,35.6302164847,41.4105446727,0.0,18.025,23.3855446727
 07/17  10:00:00,73.3625837632,6.84693067476,24.7856505348,0.0,18.7433767983,22.9618409725,35.5417714701,0.0,18.025,17.5167714701
 07/17  11:00:00,73.1673496162,6.83976630917,24.5997871634,0.0,18.7433767983,22.9618409725,41.3318148338,0.0,18.025,23.3068148338
 07/17  12:00:00,73.6634857772,6.85526376254,25.0369794596,0.0,18.5889407304,23.1597249699,35.508448892,0.0,18.025,17.483448892
 07/17  13:00:00,75.0279593385,6.91749571908,26.0927163262,0.0,18.7433767983,23.2517909448,35.5074878845,0.0,18.025,17.4824878845
 07/17  14:00:00,77.2373147052,7.03262582822,28.1869413092,0.0,18.7433767983,23.2517909448,35.5065267709,0.0,18.025,17.4815267709
 07/17  15:00:00,77.2093411507,7.09125752517,28.3902879255,0.0,18.7433767983,22.9618409725,35.5055364727,0.0,18.025,17.4805364727
 07/17  16:00:00,82.0532125745,7.1874667568,28.686642962,0.0,18.7433767983,27.431320555,23.7854994848,0.0,18.025,5.76049948481
 07/17  17:00:00,95.8494657803,7.56865006548,29.9135037214,0.0,17.6635504202,40.6971502883,5.77041428937,0.0,0.0,5.77041428937
 07/17  18:00:00,103.260192841,7.84121348325,30.5469471759,0.0,27.5259009287,37.3340067412,11.5709007704,0.0,0.0,11.5709007704
 07/17  19:00:00,106.300117218,8.033231181,31.0694935248,0.0,33.8341110165,33.3544677425,5.77935158359,0.0,0.0,5.77935158359
 07/17  20:00:00,114.071591133,8.2167211987,30.5033132346,0.0,36.5179666069,38.8247702939,11.5384518368,0.0,0.0,11.5384518368
 07/17  21:00:00,111.657067436,8.14695594294,28.0216129938,0.0,32.965339924,36.8579353714,5.80067652508,0.0,0.0,5.80067652508
 07/17  22:00:00,83.7492244608,7.58819319407,22.335672497,0.0,25.6355707503,20.6438685092,11.550376254,0.0,0.0,11.550376254
 07/17  23:00:00,58.9987298631,7.08855165625,17.6377709989,0.0,15.0252895274,11.7056064465,5.76449209612,0.0,0.0,5.76449209612
 07/17  24:00:00,51.4622850957,6.85488770637,15.3607317049,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/18  01:00:00,48.2177375257,6.69695766366,13.8347977659,0.0,10.0992000411,10.047477231,5.75563523004,0.0,0.0,5.75563523004
 07/18  02:00:00,44.8338168379,6.55156174733,12.4558327144,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/18  03:00:00,43.8414469279,6.4585480057,11.5564753633,0.0,8.25718729233,10.0299323277,5.75560287018,0.0,0.0,5.75560287018
 07/18  04:00:00,44.804857407,6.39434409594,10.9774924035,0.0,8.25718729233,11.6354268332,5.76066241164,0.0,0.0,5.76066241164
 07/18  05:00:00,52.7753777344,6.41792461281,11.3448032702,0.0,12.1011305571,15.3678112995,5.775477085,0.0,0.0,5.775477085
 07/18  06:00:00,82.053803479,7.0098672497,16.1550653336,0.0,19.7275818095,37.2640762949,11.5801603719,0.0,0.0,11.5801603719
 07/18  07:00:00,103.710279451,7.45497123234,20.6463630294,0.0,24.3117294858,51.2795993405,11.6207474496,0.0,0.0,11.6207474496
 07/18  08:00:00,95.5904041485,7.07202558544,24.1844265987,0.0,23.6694662846,40.6342015617,29.3082985652,0.0,0.0,29.3082985652
 07/18  09:00:00,96.1308533263,7.16999686299,29.6341920917,0.0,23.6694662846,35.6302164847,35.5707969666,0.0,18.025,17.5457969666
 07/18  10:00:00,76.8019890868,6.92820746172,28.1437884456,0.0,18.7433767983,22.9618409725,41.373630325,0.0,18.025,23.348630325
 07/18  11:00:00,76.9933238776,6.95692135082,28.3086104745,0.0,18.7433767983,22.9618409725,35.5099602354,0.0,18.025,17.4849602354
 07/18  12:00:00,78.5526426985,7.06382264404,29.7175777742,0.0,18.5889407304,23.1597249699,35.5078293178,0.0,18.025,17.4828293178
 07/18  13:00:00,80.1726949608,7.17374625788,30.9812064519,0.0,18.7433767983,23.2517909448,35.5048389012,0.0,18.025,17.4798389012
 07/18  14:00:00,81.1753074576,7.27159948377,31.8859670503,0.0,18.7433767983,23.2517909448,41.3266425416,0.0,18.025,23.3016425416
 07/18  15:00:00,82.0796299628,7.39042885167,32.9614091133,0.0,18.7433767983,22.9618409725,35.5076004752,0.0,18.025,17.4826004752
 07/18  16:00:00,87.2239611877,7.51525621921,33.5296007168,0.0,18.7433767983,27.431320555,23.7853415292,0.0,18.025,5.76034152917
 07/18  17:00:00,100.607464314,7.88477934356,34.3553751157,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 07/18  18:00:00,108.390066644,8.1641942402,35.3538526589,0.0,27.5259009287,37.3340067412,11.5703423655,0.0,0.0,11.5703423655
 07/18  19:00:00,111.914779567,8.3632913225,36.3540973158,0.0,33.8341110165,33.3544677425,11.5398730962,0.0,0.0,11.5398730962
 07/18  20:00:00,119.67687718,8.54974108958,35.7755885636,0.0,36.5179666069,38.8247702939,5.77921175451,0.0,0.0,5.77921175451
 07/18  21:00:00,116.975515861,8.46729815739,33.0197287781,0.0,32.965339924,36.8579353714,11.5795834275,0.0,0.0,11.5795834275
 07/18  22:00:00,89.4755734475,7.91421317287,27.7360140172,0.0,25.6355707503,20.6438685092,5.78514397301,0.0,0.0,5.78514397301
 07/18  23:00:00,63.8937672123,7.37876234522,22.2426020838,0.0,15.0252895274,11.7056064465,5.7644157697,0.0,0.0,5.7644157697
 07/18  24:00:00,57.1165017072,7.16637184085,20.7034617869,0.0,11.6412384099,10.0650221343,5.76069009133,0.0,0.0,5.76069009133
 07/19  01:00:00,56.12618152,7.08483987582,21.3553671599,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/19  02:00:00,52.9757174731,6.96000449956,20.1892891591,0.0,8.25718729233,10.0299323277,5.75563272026,0.0,0.0,5.75563272026
 07/19  03:00:00,51.6193289874,6.86713185516,18.9257798576,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,52.0614849375,6.79465378087,17.8338142483,0.0,8.25718729233,11.6354268332,5.76060710878,0.0,0.0,5.76060710878
 07/19  05:00:00,59.7337244482,6.81091004766,17.9101716174,0.0,12.1011305571,15.3678112995,5.77542711507,0.0,0.0,5.77542711507
 07/19  06:00:00,89.4037450064,7.42873975461,23.0861414308,0.0,19.7275818095,37.2640762949,11.5807544232,0.0,0.0,11.5807544232
 07/19  07:00:00,112.098161561,7.90685256198,28.582373611,0.0,24.3117294858,51.2795993405,17.4210601314,0.0,0.0,17.4210601314
 07/19  08:00:00,100.804987925,7.38614409697,29.0849022206,0.0,23.6694662846,40.6342015617,23.4493345789,0.0,0.0,23.4493345789
 07/19  09:00:00,98.0850303047,7.34727358699,31.4111017194,0.0,23.6694662846,35.6302164847,41.4071795525,0.0,18.025,23.3821795525
 07/19  10:00:00,78.7425274754,7.10564061789,29.9068977051,0.0,18.7433767983,22.9618409725,35.5399776584,0.0,18.025,17.5149776584
 07/19  11:00:00,79.6595231519,7.15590457393,30.7758289335,0.0,18.7433767983,22.9618409725,35.5075880594,0.0,18.025,17.4825880594
 07/19  12:00:00,81.3199529078,7.26245981922,32.2862557084,0.0,18.5889407304,23.1597249699,41.3244549274,0.0,18.025,23.2994549274
 07/19  13:00:00,83.10949739,7.38337758387,33.7083819144,0.0,18.7433767983,23.2517909448,35.5058565401,0.0,18.025,17.4808565401
 07/19  14:00:00,84.2102776538,7.48006930946,34.7124687402,0.0,18.7433767983,23.2517909448,35.5047987096,0.0,18.025,17.4797987096
 07/19  15:00:00,85.5800807129,7.60905231037,36.2432376417,0.0,18.7433767983,22.9618409725,35.5037362357,0.0,18.025,17.4787362357
 07/19  16:00:00,90.393026877,7.72314023863,36.4907863905,0.0,18.7433767983,27.431320555,23.7854351009,0.0,18.025,5.76043510094
 07/19  17:00:00,102.299606727,8.02803071474,35.9042743075,0.0,17.6635504202,40.6971502883,5.7694940359,0.0,0.0,5.7694940359
 07/19  18:00:00,108.91798437,8.2303857326,35.8155890174,0.0,27.5259009287,37.3340067412,11.569780443,0.0,0.0,11.569780443
 07/19  19:00:00,112.036899879,8.38835837367,36.4511589838,0.0,33.8341110165,33.3544677425,5.7798486114,0.0,0.0,5.7798486114
