Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/19  20:00:00,120.767422603,8.58872252437,36.8271625042,0.0,36.5179666069,38.8247702939,5.78045766141,0.0,0.0,5.78045766141
 07/19  21:00:00,119.935814866,8.58569213619,35.861644043,0.0,32.965339924,36.8579353714,11.5808718858,0.0,0.0,11.5808718858
 07/19  22:00:00,91.3952922937,8.00470179126,29.5652477946,0.0,25.6355707503,20.6438685092,11.5502900562,0.0,0.0,11.5502900562
 07/19  23:00:00,66.0412614792,7.47794204212,24.2909241927,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,58.3203107344,7.24545198219,21.8281957463,0.0,11.6412384099,10.0650221343,5.76005810617,0.0,0.0,5.76005810617
 07/20  01:00:00,53.6601862094,7.04264301184,18.931566021,0.0,10.0992000411,10.047477231,5.75565918441,0.0,0.0,5.75565918441
 07/20  02:00:00,49.6732650191,6.88025437686,16.9665945481,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/20  03:00:00,48.8838114208,6.79781975595,16.2595716366,0.0,8.25718729233,10.0299323277,5.7555069951,0.0,0.0,5.7555069951
 07/20  04:00:00,49.3990618892,6.71433781635,15.2517153793,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/20  05:00:00,58.2712947696,6.75932209597,16.4993337174,0.0,12.1011305571,15.3678112995,5.77535284314,0.0,0.0,5.77535284314
 07/20  06:00:00,89.5192007657,7.4267364301,23.2036124927,0.0,19.7275818095,37.2640762949,11.5798308496,0.0,0.0,11.5798308496
 07/20  07:00:00,114.09826431,7.98082696572,30.5085148624,0.0,24.3117294858,51.2795993405,17.4191875687,0.0,0.0,17.4191875687
 07/20  08:00:00,103.595600223,7.4855313022,31.7761382169,0.0,23.6694662846,40.6342015617,23.448844646,0.0,0.0,23.448844646
 07/20  09:00:00,100.437661977,7.44128610487,33.6697292012,0.0,23.6694662846,35.6302164847,41.4087550189,0.0,18.025,23.3837550189
 07/20  10:00:00,81.1775205127,7.20736799879,32.2401654249,0.0,18.7433767983,22.9618409725,35.5403837663,0.0,18.025,17.5153837663
 07/20  11:00:00,81.8393929547,7.27264796386,32.8389586604,0.0,18.7433767983,22.9618409725,41.3300947182,0.0,18.025,23.3050947182
 07/20  12:00:00,83.1473139447,7.34520217783,34.0308791814,0.0,18.5889407304,23.1597249699,35.5060107191,0.0,18.025,17.4810107191
 07/20  13:00:00,85.2737423238,7.47374611387,35.782259444,0.0,18.7433767983,23.2517909448,35.5048754943,0.0,18.025,17.4798754943
 07/20  14:00:00,86.3239290022,7.57369581719,36.7324956659,0.0,18.7433767983,23.2517909448,35.5037510649,0.0,18.025,17.4787510649
 07/20  15:00:00,85.5414590309,7.610320531,36.2033513384,0.0,18.7433767983,22.9618409725,35.5026130458,0.0,18.025,17.4776130458
 07/20  16:00:00,91.2976621652,7.75875244784,37.359816523,0.0,18.7433767983,27.431320555,23.7853651335,0.0,18.025,5.76036513354
 07/20  17:00:00,104.200895605,8.11043637867,37.7231640216,0.0,17.6635504202,40.6971502883,5.77001296885,0.0,0.0,5.77001296885
 07/20  18:00:00,110.453162878,8.30129473499,37.2798656749,0.0,27.5259009287,37.3340067412,11.5694124085,0.0,0.0,11.5694124085
 07/20  19:00:00,114.2565671,8.49318507979,38.5660099244,0.0,33.8341110165,33.3544677425,5.77997970803,0.0,0.0,5.77997970803
 07/20  20:00:00,123.41214513,8.7134725775,39.3471412077,0.0,36.5179666069,38.8247702939,5.77981974099,0.0,0.0,5.77981974099
 07/20  21:00:00,125.067198125,8.72938517788,38.9653441596,0.0,32.965339924,36.8579353714,11.5804628875,0.0,0.0,11.5804628875
 07/20  22:00:00,96.2356915754,8.2096155485,34.2007378153,0.0,25.6355707503,20.6438685092,11.5507100333,0.0,0.0,11.5507100333
 07/20  23:00:00,70.8970911386,7.68553334162,28.9391655023,0.0,15.0252895274,11.7056064465,5.76537034042,0.0,0.0,5.76537034042
 07/20  24:00:00,62.9327170287,7.44576848021,26.2402932244,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,59.8442966254,7.30882231427,24.849497493,0.0,10.0992000411,10.047477231,5.75563971675,0.0,0.0,5.75563971675
 07/21  02:00:00,56.2588832644,7.17170902701,23.2607623514,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,54.8698163225,7.0759598989,21.9674373789,0.0,8.25718729233,10.0299323277,5.75518165595,0.0,0.0,5.75518165595
 07/21  04:00:00,54.7736134307,6.98672772346,20.353879039,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,62.2598907634,6.99705444241,20.2502022591,0.0,12.1011305571,15.3678112995,11.5305975782,0.0,0.0,11.5305975782
 07/21  06:00:00,91.5005840263,7.6046957947,25.0070476411,0.0,19.7275818095,37.2640762949,11.5779709662,0.0,0.0,11.5779709662
 07/21  07:00:00,113.012178326,8.0303564514,29.3729159627,0.0,24.3117294858,51.2795993405,11.6200429259,0.0,0.0,11.6200429259
 07/21  08:00:00,101.151157938,7.45084858189,29.3663860187,0.0,23.6694662846,40.6342015617,23.4471377267,0.0,0.0,23.4471377267
 07/21  09:00:00,96.6672962153,7.33113443085,30.0095216275,0.0,23.6694662846,35.6302164847,41.4097342314,0.0,18.025,23.3847342314
 07/21  10:00:00,76.2760892555,7.0256732546,27.5204333093,0.0,18.7433767983,22.9618409725,41.3715837055,0.0,18.025,23.3465837055
 07/21  11:00:00,77.946768356,7.09128433022,29.1277011093,0.0,18.7433767983,22.9618409725,35.5073890442,0.0,18.025,17.4823890442
 07/21  12:00:00,80.9860495399,7.23076146208,31.984058122,0.0,18.5889407304,23.1597249699,35.5060600192,0.0,18.025,17.4810600192
 07/21  13:00:00,82.532959749,7.2707492336,33.2444760007,0.0,18.7433767983,23.2517909448,35.5048802307,0.0,18.025,17.4798802308
 07/21  14:00:00,81.8013368452,7.26495604609,32.5186464224,0.0,18.7433767983,23.2517909448,35.5017583188,0.0,18.025,17.4767583188
 07/21  15:00:00,80.631597761,7.27588266592,31.6279327341,0.0,18.7433767983,22.9618409725,35.5043836189,0.0,18.025,17.4793836189
 07/21  16:00:00,85.5831803124,7.37442955843,32.0296619153,0.0,18.7433767983,27.431320555,23.7853487059,0.0,18.025,5.76034870592
 07/21  17:00:00,99.8129177922,7.76301319561,33.6826127521,0.0,17.6635504202,40.6971502883,5.77026219047,0.0,0.0,5.77026219047
 07/21  18:00:00,106.416465329,8.00682739799,33.537643081,0.0,27.5259009287,37.3340067412,11.570053118,0.0,0.0,11.570053118
 07/21  19:00:00,108.547799049,8.15736568502,33.193068008,0.0,33.8341110165,33.3544677425,5.77901951673,0.0,0.0,5.77901951673
 07/21  20:00:00,116.311079608,8.345971831,32.6135781635,0.0,36.5179666069,38.8247702939,5.7789039188,0.0,0.0,5.7789039188
 07/21  21:00:00,116.191687631,8.30383100384,30.5153998294,0.0,32.965339924,36.8579353714,11.5803113726,0.0,0.0,11.5803113726
 07/21  22:00:00,87.0550829429,7.77077067774,25.4589830556,0.0,25.6355707503,20.6438685092,11.5505079046,0.0,0.0,11.5505079046
 07/21  23:00:00,61.8512824205,7.25957689583,20.3193158235,0.0,15.0252895274,11.7056064465,5.76545574876,0.0,0.0,5.76545574876
 07/21  24:00:00,53.9879021578,7.01884182467,17.7224089999,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,53.9751529884,6.91602091722,16.613677913,0.0,12.8411359301,10.0650221343,5.75562290755,0.0,0.0,5.75562290755
 07/22  02:00:00,47.3460363588,6.73350521256,14.7861201847,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,46.5035390213,6.64994753815,14.0271762233,0.0,8.25718729233,10.0299323277,5.75546356829,0.0,0.0,5.75546356829
 07/22  04:00:00,48.0851737367,6.62034492869,14.0318229472,0.0,8.25718729233,11.6354268332,5.76015288162,0.0,0.0,5.76015288162
 07/22  05:00:00,52.6298116987,6.59726623292,14.4412575863,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
 07/22  06:00:00,69.7911766055,6.82613932013,16.9297664405,0.0,18.5082010057,25.6353820695,11.5305933963,0.0,0.0,11.5305933963
 07/22  07:00:00,89.3724829523,7.27528570538,21.6106854942,0.0,19.4083231844,41.0650158608,5.79904922901,0.0,0.0,5.79904922901
 07/22  08:00:00,123.150143859,7.84553992219,30.9413747377,0.0,26.3286599382,57.9988325916,29.4316165659,0.0,0.0,29.4316165659
 07/22  09:00:00,109.956267594,7.63618043784,33.1107339644,0.0,26.3286599382,42.8504436482,47.3214091653,0.0,18.025,29.2964091653
 07/22  10:00:00,81.882884472,7.16960780467,29.4978976524,0.0,21.7447113004,23.4437158914,35.5691593523,0.0,18.025,17.5441593523
 07/22  11:00:00,81.3659775044,7.24399589085,31.368302384,0.0,19.3027497915,23.426170988,41.3677734141,0.0,18.025,23.3427734141
 07/22  12:00:00,83.175254605,7.3447614052,32.9346047695,0.0,19.1483137236,23.7250123474,35.5047673795,0.0,18.025,17.4797673795
 07/22  13:00:00,85.3358804471,7.443041413,34.8514046045,0.0,19.3027497915,23.7161209604,35.5015179141,0.0,18.025,17.4765179141
 07/22  14:00:00,86.9421916013,7.55739590346,36.343363506,0.0,19.3027497915,23.7161209604,35.5040607951,0.0,18.025,17.4790607951
 07/22  15:00:00,87.4314600856,7.64690384729,37.0330750526,0.0,19.3027497915,23.426170988,41.3252519571,0.0,18.025,23.3002519571
 07/22  16:00:00,91.6988926411,7.71939060016,36.7767112159,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,100.549448923,7.97751802957,36.7466814133,0.0,18.2229234133,37.5968344597,5.76525273266,0.0,0.0,5.76525273266
 07/22  18:00:00,117.471832498,8.39213500394,39.3011805335,0.0,32.690315043,37.0816133363,5.77026066157,0.0,0.0,5.77026066157
 07/22  19:00:00,117.834666162,8.57968892139,39.364836494,0.0,36.8143715336,33.066984531,5.78001433974,0.0,0.0,5.78001433974
 07/22  20:00:00,121.77589972,8.70184826075,37.9438307077,0.0,36.3493007332,38.7721355839,11.5396567208,0.0,0.0,11.5396567208
 07/22  21:00:00,125.118843541,8.59768578753,35.9728053764,0.0,36.1807251679,36.8228455648,5.78008567935,0.0,0.0,5.78008567935
 07/22  22:00:00,98.6886901742,8.1007949924,31.359741262,0.0,31.0351095914,20.6438685092,11.5800644339,0.0,0.0,11.5800644339
 07/22  23:00:00,71.7488294977,7.63495791932,27.4394969395,0.0,17.4250845679,11.7056064465,5.77536493282,0.0,0.0,5.77536493282
 07/22  24:00:00,63.484624313,7.43994083837,25.598131203,0.0,12.8411359301,10.0650221343,5.76039894297,0.0,0.0,5.76039894297
 07/23  01:00:00,61.895874332,7.29740133424,24.0336047262,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,55.1503839973,7.1063599702,22.0981868027,0.0,8.34152022915,10.0650221343,5.75538907537,0.0,0.0,5.75538907537
 07/23  03:00:00,52.5675815805,6.95382637645,19.6679250786,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,51.4794760474,6.81696892163,17.1100800538,0.0,8.34152022915,11.6705166398,5.76029405974,0.0,0.0,5.76029405974
 07/23  05:00:00,53.8297348874,6.69909966745,15.4199241647,0.0,8.80141237637,15.3678112995,5.76541872911,0.0,0.0,5.76541872911
 07/23  06:00:00,70.2490048544,6.795717925,15.5340247422,0.0,18.5082010057,25.6353820695,5.77518645116,0.0,0.0,5.77518645116
 07/23  07:00:00,86.1694281227,7.13225494078,18.4312450021,0.0,19.4926561212,41.1001056674,11.579530417,0.0,0.0,11.579530417
 07/23  08:00:00,118.155385117,7.63396934935,26.1581989444,0.0,26.3286599382,57.9988325916,29.4293978471,0.0,0.0,29.4293978471
 07/23  09:00:00,103.516962142,7.38808034998,27.0389662732,0.0,26.2443270014,42.8153538416,41.4669283544,0.0,18.025,23.4419283544
 07/23  10:00:00,75.7624293939,6.95175911566,23.5952917142,0.0,21.7447113004,23.4437158914,41.4105627961,0.0,18.025,23.3855627961
 07/23  11:00:00,72.8792199959,6.91285899061,23.1529755161,0.0,19.3449162599,23.4437158914,35.53834888,0.0,18.025,17.51334888
 07/23  12:00:00,72.7607335604,6.94213865997,22.8629966133,0.0,19.190480192,23.7425572507,35.5046543753,0.0,18.025,17.4796543753
 07/23  13:00:00,73.0979909765,6.97505452106,23.1412198383,0.0,19.260583323,23.698576057,41.3245126549,0.0,18.025,23.2995126549
 07/23  14:00:00,73.2177192347,7.01201954345,23.2239814472,0.0,19.260583323,23.698576057,35.5056702885,0.0,18.025,17.4806702885
 07/23  15:00:00,72.9586559711,7.03926798698,23.2276184496,0.0,19.260583323,23.4086260847,35.5043952254,0.0,18.025,17.4793952254
 07/23  16:00:00,77.0531615632,7.05937648149,22.8507042344,0.0,19.260583323,27.8781056672,23.7852906087,0.0,18.025,5.76029060865
 07/23  17:00:00,85.6908215935,7.26728696961,22.6580037937,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,101.236064743,7.59767246501,23.9793039507,0.0,32.6059821062,37.0465235296,5.77023558692,0.0,0.0,5.77023558692
 07/23  19:00:00,102.521517855,7.79057855143,24.8408047219,0.0,36.8143715336,33.066984531,11.5399262832,0.0,0.0,11.5399262832
 07/23  20:00:00,108.511903033,7.99006236002,25.2722071805,0.0,36.43363367,38.8072253906,5.77973130992,0.0,0.0,5.77973130992
 07/23  21:00:00,112.075795352,7.92703306669,23.7198382319,0.0,36.0963922311,36.7877557581,5.77964363352,0.0,0.0,5.77964363352
 07/23  22:00:00,86.1497204971,7.46266741821,19.5783322138,0.0,30.9507766546,20.6087787026,11.5800497934,0.0,0.0,11.5800497934
 07/23  23:00:00,60.2497367548,7.05153955568,16.5238259249,0.0,17.4250845679,11.7056064465,5.77530741548,0.0,0.0,5.77530741548
 07/23  24:00:00,52.8679684941,6.89306672876,15.4089318663,0.0,12.925468867,10.100111941,5.76048814996,0.0,0.0,5.76048814996
 07/24  01:00:00,48.2086504093,6.71518241367,13.8074994384,0.0,10.0992000411,10.047477231,5.75537555823,0.0,0.0,5.75537555823
 07/24  02:00:00,44.9220617823,6.57923083438,12.5164246227,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/24  03:00:00,43.9815766271,6.49009690724,11.6650684137,0.0,8.25718729233,10.0299323277,5.75549063685,0.0,0.0,5.75549063685
 07/24  04:00:00,44.8079577225,6.41734807437,10.9576135118,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/24  05:00:00,52.2625563126,6.40720563299,10.8427332469,0.0,12.1011305571,15.3678112995,5.77515980319,0.0,0.0,5.77515980319
 07/24  06:00:00,82.6986981279,6.94327083536,14.9826125196,0.0,19.7275818095,37.2640762949,11.5794965913,0.0,0.0,11.5794965913
 07/24  07:00:00,102.806267022,7.40142172484,19.7959714747,0.0,24.3117294858,51.2795993405,17.4186337005,0.0,0.0,17.4186337005
 07/24  08:00:00,91.8520684489,6.93903036515,20.5791408548,0.0,23.6694662846,40.6342015617,23.4450651376,0.0,0.0,23.4450651376
 07/24  09:00:00,89.2531369707,6.89880580246,23.0277081998,0.0,23.6694662846,35.6302164847,41.4056661621,0.0,18.025,23.3806661621
 07/24  10:00:00,70.3254357434,6.67700829965,21.9184588807,0.0,18.7433767983,22.9618409725,35.5387048501,0.0,18.025,17.5137048501
 07/24  11:00:00,70.9216368523,6.7177922309,22.4760695668,0.0,18.7433767983,22.9618409725,35.5068803542,0.0,18.025,17.4818803542
 07/24  12:00:00,71.4258970929,6.78310044274,22.8715754896,0.0,18.5889407304,23.1597249699,41.3242498905,0.0,18.025,23.2992498905
 07/24  13:00:00,73.2362365816,6.89821943165,24.3202930112,0.0,18.7433767983,23.2517909448,35.5053946064,0.0,18.025,17.4803946064
 07/24  14:00:00,74.2672037235,6.98998342387,25.259495195,0.0,18.7433767983,23.2517909448,35.5040690663,0.0,18.025,17.4790690663
 07/24  15:00:00,74.2221681036,7.05273753253,25.4416549206,0.0,18.7433767983,22.9618409725,35.5027385959,0.0,18.025,17.4777385959
 07/24  16:00:00,78.6504546494,7.12989698776,25.3414736461,0.0,18.7433767983,27.431320555,23.7851723805,0.0,18.025,5.76017238048
 07/24  17:00:00,90.9794541008,7.4143630574,25.1978131496,0.0,17.6635504202,40.6971502883,5.77006758772,0.0,0.0,5.77006758772
 07/24  18:00:00,98.1304955846,7.63240510493,25.6261237831,0.0,27.5259009287,37.3340067412,11.5690348113,0.0,0.0,11.5690348113
 07/24  19:00:00,101.422551301,7.80469729344,26.4205033284,0.0,33.8341110165,33.3544677425,5.7795564801,0.0,0.0,5.7795564801
 07/24  20:00:00,109.187975044,7.96147405386,25.8749944939,0.0,36.5179666069,38.8247702939,5.77812976449,0.0,0.0,5.77812976449
 07/24  21:00:00,110.547197152,7.96716892098,25.2075963438,0.0,32.965339924,36.8579353714,11.5797046423,0.0,0.0,11.5797046423
 07/24  22:00:00,80.2886553547,7.38321347278,19.0801347637,0.0,25.6355707503,20.6438685092,5.85319170341,0.0138006615629,0.0,5.83939104185
 07/24  23:00:00,55.6784691265,6.87698749522,14.5291057353,0.0,15.0252895274,11.7056064465,5.71086421472,0.0,0.0,5.71086421472
 07/24  24:00:00,48.6870101607,6.67988326321,12.7604790541,0.0,11.6412384099,10.0650221343,5.76046220531,0.0,0.0,5.76046220531
 07/25  01:00:00,45.8938136248,6.55117014285,11.6566786645,0.0,10.0992000411,10.047477231,5.75532741584,0.0,0.0,5.75532741584
 07/25  02:00:00,42.6384973442,6.41110679754,10.4009846582,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/25  03:00:00,41.4225853326,6.30123115473,9.29494648575,0.0,8.25718729233,10.0299323277,6.0449179849,0.289778281297,0.0,5.7551397036
 07/25  04:00:00,42.2653115882,6.22722669938,8.60509064346,0.0,8.25718729233,11.6354268332,0.556163432991,0.536163432991,0.0,0.02
 07/25  05:00:00,49.6148409554,6.21113407424,8.39109514217,0.0,12.1011305571,15.3678112995,6.77331977969,0.998194435277,0.0,5.77512534442
 07/25  06:00:00,79.3420047723,6.69455867586,11.8746389398,0.0,19.7275818095,37.2640762949,13.1011312429,1.52150845408,0.0,11.5796227888
 07/25  07:00:00,97.9328880255,7.07834470094,15.2456801404,0.0,24.3117294858,51.2795993405,18.098475817,0.680446803887,0.0,17.4180290131
 07/25  08:00:00,85.4772384533,6.61251020582,14.5308380075,0.0,23.6694662846,40.6342015617,23.4432968136,0.0,0.0,23.4432968136
 07/25  09:00:00,82.6040933991,6.57616899841,16.7013062548,0.0,23.6694662846,35.6302164847,41.4034251747,0.0,18.025,23.3784251747
 07/25  10:00:00,64.1058731625,6.36615049796,16.0097590772,0.0,18.7433767983,22.9618409725,35.5371117334,0.0,18.025,17.5121117334
 07/25  11:00:00,64.2863003512,6.39496305965,16.1635651298,0.0,18.7433767983,22.9618409725,35.5061231061,0.0,18.025,17.4811231061
 07/25  12:00:00,65.0300151305,6.45770503523,16.8010903985,0.0,18.5889407304,23.1597249699,41.3219317925,0.0,18.025,23.2969317925
 07/25  13:00:00,66.5507777727,6.56364418935,17.9694132444,0.0,18.7433767983,23.2517909448,35.5036098557,0.0,18.025,17.4786098557
 07/25  14:00:00,68.0648924422,6.66947799939,19.3776923407,0.0,18.7433767983,23.2517909448,35.5022240268,0.0,18.025,17.4772240268
 07/25  15:00:00,68.0550462584,6.73508972232,19.5921836018,0.0,18.7433767983,22.9618409725,35.5046655049,0.0,18.025,17.4796655049
 07/25  16:00:00,73.141911863,6.83197662934,20.1308527422,0.0,18.7433767983,27.431320555,23.7852819386,0.0,18.025,5.7602819386
 07/25  17:00:00,86.1862554825,7.13910685301,20.6798741552,0.0,17.6635504202,40.6971502883,5.76998940569,0.0,0.0,5.76998940569
 07/25  18:00:00,93.7654687968,7.37690031587,21.5166110502,0.0,27.5259009287,37.3340067412,5.79450987077,0.0,0.0,5.79450987077
 07/25  19:00:00,96.4135068956,7.50797860346,21.7081823024,0.0,33.8341110165,33.3544677425,11.5384834414,0.0,0.0,11.5384834414
 07/25  20:00:00,103.821252394,7.62781244236,20.8419400604,0.0,36.5179666069,38.8247702939,5.77950990916,0.0,0.0,5.77950990916
 07/25  21:00:00,104.31161934,7.55896085608,19.3802328576,0.0,32.965339924,36.8579353714,11.5789877808,0.0,0.0,11.5789877808
 07/25  22:00:00,76.3117196162,7.07957620716,15.4068450435,0.0,25.6355707503,20.6438685092,5.78463338935,0.0,0.0,5.78463338935
 07/25  23:00:00,52.7284645702,6.63623418118,11.8198561214,0.0,15.0252895274,11.7056064465,6.14794856383,0.382597657698,0.0,5.76535090613
 07/25  24:00:00,45.4567594233,6.41832128161,9.79179197216,0.0,11.6412384099,10.0650221343,6.97505980929,1.2148203765,0.0,5.76023943279
 07/26  01:00:00,42.2910316297,6.26370986624,8.34136193972,0.0,10.0992000411,10.047477231,1.78270551791,1.76270551791,0.0,0.02
 07/26  02:00:00,38.9081058258,6.1119689545,6.96972995345,0.0,8.25718729233,10.0299323277,8.83509556095,3.07978427268,0.0,5.75531128827
 07/26  03:00:00,37.702394472,5.99710306635,5.878888645,0.0,8.25718729233,10.0299323277,5.49067140389,5.47067140389,0.0,0.02
 07/26  04:00:00,38.5655617464,5.92111630008,5.21145094174,0.0,8.25718729233,11.6354268332,12.2812050321,6.52190216691,0.0,5.75930286519
 07/26  05:00:00,45.6594805478,5.87750459733,4.7693699226,0.0,12.1011305571,15.3678112995,14.0759107915,8.30100260065,0.0,5.77490819089
 07/26  06:00:00,75.2642950833,6.33803735397,8.15345746462,0.0,19.7275818095,37.2640762949,19.3911535946,7.81167460037,0.0,11.5794789943
 07/26  07:00:00,94.161395164,6.76152678576,11.7910168178,0.0,24.3117294858,51.2795993405,20.9113282334,3.49288412414,0.0,17.4184441092
 07/26  08:00:00,82.4658176545,6.37650058462,11.7554326279,0.0,23.6694662846,40.6342015617,23.4452405042,0.0,0.0,23.4452405042
 07/26  09:00:00,79.918321642,6.37011614137,14.2215905592,0.0,23.6694662846,35.6302164847,41.4018670382,0.0,18.025,23.3768670382
 07/26  10:00:00,62.0787713499,6.20412898632,14.144684887,0.0,18.7433767983,22.9618409725,35.5381030201,0.0,18.025,17.5131030201
 07/26  11:00:00,62.8082286787,6.25101293841,14.8294464836,0.0,18.7433767983,22.9618409725,35.5076924943,0.0,18.025,17.4826924943
 07/26  12:00:00,63.9397530366,6.32382333631,15.8447113458,0.0,18.5889407304,23.1597249699,35.5016482995,0.0,18.025,17.4766482995
 07/26  13:00:00,65.7256826712,6.44420997241,17.2637546585,0.0,18.7433767983,23.2517909448,41.3216792696,0.0,18.025,23.2966792696
 07/26  14:00:00,66.8102991673,6.52981783445,18.2627632994,0.0,18.7433767983,23.2517909448,35.5033693801,0.0,18.025,17.4783693801
 07/26  15:00:00,66.5717604316,6.59667040085,18.2473206312,0.0,18.7433767983,22.9618409725,35.5019597055,0.0,18.025,17.4769597055
 07/26  16:00:00,70.9654529347,6.67793848811,18.1084340025,0.0,18.7433767983,27.431320555,23.785080198,0.0,18.025,5.76008019798
 07/26  17:00:00,83.3765480048,6.96719930571,18.0420764928,0.0,17.6635504202,40.6971502883,5.77002750472,0.0,0.0,5.77002750472
 07/26  18:00:00,89.8092689218,7.14417258171,17.7931455777,0.0,27.5259009287,37.3340067412,5.79432683549,0.0,0.0,5.79432683549
 07/26  19:00:00,92.4466025859,7.26139047749,17.9878702803,0.0,33.8341110165,33.3544677425,11.5386893393,0.0,0.0,11.5386893393
 07/26  20:00:00,101.181982715,7.41975548115,18.4107288789,0.0,36.5179666069,38.8247702939,5.79559466285,0.016952145011,0.0,5.77864251784
 07/26  21:00:00,102.613951201,7.41069784608,17.8308371546,0.0,32.965339924,36.8579353714,11.5776550787,0.0,0.0,11.5776550787
 07/26  22:00:00,75.0161988759,6.95128593374,14.2396225005,0.0,25.6355707503,20.6438685092,6.31610206085,0.531236906656,0.0,5.78486515419
 07/26  23:00:00,51.5039492239,6.51352307543,10.7180537552,0.0,15.0252895274,11.7056064465,7.26350216983,1.49824266499,0.0,5.76525950484
 07/26  24:00:00,44.4732894567,6.31467005206,8.91197638362,0.0,11.6412384099,10.0650221343,7.70367682773,1.94330059708,0.0,5.76037623065
 07/27  01:00:00,41.5184790139,6.17550912317,7.657013253,0.0,10.0992000411,10.047477231,2.30178586559,2.28178586559,0.0,0.02
 07/27  02:00:00,38.2837869923,6.03858446081,6.41879613558,0.0,8.25718729233,10.0299323277,9.64846564108,3.89314181406,0.0,5.75532382702
 07/27  03:00:00,37.3754797249,5.94961581846,5.59946484278,0.0,8.25718729233,10.0299323277,4.95824510252,4.93824510252,0.0,0.02
 07/27  04:00:00,38.2756283728,5.87869349032,4.96394076909,0.0,8.25718729233,11.6354268332,11.6125762779,5.85270044854,0.0,5.75987582932
 07/27  05:00:00,45.656202776,5.85976796822,4.78383307523,0.0,12.1011305571,15.3678112995,12.564262701,6.78938171332,0.0,5.77488098771
 07/27  06:00:00,75.3844661823,6.33518561688,8.27648763353,0.0,19.7275818095,37.2640762949,18.2680113417,6.6890359537,0.0,11.578975388
 07/27  07:00:00,93.9433041513,6.73270747933,11.6017595287,0.0,24.3117294858,51.2795993405,15.4429626988,3.82415120967,0.0,11.6188114892
 07/27  08:00:00,81.825257285,6.32036279199,11.1710169425,0.0,23.6694662846,40.6342015617,29.3748094961,0.0756016967931,0.0,29.2992077993
 07/27  09:00:00,79.7106174362,6.3352155467,14.0487922942,0.0,23.6694662846,35.6302164847,35.5659264162,0.0,18.025,17.5409264162
 07/27  10:00:00,62.2189495676,6.19462579685,14.2943683563,0.0,18.7433767983,22.9618409725,41.3669719346,0.0,18.025,23.3419719346
 07/27  11:00:00,64.0301434784,6.28807698964,16.0143002021,0.0,18.7433767983,22.9618409725,35.5064779636,0.0,18.025,17.4814779636
 07/27  12:00:00,66.03537808,6.41869830931,17.845463974,0.0,18.5889407304,23.1597249699,35.5039066979,0.0,18.025,17.4789066979
 07/27  13:00:00,67.8733406422,6.54287915332,19.3127442823,0.0,18.7433767983,23.2517909448,35.5005093887,0.0,18.025,17.4755093887
 07/27  14:00:00,69.967820474,6.68087140783,21.2692327963,0.0,18.7433767983,23.2517909448,41.3201297295,0.0,18.025,23.2951297295
 07/27  15:00:00,71.1057757706,6.8008150666,22.5771956143,0.0,18.7433767983,22.9618409725,35.5021568275,0.0,18.025,17.4771568275
 07/27  16:00:00,74.8582408109,6.86857186529,21.8105950586,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,87.4643194671,7.16626686311,21.9307833462,0.0,17.6635504202,40.6971502883,5.76987396332,0.0,0.0,5.76987396332
 07/27  18:00:00,94.9734617432,7.40519029461,22.6963226793,0.0,27.5259009287,37.3340067412,11.56868584,0.0,0.0,11.56868584
 07/27  19:00:00,98.6307842722,7.59581494305,23.8376371942,0.0,33.8341110165,33.3544677425,5.77926376423,0.0,0.0,5.77926376423
 07/27  20:00:00,106.650155149,7.77391772929,23.5247433828,0.0,36.5179666069,38.8247702939,11.5380395631,0.0,0.0,11.5380395631
 07/27  21:00:00,106.537761136,7.70372233205,21.4616302593,0.0,32.965339924,36.8579353714,11.577406237,0.0,0.0,11.577406237
 07/27  22:00:00,78.2078224872,7.20623308668,17.1763001526,0.0,25.6355707503,20.6438685092,5.78464674763,0.0,0.0,5.78464674763
 07/27  23:00:00,54.6290433046,6.76779140312,13.5888825874,0.0,15.0252895274,11.7056064465,5.76526363413,0.0,0.0,5.76526363413
 07/27  24:00:00,47.3151611866,6.5506183837,11.5179076129,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,44.3556559375,6.41722540783,10.2524706477,0.0,10.0992000411,10.047477231,5.75541219974,0.0,0.0,5.75541219974
 07/28  02:00:00,41.4768062166,6.30983048351,9.34057561656,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/28  03:00:00,40.7552486529,6.23667715443,8.69216978175,0.0,8.25718729233,10.0299323277,5.75530976944,0.0,0.0,5.75530976944
 07/28  04:00:00,41.867851367,6.18471798418,8.25014256672,0.0,8.25718729233,11.6354268332,5.76020829542,0.0,0.0,5.76020829542
 07/28  05:00:00,49.7697456371,6.20813822934,8.54900896491,0.0,12.1011305571,15.3678112995,5.77492361291,0.0,0.0,5.77492361291
 07/28  06:00:00,79.7721379391,6.71376313332,12.2855929603,0.0,19.7275818095,37.2640762949,11.6662877596,0.0887924375165,0.0,11.5774953221
 07/28  07:00:00,98.2217068055,7.08859689048,15.5242825768,0.0,24.3117294858,51.2795993405,11.6182656351,0.0,0.0,11.6182656351
 07/28  08:00:00,85.9190422306,6.63874011868,14.9464313936,0.0,23.6694662846,40.6342015617,23.4424588435,0.0,0.0,23.4424588435
 07/28  09:00:00,83.3885944106,6.62179363449,17.4401977032,0.0,23.6694662846,35.6302164847,41.4058907336,0.0,18.025,23.3808907336
 07/28  10:00:00,64.5148313784,6.38985247781,16.3950250463,0.0,18.7433767983,22.9618409725,41.3663421526,0.0,18.025,23.3413421526
 07/28  11:00:00,65.86828482,6.45024222145,17.6902783835,0.0,18.7433767983,22.9618409725,35.505112456,0.0,18.025,17.480112456
 07/28  12:00:00,67.762411254,6.5146919317,19.4765080366,0.0,18.5889407304,23.1597249699,35.5034653143,0.0,18.025,17.4784653143
 07/28  13:00:00,69.5518480174,6.60103358818,20.9330987469,0.0,18.7433767983,23.2517909448,35.5031927848,0.0,18.025,17.4781927848
 07/28  14:00:00,70.1263096794,6.64610296157,21.4624912981,0.0,18.7433767983,23.2517909448,35.5023349775,0.0,18.025,17.4773349775
 07/28  15:00:00,69.6254807803,6.68368501875,21.2140312832,0.0,18.7433767983,22.9618409725,35.5008135983,0.0,18.025,17.4758135983
 07/28  16:00:00,72.9118804374,6.70785305739,20.0249566921,0.0,18.7433767983,27.431320555,23.7851093262,0.0,18.025,5.76010932618
 07/28  17:00:00,84.389006273,6.94787852032,19.0738658409,0.0,17.6635504202,40.6971502883,5.7697930557,0.0,0.0,5.7697930557
 07/28  18:00:00,89.7970928541,7.09219813746,17.8329539486,0.0,27.5259009287,37.3340067412,11.5681285167,0.0,0.0,11.5681285167
 07/28  19:00:00,92.6029955436,7.21851574825,18.1871529403,0.0,33.8341110165,33.3544677425,5.77944729894,0.0,0.0,5.77944729894
 07/28  20:00:00,101.835573837,7.41779220897,19.0662963104,0.0,36.5179666069,38.8247702939,5.79329929116,0.0140688222029,0.0,5.77923046896
 07/28  21:00:00,103.469128663,7.4298794892,18.6668479068,0.0,32.965339924,36.8579353714,11.5785654313,0.0,0.0,11.5785654313
 07/28  22:00:00,75.958526537,6.98747184973,15.1457678447,0.0,25.6355707503,20.6438685092,11.5492054381,0.0,0.0,11.5492054381
 07/28  23:00:00,52.7593521313,6.57978502411,11.9072046018,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/28  24:00:00,45.9435052348,6.40712615828,10.2897446045,0.0,11.6412384099,10.0650221343,5.84079554154,0.080676756096,0.0,5.76011878544
 07/29  01:00:00,46.0479942205,6.31852825468,9.2840250028,0.0,12.8411359301,10.0650221343,6.41068590545,0.655362527209,0.0,5.75532337824
 07/29  02:00:00,40.1100339635,6.18539456711,8.09824365767,0.0,8.25718729233,10.0299323277,1.04268019512,1.02268019512,0.0,0.02
 07/29  03:00:00,39.2808020752,6.10866926344,7.34573028757,0.0,8.25718729233,10.0299323277,7.06778084488,1.31266829821,0.0,5.75511254667
 07/29  04:00:00,40.3461128872,6.05572439212,6.85740514334,0.0,8.25718729233,11.6354268332,1.53094591899,1.51094591899,0.0,0.02
 07/29  05:00:00,44.2843340142,6.02027955317,6.67278732331,0.0,8.71707943955,15.3327214929,7.25219066795,1.48702066926,0.0,5.76516999869
 07/29  06:00:00,61.6810209352,6.13913751731,7.62264897621,0.0,18.5082010057,25.6353820695,7.76502380896,1.99036630452,0.0,5.77465750444
 07/29  07:00:00,77.3428480218,6.48426449951,10.3721250837,0.0,19.4083231844,41.0650158608,13.5741492641,1.99525096603,0.0,11.5788982981
 07/29  08:00:00,106.874910644,6.91724428146,15.5945111019,0.0,26.3286599382,57.9988325916,29.4255230358,0.0,0.0,29.4255230358
 07/29  09:00:00,91.6818402474,6.64265630728,15.8298829653,0.0,26.3286599382,42.8504436482,41.466174266,0.0,18.025,23.441174266
 07/29  10:00:00,64.3674177951,6.21965007575,12.9324237178,0.0,21.7447113004,23.4437158914,41.5285170591,0.120792196622,18.025,23.3827248625
 07/29  11:00:00,61.4458487674,6.16934185687,12.5228546088,0.0,19.3027497915,23.426170988,41.3631389924,0.0,18.025,23.3381389924
 07/29  12:00:00,62.0626021803,6.20202314577,12.964709947,0.0,19.1483137236,23.7250123474,35.57539863,0.0734024510293,18.025,17.476996179
 07/29  13:00:00,62.6641927378,6.23234676133,13.3904309471,0.0,19.3027497915,23.7161209604,35.5041728882,0.0,18.025,17.4791728882
 07/29  14:00:00,62.9158567651,6.25356652484,13.6208741488,0.0,19.3027497915,23.7161209604,35.5026105374,0.0,18.025,17.4776105374
 07/29  15:00:00,62.9132122184,6.2782517295,13.8834939078,0.0,19.3027497915,23.426170988,35.502372062,0.0,18.025,17.477372062
 07/29  16:00:00,66.8458211235,6.29666697041,13.3463798991,0.0,19.3027497915,27.8956505705,23.7851340975,0.0,18.025,5.76013409746
 07/29  17:00:00,75.2310340127,6.50202243681,12.903788684,0.0,18.2229234133,37.5968344597,5.76504817559,0.0,0.0,5.76504817559
 07/29  18:00:00,91.5194688536,6.83458097947,14.9064013824,0.0,32.690315043,37.0816133363,5.77824954187,0.00845444660882,0.0,5.76979509526
 07/29  19:00:00,92.9075197942,7.02640063589,15.9910182702,0.0,36.8143715336,33.066984531,5.77939553763,0.0,0.0,5.77939553763
 07/29  20:00:00,99.6943158029,7.25077885847,17.3133570598,0.0,36.3493007332,38.7721355839,5.86462463225,0.0861825891027,0.0,5.77844204314
 07/29  21:00:00,105.128555761,7.27238483362,17.3078542805,0.0,36.1807251679,36.8228455648,5.93176161648,0.151967152592,0.0,5.77979446389
 07/29  22:00:00,80.22016922,6.87247011991,14.1196042353,0.0,31.0351095914,20.6438685092,12.0526834876,0.473893608628,0.0,11.578789879
 07/29  23:00:00,53.9818237222,6.46262172539,10.8448572263,0.0,17.4250845679,11.7056064465,6.70902103769,0.935298314695,0.0,5.773722723
 07/29  24:00:00,45.9635583056,6.30058453479,9.2164438297,0.0,12.8411359301,10.0650221343,7.13600278529,1.37567171746,0.0,5.76033106783
 07/30  01:00:00,44.9943578644,6.20369943862,8.22579637498,0.0,12.925468867,10.100111941,7.32916227879,1.57389713023,0.0,5.75526514857
 07/30  02:00:00,38.8741909626,6.05297411418,6.87539990772,0.0,8.34152022915,10.0650221343,2.33015869291,2.31015869291,0.0,0.02
 07/30  03:00:00,37.9713819053,5.96790435572,6.0576539234,0.0,8.34152022915,10.0650221343,8.91631128575,3.16126201997,0.0,5.75504926578
 07/30  04:00:00,38.9702240524,5.90800154491,5.50981865929,0.0,8.34152022915,11.6705166398,3.92806444922,3.90806444922,0.0,0.02
 07/30  05:00:00,42.620617467,5.84950116438,5.06042901125,0.0,8.80141237637,15.3678112995,10.2169645723,4.45236553676,0.0,5.76459903556
 07/30  06:00:00,60.2211504322,5.99962844273,6.30229160521,0.0,18.5082010057,25.6353820695,10.5362156242,4.76165838977,0.0,5.77455723444
 07/30  07:00:00,76.3423158407,6.37405132882,9.3623896486,0.0,19.4926561212,41.1001056674,15.1427473188,3.56412533678,0.0,11.578621982
 07/30  08:00:00,106.93155805,6.90258548701,15.6658259941,0.0,26.3286599382,57.9988325916,29.4242648026,0.0,0.0,29.4242648026
 07/30  09:00:00,92.4881675773,6.68733935106,16.7109565796,0.0,26.2443270014,42.8153538416,41.4652079847,0.0,18.025,23.4402079847
 07/30  10:00:00,66.6256874381,6.35423143283,15.0561156009,0.0,21.7447113004,23.4437158914,41.406796632,0.0,18.025,23.381796632
 07/30  11:00:00,65.0530019596,6.39952994718,15.8401112901,0.0,19.3449162599,23.4437158914,39.8865780972,0.0,18.025,21.8615780972
 07/30  12:00:00,65.7832626488,6.4684765329,16.3592077263,0.0,19.190480192,23.7425572507,36.9762573759,0.0,18.025,18.9512573759
 07/30  13:00:00,67.2480800308,6.56564888314,17.7007298576,0.0,19.260583323,23.698576057,35.5034014651,0.0,18.025,17.4784014651
 07/30  14:00:00,67.8044408562,6.62503822409,18.1977002146,0.0,19.260583323,23.698576057,35.5018102612,0.0,18.025,17.4768102612
 07/30  15:00:00,67.3538889003,6.66023142546,18.0019044844,0.0,19.260583323,23.4086260847,35.5002365644,0.0,18.025,17.4752365644
 07/30  16:00:00,72.0780670384,6.70953473336,18.2254706822,0.0,19.260583323,27.8781056672,23.7851438418,0.0,18.025,5.76014384185
 07/30  17:00:00,80.6161664055,6.91345282545,17.9372047597,0.0,18.1807569449,37.5792895564,5.76506037384,0.0,0.0,5.76506037384
 07/30  18:00:00,95.8420625218,7.225065631,18.9579362257,0.0,32.6059821062,37.0465235296,5.7699317684,0.0,0.0,5.7699317684
 07/30  19:00:00,96.9312611902,7.39961612682,19.6415471743,0.0,36.8143715336,33.066984531,5.77913940563,0.0,0.0,5.77913940563
 07/30  20:00:00,102.761841587,7.55359102027,19.9586527662,0.0,36.43363367,38.8072253906,5.82185154597,0.0421836194467,0.0,5.77966792652
 07/30  21:00:00,106.715921455,7.49098975634,18.7960434609,0.0,36.0963922311,36.7877557581,5.77952194833,0.0,0.0,5.77952194833
 07/30  22:00:00,81.1797735148,7.03865783755,15.0324493773,0.0,30.9507766546,20.6087787026,12.3442754973,0.765778444394,0.0,11.5784970529
 07/30  23:00:00,54.6969372612,6.58786900034,11.4347279271,0.0,17.4250845679,11.7056064465,7.4204487304,1.64553537337,0.0,5.77491335702
 07/30  24:00:00,46.3691329177,6.37465425924,9.42852697655,0.0,12.925468867,10.100111941,8.27274186406,2.51246165302,0.0,5.76028021104
 07/31  01:00:00,41.568219119,6.1855160428,7.69674695454,0.0,10.0992000411,10.047477231,9.76021448371,4.00492431361,0.0,5.7552901701
 07/31  02:00:00,38.6642549139,6.07167341549,6.7661881181,0.0,8.25718729233,10.0299323277,3.75378542904,3.73378542904,0.0,0.02
 07/31  03:00:00,37.8631454196,5.98824796984,6.0484986897,0.0,8.25718729233,10.0299323277,9.81855922547,4.0631956042,0.0,5.75536362126
 07/31  04:00:00,38.7509529428,5.91370288376,5.40427099917,0.0,8.25718729233,11.6354268332,4.7421429908,4.7221429908,0.0,0.02
 07/31  05:00:00,46.619599705,5.93352357603,5.67348856463,0.0,12.1011305571,15.3678112995,9.45764902054,3.68285573306,0.0,5.77479328749
 07/31  06:00:00,77.3006247136,6.49082226162,10.0370386279,0.0,19.7275818095,37.2640762949,13.7990824296,2.22057092054,0.0,11.5785115091
 07/31  07:00:00,96.9087885908,6.95661268392,14.3433695982,0.0,24.3117294858,51.2795993405,17.9353021036,0.51892018272,0.0,17.4163819209
 07/31  08:00:00,86.1451483922,6.56306615273,15.2482303831,0.0,23.6694662846,40.6342015617,23.4514033617,0.0111203993017,0.0,23.4402829624
 07/31  09:00:00,85.4565593346,6.60497477151,19.5249937429,0.0,23.6694662846,35.6302164847,41.4001796613,0.0,18.025,23.3751796613
 07/31  10:00:00,66.4046527593,6.38117552253,18.2935345044,0.0,18.7433767983,22.9618409725,35.5359299831,0.0,18.025,17.5109299831
 07/31  11:00:00,67.7099772791,6.45070905933,19.5315095811,0.0,18.7433767983,22.9618409725,35.504207805,0.0,18.025,17.479207805
 07/31  12:00:00,70.0697268933,6.59234704844,21.7061728754,0.0,18.5889407304,23.1597249699,35.5014830853,0.0,18.025,17.4764830853
 07/31  13:00:00,71.8902888765,6.71683119423,23.1557509749,0.0,18.7433767983,23.2517909448,41.3211437616,0.0,18.025,23.2961437616
 07/31  14:00:00,73.452860066,6.82225473389,24.6128978608,0.0,18.7433767983,23.2517909448,35.5027434302,0.0,18.025,17.4777434302
 07/31  15:00:00,74.3320153184,6.91989684278,25.6843599363,0.0,18.7433767983,22.9618409725,35.5011426983,0.0,18.025,17.4761426983
 07/31  16:00:00,79.4458523715,7.02922509437,26.2375580502,0.0,18.7433767983,27.431320555,23.7850850855,0.0,18.025,5.76008508554
 07/31  17:00:00,92.6190611361,7.37131446236,26.8804918424,0.0,17.6635504202,40.6971502883,5.76904454029,0.0,0.0,5.76904454029
 07/31  18:00:00,100.281905414,7.62806270553,27.7819242099,0.0,27.5259009287,37.3340067412,5.7940377505,0.0,0.0,5.7940377505
 07/31  19:00:00,103.387085664,7.80668321322,28.3830837184,0.0,33.8341110165,33.3544677425,11.538228153,0.0,0.0,11.538228153
 07/31  20:00:00,111.4715236,8.00918549515,28.1108624473,0.0,36.5179666069,38.8247702939,5.77837122888,0.0,0.0,5.77837122888
 07/31  21:00:00,111.821066704,7.99956439634,26.4491204976,0.0,32.965339924,36.8579353714,11.5760614025,0.0,0.0,11.5760614025
 07/31  22:00:00,83.9038133139,7.53769037155,22.5408587165,0.0,25.6355707503,20.6438685092,5.78446193717,0.0,0.0,5.78446193717
 07/31  23:00:00,60.9074857035,7.1313539235,19.5037736506,0.0,15.0252895274,11.7056064465,5.76514776354,0.0,0.0,5.76514776354
 07/31  24:00:00,54.6767290407,6.96691894996,18.4631790903,0.0,11.6412384099,10.0650221343,5.7602287406,0.0,0.0,5.7602287406
 08/01  01:00:00,52.0644559609,6.84351301674,17.5349942325,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,49.4101395832,6.73917303649,16.8445685265,0.0,8.25718729233,10.0299323277,5.7553304915,0.0,0.0,5.7553304915
 08/01  03:00:00,49.541750526,6.70409549886,17.0112639466,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,51.5212687096,6.69177435186,17.3965103326,0.0,8.25718729233,11.6354268332,5.75953439523,0.0,0.0,5.75953439523
 08/01  05:00:00,59.7906817979,6.73825470958,18.0398446057,0.0,12.1011305571,15.3678112995,5.77467332343,0.0,0.0,5.77467332343
 08/01  06:00:00,91.1880017659,7.37020100369,23.0450415946,0.0,19.7275818095,37.2640762949,11.5781750177,0.0,0.0,11.5781750177
 08/01  07:00:00,112.544077994,7.88063375592,29.0546515521,0.0,24.3117294858,51.2795993405,11.6171059875,0.0,0.0,11.6171059875
 08/01  08:00:00,101.837479646,7.38096713576,30.1226634299,0.0,23.6694662846,40.6342015617,29.2968835837,0.0,0.0,29.2968835837
 08/01  09:00:00,98.8231294487,7.34105655796,32.1554847593,0.0,23.6694662846,35.6302164847,35.5653904121,0.0,18.025,17.5403904121
 08/01  10:00:00,79.6062978148,7.09631137971,30.7800466085,0.0,18.7433767983,22.9618409725,41.3650487433,0.0,18.025,23.3400487433
 08/01  11:00:00,80.9107195196,7.17389846945,32.0090649271,0.0,18.7433767983,22.9618409725,35.5049714862,0.0,18.025,17.4799714862
 08/01  12:00:00,82.3903798743,7.27842255374,33.3407537503,0.0,18.5889407304,23.1597249699,35.5041109453,0.0,18.025,17.4791109453
 08/01  13:00:00,83.1606641626,7.34990522364,33.7930517445,0.0,18.7433767983,23.2517909448,35.5005569654,0.0,18.025,17.4755569654
 08/01  14:00:00,83.0212735955,7.35561016952,33.6479561695,0.0,18.7433767983,23.2517909448,35.4989126131,0.0,18.025,17.4739126131
 08/01  15:00:00,83.8460497575,7.45233757954,34.6659563115,0.0,18.7433767983,22.9618409725,35.5010439232,0.0,18.025,17.4760439232
 08/01  16:00:00,89.909383497,7.60468186171,36.1256402814,0.0,18.7433767983,27.431320555,23.7838627895,0.0,18.025,5.75886278951
 08/01  17:00:00,103.243798407,7.95813030021,36.9184181583,0.0,17.6635504202,40.6971502883,5.76962280384,0.0,0.0,5.76962280384
 08/01  18:00:00,111.116537214,8.23189645567,38.0127222632,0.0,27.5259009287,37.3340067412,11.5677735228,0.0,0.0,11.5677735228
 08/01  19:00:00,114.256818944,8.41460590392,38.6449032551,0.0,33.8341110165,33.3544677425,5.77954046721,0.0,0.0,5.77954046721
 08/01  20:00:00,122.215023019,8.60117923713,38.2623739282,0.0,36.5179666069,38.8247702939,5.77930496212,0.0,0.0,5.77930496212
 08/01  21:00:00,123.306007366,8.6013433866,37.3322894823,0.0,32.965339924,36.8579353714,11.5781191561,0.0,0.0,11.5781191561
 08/01  22:00:00,94.371551273,8.07074840551,32.4755349706,0.0,25.6355707503,20.6438685092,11.5489039329,0.0,0.0,11.5489039329
 08/01  23:00:00,69.4675296384,7.56508518904,27.6300919955,0.0,15.0252895274,11.7056064465,5.76494946964,0.0,0.0,5.76494946964
 08/01  24:00:00,61.8824758725,7.3495632074,25.286287517,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,56.725357497,7.14039920635,21.8990037923,0.0,10.0992000411,10.047477231,5.75538244279,0.0,0.0,5.75538244279
 08/02  02:00:00,51.7366499493,6.95512698528,18.9551334211,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,50.5482524804,6.86969497837,17.8521608301,0.0,8.25718729233,10.0299323277,5.75515358452,0.0,0.0,5.75515358452
 08/02  04:00:00,51.4735728529,6.80708017372,17.2335171904,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,59.2377208837,6.81843680465,17.4067020712,0.0,12.1011305571,15.3678112995,5.77474594801,0.0,0.0,5.77474594801
 08/02  06:00:00,91.3632959842,7.44152027972,23.1490241957,0.0,19.7275818095,37.2640762949,11.5783909459,0.0,0.0,11.5783909459
 08/02  07:00:00,110.264445816,7.83050794238,26.8251476229,0.0,24.3117294858,51.2795993405,17.4158005128,0.0,0.0,17.4158005128
 08/02  08:00:00,97.8875864184,7.23594837118,26.3177966796,0.0,23.6694662846,40.6342015617,23.4399013694,0.0,0.0,23.4399013694
 08/02  09:00:00,94.5374247581,7.15399964692,28.0568421506,0.0,23.6694662846,35.6302164847,41.4006149681,0.0,18.025,23.3756149681
 08/02  10:00:00,73.5062524621,6.82044628181,24.9558682135,0.0,18.7433767983,22.9618409725,35.5348441961,0.0,18.025,17.5098441961
 08/02  11:00:00,72.905890934,6.78336891692,24.3947669425,0.0,18.7433767983,22.9618409725,35.5039668213,0.0,18.025,17.4789668213
 08/02  12:00:00,74.310518352,6.8290346217,25.7102806679,0.0,18.5889407304,23.1597249699,41.3186231887,0.0,18.025,23.2936231887
 08/02  13:00:00,75.6086214782,6.8727270189,26.7181911673,0.0,18.7433767983,23.2517909448,35.5007463226,0.0,18.025,17.4757463226
 08/02  14:00:00,75.276349069,6.86609456191,26.3925502067,0.0,18.7433767983,23.2517909448,35.5028680102,0.0,18.025,17.4778680102
 08/02  15:00:00,75.0929177478,6.92563527453,26.4395273894,0.0,18.7433767983,22.9618409725,35.5012040863,0.0,18.025,17.4762040863
 08/02  16:00:00,79.9682816917,7.00993623117,26.7792798643,0.0,18.7433767983,27.431320555,23.7849314108,0.0,18.025,5.75993141085
 08/02  17:00:00,93.5156034659,7.36758210111,27.7807725013,0.0,17.6635504202,40.6971502883,5.76972674565,0.0,0.0,5.76972674565
 08/02  18:00:00,101.007675427,7.64378675782,28.4919807741,0.0,27.5259009287,37.3340067412,5.79404859212,0.0,0.0,5.79404859212
 08/02  19:00:00,104.479728852,7.83572718166,29.4466906761,0.0,33.8341110165,33.3544677425,11.5373866017,0.0,0.0,11.5373866017
 08/02  20:00:00,112.453016253,8.04392380598,29.0576249922,0.0,36.5179666069,38.8247702939,5.77838767858,0.0,0.0,5.77838767858
 08/02  21:00:00,113.040830045,8.04432382044,27.6241354302,0.0,32.965339924,36.8579353714,11.5766655011,0.0,0.0,11.5766655011
 08/02  22:00:00,85.207239628,7.57840814345,23.8035752995,0.0,25.6355707503,20.6438685092,5.78443733491,0.0,0.0,5.78443733491
 08/02  23:00:00,60.9509142299,7.12023794752,19.558322767,0.0,15.0252895274,11.7056064465,5.76496854221,0.0,0.0,5.76496854221
 08/02  24:00:00,53.5986297709,6.92149107832,17.4305111705,0.0,11.6412384099,10.0650221343,5.76023815692,0.0,0.0,5.76023815692
 08/03  01:00:00,50.2412073835,6.78255947033,15.7727019135,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,46.923546017,6.66292039275,14.4342301085,0.0,8.25718729233,10.0299323277,5.75534310179,0.0,0.0,5.75534310179
 08/03  03:00:00,46.2228970543,6.60058682531,13.7959218565,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,47.4110690705,6.55872634614,13.4193622918,0.0,8.25718729233,11.6354268332,5.75952961004,0.0,0.0,5.75952961004
 08/03  05:00:00,55.3614396738,6.58048333072,13.7683798984,0.0,12.1011305571,15.3678112995,5.7746286668,0.0,0.0,5.7746286668
 08/03  06:00:00,85.976453525,7.14847759387,18.0552270375,0.0,19.7275818095,37.2640762949,11.5779581962,0.0,0.0,11.5779581962
 08/03  07:00:00,105.80718694,7.57565281531,22.622755447,0.0,24.3117294858,51.2795993405,11.6162936964,0.0,0.0,11.6162936964
 08/03  08:00:00,94.8384301626,7.06498142175,23.4396090877,0.0,23.6694662846,40.6342015617,29.2956359858,0.0,0.0,29.2956359858
 08/03  09:00:00,92.8003265264,7.04818721946,26.4255583472,0.0,23.6694662846,35.6302164847,35.5646450453,0.0,18.025,17.5396450453
 08/03  10:00:00,74.6070108668,6.85283378179,26.0242420574,0.0,18.7433767983,22.9618409725,41.3656093952,0.0,18.025,23.3406093952
 08/03  11:00:00,75.7903277942,6.92802475915,27.1345503607,0.0,18.7433767983,22.9618409725,35.505121988,0.0,18.025,17.480121988
 08/03  12:00:00,77.8260780158,7.0573190145,28.997558901,0.0,18.5889407304,23.1597249699,35.5032918166,0.0,18.025,17.4782918166
 08/03  13:00:00,79.502913555,7.1746082903,30.3106013104,0.0,18.7433767983,23.2517909448,35.499685936,0.0,18.025,17.474685936
 08/03  14:00:00,80.3248843348,7.26858968161,31.0385902568,0.0,18.7433767983,23.2517909448,35.4993910148,0.0,18.025,17.4743910148
 08/03  15:00:00,81.1106263667,7.37383730787,32.0090367437,0.0,18.7433767983,22.9618409725,35.500046585,0.0,18.025,17.475046585
 08/03  16:00:00,85.5558312947,7.45380027471,31.922972557,0.0,18.7433767983,27.431320555,23.7849265441,0.0,18.025,5.75992654413
 08/03  17:00:00,97.2957416304,7.73540352946,31.1930936037,0.0,17.6635504202,40.6971502883,5.76973430758,0.0,0.0,5.76973430758
 08/03  18:00:00,103.372883787,7.91478035615,30.5861945545,0.0,27.5259009287,37.3340067412,11.5682729219,0.0,0.0,11.5682729219
 08/03  19:00:00,105.056270329,8.00641494803,29.8525528584,0.0,33.8341110165,33.3544677425,5.7792236669,0.0,0.0,5.7792236669
 08/03  20:00:00,112.046991411,8.11864621342,28.5768836366,0.0,36.5179666069,38.8247702939,5.77897679352,0.0,0.0,5.77897679352
 08/03  21:00:00,111.972639941,8.05959309791,26.5406816028,0.0,32.965339924,36.8579353714,11.5768679365,0.0,0.0,11.5768679365
 08/03  22:00:00,83.7782564809,7.58215736016,22.3708391702,0.0,25.6355707503,20.6438685092,11.5484094438,0.0,0.0,11.5484094438
 08/03  23:00:00,59.6160044359,7.11958605185,18.2240713643,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,51.5549259917,6.86953867419,15.4387641204,0.0,11.6412384099,10.0650221343,5.76022529458,0.0,0.0,5.76022529458
 08/04  01:00:00,47.6869874884,6.67746639433,13.3235697263,0.0,10.0992000411,10.047477231,5.75535033521,0.0,0.0,5.75535033521
 08/04  02:00:00,43.6510812784,6.49026562237,11.3344279421,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,42.015005833,6.3545424752,9.83406925803,0.0,8.25718729233,10.0299323277,5.75482225442,0.0,0.0,5.75482225442
 08/04  04:00:00,42.7127354838,6.26939136843,9.01037224973,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/04  05:00:00,50.086010706,6.25330185599,8.82013340915,0.0,12.1011305571,15.3678112995,6.16115957927,0.386421227227,0.0,5.77473835204
 08/04  06:00:00,80.1752195648,6.75832888751,12.6441479911,0.0,19.7275818095,37.2640762949,12.0398759935,0.461730705954,0.0,11.5781452875
 08/04  07:00:00,99.3178266249,7.16955246296,16.5394957333,0.0,24.3117294858,51.2795993405,17.4154543543,0.0,0.0,17.4154543543
 08/04  08:00:00,88.2368441431,6.75315466592,17.1498562915,0.0,23.6694662846,40.6342015617,23.438089138,0.0,0.0,23.438089138
