Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  09:00:00,87.819742493,6.79168941776,21.7014754684,0.0,23.6694662846,35.6302164847,41.397527012,0.0,18.025,23.372527012
 08/04  10:00:00,70.4617878748,6.62423994933,22.1076155605,0.0,18.7433767983,22.9618409725,35.53391252,0.0,18.025,17.50891252
 08/04  11:00:00,72.2970286218,6.72211768373,23.8471589793,0.0,18.7433767983,22.9618409725,35.5030547632,0.0,18.025,17.4780547632
 08/04  12:00:00,74.9678180129,6.88661719636,26.3100005587,0.0,18.5889407304,23.1597249699,35.4999667095,0.0,18.025,17.4749667095
 08/04  13:00:00,78.4617325646,7.09195225757,29.3520797088,0.0,18.7433767983,23.2517909448,41.318942969,0.0,18.025,23.293942969
 08/04  14:00:00,79.6810549364,7.21207014319,30.4512843783,0.0,18.7433767983,23.2517909448,35.5009513695,0.0,18.025,17.4759513695
 08/04  15:00:00,79.0350695086,7.27016821865,30.0371496733,0.0,18.7433767983,22.9618409725,35.4996368343,0.0,18.025,17.4746368343
 08/04  16:00:00,82.8863754535,7.33093713025,29.3763774117,0.0,18.7433767983,27.431320555,23.7848935217,0.0,18.025,5.75989352171
 08/04  17:00:00,95.1995921015,7.63568296303,29.1966648184,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,102.351170107,7.86658062211,29.6126881787,0.0,27.5259009287,37.3340067412,11.5680230647,0.0,0.0,11.5680230647
 08/04  19:00:00,105.06145502,8.01238249116,29.8517676226,0.0,33.8341110165,33.3544677425,5.77948802811,0.0,0.0,5.77948802811
 08/04  20:00:00,114.77699315,8.1722388015,29.3692933076,0.0,36.5179666069,38.8247702939,11.5386181054,0.0,0.0,11.5386181054
 08/04  21:00:00,112.941566332,8.12184591925,27.4473614587,0.0,32.965339924,36.8579353714,11.577418542,0.0,0.0,11.577418542
 08/04  22:00:00,82.869866978,7.55440938089,21.4902064545,0.0,25.6355707503,20.6438685092,5.78440484898,0.0,0.0,5.78440484898
 08/04  23:00:00,57.9733882277,7.03842818956,16.6626100608,0.0,15.0252895274,11.7056064465,5.76502389444,0.0,0.0,5.76502389444
 08/04  24:00:00,50.6503757292,6.81205420125,14.5916999828,0.0,11.6412384099,10.0650221343,5.76008084926,0.0,0.0,5.76008084926
 08/05  01:00:00,49.9749062453,6.65584133915,12.8736377254,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/05  02:00:00,42.9736225518,6.4399272812,10.707304086,0.0,8.25718729233,10.0299323277,5.75526495326,0.0,0.0,5.75526495326
 08/05  03:00:00,41.6027517435,6.31552489483,9.46083844093,0.0,8.25718729233,10.0299323277,0.162718929639,0.142718929639,0.0,0.02
 08/05  04:00:00,42.2090619751,6.22253152317,8.55355318486,0.0,8.25718729233,11.6354268332,6.40506955074,0.645060096126,0.0,5.76000945461
 08/05  05:00:00,46.0085189859,6.16873554937,8.24853376757,0.0,8.71707943955,15.3327214929,6.34270358959,0.578050194738,0.0,5.76465339485
 08/05  06:00:00,63.7308133949,6.31793493621,9.49366331018,0.0,18.5082010057,25.6353820695,6.47066655429,0.695937372986,0.0,5.7747291813
 08/05  07:00:00,80.5654194905,6.72480600323,13.3541957739,0.0,19.4083231844,41.0650158608,11.6102280525,0.0326785244636,0.0,11.577549528
 08/05  08:00:00,114.169124643,7.3505044314,22.4555152054,0.0,26.3286599382,57.9988325916,23.5378497834,0.0,0.0,23.5378497834
 08/05  09:00:00,103.053257427,7.23426747702,26.6097196462,0.0,26.3286599382,42.8504436482,47.3144545249,0.0,18.025,29.2894545249
 08/05  10:00:00,77.4118766456,6.88849534197,25.3080654789,0.0,21.7447113004,23.4437158914,35.5641278893,0.0,18.025,17.5391278893
 08/05  11:00:00,76.5861322912,6.96474969597,26.8677485549,0.0,19.3027497915,23.426170988,41.3615906953,0.0,18.025,23.3365906953
 08/05  12:00:00,79.1004322447,7.13501539922,29.0695596213,0.0,19.1483137236,23.7250123474,35.502327934,0.0,18.025,17.477327934
 08/05  13:00:00,81.1276302949,7.27595898659,30.8102669867,0.0,19.3027497915,23.7161209604,35.4985954523,0.0,18.025,17.4735954523
 08/05  14:00:00,82.1932698804,7.38220951553,31.7696562885,0.0,19.3027497915,23.7161209604,35.5006200881,0.0,18.025,17.4756200881
 08/05  15:00:00,82.9952754762,7.47425755416,32.7695645863,0.0,19.3027497915,23.426170988,35.4988593611,0.0,18.025,17.4738593611
 08/05  16:00:00,87.2303787221,7.51127223865,32.5163474803,0.0,19.3027497915,27.8956505705,23.7849404909,0.0,18.025,5.75994049088
 08/05  17:00:00,95.6764281893,7.74643241227,32.1047874011,0.0,18.2229234133,37.5968344597,5.76487550205,0.0,0.0,5.76487550205
 08/05  18:00:00,110.960036903,8.08592291935,33.0956460514,0.0,32.690315043,37.0816133363,5.76971907927,0.0,0.0,5.76971907927
 08/05  19:00:00,112.195927663,8.29457002791,34.0112838195,0.0,36.8143715336,33.066984531,5.77922717942,0.0,0.0,5.77922717942
 08/05  20:00:00,118.721615385,8.43563130806,33.2718286691,0.0,36.3493007332,38.7721355839,5.77898482451,0.0,0.0,5.77898482451
 08/05  21:00:00,119.149632372,8.29484090445,30.3064971094,0.0,36.1807251679,36.8228455648,11.5388517681,0.0,0.0,11.5388517681
 08/05  22:00:00,91.4772566568,7.75309661394,24.4961030492,0.0,31.0351095914,20.6438685092,5.79859694097,0.0,0.0,5.79859694097
 08/05  23:00:00,63.0621838299,7.23389919338,19.1539613459,0.0,17.4250845679,11.7056064465,11.5293505511,0.0,0.0,11.5293505511
 08/05  24:00:00,53.9572668447,6.99413378546,16.5166184936,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/06  01:00:00,52.6724846271,6.85436615067,15.2532647998,0.0,12.925468867,10.100111941,5.75521263011,0.0,0.0,5.75521263011
 08/06  02:00:00,47.7959326994,6.74306784085,15.107056883,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  03:00:00,48.0707193114,6.70219338272,15.4227109661,0.0,8.34152022915,10.0650221343,5.75497028961,0.0,0.0,5.75497028961
 08/06  04:00:00,49.0718667065,6.65257691057,14.8668959723,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,52.8372719926,6.603780995,14.522820145,0.0,8.80141237637,15.3678112995,5.76495856813,0.0,0.0,5.76495856813
 08/06  06:00:00,71.3571887894,6.81241110957,16.6255656787,0.0,18.5082010057,25.6353820695,5.77456858107,0.0,0.0,5.77456858107
 08/06  07:00:00,90.7506658848,7.31267154564,22.8321567035,0.0,19.4926561212,41.1001056674,11.5778140816,0.0,0.0,11.5778140816
 08/06  08:00:00,125.624258905,7.94613914738,33.3150194992,0.0,26.3286599382,57.9988325916,29.4186312703,0.0,0.0,29.4186312703
 08/06  09:00:00,110.853687358,7.6945340175,34.0693117733,0.0,26.2443270014,42.8153538416,41.4623254584,0.0,18.025,23.4373254584
 08/06  10:00:00,82.8475991346,7.23024529956,30.4020377621,0.0,21.7447113004,23.4437158914,41.405113786,0.0,18.025,23.380113786
 08/06  11:00:00,81.5246315431,7.27876888315,31.4325191229,0.0,19.3449162599,23.4437158914,41.3604722541,0.0,18.025,23.3354722541
 08/06  12:00:00,83.5979516366,7.4221910581,33.2201932813,0.0,19.190480192,23.7425572507,35.4999520903,0.0,18.025,17.4749520903
 08/06  13:00:00,85.4091067233,7.5398832678,34.8875331427,0.0,19.260583323,23.698576057,35.5018824015,0.0,18.025,17.4768824015
 08/06  14:00:00,86.0903714742,7.61503509784,35.4936454536,0.0,19.260583323,23.698576057,35.5001171498,0.0,18.025,17.4751171498
 08/06  15:00:00,85.8265763436,7.6498478434,35.4849867029,0.0,19.260583323,23.4086260847,35.4983579764,0.0,18.025,17.4733579764
 08/06  16:00:00,89.6643386491,7.65750755586,34.8637809591,0.0,19.260583323,27.8781056672,23.783795585,0.0,18.025,5.75879558498
 08/06  17:00:00,97.209561215,7.84571202932,33.598355683,0.0,18.1807569449,37.5792895564,5.76490171272,0.0,0.0,5.76490171272
 08/06  18:00:00,112.247945793,8.17287843198,34.4160244612,0.0,32.6059821062,37.0465235296,5.76947312469,0.0,0.0,5.76947312469
 08/06  19:00:00,112.474649537,8.31808898227,34.2664857396,0.0,36.8143715336,33.066984531,5.77928194792,0.0,0.0,5.77928194792
 08/06  20:00:00,119.594188997,8.4686312178,33.9919837983,0.0,36.43363367,38.8072253906,5.77907124168,0.0,0.0,5.77907124168
 08/06  21:00:00,122.50962084,8.44965392699,33.6311023048,0.0,36.0963922311,36.7877557581,5.77891062347,0.0,0.0,5.77891062347
 08/06  22:00:00,96.7717167401,7.99278235079,29.6703020983,0.0,30.9507766546,20.6087787026,11.5776471494,0.0,0.0,11.5776471494
 08/06  23:00:00,70.1835582069,7.54433127521,25.964908162,0.0,17.4250845679,11.7056064465,5.7745993026,0.0,0.0,5.7745993026
 08/06  24:00:00,62.7832912721,7.3832502129,24.834099449,0.0,12.925468867,10.100111941,5.76009517337,0.0,0.0,5.76009517337
 08/07  01:00:00,58.5198174783,7.22853063883,23.6053415047,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,55.4214941026,7.10536078497,22.4897454226,0.0,8.25718729233,10.0299323277,5.75527467986,0.0,0.0,5.75527467986
 08/07  03:00:00,54.0406288702,7.01024448438,21.203996193,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,54.1659509471,6.92526218298,19.8077187104,0.0,8.25718729233,11.6354268332,5.76015610759,0.0,0.0,5.76015610759
 08/07  05:00:00,62.2493553801,6.95313292301,20.2836551192,0.0,12.1011305571,15.3678112995,5.77436550159,0.0,0.0,5.77436550159
 08/07  06:00:00,95.9988965178,7.58609705382,25.7560667043,0.0,19.7275818095,37.2640762949,11.577803598,0.0,0.0,11.577803598
 08/07  07:00:00,114.131798447,8.03310531482,30.4899303107,0.0,24.3117294858,51.2795993405,17.4148939225,0.0,0.0,17.4148939225
 08/07  08:00:00,103.287395076,7.50931348939,31.444258147,0.0,23.6694662846,40.6342015617,23.4396901642,0.0,0.0,23.4396901642
 08/07  09:00:00,100.16288738,7.45765301726,33.3786609544,0.0,23.6694662846,35.6302164847,41.3968449974,0.0,18.025,23.3718449974
 08/07  10:00:00,80.7235149949,7.19429710296,31.7992938958,0.0,18.7433767983,22.9618409725,35.5328444548,0.0,18.025,17.5078444548
 08/07  11:00:00,82.3527132103,7.27176668547,33.3531991585,0.0,18.7433767983,22.9618409725,35.5033677803,0.0,18.025,17.4783677803
 08/07  12:00:00,85.0587111422,7.41652953755,35.870983845,0.0,18.5889407304,23.1597249699,35.500512696,0.0,18.025,17.475512696
 08/07  13:00:00,87.4246304592,7.57511084243,37.8318221344,0.0,18.7433767983,23.2517909448,35.4999003801,0.0,18.025,17.4749003801
 08/07  14:00:00,88.2465906095,7.66298753516,38.5659058398,0.0,18.7433767983,23.2517909448,41.317514148,0.0,18.025,23.292514148
 08/07  15:00:00,88.6149342964,7.74452995238,39.1426580395,0.0,18.7433767983,22.9618409725,35.4998192262,0.0,18.025,17.4748192262
 08/07  16:00:00,92.9014549865,7.81099112554,38.9114095875,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,105.590960483,8.14600054114,39.0777201007,0.0,17.6635504202,40.6971502883,5.76962273884,0.0,0.0,5.76962273884
 08/07  18:00:00,112.157717699,8.37039357894,38.9154288383,0.0,27.5259009287,37.3340067412,11.5676387493,0.0,0.0,11.5676387493
 08/07  19:00:00,114.245335241,8.50057422433,38.5474692243,0.0,33.8341110165,33.3544677425,5.77858324968,0.0,0.0,5.77858324968
 08/07  20:00:00,122.453375015,8.60196612633,36.615953314,0.0,36.5179666069,38.8247702939,11.5365375221,0.0,0.0,11.5365375221
 08/07  21:00:00,120.234904202,8.53648870478,34.3260681745,0.0,32.965339924,36.8579353714,5.79889199086,0.0,0.0,5.79889199086
 08/07  22:00:00,91.5910094241,8.02216650878,29.7435962644,0.0,25.6355707503,20.6438685092,11.548544313,0.0,0.0,11.548544313
 08/07  23:00:00,66.5599307626,7.50844961414,24.7791376014,0.0,15.0252895274,11.7056064465,5.76499361479,0.0,0.0,5.76499361479
 08/07  24:00:00,58.7467222185,7.2680097212,22.2320982898,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,55.3182844397,7.10117086434,20.5311653528,0.0,10.0992000411,10.047477231,5.7553454542,0.0,0.0,5.7553454542
 08/08  02:00:00,50.5761720036,6.91801607317,17.8317721365,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,48.9236535235,6.80808260052,16.2891807432,0.0,8.25718729233,10.0299323277,5.75509857531,0.0,0.0,5.75509857531
 08/08  04:00:00,49.6427142529,6.72878762211,15.4809569674,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,57.7991055959,6.74301637381,16.0435218508,0.0,12.1011305571,15.3678112995,11.5290713009,0.0,0.0,11.5290713009
 08/08  06:00:00,91.3930928946,7.35634876759,21.3800177656,0.0,19.7275818095,37.2640762949,5.79685004671,0.0,0.0,5.79685004671
 08/08  07:00:00,110.429448744,7.83313092336,26.9875617466,0.0,24.3117294858,51.2795993405,17.4150854935,0.0,0.0,17.4150854935
 08/08  08:00:00,102.492933673,7.40678582132,30.7523278075,0.0,23.6694662846,40.6342015617,23.4397187642,0.0,0.0,23.4397187642
 08/08  09:00:00,102.718932081,7.50235655409,35.8900092709,0.0,23.6694662846,35.6302164847,41.3998567812,0.0,18.025,23.3748567812
 08/08  10:00:00,84.0079629015,7.28724574473,34.9907904463,0.0,18.7433767983,22.9618409725,35.5346982646,0.0,18.025,17.5096982646
 08/08  11:00:00,85.5200043961,7.38226762936,36.4099893893,0.0,18.7433767983,22.9618409725,35.50293878,0.0,18.025,17.47793878
 08/08  12:00:00,87.6205476692,7.5328418919,38.3165110814,0.0,18.5889407304,23.1597249699,41.3182567269,0.0,18.025,23.2932567269
 08/08  13:00:00,89.6879315083,7.7033584094,39.9668773819,0.0,18.7433767983,23.2517909448,35.5003361751,0.0,18.025,17.4753361751
 08/08  14:00:00,91.2610489118,7.83475367123,41.408598146,0.0,18.7433767983,23.2517909448,35.5012762055,0.0,18.025,17.4762762055
 08/08  15:00:00,90.7863908196,7.87145427819,41.1871892107,0.0,18.7433767983,22.9618409725,35.5024020629,0.0,18.025,17.4774020629
 08/08  16:00:00,94.6264776198,7.92635799791,40.521062163,0.0,18.7433767983,27.431320555,23.7848892258,0.0,18.025,5.75988922584
 08/08  17:00:00,107.645680506,8.28420008194,40.9942438759,0.0,17.6635504202,40.6971502883,5.76961715032,0.0,0.0,5.76961715032
 08/08  18:00:00,114.424277046,8.51780174787,41.0345896571,0.0,27.5259009287,37.3340067412,5.79380120165,0.0,0.0,5.79380120165
 08/08  19:00:00,116.6832016,8.65243172738,40.833475175,0.0,33.8341110165,33.3544677425,11.5366881176,0.0,0.0,11.5366881176
 08/08  20:00:00,126.251400027,8.81164222001,40.2043062206,0.0,36.5179666069,38.8247702939,5.77815315989,0.0,0.0,5.77815315989
 08/08  21:00:00,124.990862303,8.76986517827,38.8486505688,0.0,32.965339924,36.8579353714,11.5763622666,0.0,0.0,11.5763622666
 08/08  22:00:00,95.8290474264,8.20499018648,33.7988195112,0.0,25.6355707503,20.6438685092,5.78410986714,0.0,0.0,5.78410986714
 08/08  23:00:00,70.6109228746,7.67043482581,28.6681445983,0.0,15.0252895274,11.7056064465,5.76489925819,0.0,0.0,5.76489925819
 08/08  24:00:00,63.1280398475,7.43894994788,26.4424710452,0.0,11.6412384099,10.0650221343,5.75998457027,0.0,0.0,5.75998457027
 08/09  01:00:00,59.0764122092,7.25536224001,24.1351090654,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,54.6818076607,7.08266140183,21.7727565107,0.0,8.25718729233,10.0299323277,5.75509835124,0.0,0.0,5.75509835124
 08/09  03:00:00,54.163241897,7.01196954121,21.3248891344,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,55.7114209162,6.97373557093,21.3047120866,0.0,8.25718729233,11.6354268332,5.76002261108,0.0,0.0,5.76002261108
 08/09  05:00:00,63.0183139655,6.97696721404,21.0287829728,0.0,12.1011305571,15.3678112995,5.77452176628,0.0,0.0,5.77452176628
 08/09  06:00:00,96.6849389513,7.6081513661,26.4200618351,0.0,19.7275818095,37.2640762949,11.5769572638,0.0,0.0,11.5769572638
 08/09  07:00:00,115.764645635,8.09926785424,32.0566283534,0.0,24.3117294858,51.2795993405,11.6163888826,0.0,0.0,11.6163888826
 08/09  08:00:00,104.851595041,7.57536933966,32.9424065288,0.0,23.6694662846,40.6342015617,23.4385752755,0.0,0.0,23.4385752755
 08/09  09:00:00,102.713539864,7.56498605265,35.8219881759,0.0,23.6694662846,35.6302164847,41.4022378294,0.0,18.025,23.3772378294
 08/09  10:00:00,83.0066410867,7.29400488441,33.9827108715,0.0,18.7433767983,22.9618409725,41.3625847301,0.0,18.025,23.3375847301
 08/09  11:00:00,84.2607332074,7.36508451996,35.1679029306,0.0,18.7433767983,22.9618409725,35.5027631866,0.0,18.025,17.4777631866
 08/09  12:00:00,86.5004832926,7.51023897846,37.2190515004,0.0,18.5889407304,23.1597249699,35.5008050595,0.0,18.025,17.4758050595
 08/09  13:00:00,88.476379011,7.65758127859,38.8011009062,0.0,18.7433767983,23.2517909448,35.503403196,0.0,18.025,17.478403196
 08/09  14:00:00,90.003974861,7.77277568071,40.2135023152,0.0,18.7433767983,23.2517909448,35.499036002,0.0,18.025,17.474036002
 08/09  15:00:00,90.349215009,7.84160158157,40.7798658081,0.0,18.7433767983,22.9618409725,35.4976367475,0.0,18.025,17.4726367475
 08/09  16:00:00,94.3920879641,7.90039808418,40.3126389689,0.0,18.7433767983,27.431320555,23.7849148073,0.0,18.025,5.75991480731
 08/09  17:00:00,107.343691167,8.25140827065,40.7250515082,0.0,17.6635504202,40.6971502883,5.7696282209,0.0,0.0,5.7696282209
 08/09  18:00:00,109.50688775,8.2739341784,36.3610691318,0.0,27.5259009287,37.3340067412,11.5673515239,0.0,0.0,11.5673515239
 08/09  19:00:00,106.164364136,8.13175946918,30.8353145209,0.0,33.8341110165,33.3544677425,5.77904998927,0.0,0.0,5.77904998927
 08/09  20:00:00,114.434274251,8.22465111764,28.9741762489,0.0,36.5179666069,38.8247702939,5.77805313844,0.0,0.0,5.77805313844
 08/09  21:00:00,114.040737112,8.21839331293,28.4500003436,0.0,32.965339924,36.8579353714,11.5776025842,0.0,0.0,11.5776025842
 08/09  22:00:00,86.0999640916,7.72926639781,24.5454583859,0.0,25.6355707503,20.6438685092,5.78306184816,0.0,0.0,5.78306184816
 08/09  23:00:00,62.174503851,7.26938061421,20.6327838927,0.0,15.0252895274,11.7056064465,5.76490676254,0.0,0.0,5.76490676254
 08/09  24:00:00,55.6612590457,7.09544820405,19.3191918583,0.0,11.6412384099,10.0650221343,5.7598297847,0.0,0.0,5.7598297847
 08/10  01:00:00,53.0362012257,6.9786325323,18.3716267063,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,49.4559202626,6.83480793736,16.7947250626,0.0,8.25718729233,10.0299323277,5.75530330203,0.0,0.0,5.75530330203
 08/10  03:00:00,46.5897544638,6.66173144188,14.1016382835,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,45.7824388789,6.49257402027,11.8568960764,0.0,8.25718729233,11.6354268332,5.76009698863,0.0,0.0,5.76009698863
 08/10  05:00:00,52.2829286617,6.42179889982,10.8485673865,0.0,12.1011305571,15.3678112995,5.77448893437,0.0,0.0,5.77448893437
 08/10  06:00:00,83.7295523873,6.89659384477,14.1762332025,0.0,19.7275818095,37.2640762949,11.5777158044,0.0,0.0,11.5777158044
 08/10  07:00:00,100.17441668,7.2537432938,17.3119226773,0.0,24.3117294858,51.2795993405,17.4144415299,0.0,0.0,17.4144415299
 08/10  08:00:00,87.8825173412,6.78199794485,16.7667035245,0.0,23.6694662846,40.6342015617,23.4380698065,0.0,0.0,23.4380698065
 08/10  09:00:00,85.3187526134,6.74251755961,19.2496649281,0.0,23.6694662846,35.6302164847,35.5597094845,0.0,18.025,17.5347094845
 08/10  10:00:00,66.6110660996,6.52849416647,18.3526525307,0.0,18.7433767983,22.9618409725,41.3630984806,0.0,18.025,23.3380984806
 08/10  11:00:00,67.304768148,6.57538103715,19.0016423893,0.0,18.7433767983,22.9618409725,35.504124213,0.0,18.025,17.479124213
 08/10  12:00:00,69.2793535534,6.68809630416,20.8200630398,0.0,18.5889407304,23.1597249699,35.5012039065,0.0,18.025,17.4762039065
 08/10  13:00:00,70.9204639584,6.7978438563,22.104923995,0.0,18.7433767983,23.2517909448,35.4974681992,0.0,18.025,17.4724681992
 08/10  14:00:00,71.817626119,6.87995876349,22.9199726497,0.0,18.7433767983,23.2517909448,35.4993970663,0.0,18.025,17.4743970663
 08/10  15:00:00,71.7297505295,6.93851854827,23.0634876303,0.0,18.7433767983,22.9618409725,41.3180630079,0.0,18.025,23.2930630079
 08/10  16:00:00,75.4213804722,6.9719247479,22.2704055043,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,87.58331522,7.23986730347,21.9762134152,0.0,17.6635504202,40.6971502883,5.76946321082,0.0,0.0,5.76946321082
 08/10  18:00:00,94.3850942174,7.4424295079,22.0707766977,0.0,27.5259009287,37.3340067412,11.5667139539,0.0,0.0,11.5667139539
 08/10  19:00:00,97.2485611826,7.5829205212,22.4683540214,0.0,33.8341110165,33.3544677425,5.7780832052,0.0,0.0,5.7780832052
 08/10  20:00:00,106.892704471,7.71317178729,21.9440836643,0.0,36.5179666069,38.8247702939,5.7793406512,0.0,0.0,5.7793406512
 08/10  21:00:00,105.84284054,7.66808274176,20.8024190272,0.0,32.965339924,36.8579353714,11.5764377302,0.0,0.0,11.5764377302
 08/10  22:00:00,77.6802105488,7.17585544267,16.6791132063,0.0,25.6355707503,20.6438685092,11.548437152,0.0,0.0,11.548437152
 08/10  23:00:00,54.0194983809,6.72827156921,13.0188884568,0.0,15.0252895274,11.7056064465,5.7649210672,0.0,0.0,5.7649210672
 08/10  24:00:00,46.6430504366,6.50683911782,10.8895985428,0.0,11.6412384099,10.0650221343,0.151623208096,0.131623208096,0.0,0.02
 08/11  01:00:00,43.2166200193,6.336970486,9.193702682,0.0,10.0992000411,10.047477231,6.79274150117,1.03763536019,0.0,5.75510614098
 08/11  02:00:00,39.8700804912,6.19489574348,7.84880312916,0.0,8.25718729233,10.0299323277,1.7334937514,1.7134937514,0.0,0.02
 08/11  03:00:00,38.9021232884,6.09974223778,6.97599202414,0.0,8.25718729233,10.0299323277,7.97024923693,2.21510332953,0.0,5.7551459074
 08/11  04:00:00,39.754419459,6.023685754,6.29776853512,0.0,8.25718729233,11.6354268332,3.16205057615,3.14205057615,0.0,0.02
 08/11  05:00:00,47.4785543615,6.0326306749,6.43335983485,0.0,12.1011305571,15.3678112995,8.55348504308,2.77889373801,0.0,5.77459130506
 08/11  06:00:00,79.3912662977,6.53327100564,10.2012751338,0.0,19.7275818095,37.2640762949,13.7991845099,2.22148188127,0.0,11.5777026286
 08/11  07:00:00,95.6096655407,6.88948033279,13.1114360069,0.0,24.3117294858,51.2795993405,19.2285251457,1.81431310567,0.0,17.4142120401
 08/11  08:00:00,83.0340311652,6.43102973638,12.2691880344,0.0,23.6694662846,40.6342015617,23.4368095046,0.0,0.0,23.4368095046
 08/11  09:00:00,79.7277331231,6.37034791665,14.0308218526,0.0,23.6694662846,35.6302164847,41.3975809008,0.0,18.025,23.3725809008
 08/11  10:00:00,61.6938817147,6.20672690686,13.7572323862,0.0,18.7433767983,22.9618409725,35.5339185304,0.0,18.025,17.5089185304
 08/11  11:00:00,63.6432821342,6.30042330018,15.6151136383,0.0,18.7433767983,22.9618409725,35.5028968802,0.0,18.025,17.4778968802
 08/11  12:00:00,66.3313426796,6.44664983756,18.1134993971,0.0,18.5889407304,23.1597249699,35.4992687684,0.0,18.025,17.4742687684
 08/11  13:00:00,68.7647847828,6.5985651956,20.1485257291,0.0,18.7433767983,23.2517909448,41.3178238094,0.0,18.025,23.2928238094
 08/11  14:00:00,71.0071024395,6.74873656224,22.2406722686,0.0,18.7433767983,23.2517909448,35.4999701145,0.0,18.025,17.4749701145
 08/11  15:00:00,71.5305545889,6.852114127,22.9506957851,0.0,18.7433767983,22.9618409725,35.5019057336,0.0,18.025,17.4769057336
 08/11  16:00:00,75.7773633183,6.92751339481,22.6707966051,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,88.1552979949,7.22388814785,22.5641761317,0.0,17.6635504202,40.6971502883,5.76953791911,0.0,0.0,5.76953791911
 08/11  18:00:00,95.6414804962,7.46564561447,23.3039525476,0.0,27.5259009287,37.3340067412,11.5672855011,0.0,0.0,11.5672855011
 08/11  19:00:00,98.8389417996,7.63288371061,24.0087687068,0.0,33.8341110165,33.3544677425,5.77928427677,0.0,0.0,5.77928427677
 08/11  20:00:00,108.033059548,7.77039288648,23.0272199527,0.0,36.5179666069,38.8247702939,11.5378848041,0.0,0.0,11.5378848041
 08/11  21:00:00,106.275742769,7.69775366102,21.205651155,0.0,32.965339924,36.8579353714,11.5764596274,0.0,0.0,11.5764596274
 08/11  22:00:00,77.9629849314,7.19760869139,16.940139696,0.0,25.6355707503,20.6438685092,5.78428233446,0.0,0.0,5.78428233446
 08/11  23:00:00,54.5284019187,6.76047999111,13.4955809674,0.0,15.0252895274,11.7056064465,5.76494788379,0.0,0.0,5.76494788379
 08/11  24:00:00,47.8655698105,6.58316322997,12.0357938935,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,47.7008612071,6.46543420081,10.7900026241,0.0,12.8411359301,10.0650221343,5.75533405805,0.0,0.0,5.75533405805
 08/12  02:00:00,41.266477942,6.2915906394,9.14850262705,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/12  03:00:00,40.0383249275,6.18399916469,8.02794016644,0.0,8.25718729233,10.0299323277,6.54830537257,0.79312136669,0.0,5.75518400588
 08/12  04:00:00,41.1097987317,6.12539162705,7.55143729116,0.0,8.25718729233,11.6354268332,6.61242056153,0.852450071888,0.0,5.75997048964
 08/12  05:00:00,44.7836423739,6.06513977218,7.12726173224,0.0,8.71707943955,15.3327214929,1.05966667851,1.03966667851,0.0,0.02
 08/12  06:00:00,64.1797442005,6.20208072616,8.17445855516,0.0,18.5082010057,25.6353820695,13.0921765521,1.56308217658,0.0,11.5290943755
 08/12  07:00:00,78.3103082312,6.56620181827,11.2577080388,0.0,19.4083231844,41.0650158608,6.77009107122,0.971217565819,0.0,5.7988735054
 08/12  08:00:00,109.608609575,7.10297551097,18.1425527885,0.0,26.3286599382,57.9988325916,29.4268470523,0.00929194309061,0.0,29.4175551092
 08/12  09:00:00,97.3110405244,6.96212047236,21.1396640701,0.0,26.3286599382,42.8504436482,43.5470538786,0.0,18.025,25.5220538786
 08/12  10:00:00,71.8531676486,6.62532708449,20.0125388807,0.0,21.7447113004,23.4437158914,39.3231056898,0.0,18.025,21.2981056898
 08/12  11:00:00,71.1035761877,6.70092751545,21.6490245541,0.0,19.3027497915,23.426170988,41.3621419787,0.0,18.025,23.3371419787
 08/12  12:00:00,72.4278940188,6.82580079666,22.7062418805,0.0,19.1483137236,23.7250123474,35.5012306582,0.0,18.025,17.4762306582
 08/12  13:00:00,74.4418244175,6.95631491977,24.4441118608,0.0,19.3027497915,23.7161209604,35.4993132484,0.0,18.025,17.4743132484
 08/12  14:00:00,75.3081025772,7.04864504349,25.2180592091,0.0,19.3027497915,23.7161209604,35.5012326089,0.0,18.025,17.4762326089
 08/12  15:00:00,74.4484147627,7.07101163641,24.6259551281,0.0,19.3027497915,23.426170988,35.4993792488,0.0,18.025,17.4743792488
 08/12  16:00:00,78.3281010771,7.09227157405,24.0330741176,0.0,19.3027497915,27.8956505705,23.7848350105,0.0,18.025,5.75983501047
 08/12  17:00:00,87.3478476581,7.33099840441,24.1916496353,0.0,18.2229234133,37.5968344597,5.76484290768,0.0,0.0,5.76484290768
 08/12  18:00:00,102.527370878,7.64429441752,25.1046183108,0.0,32.690315043,37.0816133363,5.76948908956,0.0,0.0,5.76948908956
 08/12  19:00:00,103.420115482,7.82860266926,25.7014495114,0.0,36.8143715336,33.066984531,5.77893470364,0.0,0.0,5.77893470364
 08/12  20:00:00,109.690292839,7.95596116861,24.7201899903,0.0,36.3493007332,38.7721355839,5.7779443082,0.0,0.0,5.7779443082
 08/12  21:00:00,111.430023101,7.86071876733,23.0210260005,0.0,36.1807251679,36.8228455648,5.77923222619,0.0,0.0,5.77923222619
 08/12  22:00:00,86.4634441807,7.44343836955,19.7919668414,0.0,31.0351095914,20.6438685092,11.5773959922,0.0,0.0,11.5773959922
 08/12  23:00:00,60.2841798796,7.02550804315,16.584360853,0.0,17.4250845679,11.7056064465,5.77453778189,0.0,0.0,5.77453778189
 08/12  24:00:00,51.3289696878,6.77731053861,14.1051464428,0.0,12.8411359301,10.0650221343,5.76011268962,0.0,0.0,5.76011268962
 08/13  01:00:00,49.4037251454,6.60494042439,12.2339366984,0.0,12.925468867,10.100111941,5.75532118953,0.0,0.0,5.75532118953
 08/13  02:00:00,42.9583612912,6.42905386658,10.5835019815,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/13  03:00:00,41.8260273106,6.3259366046,9.55428124697,0.0,8.34152022915,10.0650221343,5.96726733313,0.212199203346,0.0,5.75506812978
 08/13  04:00:00,42.7058130128,6.25387147233,8.89955431638,0.0,8.34152022915,11.6705166398,0.509116906081,0.489116906081,0.0,0.02
 08/13  05:00:00,46.48577595,6.20133594564,8.57377294361,0.0,8.80141237637,15.3678112995,6.26325309365,0.49836200925,0.0,5.7648910844
 08/13  06:00:00,65.8753280399,6.34669301733,9.72543517901,0.0,18.5082010057,25.6353820695,6.52690173282,0.753190239972,0.0,5.77371149285
 08/13  07:00:00,79.9941727196,6.69701689893,12.6913307553,0.0,19.4926561212,41.1001056674,11.9538562453,0.376205601506,0.0,11.5776506438
 08/13  08:00:00,109.973487544,7.15485550713,18.4555511131,0.0,26.3286599382,57.9988325916,29.4159055349,0.0,0.0,29.4159055349
 08/13  09:00:00,94.7704902098,6.89806146877,18.7826079517,0.0,26.2443270014,42.8153538416,41.4581013792,0.0,18.025,23.4331013792
 08/13  10:00:00,67.679215765,6.49347234003,15.970432989,0.0,21.7447113004,23.4437158914,41.4018157352,0.0,18.025,23.3768157352
 08/13  11:00:00,65.8777581269,6.52467329306,16.5397503078,0.0,19.3449162599,23.4437158914,35.5331346157,0.0,18.025,17.5081346157
 08/13  12:00:00,67.6629072751,6.64394701781,18.0633954478,0.0,19.190480192,23.7425572507,35.4986442606,0.0,18.025,17.4736442606
 08/13  13:00:00,69.2888623431,6.74253781931,19.5646393485,0.0,19.260583323,23.698576057,41.3167761602,0.0,18.025,23.2917761602
 08/13  14:00:00,70.2611813508,6.82201066666,20.4574865314,0.0,19.260583323,23.698576057,35.4991573928,0.0,18.025,17.4741573928
 08/13  15:00:00,70.1889168811,6.86430442584,20.6328774029,0.0,19.260583323,23.4086260847,35.5010825702,0.0,18.025,17.4760825702
 08/13  16:00:00,74.0732977023,6.87579752407,20.0544568879,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,82.2061431471,7.06196405865,19.3786894219,0.0,18.1807569449,37.5792895564,5.76477415881,0.0,0.0,5.76477415881
 08/13  18:00:00,97.1048136963,7.35375919922,20.092016929,0.0,32.6059821062,37.0465235296,5.76960872334,0.0,0.0,5.76960872334
 08/13  19:00:00,97.5355027942,7.48938019795,20.15605562,0.0,36.8143715336,33.066984531,5.77928905586,0.0,0.0,5.77928905586
 08/13  20:00:00,104.807337799,7.60856132027,20.065208986,0.0,36.43363367,38.8072253906,11.5382286747,0.0,0.0,11.5382286747
 08/13  21:00:00,106.78880984,7.52496032359,18.8349961828,0.0,36.0963922311,36.7877557581,5.77920015727,0.0,0.0,5.77920015727
 08/13  22:00:00,81.2747188101,7.07613326629,15.0899679519,0.0,30.9507766546,20.6087787026,11.5771126964,0.0,0.0,11.5771126964
 08/13  23:00:00,55.0014655258,6.63962390282,11.6875330011,0.0,17.4250845679,11.7056064465,6.22461885018,0.450111045362,0.0,5.77450780482
 08/13  24:00:00,46.7917621817,6.43684726792,9.78897855942,0.0,12.925468867,10.100111941,7.19110120339,1.43105249787,0.0,5.76004870553
 08/14  01:00:00,42.1377069175,6.25837201463,8.19339608466,0.0,10.0992000411,10.047477231,2.10270111656,2.08270111656,0.0,0.02
 08/14  02:00:00,38.813276204,6.10943437723,6.87745374763,0.0,8.25718729233,10.0299323277,9.10209801159,3.34692960558,0.0,5.75516840601
 08/14  03:00:00,37.7465948352,6.00412060058,5.91609303024,0.0,8.25718729233,10.0299323277,5.06158847551,5.04158847551,0.0,0.02
 08/14  04:00:00,38.3370371061,5.90693754306,4.9971286608,0.0,8.25718729233,11.6354268332,13.0470605192,7.28698058577,0.0,5.76007993343
 08/14  05:00:00,45.863513534,5.89671596668,4.95423810696,0.0,12.1011305571,15.3678112995,13.091961859,7.31741058072,0.0,5.77455127825
 08/14  06:00:00,77.1809198558,6.34371962949,8.18048148812,0.0,19.7275818095,37.2640762949,18.9678219226,7.39089153444,0.0,11.5769303882
 08/14  07:00:00,93.6006984237,6.7182896966,11.2736691591,0.0,24.3117294858,51.2795993405,16.1449184751,4.52864404044,0.0,11.6162744347
 08/14  08:00:00,81.7588098106,6.33250709829,11.0924900605,0.0,23.6694662846,40.6342015617,23.5304142236,0.0922734886668,0.0,23.4381407349
 08/14  09:00:00,79.8056632807,6.35322973343,14.1258724062,0.0,23.6694662846,35.6302164847,41.4018486836,0.0,18.025,23.3768486836
 08/14  10:00:00,61.9221562877,6.18093185618,14.0113029014,0.0,18.7433767983,22.9618409725,41.3621618061,0.0,18.025,23.3371618061
 08/14  11:00:00,63.1818153929,6.26861708922,15.1854548799,0.0,18.7433767983,22.9618409725,35.5024340072,0.0,18.025,17.4774340072
 08/14  12:00:00,64.6787095896,6.39331829991,16.5142008114,0.0,18.5889407304,23.1597249699,35.5004367349,0.0,18.025,17.4754367349
 08/14  13:00:00,66.1642905877,6.51668048726,17.6299157232,0.0,18.7433767983,23.2517909448,35.5004476341,0.0,18.025,17.4754476341
 08/14  14:00:00,67.0401760491,6.60732172809,18.4151597237,0.0,18.7433767983,23.2517909448,35.4985923611,0.0,18.025,17.4735923611
 08/14  15:00:00,67.3905972008,6.68442783134,18.9784243766,0.0,18.7433767983,22.9618409725,35.5005089347,0.0,18.025,17.4755089347
 08/14  16:00:00,71.6015698997,6.73620395781,18.6863165526,0.0,18.7433767983,27.431320555,23.7848152386,0.0,18.025,5.75981523855
 08/14  17:00:00,83.947105195,7.01075500182,18.5691218595,0.0,17.6635504202,40.6971502883,5.76950854242,0.0,0.0,5.76950854242
 08/14  18:00:00,91.0624070295,7.22565773087,18.9648709313,0.0,27.5259009287,37.3340067412,11.5673880031,0.0,0.0,11.5673880031
 08/14  19:00:00,93.9452695504,7.35771485176,19.3902692387,0.0,33.8341110165,33.3544677425,5.77889522476,0.0,0.0,5.77889522476
 08/14  20:00:00,103.765917592,7.48351157774,19.0469651797,0.0,36.5179666069,38.8247702939,5.77843840699,0.0,0.0,5.77843840699
 08/14  21:00:00,102.881471439,7.45015699217,18.058977445,0.0,32.965339924,36.8579353714,11.696025731,0.118812774315,0.0,11.5772129567
 08/14  22:00:00,75.1415124387,6.97550644794,14.340772971,0.0,25.6355707503,20.6438685092,6.96024371596,1.17608252958,0.0,5.78416118638
 08/14  23:00:00,51.3822567914,6.51362814359,10.5962918286,0.0,15.0252895274,11.7056064465,8.10520799256,2.34033465245,0.0,5.76487334011
 08/14  24:00:00,44.1624424036,6.29595717084,8.61986845652,0.0,11.6412384099,10.0650221343,9.05749283141,3.29745055892,0.0,5.76004227249
 08/15  01:00:00,41.2113541972,6.15546282302,7.36995135164,0.0,10.0992000411,10.047477231,3.97408929979,3.95408929979,0.0,0.02
 08/15  02:00:00,38.0801360108,6.02449875035,6.22925064323,0.0,8.25718729233,10.0299323277,10.7664589254,5.01131747051,0.0,5.7551414549
 08/15  03:00:00,37.1998562804,5.93541268764,5.43806088213,0.0,8.25718729233,10.0299323277,5.78759628484,5.76759628484,0.0,0.02
 08/15  04:00:00,38.1768412041,5.86749095727,4.8763824355,0.0,8.25718729233,11.6354268332,11.8768996289,6.11715905606,0.0,5.75974057287
 08/15  05:00:00,45.8565766102,5.87076931755,4.97324808078,0.0,12.1011305571,15.3678112995,11.4454115557,5.67111121081,0.0,5.77430034492
 08/15  06:00:00,77.6681536487,6.36312594539,8.64830732989,0.0,19.7275818095,37.2640762949,16.5941005242,5.01682092766,0.0,11.5772795965
 08/15  07:00:00,94.125529912,6.74400702339,11.772779831,0.0,24.3117294858,51.2795993405,20.61581125,3.20124593757,0.0,17.4145653125
 08/15  08:00:00,82.701168022,6.36846483188,11.9988921792,0.0,23.6694662846,40.6342015617,23.4366239799,0.0,0.0,23.4366239799
 08/15  09:00:00,82.7318282437,6.46962039023,16.9356415895,0.0,23.6694662846,35.6302164847,35.5602865019,0.0,18.025,17.5352865019
 08/15  10:00:00,64.7860712709,6.29208702654,16.7640669886,0.0,18.7433767983,22.9618409725,41.3634395028,0.0,18.025,23.3384395028
 08/15  11:00:00,66.0456786608,6.37820913956,17.93972637,0.0,18.7433767983,22.9618409725,35.503228718,0.0,18.025,17.478228718
 08/15  12:00:00,67.382014904,6.47756824414,19.1332545376,0.0,18.5889407304,23.1597249699,35.5002715305,0.0,18.025,17.4752715305
 08/15  13:00:00,69.1522640388,6.59266448826,20.5419049592,0.0,18.7433767983,23.2517909448,35.5002827384,0.0,18.025,17.4752827384
 08/15  14:00:00,69.7059061453,6.65693654001,21.0312763147,0.0,18.7433767983,23.2517909448,35.4984043182,0.0,18.025,17.4734043182
 08/15  15:00:00,68.6658999443,6.67052026101,20.2676363867,0.0,18.7433767983,22.9618409725,41.316694293,0.0,18.025,23.291694293
 08/15  16:00:00,72.3137575246,6.70672660331,19.4279829593,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,84.5984904953,6.97237934907,19.2588804228,0.0,17.6635504202,40.6971502883,5.76953183971,0.0,0.0,5.76953183971
 08/15  18:00:00,91.2115719363,7.15491894606,19.1847711884,0.0,27.5259009287,37.3340067412,11.5670689808,0.0,0.0,11.5670689808
 08/15  19:00:00,94.507756838,7.30824914314,20.0022239965,0.0,33.8341110165,33.3544677425,5.77926695748,0.0,0.0,5.77926695748
 08/15  20:00:00,106.998121844,7.49906618235,20.3796124113,0.0,36.5179666069,38.8247702939,5.77899728644,0.0,0.0,5.77899728644
 08/15  21:00:00,104.65401249,7.49626271164,19.7854150072,0.0,32.965339924,36.8579353714,11.5763355065,0.0,0.0,11.5763355065
 08/15  22:00:00,77.034362573,7.05072531583,16.1583993138,0.0,25.6355707503,20.6438685092,11.548198461,0.0,0.0,11.548198461
 08/15  23:00:00,53.8532150731,6.64973920928,12.9311407884,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,47.0225788495,6.47676177089,11.2992042352,0.0,11.6412384099,10.0650221343,5.76011452764,0.0,0.0,5.76011452764
 08/16  01:00:00,44.0277402132,6.34787157479,9.99392307625,0.0,10.0992000411,10.047477231,5.75506895713,0.0,0.0,5.75506895713
 08/16  02:00:00,41.04864778,6.24410586808,8.97816059972,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,40.5188895485,6.19186652803,8.50063505072,0.0,8.25718729233,10.0299323277,5.7548157022,0.0,0.0,5.7548157022
 08/16  04:00:00,41.6680488516,6.14586633815,8.08921886879,0.0,8.25718729233,11.6354268332,0.115045237075,0.0950452370746,0.0,0.02
 08/16  05:00:00,49.585538674,6.17251831551,8.4004592044,0.0,12.1011305571,15.3678112995,6.00401670585,0.230207670104,0.0,5.77380903575
 08/16  06:00:00,81.9879088604,6.71229571926,12.6188952358,0.0,19.7275818095,37.2640762949,11.8208696942,0.243272871916,0.0,11.5775968222
 08/16  07:00:00,98.6627641879,7.09467935868,15.9593392605,0.0,24.3117294858,51.2795993405,17.4141890457,0.0,0.0,17.4141890457
 08/16  08:00:00,85.3766096946,6.55810254396,14.4846958111,0.0,23.6694662846,40.6342015617,23.4351331267,0.0,0.0,23.4351331267
 08/16  09:00:00,81.493217092,6.46749447848,15.6991604947,0.0,23.6694662846,35.6302164847,41.3964100879,0.0,18.025,23.3714100879
 08/16  10:00:00,61.9205996614,6.1888116264,14.0018684448,0.0,18.7433767983,22.9618409725,35.5329954715,0.0,18.025,17.5079954715
 08/16  11:00:00,61.6070317143,6.16652385205,13.7127641565,0.0,18.7433767983,22.9618409725,35.5044265378,0.0,18.025,17.4794265378
 08/16  12:00:00,62.4949043153,6.15980229303,14.5639085966,0.0,18.5889407304,23.1597249699,35.5011576959,0.0,18.025,17.4761576959
 08/16  13:00:00,62.5784733934,6.18372162067,14.3770586677,0.0,18.7433767983,23.2517909448,35.4999058593,0.0,18.025,17.4749058593
 08/16  14:00:00,63.5480517429,6.22840270111,15.3019568144,0.0,18.7433767983,23.2517909448,41.3186401155,0.0,18.025,23.2936401155
 08/16  15:00:00,65.2612518097,6.33712942182,17.1963796633,0.0,18.7433767983,22.9618409725,35.5005823815,0.0,18.025,17.4755823815
 08/16  16:00:00,68.8598196022,6.3749397993,16.3058285658,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,80.4477049122,6.65025823236,15.4302133285,0.0,17.6635504202,40.6971502883,5.76935337657,0.0,0.0,5.76935337657
 08/16  18:00:00,87.5681675738,6.85244781527,15.8438374785,0.0,27.5259009287,37.3340067412,11.5660933047,0.0,0.0,11.5660933047
 08/16  19:00:00,91.5719780667,7.04892285333,17.3257710023,0.0,33.8341110165,33.3544677425,5.77884862515,0.0,0.0,5.77884862515
 08/16  20:00:00,104.707137384,7.26631301859,18.3213776537,0.0,36.5179666069,38.8247702939,11.5516054874,0.0150629744479,0.0,11.536542513
 08/16  21:00:00,103.42036675,7.3434044298,18.7046276558,0.0,32.965339924,36.8579353714,5.79793352235,0.0,0.0,5.79793352235
 08/16  22:00:00,76.3054363385,6.93523825674,15.5449626111,0.0,25.6355707503,20.6438685092,11.54839769,0.0,0.0,11.54839769
 08/16  23:00:00,53.148169505,6.53888705945,12.336943631,0.0,15.0252895274,11.7056064465,5.76483868048,0.0,0.0,5.76483868048
 08/16  24:00:00,46.5586818851,6.38868050731,10.9233913261,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/17  01:00:00,43.8893502342,6.29027328923,9.91313187371,0.0,10.0992000411,10.047477231,5.75530368176,0.0,0.0,5.75530368176
 08/17  02:00:00,41.0879758058,6.20221700528,9.05937650448,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/17  03:00:00,40.3050527557,6.13708396555,8.34158144925,0.0,8.25718729233,10.0299323277,5.75505995296,0.0,0.0,5.75505995296
 08/17  04:00:00,41.3068408411,6.08624399881,7.78762944444,0.0,8.25718729233,11.6354268332,5.75955287321,0.0,0.0,5.75955287321
 08/17  05:00:00,49.254744612,6.1176796203,8.12450332274,0.0,12.1011305571,15.3678112995,5.77402950398,0.0,0.0,5.77402950398
 08/17  06:00:00,81.6920742591,6.67055419909,12.3648037217,0.0,19.7275818095,37.2640762949,11.5754707005,0.0,0.0,11.5754707005
 08/17  07:00:00,98.2859918516,7.0486685897,15.6285805843,0.0,24.3117294858,51.2795993405,11.6161084215,0.0,0.0,11.6161084215
 08/17  08:00:00,85.0617384305,6.5331180704,14.1948079634,0.0,23.6694662846,40.6342015617,23.4395133844,0.0,0.0,23.4395133844
 08/17  09:00:00,81.5011310851,6.4685407697,15.7060308294,0.0,23.6694662846,35.6302164847,41.3985846816,0.0,18.025,23.3735846816
 08/17  10:00:00,61.8993180495,6.19628446383,13.9731111829,0.0,18.7433767983,22.9618409725,35.5342554202,0.0,18.025,17.5092554202
 08/17  11:00:00,61.7864404553,6.18515784531,13.8735382766,0.0,18.7433767983,22.9618409725,35.5030522239,0.0,18.025,17.4780522239
 08/17  12:00:00,62.9993250547,6.23092840514,14.9972054323,0.0,18.5889407304,23.1597249699,41.3183769875,0.0,18.025,23.2933769875
 08/17  13:00:00,63.6077673731,6.28566731041,15.3044071218,0.0,18.7433767983,23.2517909448,35.5003568096,0.0,18.025,17.4753568096
 08/17  14:00:00,64.162517575,6.30774069679,15.8370826895,0.0,18.7433767983,23.2517909448,35.4984912882,0.0,18.025,17.4734912882
 08/17  15:00:00,65.4887245755,6.42629430397,17.3346857974,0.0,18.7433767983,22.9618409725,35.5023192503,0.0,18.025,17.4773192503
 08/17  16:00:00,70.6335955092,6.52982364599,17.9247177165,0.0,18.7433767983,27.431320555,23.7849352906,0.0,18.025,5.75993529064
 08/17  17:00:00,83.3990201796,6.83482757602,18.1969610511,0.0,17.6635504202,40.6971502883,5.76963697934,0.0,0.0,5.76963697934
 08/17  18:00:00,90.9687553406,7.09446661924,19.0024122737,0.0,27.5259009287,37.3340067412,5.79376763977,0.0,0.0,5.79376763977
 08/17  19:00:00,94.4523576068,7.28840489138,19.9666644336,0.0,33.8341110165,33.3544677425,11.5376290869,0.0,0.0,11.5376290869
 08/17  20:00:00,106.359521905,7.4528439146,19.7872332299,0.0,36.5179666069,38.8247702939,5.77812602102,0.0,0.0,5.77812602102
 08/17  21:00:00,103.469821984,7.42132921395,18.6761552374,0.0,32.965339924,36.8579353714,11.5750681979,0.0,0.0,11.5750681979
 08/17  22:00:00,75.6857916337,6.96123922615,14.8993217519,0.0,25.6355707503,20.6438685092,5.82306891393,0.0390227185885,0.0,5.78404619534
 08/17  23:00:00,52.460140824,6.54847648775,11.6393248108,0.0,15.0252895274,11.7056064465,6.036815188,0.271951818232,0.0,5.76486336977
 08/17  24:00:00,45.5076163424,6.36304446373,9.89795616472,0.0,11.6412384099,10.0650221343,6.42407798992,0.664128185323,0.0,5.7599498046
 08/18  01:00:00,42.6220451034,6.23704756949,8.69905808549,0.0,10.0992000411,10.047477231,0.95097411177,0.93097411177,0.0,0.02
 08/18  02:00:00,40.0385074941,6.15489150371,8.05722769826,0.0,8.25718729233,10.0299323277,6.32529405224,0.570220867913,0.0,5.75507318433
 08/18  03:00:00,39.729784992,6.1158204031,7.7875828175,0.0,8.25718729233,10.0299323277,0.146360384777,0.126360384777,0.0,0.02
 08/18  04:00:00,40.7308920499,6.06085512922,7.23706560667,0.0,8.25718729233,11.6354268332,6.26321214943,0.503224595228,0.0,5.75998755421
 08/18  05:00:00,48.4982407371,6.08080436438,7.40487598706,0.0,12.1011305571,15.3678112995,6.52345859126,0.748993364902,0.0,5.77446522636
 08/18  06:00:00,80.4844026958,6.59743438908,11.2302484814,0.0,19.7275818095,37.2640762949,12.7593312226,1.18255734645,0.0,11.5767738762
 08/18  07:00:00,96.95139276,6.97068550803,14.3719656316,0.0,24.3117294858,51.2795993405,12.5682515143,0.952109233253,0.0,11.6161422811
 08/18  08:00:00,84.4019048816,6.49021343908,13.5778777048,0.0,23.6694662846,40.6342015617,23.4379016256,0.0,0.0,23.4379016256
 08/18  09:00:00,82.1781072843,6.47370086604,16.377844092,0.0,23.6694662846,35.6302164847,41.4016125378,0.0,18.025,23.3766125378
 08/18  10:00:00,64.7651772683,6.28152882386,16.7537263118,0.0,18.7433767983,22.9618409725,41.3633796197,0.0,18.025,23.3383796197
 08/18  11:00:00,64.7862779418,6.26783596589,16.7906980465,0.0,18.7433767983,22.9618409725,35.5022578354,0.0,18.025,17.4772578354
 08/18  12:00:00,65.7381713769,6.28971149853,17.6772689749,0.0,18.5889407304,23.1597249699,35.4999459433,0.0,18.025,17.4749459433
 08/18  13:00:00,66.7011415316,6.31896600635,18.3644808069,0.0,18.7433767983,23.2517909448,35.5002835017,0.0,18.025,17.4752835017
 08/18  14:00:00,66.4761208687,6.31835515018,18.1400706034,0.0,18.7433767983,23.2517909448,35.4984380858,0.0,18.025,17.4734380858
 08/18  15:00:00,65.8190986259,6.34203004287,17.7493232487,0.0,18.7433767983,22.9618409725,35.5003621852,0.0,18.025,17.4753621852
 08/18  16:00:00,69.0727267933,6.37027688506,16.52339952,0.0,18.7433767983,27.431320555,23.784758662,0.0,18.025,5.75975866199
 08/18  17:00:00,80.5566164651,6.62430232528,15.5650848446,0.0,17.6635504202,40.6971502883,5.7696167527,0.0,0.0,5.7696167527
 08/18  18:00:00,87.6568148025,6.83100531638,15.9539300211,0.0,27.5259009287,37.3340067412,11.5672993193,0.0,0.0,11.5672993193
 08/18  19:00:00,91.5579411915,7.02520120323,17.3354530953,0.0,33.8341110165,33.3544677425,5.77884873302,0.0,0.0,5.77884873302
 08/18  20:00:00,105.103066457,7.27816915234,18.7054547513,0.0,36.5179666069,38.8247702939,5.77931958716,0.0,0.0,5.77931958716
 08/18  21:00:00,103.077722754,7.30870841321,18.3966764374,0.0,32.965339924,36.8579353714,11.5771315706,0.0,0.0,11.5771315706
 08/18  22:00:00,75.1700783124,6.85058312812,14.4942615978,0.0,25.6355707503,20.6438685092,5.78411928477,0.0,0.0,5.78411928477
 08/18  23:00:00,52.0882233703,6.46233621415,11.3535495864,0.0,15.0252895274,11.7056064465,5.76496076943,0.0,0.0,5.76496076943
 08/18  24:00:00,45.4606680954,6.31295393108,9.90109688405,0.0,11.6412384099,10.0650221343,5.75999645993,0.0,0.0,5.75999645993
 08/19  01:00:00,45.789861153,6.24756625533,9.0968735213,0.0,12.8411359301,10.0650221343,0.09895888306,0.07895888306,0.0,0.02
 08/19  02:00:00,39.6912246549,6.10237679131,7.76246024293,0.0,8.25718729233,10.0299323277,6.26357034145,0.50847153973,0.0,5.75509880172
 08/19  03:00:00,38.9966972211,6.03886481522,7.13144914852,0.0,8.25718729233,10.0299323277,0.742888601947,0.722888601947,0.0,0.02
 08/19  04:00:00,40.1564320717,6.00132771659,6.72213531849,0.0,8.25718729233,11.6354268332,6.79881093117,1.03870467126,0.0,5.76010625991
 08/19  05:00:00,44.4578520391,5.9993692739,6.86723693597,0.0,8.71707943955,15.3327214929,6.66989864105,0.905522543039,0.0,5.76437609801
 08/19  06:00:00,64.6014053253,6.1953373973,8.60286568241,0.0,18.5082010057,25.6353820695,6.50543213958,0.731977539666,0.0,5.77345459991
 08/19  07:00:00,78.7456469427,6.56453619265,11.6947071077,0.0,19.4083231844,41.0650158608,12.012333019,0.436253394625,0.0,11.5760796243
 08/19  08:00:00,108.644578501,7.02104723084,17.2604494823,0.0,26.3286599382,57.9988325916,29.4158534975,0.0,0.0,29.4158534975
 08/19  09:00:00,92.508991026,6.67660255788,16.6231420294,0.0,26.3286599382,42.8504436482,41.4561369953,0.0,18.025,23.4311369953
 08/19  10:00:00,65.2328438473,6.27073981436,13.7467923594,0.0,21.7447113004,23.4437158914,41.4039145374,0.0,18.025,23.3789145374
 08/19  11:00:00,63.0817946969,6.28763174316,14.040539141,0.0,19.3027497915,23.426170988,35.5321877604,0.0,18.025,17.5071877604
 08/19  12:00:00,62.9615071469,6.26179702501,13.8038556314,0.0,19.1483137236,23.7250123474,35.5032607024,0.0,18.025,17.4782607024
 08/19  13:00:00,63.0478727332,6.26836259648,13.7381123404,0.0,19.3027497915,23.7161209604,35.4990545436,0.0,18.025,17.4740545436
 08/19  14:00:00,63.6407931767,6.31697480228,14.2824211376,0.0,19.3027497915,23.7161209604,35.4999998708,0.0,18.025,17.4749998708
 08/19  15:00:00,64.8410523128,6.41906896941,15.6705373531,0.0,19.3027497915,23.426170988,41.3188643277,0.0,18.025,23.2938643277
 08/19  16:00:00,69.4422720692,6.46329349412,15.7762252794,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,77.5050111431,6.64633001983,15.0334775172,0.0,18.2229234133,37.5968344597,5.76469642969,0.0,0.0,5.76469642969
 08/19  18:00:00,93.0727515099,6.96014655125,16.3341434978,0.0,32.690315043,37.0816133363,5.76961132048,0.0,0.0,5.76961132048
 08/19  19:00:00,94.2342759761,7.12381041113,17.2204021246,0.0,36.8143715336,33.066984531,5.77867394885,0.0,0.0,5.77867394885
 08/19  20:00:00,104.619540286,7.33371602024,18.3876765458,0.0,36.3493007332,38.7721355839,11.5367150156,0.0,0.0,11.5367150156
 08/19  21:00:00,105.960883323,7.33624675681,18.0763556989,0.0,36.1807251679,36.8228455648,5.77920148269,0.0,0.0,5.77920148269
