Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  22:00:00,80.7913474988,6.91957660829,14.6437288175,0.0,31.0351095914,20.6438685092,11.5771164767,0.0,0.0,11.5771164767
 08/19  23:00:00,54.5471779247,6.50984592082,11.3630212256,0.0,17.4250845679,11.7056064465,5.80642549887,0.0329063414189,0.0,5.77351915745
 08/19  24:00:00,46.6137800349,6.35523626425,9.81203304453,0.0,12.8411359301,10.0650221343,0.436303694359,0.416303694359,0.0,0.02
 08/20  01:00:00,45.4861896931,6.24824730128,8.67309532724,0.0,12.925468867,10.100111941,6.63695392564,0.881685709674,0.0,5.75526821596
 08/20  02:00:00,39.4727406032,6.10790170299,7.41902996262,0.0,8.34152022915,10.0650221343,1.1327588457,1.1127588457,0.0,0.02
 08/20  03:00:00,38.8009846513,6.04144818112,6.81372814519,0.0,8.34152022915,10.0650221343,6.94684340461,1.19152713936,0.0,5.75531626525
 08/20  04:00:00,40.0669667025,6.00360431092,6.51096807474,0.0,8.34152022915,11.6705166398,7.01893584567,1.2588269826,0.0,5.76010886307
 08/20  05:00:00,44.1146013481,5.97464675097,6.42928960723,0.0,8.80141237637,15.3678112995,1.24754368908,1.22754368908,0.0,0.02
 08/20  06:00:00,63.8319193566,6.14459246015,7.8841205648,0.0,18.5082010057,25.6353820695,12.7305553762,1.20166716367,0.0,11.5288882125
 08/20  07:00:00,78.3269896073,6.52383002974,11.1973355826,0.0,19.4926561212,41.1001056674,6.24825191849,0.449770210955,0.0,5.79848170753
 08/20  08:00:00,109.307051741,7.05124180607,17.8927252849,0.0,26.3286599382,57.9988325916,29.4168159282,0.0,0.0,29.4168159282
 08/20  09:00:00,95.2707843079,6.8556418295,19.3253061842,0.0,26.2443270014,42.8153538416,47.3181235586,0.0,18.025,29.2931235586
 08/20  10:00:00,69.1662933404,6.48985310846,17.4611371326,0.0,21.7447113004,23.4437158914,35.5634813766,0.0,18.025,17.5384813766
 08/20  11:00:00,68.0447579249,6.5572615179,18.6741593407,0.0,19.3449162599,23.4437158914,41.362966098,0.0,18.025,23.337966098
 08/20  12:00:00,69.6859791649,6.69461585159,20.0357996509,0.0,19.190480192,23.7425572507,35.5018530672,0.0,18.025,17.4768530672
 08/20  13:00:00,72.1492582751,6.8401805152,22.327390496,0.0,19.260583323,23.698576057,35.4999511682,0.0,18.025,17.4749511682
 08/20  14:00:00,72.6571600866,6.91521363404,22.7602585645,0.0,19.260583323,23.698576057,35.4981184502,0.0,18.025,17.4731184502
 08/20  15:00:00,71.9554941794,6.9376467937,22.3261096594,0.0,19.260583323,23.4086260847,35.50005839,0.0,18.025,17.47505839
 08/20  16:00:00,75.933053464,6.94119284313,21.8488166632,0.0,19.260583323,27.8781056672,23.7848338512,0.0,18.025,5.75983385118
 08/20  17:00:00,83.5791746365,7.10831483939,20.7053704652,0.0,18.1807569449,37.5792895564,5.76480512147,0.0,0.0,5.76480512147
 08/20  18:00:00,98.0816655202,7.39355353046,21.0290751672,0.0,32.6059821062,37.0465235296,5.76969362772,0.0,0.0,5.76969362772
 08/20  19:00:00,99.0123251654,7.55697847399,21.5652823487,0.0,36.8143715336,33.066984531,5.77914705349,0.0,0.0,5.77914705349
 08/20  20:00:00,107.958567526,7.6793446157,21.2616566311,0.0,36.43363367,38.8072253906,5.77815719811,0.0,0.0,5.77815719811
 08/20  21:00:00,107.501550609,7.56905149098,19.5036402636,0.0,36.0963922311,36.7877557581,5.77823858028,0.0,0.0,5.77823858028
 08/20  22:00:00,82.2251072146,7.13320317972,15.9832857065,0.0,30.9507766546,20.6087787026,11.5775487124,0.0,0.0,11.5775487124
 08/20  23:00:00,55.4707214194,6.66066642755,12.1357418734,0.0,17.4250845679,11.7056064465,6.64301981284,0.868442911753,0.0,5.77457690109
 08/20  24:00:00,46.9100774609,6.43200823728,9.91213376571,0.0,12.925468867,10.100111941,7.72928932699,1.96917506998,0.0,5.76011425701
 08/21  01:00:00,42.2918210184,6.25634762126,8.34952655125,0.0,10.0992000411,10.047477231,7.99426399551,2.23901029714,0.0,5.75525369838
 08/21  02:00:00,39.0391913333,6.11408182842,7.09872607807,0.0,8.25718729233,10.0299323277,3.10473250981,3.08473250981,0.0,0.02
 08/21  03:00:00,37.9930287847,6.01136336479,6.15527599702,0.0,8.25718729233,10.0299323277,10.1295267878,4.37422819812,0.0,5.75529858965
 08/21  04:00:00,38.723573334,5.92370379725,5.36690353517,0.0,8.25718729233,11.6354268332,5.61914829708,5.59914829708,0.0,0.02
 08/21  05:00:00,46.2654033151,5.91425671252,5.33858170421,0.0,12.1011305571,15.3678112995,11.2932602343,5.51871399027,0.0,5.77454624401
 08/21  06:00:00,79.9811635674,6.40705158443,9.03338690148,0.0,19.7275818095,37.2640762949,16.4882210796,4.91067275371,0.0,11.5775483259
 08/21  07:00:00,94.8263017643,6.80661270516,12.4109341841,0.0,24.3117294858,51.2795993405,19.9774598232,2.56402138112,0.0,17.4134384421
 08/21  08:00:00,84.0118304043,6.44991404804,13.2280986584,0.0,23.6694662846,40.6342015617,23.4370087152,0.0,0.0,23.4370087152
 08/21  09:00:00,83.808340257,6.52994637729,17.9518272973,0.0,23.6694662846,35.6302164847,41.3978931663,0.0,18.025,23.3728931663
 08/21  10:00:00,65.4830644504,6.33274553795,17.4203961612,0.0,18.7433767983,22.9618409725,35.5341072956,0.0,18.025,17.5091072956
 08/21  11:00:00,66.8749142541,6.42921084659,18.7179575507,0.0,18.7433767983,22.9618409725,35.5046263734,0.0,18.025,17.4796263734
 08/21  12:00:00,69.1560352023,6.59119777369,20.7936421255,0.0,18.5889407304,23.1597249699,35.4982372227,0.0,18.025,17.4732372227
 08/21  13:00:00,71.5970593783,6.75567484134,22.8236889676,0.0,18.7433767983,23.2517909448,35.5001441525,0.0,18.025,17.4751441525
 08/21  14:00:00,72.3790332829,6.83692382531,23.5244150552,0.0,18.7433767983,23.2517909448,41.3190618848,0.0,18.025,23.2940618848
 08/21  15:00:00,71.4149498436,6.87497161815,22.8122331145,0.0,18.7433767983,22.9618409725,35.5009269479,0.0,18.025,17.4759269479
 08/21  16:00:00,74.7334296266,6.89600296291,21.6583733785,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,86.495880405,7.13379368555,20.9948502922,0.0,17.6635504202,40.6971502883,5.76953219268,0.0,0.0,5.76953219268
 08/21  18:00:00,93.1532091284,7.31047084222,20.9708502309,0.0,27.5259009287,37.3340067412,11.5671792832,0.0,0.0,11.5671792832
 08/21  19:00:00,96.341237194,7.46096800791,21.6829800743,0.0,33.8341110165,33.3544677425,5.77895702236,0.0,0.0,5.77895702236
 08/21  20:00:00,108.540701428,7.63701548928,21.7842360558,0.0,36.5179666069,38.8247702939,11.5372572267,0.0,0.0,11.5372572267
 08/21  21:00:00,106.151803459,7.63334061147,21.1461201435,0.0,32.965339924,36.8579353714,6.73147963875,0.0,0.0,6.73147963875
 08/21  22:00:00,78.4137669317,7.17311790774,17.4154085898,0.0,25.6355707503,20.6438685092,10.6167577295,0.0,0.0,10.6167577295
 08/21  23:00:00,55.2673090535,6.76837246981,14.2265947441,0.0,15.0252895274,11.7056064465,5.76496010636,0.0,0.0,5.76496010636
 08/21  24:00:00,48.5934971668,6.60106616786,12.7458184245,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,45.7292397162,6.47784249128,11.5654502957,0.0,10.0992000411,10.047477231,5.75522998835,0.0,0.0,5.75522998835
 08/22  02:00:00,43.0516691146,6.39009188894,10.8351922816,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/22  03:00:00,42.1452586427,6.31196627449,10.0069033077,0.0,8.25718729233,10.0299323277,5.75518534891,0.0,0.0,5.75518534891
 08/22  04:00:00,43.046035019,6.24922609011,9.36383814046,0.0,8.25718729233,11.6354268332,5.75969377459,0.0,0.0,5.75969377459
 08/22  05:00:00,51.1401530202,6.28635084844,9.84123568202,0.0,12.1011305571,15.3678112995,5.77420250744,0.0,0.0,5.77420250744
 08/22  06:00:00,85.7394349094,6.85594301808,14.3427663932,0.0,19.7275818095,37.2640762949,11.5759234516,0.0,0.0,11.5759234516
 08/22  07:00:00,100.300104088,7.21256994554,17.4787799961,0.0,24.3117294858,51.2795993405,11.6166631587,0.0,0.0,11.6166631587
 08/22  08:00:00,87.2164669257,6.67556546885,16.2070807698,0.0,23.6694662846,40.6342015617,23.4392637759,0.0,0.0,23.4392637759
 08/22  09:00:00,84.1645904998,6.61360490794,18.2244206342,0.0,23.6694662846,35.6302164847,41.4003203371,0.0,18.025,23.3753203371
 08/22  10:00:00,64.8100261685,6.34063697607,16.7394621256,0.0,18.7433767983,22.9618409725,35.5340726189,0.0,18.025,17.5090726189
 08/22  11:00:00,65.0633226328,6.3458347914,16.9897407552,0.0,18.7433767983,22.9618409725,41.3225021266,0.0,18.025,23.2975021266
 08/22  12:00:00,66.1281705173,6.3604883078,17.9964885966,0.0,18.5889407304,23.1597249699,35.4995598836,0.0,18.025,17.4745598836
 08/22  13:00:00,67.2598682774,6.40710131602,18.8350708553,0.0,18.7433767983,23.2517909448,35.5015162977,0.0,18.025,17.4765162977
 08/22  14:00:00,70.0880947887,6.57662045809,21.4937772038,0.0,18.7433767983,23.2517909448,35.4997011247,0.0,18.025,17.4747011247
 08/22  15:00:00,69.6144946284,6.62364639293,21.2631003727,0.0,18.7433767983,22.9618409725,35.4992648133,0.0,18.025,17.4742648133
 08/22  16:00:00,72.7036695365,6.61801349811,19.9065998501,0.0,18.7433767983,27.431320555,23.7849402892,0.0,18.025,5.75994028921
 08/22  17:00:00,85.6614824578,6.95024678322,20.3440006374,0.0,17.6635504202,40.6971502883,5.76883349581,0.0,0.0,5.76883349581
 08/22  18:00:00,93.9892989879,7.24494932773,21.8724654733,0.0,27.5259009287,37.3340067412,5.79350520399,0.0,0.0,5.79350520399
 08/22  19:00:00,97.9874525746,7.45342035033,23.3367387355,0.0,33.8341110165,33.3544677425,11.5382127386,0.0,0.0,11.5382127386
 08/22  20:00:00,110.19830077,7.66300728214,23.415844875,0.0,36.5179666069,38.8247702939,5.77853157384,0.0,0.0,5.77853157384
 08/22  21:00:00,107.896931857,7.68726600645,22.8373195684,0.0,32.965339924,36.8579353714,11.5766901947,0.0,0.0,11.5766901947
 08/22  22:00:00,79.9525524361,7.22034179853,18.9069722308,0.0,25.6355707503,20.6438685092,5.78392403521,0.0,0.0,5.78392403521
 08/22  23:00:00,56.0064676459,6.77284456426,14.961280035,0.0,15.0252895274,11.7056064465,5.76490516898,0.0,0.0,5.76490516898
 08/22  24:00:00,48.6861211617,6.56918589191,12.8703153464,0.0,11.6412384099,10.0650221343,5.7600647323,0.0,0.0,5.7600647323
 08/23  01:00:00,45.6220675456,6.44303100999,11.4930949944,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,42.8823040471,6.3557345298,10.7001780176,0.0,8.25718729233,10.0299323277,5.75519889681,0.0,0.0,5.75519889681
 08/23  03:00:00,42.2244492154,6.29496960003,10.1030956208,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,43.3337582561,6.24885387618,9.65193017839,0.0,8.25718729233,11.6354268332,5.75964960709,0.0,0.0,5.75964960709
 08/23  05:00:00,51.479284333,6.28884928816,10.1778682304,0.0,12.1011305571,15.3678112995,5.77468397064,0.0,0.0,5.77468397064
 08/23  06:00:00,85.6470870508,6.83769747674,14.2686568894,0.0,19.7275818095,37.2640762949,11.5773308986,0.0,0.0,11.5773308986
 08/23  07:00:00,100.135617551,7.19775157389,17.3291099121,0.0,24.3117294858,51.2795993405,11.6163751297,0.0,0.0,11.6163751297
 08/23  08:00:00,87.3505133293,6.69313524209,16.3235537099,0.0,23.6694662846,40.6342015617,29.2941921982,0.0,0.0,29.2941921982
 08/23  09:00:00,84.8589082156,6.67189162937,18.8604466379,0.0,23.6694662846,35.6302164847,35.5638477621,0.0,18.025,17.5388477621
 08/23  10:00:00,67.1603275843,6.49193133848,18.9384695571,0.0,18.7433767983,22.9618409725,41.3647976619,0.0,18.025,23.3397976619
 08/23  11:00:00,68.8991098035,6.57004407236,20.6013184942,0.0,18.7433767983,22.9618409725,35.5042983985,0.0,18.025,17.4792983985
 08/23  12:00:00,72.0731263413,6.74638594166,23.5555457798,0.0,18.5889407304,23.1597249699,35.5023767902,0.0,18.025,17.4773767902
 08/23  13:00:00,75.1285046491,6.90385938396,26.206946669,0.0,18.7433767983,23.2517909448,35.4986850783,0.0,18.025,17.4736850783
 08/23  14:00:00,76.3538907803,6.98946736618,27.3467246976,0.0,18.7433767983,23.2517909448,35.5006726005,0.0,18.025,17.4756726005
 08/23  15:00:00,76.8390926963,7.11123971944,28.0001055774,0.0,18.7433767983,22.9618409725,35.4988609473,0.0,18.025,17.4738609473
 08/23  16:00:00,80.0259895222,7.13597128311,26.7109650026,0.0,18.7433767983,27.431320555,23.7848954906,0.0,18.025,5.75989549058
 08/23  17:00:00,92.4491424073,7.43605290561,26.6458538461,0.0,17.6635504202,40.6971502883,5.76943431962,0.0,0.0,5.76943431962
 08/23  18:00:00,100.20960397,7.70028573463,27.6374259185,0.0,27.5259009287,37.3340067412,11.5674674243,0.0,0.0,11.5674674243
 08/23  19:00:00,103.054790467,7.85819122463,27.9993069672,0.0,33.8341110165,33.3544677425,5.77885298749,0.0,0.0,5.77885298749
 08/23  20:00:00,113.541672634,7.98916987254,26.4330533531,0.0,36.5179666069,38.8247702939,5.77858683056,0.0,0.0,5.77858683056
 08/23  21:00:00,110.625626644,7.96643383856,25.2868441989,0.0,32.965339924,36.8579353714,11.577579417,0.0,0.0,11.577579417
 08/23  22:00:00,82.5193438888,7.4785841321,21.2155137358,0.0,25.6355707503,20.6438685092,11.5484806235,0.0,0.0,11.5484806235
 08/23  23:00:00,58.1814357416,6.9954196801,16.9136760389,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,50.6055641451,6.7610500899,14.5978948465,0.0,11.6412384099,10.0650221343,5.76015178514,0.0,0.0,5.76015178514
 08/24  01:00:00,47.1304113257,6.59215266691,12.8523110137,0.0,10.0992000411,10.047477231,5.75525840594,0.0,0.0,5.75525840594
 08/24  02:00:00,43.3445696724,6.42673538167,11.0914472854,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,41.9943264266,6.31573544062,9.8522009133,0.0,8.25718729233,10.0299323277,5.75501870407,0.0,0.0,5.75501870407
 08/24  04:00:00,42.6893798535,6.23605111993,9.0203589288,0.0,8.25718729233,11.6354268332,0.0451865907778,0.0251865907778,0.0,0.02
 08/24  05:00:00,50.4137220116,6.24774406049,9.15340836419,0.0,12.1011305571,15.3678112995,5.8441819207,0.0695225729517,0.0,5.77465934775
 08/24  06:00:00,84.6189780876,6.78308572432,13.2951575283,0.0,19.7275818095,37.2640762949,11.6869668875,0.109161225136,0.0,11.5778056624
 08/24  07:00:00,99.4850862853,7.1624616707,16.7138576311,0.0,24.3117294858,51.2795993405,17.415021826,0.0,0.0,17.415021826
 08/24  08:00:00,87.2343071741,6.6896273356,16.2108535695,0.0,23.6694662846,40.6342015617,23.4388594552,0.0,0.0,23.4388594552
 08/24  09:00:00,84.9037849966,6.67388738297,18.9033247284,0.0,23.6694662846,35.6302164847,41.3976249731,0.0,18.025,23.3726249731
 08/24  10:00:00,66.8104317594,6.47901152094,18.6014939176,0.0,18.7433767983,22.9618409725,35.5348231436,0.0,18.025,17.5098231436
 08/24  11:00:00,68.1899459459,6.56272248072,19.8994749511,0.0,18.7433767983,22.9618409725,35.5044348309,0.0,18.025,17.4794348309
 08/24  12:00:00,69.367613337,6.65067149353,20.9457432673,0.0,18.5889407304,23.1597249699,35.4980887156,0.0,18.025,17.4730887156
 08/24  13:00:00,71.1983360042,6.74415054717,22.4364873608,0.0,18.7433767983,23.2517909448,35.5000393875,0.0,18.025,17.4750393875
 08/24  14:00:00,72.9220397323,6.86291273091,24.0414295255,0.0,18.7433767983,23.2517909448,41.3190100208,0.0,18.025,23.2940100208
 08/24  15:00:00,73.2399752585,6.92797055688,24.5842569185,0.0,18.7433767983,22.9618409725,35.5009453673,0.0,18.025,17.4759453673
 08/24  16:00:00,78.4110067078,7.03348552211,25.1984652433,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,91.9294823462,7.37450895743,26.1877323767,0.0,17.6635504202,40.6971502883,5.76964935294,0.0,0.0,5.76964935294
 08/24  18:00:00,99.082242439,7.60914767618,26.6011981071,0.0,27.5259009287,37.3340067412,11.5678651622,0.0,0.0,11.5678651622
 08/24  19:00:00,102.342656798,7.77115988862,27.3742022718,0.0,33.8341110165,33.3544677425,5.77894930321,0.0,0.0,5.77894930321
 08/24  20:00:00,113.800809616,7.94890407615,26.7324495235,0.0,36.5179666069,38.8247702939,11.5372668663,0.0,0.0,11.5372668663
 08/24  21:00:00,110.105383507,7.90324594435,24.8297860263,0.0,32.965339924,36.8579353714,5.79813848513,0.0,0.0,5.79813848513
 08/24  22:00:00,80.9918853215,7.36514853449,19.8014895527,0.0,25.6355707503,20.6438685092,11.5487572217,0.0,0.0,11.5487572217
 08/24  23:00:00,56.9414235707,6.89800413788,15.7710739395,0.0,15.0252895274,11.7056064465,5.7649776893,0.0,0.0,5.7649776893
 08/24  24:00:00,49.3974497767,6.66860127531,13.4822329871,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,46.1781627429,6.52126263418,11.9709505825,0.0,10.0992000411,10.047477231,5.75523946047,0.0,0.0,5.75523946047
 08/25  02:00:00,43.2241765478,6.41319983909,10.9845892797,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/25  03:00:00,42.6683257356,6.35355535791,10.488378756,0.0,8.25718729233,10.0299323277,5.75520365248,0.0,0.0,5.75520365248
 08/25  04:00:00,43.7945214902,6.30614637185,10.0554009735,0.0,8.25718729233,11.6354268332,5.75972962576,0.0,0.0,5.75972962576
 08/25  05:00:00,51.6607622944,6.32043400087,10.3277559127,0.0,12.1011305571,15.3678112995,5.77427591076,0.0,0.0,5.77427591076
 08/25  06:00:00,86.2318250814,6.89024315312,14.8008462533,0.0,19.7275818095,37.2640762949,11.5761922876,0.0,0.0,11.5761922876
 08/25  07:00:00,101.691055773,7.30993217035,18.7723560735,0.0,24.3117294858,51.2795993405,11.6164816191,0.0,0.0,11.6164816191
 08/25  08:00:00,89.2863863753,6.80572110363,18.1468354944,0.0,23.6694662846,40.6342015617,23.4389714586,0.0,0.0,23.4389714586
 08/25  09:00:00,87.1739197103,6.78398662971,21.0633615092,0.0,23.6694662846,35.6302164847,41.3998441346,0.0,18.025,23.3748441346
 08/25  10:00:00,67.9217425899,6.51374627062,19.6780642503,0.0,18.7433767983,22.9618409725,35.5347371615,0.0,18.025,17.5097371615
 08/25  11:00:00,69.0561279126,6.55340379997,20.7749739289,0.0,18.7433767983,22.9618409725,41.3235859693,0.0,18.025,23.2985859693
 08/25  12:00:00,71.8159111501,6.67970427184,23.3650102922,0.0,18.5889407304,23.1597249699,35.50042529,0.0,18.025,17.47542529
 08/25  13:00:00,72.7396187535,6.69420101723,24.0277178392,0.0,18.7433767983,23.2517909448,35.5024353644,0.0,18.025,17.4774353644
 08/25  14:00:00,71.8100487406,6.65935187604,23.1329965352,0.0,18.7433767983,23.2517909448,35.5006886307,0.0,18.025,17.4756886307
 08/25  15:00:00,72.0298727259,6.72595755373,23.5761641838,0.0,18.7433767983,22.9618409725,35.4989430298,0.0,18.025,17.4739430298
 08/25  16:00:00,77.3248142196,6.81961999594,24.3261348509,0.0,18.7433767983,27.431320555,23.7849775033,0.0,18.025,5.75997750328
 08/25  17:00:00,89.8809259879,7.12667473459,24.3870113548,0.0,17.6635504202,40.6971502883,5.76971769224,0.0,0.0,5.76971769224
 08/25  18:00:00,97.0619265448,7.38267047418,24.8073618093,0.0,27.5259009287,37.3340067412,5.7938473102,0.0,0.0,5.7938473102
 08/25  19:00:00,100.38205607,7.5636116559,25.6211444008,0.0,33.8341110165,33.3544677425,11.5373750059,0.0,0.0,11.5373750059
 08/25  20:00:00,115.726521357,7.8456245789,26.8774422443,0.0,36.5179666069,38.8247702939,5.77887157093,0.0,0.0,5.77887157093
 08/25  21:00:00,113.130703949,7.95050362196,27.8078439113,0.0,32.965339924,36.8579353714,11.5774744647,0.0,0.0,11.5774744647
 08/25  22:00:00,84.3328493788,7.45460261117,23.0530004473,0.0,25.6355707503,20.6438685092,5.78429802691,0.0,0.0,5.78429802691
 08/25  23:00:00,58.9393379422,6.96441462724,17.7025766156,0.0,15.0252895274,11.7056064465,5.76456311369,0.0,0.0,5.76456311369
 08/25  24:00:00,51.5301674431,6.77351944998,15.5100243222,0.0,11.6412384099,10.0650221343,5.76010795532,0.0,0.0,5.76010795532
 08/26  01:00:00,51.6456423284,6.69829079375,14.501926249,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/26  02:00:00,45.4488406535,6.55085976907,13.0715867816,0.0,8.25718729233,10.0299323277,5.75525547073,0.0,0.0,5.75525547073
 08/26  03:00:00,44.6024046611,6.47650727226,12.2995102905,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/26  04:00:00,45.4041636719,6.41149962712,11.5596867922,0.0,8.25718729233,11.6354268332,5.76001819094,0.0,0.0,5.76001819094
 08/26  05:00:00,49.2676553965,6.36944869846,11.3069522608,0.0,8.71707943955,15.3327214929,5.76499480968,0.0,0.0,5.76499480968
 08/26  06:00:00,71.3157350624,6.56857339999,13.0599468645,0.0,18.5082010057,25.6353820695,5.77472184391,0.0,0.0,5.77472184391
 08/26  07:00:00,84.1040276933,6.95521107395,16.6623926736,0.0,19.4083231844,41.0650158608,11.5777750924,0.0,0.0,11.5777750924
 08/26  08:00:00,115.261849132,7.45643147568,23.4423090296,0.0,26.3286599382,57.9988325916,29.4201435542,0.0,0.0,29.4201435542
 08/26  09:00:00,99.9028911277,7.1645810796,23.5290436809,0.0,26.3286599382,42.8504436482,41.4581647083,0.0,18.025,23.4331647083
 08/26  10:00:00,72.7745930146,6.75403768872,20.8052309479,0.0,21.7447113004,23.4437158914,41.4044402374,0.0,18.025,23.3794402374
 08/26  11:00:00,72.2570592164,6.82709862907,22.6763264331,0.0,19.3027497915,23.426170988,35.5335838206,0.0,18.025,17.5085838206
 08/26  12:00:00,74.3736513743,6.97068217723,24.5071084123,0.0,19.1483137236,23.7250123474,35.5023359001,0.0,18.025,17.4773359001
 08/26  13:00:00,76.2684883396,7.08137323033,26.1457104913,0.0,19.3027497915,23.7161209604,35.498582413,0.0,18.025,17.473582413
 08/26  14:00:00,77.5410450634,7.18240422643,27.3172369735,0.0,19.3027497915,23.7161209604,35.5006176991,0.0,18.025,17.4756176991
 08/26  15:00:00,77.690592406,7.24265676032,27.6964828244,0.0,19.3027497915,23.426170988,41.3198439928,0.0,18.025,23.2948439928
 08/26  16:00:00,80.8607061585,7.21815045841,26.4397958396,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,88.9913368486,7.41788355481,25.7482413533,0.0,18.2229234133,37.5968344597,5.76480286905,0.0,0.0,5.76480286905
 08/26  18:00:00,104.496011022,7.75670528179,26.9608340734,0.0,32.690315043,37.0816133363,5.76975613485,0.0,0.0,5.76975613485
 08/26  19:00:00,105.115881169,7.9165975432,27.3092062473,0.0,36.8143715336,33.066984531,5.77887476466,0.0,0.0,5.77887476466
 08/26  20:00:00,114.764888964,8.02225536378,25.9604723194,0.0,36.3493007332,38.7721355839,11.537166981,0.0,0.0,11.537166981
 08/26  21:00:00,111.451318991,7.85744661919,23.0455778786,0.0,36.1807251679,36.8228455648,5.77945778862,0.0,0.0,5.77945778862
 08/26  22:00:00,84.8247808302,7.33448793137,18.2622296717,0.0,31.0351095914,20.6438685092,11.5778427243,0.0,0.0,11.5778427243
 08/26  23:00:00,57.6840071326,6.84276905913,14.1669154874,0.0,17.4250845679,11.7056064465,5.85337330395,0.0786607354724,0.0,5.77471256848
 08/26  24:00:00,49.4923342943,6.64793876097,12.397876904,0.0,12.8411359301,10.0650221343,5.8251047897,0.0650360455545,0.0,5.76006874414
 08/27  01:00:00,48.0507934217,6.50031720768,10.9856242959,0.0,12.925468867,10.100111941,0.367500813828,0.347500813828,0.0,0.02
 08/27  02:00:00,41.72581858,6.32893722377,9.45106551495,0.0,8.34152022915,10.0650221343,6.51559560406,0.760320864204,0.0,5.75527473986
 08/27  03:00:00,40.8660955385,6.24168230664,8.67860010645,0.0,8.34152022915,10.0650221343,0.892234645789,0.872234645789,0.0,0.02
 08/27  04:00:00,41.884307295,6.17919627011,8.15270842588,0.0,8.34152022915,11.6705166398,6.73058408979,0.970549870686,0.0,5.7600342191
 08/27  05:00:00,46.0006669787,6.15129178202,8.13869951548,0.0,8.80141237637,15.3678112995,6.48334762523,0.718654581328,0.0,5.7646930439
 08/27  06:00:00,67.5477948218,6.31573309419,9.54484201512,0.0,18.5082010057,25.6353820695,6.59359440285,0.819872801257,0.0,5.77372160159
 08/27  07:00:00,80.6037018741,6.71568702308,13.2821665356,0.0,19.4926561212,41.1001056674,11.6665710492,0.0888011931875,0.0,11.5777698561
 08/27  08:00:00,112.359331807,7.28193536395,20.714281111,0.0,26.3286599382,57.9988325916,23.5488931147,0.0094569357958,0.0,23.5394361789
 08/27  09:00:00,99.3751537697,7.10841751823,23.1768823083,0.0,26.2443270014,42.8153538416,47.3121757007,0.0,18.025,29.2871757007
 08/27  10:00:00,74.2255544339,6.77054559561,22.2396873436,0.0,21.7447113004,23.4437158914,35.5649490166,0.0,18.025,17.5399490166
 08/27  11:00:00,73.6361449504,6.86722869745,23.9555671615,0.0,19.3449162599,23.4437158914,41.3625406928,0.0,18.025,23.3375406928
 08/27  12:00:00,74.9470542414,6.99486146769,24.9966215001,0.0,19.190480192,23.7425572507,35.5030153715,0.0,18.025,17.4780153715
 08/27  13:00:00,76.5934992243,7.10104737269,26.5107565174,0.0,19.260583323,23.698576057,35.4993204394,0.0,18.025,17.4743204394
 08/27  14:00:00,76.773943163,7.13757229405,26.6546753769,0.0,19.260583323,23.698576057,35.5013931162,0.0,18.025,17.4763931162
 08/27  15:00:00,76.4993076289,7.17609945951,26.631464234,0.0,19.260583323,23.4086260847,35.4996624547,0.0,18.025,17.4746624547
 08/27  16:00:00,79.2811841836,7.12452385737,25.0136103233,0.0,19.260583323,27.8781056672,23.7849200765,0.0,18.025,5.75992007649
 08/27  17:00:00,87.1428311756,7.29005856431,24.0872719526,0.0,18.1807569449,37.5792895564,5.76489521114,0.0,0.0,5.76489521114
 08/27  18:00:00,102.543195323,7.61571148686,25.2684344602,0.0,32.6059821062,37.0465235296,5.7695744431,0.0,0.0,5.7695744431
 08/27  19:00:00,102.810760355,7.75604264016,25.1646383663,0.0,36.8143715336,33.066984531,5.77947931729,0.0,0.0,5.77947931729
 08/27  20:00:00,114.01201331,7.9256296271,25.184799243,0.0,36.43363367,38.8072253906,5.77924538151,0.0,0.0,5.77924538151
 08/27  21:00:00,112.669945768,7.89481586364,24.3462529008,0.0,36.0963922311,36.7877557581,11.5379542704,0.0,0.0,11.5379542704
 08/27  22:00:00,87.3295291302,7.46457631608,20.7563112242,0.0,30.9507766546,20.6087787026,11.5775315972,0.0,0.0,11.5775315972
 08/27  23:00:00,60.9690677476,7.03576881405,17.2589715651,0.0,17.4250845679,11.7056064465,5.77456435044,0.0,0.0,5.77456435044
 08/27  24:00:00,52.8577328454,6.84669959256,15.4450935017,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,47.9751374167,6.66397212025,13.625211364,0.0,10.0992000411,10.047477231,5.75517436541,0.0,0.0,5.75517436541
 08/28  02:00:00,44.656923252,6.52526018158,12.3052731812,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/28  03:00:00,43.5774025438,6.43204484892,11.3189618581,0.0,8.25718729233,10.0299323277,5.75524222035,0.0,0.0,5.75524222035
 08/28  04:00:00,43.8938286528,6.32938715495,10.13146355,0.0,8.25718729233,11.6354268332,5.75950800774,0.0,0.0,5.75950800774
 08/28  05:00:00,51.2511794764,6.31305255233,9.92554592797,0.0,12.1011305571,15.3678112995,5.77475069182,0.0,0.0,5.77475069182
 08/28  06:00:00,85.0637354022,6.82897558741,13.6940107045,0.0,19.7275818095,37.2640762949,11.5760179304,0.0,0.0,11.5760179304
 08/28  07:00:00,99.4241347554,7.17423513623,16.6411136059,0.0,24.3117294858,51.2795993405,11.6170336122,0.0,0.0,11.6170336122
 08/28  08:00:00,87.0519454919,6.69485770798,16.0232458479,0.0,23.6694662846,40.6342015617,23.4403400162,0.0,0.0,23.4403400162
 08/28  09:00:00,84.4665691788,6.65742244117,18.4825662805,0.0,23.6694662846,35.6302164847,41.4017143742,0.0,18.025,23.3767143742
 08/28  10:00:00,66.1631760893,6.46223250493,17.9710050019,0.0,18.7433767983,22.9618409725,35.5355939015,0.0,18.025,17.5105939015
 08/28  11:00:00,67.9948884213,6.57429599287,19.6928378337,0.0,18.7433767983,22.9618409725,41.3239505002,0.0,18.025,23.2989505002
 08/28  12:00:00,70.0671171086,6.72454544494,21.5713706955,0.0,18.5889407304,23.1597249699,35.500778216,0.0,18.025,17.475778216
 08/28  13:00:00,72.2192214782,6.8693169607,23.332200371,0.0,18.7433767983,23.2517909448,35.5028692539,0.0,18.025,17.4778692539
 08/28  14:00:00,72.7988562633,6.94681095292,23.834340609,0.0,18.7433767983,23.2517909448,35.5011968803,0.0,18.025,17.4761968803
 08/28  15:00:00,73.5540243039,7.03574095016,24.7905279833,0.0,18.7433767983,22.9618409725,35.499524815,0.0,18.025,17.474524815
 08/28  16:00:00,77.7313819003,7.0791344662,24.4731835796,0.0,18.7433767983,27.431320555,23.7850589954,0.0,18.025,5.76005899545
 08/28  17:00:00,88.7841753339,7.30278540137,23.1141431937,0.0,17.6635504202,40.6971502883,5.76949362964,0.0,0.0,5.76949362964
 08/28  18:00:00,95.430693567,7.50227628029,23.0565101956,0.0,27.5259009287,37.3340067412,5.79404389719,0.0,0.0,5.79404389719
 08/28  19:00:00,98.0780068264,7.63200199249,23.2486957814,0.0,33.8341110165,33.3544677425,11.5388063162,0.0,0.0,11.5388063162
 08/28  20:00:00,111.091211793,7.74838588332,22.33936274,0.0,36.5179666069,38.8247702939,5.7790650517,0.0,0.0,5.7790650517
 08/28  21:00:00,106.61911985,7.7228242928,21.5239251457,0.0,32.965339924,36.8579353714,11.5780026195,0.0,0.0,11.5780026195
 08/28  22:00:00,78.027525901,7.19947908861,17.0027899598,0.0,25.6355707503,20.6438685092,5.78453887147,0.0,0.0,5.78453887147
 08/28  23:00:00,53.7704386151,6.70597053441,12.7921161468,0.0,15.0252895274,11.7056064465,6.10596437306,0.340962214339,0.0,5.76500215872
 08/28  24:00:00,46.2522833626,6.47166878678,10.5339863791,0.0,11.6412384099,10.0650221343,6.85009533233,1.08993988918,0.0,5.76015544314
 08/29  01:00:00,42.6255101246,6.28394298918,8.65561867358,0.0,10.0992000411,10.047477231,2.13837184249,2.11837184249,0.0,0.02
 08/29  02:00:00,39.2538979252,6.1345626361,7.2929377489,0.0,8.25718729233,10.0299323277,8.60971972807,2.85455625631,0.0,5.75516347176
 08/29  03:00:00,38.3583401041,6.04404720081,6.48790178038,0.0,8.25718729233,10.0299323277,3.42893131532,3.40893131532,0.0,0.02
 08/29  04:00:00,39.0061410798,5.95019982031,5.62295925126,0.0,8.25718729233,11.6354268332,10.6418276629,4.88158131337,0.0,5.76024634948
 08/29  05:00:00,46.4103294508,5.93165680027,5.46609110517,0.0,12.1011305571,15.3678112995,10.9043308796,5.12965766899,0.0,5.77467321065
 08/29  06:00:00,79.7145941692,6.38921407632,8.78462084851,0.0,19.7275818095,37.2640762949,17.1048279165,5.52656513363,0.0,11.5782627829
 08/29  07:00:00,94.0185220281,6.74248339493,11.6672449404,0.0,24.3117294858,51.2795993405,15.4337420287,3.81614558424,0.0,11.6175964444
 08/29  08:00:00,82.1145830607,6.34183337501,11.4389035878,0.0,23.6694662846,40.6342015617,29.3812993725,0.0852742268239,0.0,29.2960251457
 08/29  09:00:00,80.9197036032,6.39867087851,15.1944412449,0.0,23.6694662846,35.6302164847,35.5638973238,0.0,18.025,17.5388973238
 08/29  10:00:00,63.8047857978,6.26492160045,15.8099282367,0.0,18.7433767983,22.9618409725,41.3661794778,0.0,18.025,23.3411794778
 08/29  11:00:00,65.936800322,6.39056243206,17.8184825113,0.0,18.7433767983,22.9618409725,35.5052080876,0.0,18.025,17.4802080876
 08/29  12:00:00,68.4009892958,6.56081839981,20.0689660346,0.0,18.5889407304,23.1597249699,35.5024594581,0.0,18.025,17.4774594581
 08/29  13:00:00,70.4876056891,6.71730607142,21.7525929761,0.0,18.7433767983,23.2517909448,35.4988919665,0.0,18.025,17.4738919665
 08/29  14:00:00,71.6129093141,6.82793427595,22.7672695971,0.0,18.7433767983,23.2517909448,35.5010185859,0.0,18.025,17.4760185859
 08/29  15:00:00,71.7740313481,6.90369331025,23.1425834929,0.0,18.7433767983,22.9618409725,41.3205136731,0.0,18.025,23.2955136731
 08/29  16:00:00,75.5172295941,6.93770379261,22.4004640037,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,87.8184421936,7.21266663028,22.238523739,0.0,17.6635504202,40.6971502883,5.76972477181,0.0,0.0,5.76972477181
 08/29  18:00:00,94.8754288252,7.4347923819,22.5687181901,0.0,27.5259009287,37.3340067412,11.5678328914,0.0,0.0,11.5678328914
 08/29  19:00:00,97.1316124885,7.55815571546,22.3761481934,0.0,33.8341110165,33.3544677425,5.77863712215,0.0,0.0,5.77863712215
 08/29  20:00:00,110.411812302,7.69424502706,21.714094083,0.0,36.5179666069,38.8247702939,11.5374931311,0.0,0.0,11.5374931311
 08/29  21:00:00,106.221595658,7.68854058677,21.1606831714,0.0,32.965339924,36.8579353714,5.79911121803,0.0,0.0,5.79911121803
 08/29  22:00:00,78.0927385144,7.19583337583,17.071639487,0.0,25.6355707503,20.6438685092,11.5489075796,0.0,0.0,11.5489075796
 08/29  23:00:00,54.4175380476,6.74242991141,13.4027540632,0.0,15.0252895274,11.7056064465,5.76511166214,0.0,0.0,5.76511166214
 08/29  24:00:00,47.6504965544,6.55988511006,11.8439887365,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,44.5454609909,6.41443889686,10.4450653676,0.0,10.0992000411,10.047477231,5.75438609621,0.0,0.0,5.75438609621
 08/30  02:00:00,41.2591200626,6.28030497557,9.15242263079,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,40.4453994247,6.20181375262,8.41718707791,0.0,8.25718729233,10.0299323277,5.84763675887,0.0924033515895,0.0,5.75523340728
 08/30  04:00:00,41.695116457,6.15770032201,8.10443465006,0.0,8.25718729233,11.6354268332,0.308079836826,0.0239194553762,0.0,0.284160381449
 08/30  05:00:00,49.4812584945,6.17281779975,8.29585336301,0.0,12.1011305571,15.3678112995,11.3588392661,0.0942119841273,0.0,11.264627282
 08/30  06:00:00,83.3396655156,6.6856435359,12.113261726,0.0,19.7275818095,37.2640762949,12.0142662096,0.438033548107,0.0,11.5762326614
 08/30  07:00:00,98.6579939616,7.09636522083,15.9528281042,0.0,24.3117294858,51.2795993405,11.6249693732,0.00759298743388,0.0,11.6173763858
 08/30  08:00:00,88.312210645,6.71440862268,17.2639501056,0.0,23.6694662846,40.6342015617,23.4410568982,0.0,0.0,23.4410568982
 08/30  09:00:00,87.5837212477,6.75135312361,21.5057805255,0.0,23.6694662846,35.6302164847,41.4027163334,0.0,18.025,23.3777163334
 08/30  10:00:00,68.2852102495,6.51698751607,20.0382787059,0.0,18.7433767983,22.9618409725,35.535614699,0.0,18.025,17.510614699
 08/30  11:00:00,70.5994667471,6.63969179724,22.2320169333,0.0,18.7433767983,22.9618409725,41.3249760655,0.0,18.025,23.2999760655
 08/30  12:00:00,73.3341947985,6.80132378532,24.7616666444,0.0,18.5889407304,23.1597249699,35.5016186487,0.0,18.025,17.4766186487
 08/30  13:00:00,75.2596454999,6.91544292108,26.326494637,0.0,18.7433767983,23.2517909448,35.5014406614,0.0,18.025,17.4764406614
 08/30  14:00:00,75.0946018274,6.90755083909,26.1693426014,0.0,18.7433767983,23.2517909448,35.5021641068,0.0,18.025,17.4771641068
 08/30  15:00:00,74.1830414857,6.92086657429,25.5344161087,0.0,18.7433767983,22.9618409725,35.5005481111,0.0,18.025,17.4755481111
 08/30  16:00:00,77.4887678389,6.93029017588,24.3794106602,0.0,18.7433767983,27.431320555,23.7850785665,0.0,18.025,5.76007856649
 08/30  17:00:00,90.7292627274,7.25017697558,25.1118338088,0.0,17.6635504202,40.6971502883,5.76979265527,0.0,0.0,5.76979265527
 08/30  18:00:00,98.2261856518,7.49576417259,25.8585031716,0.0,27.5259009287,37.3340067412,11.5675245698,0.0,0.0,11.5675245698
 08/30  19:00:00,101.041607303,7.64189950359,26.2023913732,0.0,33.8341110165,33.3544677425,5.77958457269,0.0,0.0,5.77958457269
 08/30  20:00:00,114.952205583,7.84528727627,26.103448013,0.0,36.5179666069,38.8247702939,5.77938792069,0.0,0.0,5.77938792069
 08/30  21:00:00,112.038762,7.92639586514,26.7399848809,0.0,32.965339924,36.8579353714,11.5785298654,0.0,0.0,11.5785298654
 08/30  22:00:00,83.3828237852,7.43974420339,22.1178143886,0.0,25.6355707503,20.6438685092,5.7843487735,0.0,0.0,5.7843487735
 08/30  23:00:00,57.5935112788,6.9072397407,16.4139158199,0.0,15.0252895274,11.7056064465,5.76506412545,0.0,0.0,5.76506412545
 08/30  24:00:00,49.8106787869,6.68045539104,13.8835918622,0.0,11.6412384099,10.0650221343,5.76009385089,0.0,0.0,5.76009385089
 08/31  01:00:00,46.8165048034,6.56031270552,12.5702397536,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,43.360272451,6.42330262188,11.11057026,0.0,8.25718729233,10.0299323277,5.7551999301,0.0,0.0,5.7551999301
 08/31  03:00:00,42.1041789795,6.32174433425,9.95603949874,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,43.0022718983,6.25719589946,9.31209124131,0.0,8.25718729233,11.6354268332,5.76029398813,0.0,0.0,5.76029398813
 08/31  05:00:00,50.4983810669,6.25517037287,9.23062207495,0.0,12.1011305571,15.3678112995,5.91603250914,0.141396586817,0.0,5.77463592233
 08/31  06:00:00,84.1832117421,6.76025066914,12.8821905023,0.0,19.7275818095,37.2640762949,12.2282644538,0.649693223515,0.0,11.5785712303
 08/31  07:00:00,98.467542771,7.10430234079,15.7544294384,0.0,24.3117294858,51.2795993405,17.9631562803,0.546607380093,0.0,17.4165489002
 08/31  08:00:00,86.4739831413,6.64291608345,15.4972101601,0.0,23.6694662846,40.6342015617,23.4422908941,0.0,0.0,23.4422908941
 08/31  09:00:00,84.5278677352,6.63602516581,18.5652442676,0.0,23.6694662846,35.6302164847,41.3991110185,0.0,18.025,23.3741110185
 08/31  10:00:00,65.8896122249,6.42374756198,17.7359229214,0.0,18.7433767983,22.9618409725,35.534731489,0.0,18.025,17.509731489
 08/31  11:00:00,67.1047245142,6.51198754629,18.8649777634,0.0,18.7433767983,22.9618409725,35.5051029855,0.0,18.025,17.4801029855
 08/31  12:00:00,68.0621519944,6.61578970623,19.6751523223,0.0,18.5889407304,23.1597249699,35.4989582722,0.0,18.025,17.4739582722
 08/31  13:00:00,70.2987550908,6.75332910493,21.5277172174,0.0,18.7433767983,23.2517909448,35.5010641836,0.0,18.025,17.4760641836
 08/31  14:00:00,70.9244407917,6.82584249822,22.0808898693,0.0,18.7433767983,23.2517909448,41.320689449,0.0,18.025,23.295689449
 08/31  15:00:00,70.0205162144,6.85272575857,21.4400317211,0.0,18.7433767983,22.9618409725,35.502434199,0.0,18.025,17.477434199
 08/31  16:00:00,73.0394782842,6.84569220661,20.014718295,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,83.9024900257,7.04244909199,18.492782637,0.0,17.6635504202,40.6971502883,5.76976422801,0.0,0.0,5.76976422801
 08/31  18:00:00,89.7511488367,7.16805671439,17.7111642888,0.0,27.5259009287,37.3340067412,11.5681707598,0.0,0.0,11.5681707598
 08/31  19:00:00,91.5436138391,7.21357679508,17.1327183325,0.0,33.8341110165,33.3544677425,5.77938578425,0.0,0.0,5.77938578425
 08/31  20:00:00,105.415148142,7.33216827815,17.0795004843,0.0,36.5179666069,38.8247702939,11.6576387173,0.119374739723,0.0,11.5382639775
 08/31  21:00:00,101.023034252,7.29982729016,16.3508219413,0.0,32.965339924,36.8579353714,12.7954223891,1.21809845547,0.0,11.5773239336
 08/31  22:00:00,73.8906886238,6.86644860224,13.1989680506,0.0,25.6355707503,20.6438685092,7.29736154068,1.51271740114,0.0,5.78464413954
 08/31  23:00:00,51.3155870191,6.49470708968,10.5485194737,0.0,15.0252895274,11.7056064465,6.90735241227,1.14218224242,0.0,5.76517016985
 08/31  24:00:00,45.043674252,6.34976047818,9.44728521411,0.0,11.6412384099,10.0650221343,0.746496417556,0.726496417556,0.0,0.02
 09/01  01:00:00,42.5622440891,6.24733483033,8.62895218137,0.0,10.0992000411,10.047477231,6.01580179386,0.260481108559,0.0,5.7553206853
 09/01  02:00:00,39.8761857406,6.15797574421,7.89181110429,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,39.5969699225,6.12129595787,7.64927513037,0.0,8.25718729233,10.0299323277,5.75541474614,0.0,0.0,5.75541474614
 09/01  04:00:00,41.3025782629,6.11251141978,7.75707797734,0.0,8.25718729233,11.6354268332,5.76030092655,0.0,0.0,5.76030092655
 09/01  05:00:00,49.3439477122,6.14664814103,8.18470620128,0.0,12.1011305571,15.3678112995,5.77475162435,0.0,0.0,5.77475162435
 09/01  06:00:00,82.9402034673,6.64337878052,11.7560514445,0.0,19.7275818095,37.2640762949,11.5775151471,0.0,0.0,11.5775151471
 09/01  07:00:00,96.757953565,6.96491700017,14.1842206341,0.0,24.3117294858,51.2795993405,11.742565238,0.124376016221,0.0,11.6181892218
 09/01  08:00:00,84.32005784,6.51854639736,13.4676482726,0.0,23.6694662846,40.6342015617,23.4420664529,0.0,0.0,23.4420664529
 09/01  09:00:00,83.0690592661,6.55574062233,17.1867210969,0.0,23.6694662846,35.6302164847,41.4041537003,0.0,18.025,23.3791537003
 09/01  10:00:00,65.2697922039,6.39267644135,17.1471659826,0.0,18.7433767983,22.9618409725,41.366772323,0.0,18.025,23.341772323
 09/01  11:00:00,66.92057898,6.50005395673,18.6927635073,0.0,18.7433767983,22.9618409725,35.5048137251,0.0,18.025,17.4798137251
 09/01  12:00:00,68.661197969,6.63458511661,20.2554042548,0.0,18.5889407304,23.1597249699,35.5031212131,0.0,18.025,17.4781212131
 09/01  13:00:00,70.4331631004,6.7620080769,21.6534420787,0.0,18.7433767983,23.2517909448,35.5034536975,0.0,18.025,17.4784536975
 09/01  14:00:00,71.3100389736,6.84071908343,22.4516071922,0.0,18.7433767983,23.2517909448,35.5018963257,0.0,18.025,17.4768963257
 09/01  15:00:00,71.2238622483,6.88533097264,22.6107693511,0.0,18.7433767983,22.9618409725,35.5003316641,0.0,18.025,17.4753316641
 09/01  16:00:00,75.1631869494,6.91170410652,22.0724148785,0.0,18.7433767983,27.431320555,23.7840281381,0.0,18.025,5.75902813806
 09/01  17:00:00,87.3543225759,7.17217324538,21.8148917377,0.0,17.6635504202,40.6971502883,5.76967994185,0.0,0.0,5.76967994185
 09/01  18:00:00,94.448018062,7.39256044582,22.1835246932,0.0,27.5259009287,37.3340067412,11.5685038722,0.0,0.0,11.5685038722
 09/01  19:00:00,96.8525779225,7.5245082179,22.1307483363,0.0,33.8341110165,33.3544677425,5.77929651934,0.0,0.0,5.77929651934
 09/01  20:00:00,109.861314196,7.65253650582,21.2052984361,0.0,36.5179666069,38.8247702939,5.77907108249,0.0,0.0,5.77907108249
 09/01  21:00:00,104.693562926,7.58655616536,19.7346137542,0.0,32.965339924,36.8579353714,11.5787045437,0.0,0.0,11.5787045437
 09/01  22:00:00,75.9374601427,7.04944342315,15.0627361291,0.0,25.6355707503,20.6438685092,11.9840088666,0.436037242628,0.0,11.547971624
 09/01  23:00:00,52.1948105575,6.59163227479,11.3308197686,0.0,15.0252895274,11.7056064465,1.32710818697,1.30710818697,0.0,0.02
 09/01  24:00:00,45.1809283415,6.38950203496,9.544794012,0.0,11.6412384099,10.0650221343,7.26126895001,1.5009325536,0.0,5.76033639641
 09/02  01:00:00,44.9957003883,6.26326058975,8.28699779042,0.0,12.8411359301,10.0650221343,7.88046225084,2.12498425931,0.0,5.75547799153
 09/02  02:00:00,38.7441125372,6.09527451966,6.82244065133,0.0,8.25718729233,10.0299323277,3.44354102913,3.42354102913,0.0,0.02
 09/02  03:00:00,37.7068813992,5.99312623867,5.88735137663,0.0,8.25718729233,10.0299323277,10.4894510587,4.73446839647,0.0,5.75498266224
 09/02  04:00:00,38.4832346676,5.91040093992,5.13984877292,0.0,8.25718729233,11.6354268332,6.0036570933,5.9836570933,0.0,0.02
 09/02  05:00:00,42.1457963746,5.84747365191,4.70705311696,0.0,8.71707943955,15.3327214929,11.9076047201,6.14241440731,0.0,5.76519031283
 09/02  06:00:00,63.7746943308,6.00332832891,6.08412899047,0.0,18.5082010057,25.6353820695,10.8341074537,5.0595500113,0.0,5.77455744239
 09/02  07:00:00,76.0360027245,6.37569351148,9.17384500289,0.0,19.4083231844,41.0650158608,15.021338673,3.44256046328,0.0,11.5787782098
 09/02  08:00:00,106.827828656,6.91435819279,15.5503082987,0.0,26.3286599382,57.9988325916,29.425658934,0.0,0.0,29.425658934
 09/02  09:00:00,95.1995670459,6.84384782328,19.1464137035,0.0,26.3286599382,42.8504436482,41.4662514614,0.0,18.025,23.4412514614
 09/02  10:00:00,70.174217203,6.5324789626,18.426390496,0.0,21.7447113004,23.4437158914,41.4078017392,0.0,18.025,23.3828017392
 09/02  11:00:00,69.152589794,6.5835572441,19.8153775666,0.0,19.3027497915,23.426170988,41.3623626321,0.0,18.025,23.3373626321
 09/02  12:00:00,71.3367618829,6.71686198893,21.7240291611,0.0,19.1483137236,23.7250123474,35.5020297486,0.0,18.025,17.4770297486
 09/02  13:00:00,72.3750739888,6.74981520351,22.5838419337,0.0,19.3027497915,23.7161209604,35.5042385801,0.0,18.025,17.4792385801
 09/02  14:00:00,72.7830003629,6.81772485871,22.9238579514,0.0,19.3027497915,23.7161209604,35.5027271558,0.0,18.025,17.4777271558
 09/02  15:00:00,72.1018925329,6.82748309585,22.522941357,0.0,19.3027497915,23.426170988,35.5012169767,0.0,18.025,17.4762169767
 09/02  16:00:00,75.2986948085,6.80823987066,21.2876784509,0.0,19.3027497915,27.8956505705,23.7851421836,0.0,18.025,5.76014218355
 09/02  17:00:00,83.5832378818,7.01297531007,20.7450371718,0.0,18.2229234133,37.5968344597,5.76506537545,0.0,0.0,5.76506537545
 09/02  18:00:00,98.5693332437,7.31255896343,21.4782849277,0.0,32.690315043,37.0816133363,5.76982146627,0.0,0.0,5.76982146627
 09/02  19:00:00,99.2582894626,7.47708059747,21.8911043225,0.0,36.8143715336,33.066984531,5.77943638059,0.0,0.0,5.77943638059
 09/02  20:00:00,110.090645309,7.64645962963,21.662002234,0.0,36.3493007332,38.7721355839,5.77848626917,0.0,0.0,5.77848626917
 09/02  21:00:00,109.542159351,7.65180201015,21.3420370465,0.0,36.1807251679,36.8228455648,5.77984481132,0.0,0.0,5.77984481132
 09/02  22:00:00,85.306283693,7.2911243342,18.7870591872,0.0,31.0351095914,20.6438685092,11.5789449194,0.0,0.0,11.5789449194
 09/02  23:00:00,59.8272196015,6.93616726529,16.2167043966,0.0,17.4250845679,11.7056064465,5.77488360523,0.0,0.0,5.77488360523
 09/02  24:00:00,51.4633188826,6.75256539637,14.2642219129,0.0,12.8411359301,10.0650221343,5.76037932966,0.0,0.0,5.76037932966
 09/03  01:00:00,50.1059436626,6.62844981883,12.9126269467,0.0,12.925468867,10.100111941,5.75533522686,0.0,0.0,5.75533522686
 09/03  02:00:00,44.5615970801,6.51520674757,12.1005686557,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,43.4594921653,6.42079706747,11.0928666769,0.0,8.34152022915,10.0650221343,5.75514031856,0.0,0.0,5.75514031856
 09/03  04:00:00,44.5031655915,6.36750779982,10.5832474686,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,48.5438690333,6.33409054737,10.4990833997,0.0,8.80141237637,15.3678112995,5.76523307089,0.0,0.0,5.76523307089
 09/03  06:00:00,70.0442262307,6.504303165,11.8526812177,0.0,18.5082010057,25.6353820695,5.77475713048,0.0,0.0,5.77475713048
 09/03  07:00:00,81.9370248228,6.83130508269,14.4998261291,0.0,19.4926561212,41.1001056674,11.5792534034,0.0,0.0,11.5792534034
 09/03  08:00:00,111.29421346,7.25592744496,19.6751141765,0.0,26.3286599382,57.9988325916,29.4267562968,0.0,0.0,29.4267562968
 09/03  09:00:00,95.7279526741,6.97315954544,19.6649028075,0.0,26.2443270014,42.8153538416,41.4659184129,0.0,18.025,23.4409184129
 09/03  10:00:00,69.3748018924,6.59947533812,17.5599750881,0.0,21.7447113004,23.4437158914,41.407634872,0.0,18.025,23.382634872
 09/03  11:00:00,67.9548274751,6.62456590584,18.5168921914,0.0,19.3449162599,23.4437158914,41.3646206214,0.0,18.025,23.3396206214
 09/03  12:00:00,70.3822604455,6.75596677085,20.6707091877,0.0,19.190480192,23.7425572507,35.5031012032,0.0,18.025,17.4781012032
 09/03  13:00:00,73.233588284,6.89960550971,23.3522745872,0.0,19.260583323,23.698576057,35.5015573387,0.0,18.025,17.4765573387
 09/03  14:00:00,74.2910906789,6.98472388659,24.3246578468,0.0,19.260583323,23.698576057,35.5038875356,0.0,18.025,17.4788875356
 09/03  15:00:00,74.4377692646,7.03066680432,24.7153435492,0.0,19.260583323,23.4086260847,35.5024084493,0.0,18.025,17.4774084493
 09/03  16:00:00,78.7069964379,7.05443766752,24.5094926715,0.0,19.260583323,27.8781056672,23.7850709747,0.0,18.025,5.76007097468
 09/03  17:00:00,86.0598986362,7.22178065859,23.0726009108,0.0,18.1807569449,37.5792895564,5.76516357823,0.0,0.0,5.76516357823
 09/03  18:00:00,101.019927844,7.535688073,23.825169735,0.0,32.6059821062,37.0465235296,5.7697958434,0.0,0.0,5.7697958434
 09/03  19:00:00,101.630923995,7.70122306329,24.0395925907,0.0,36.8143715336,33.066984531,5.7798094921,0.0,0.0,5.7798094921
 09/03  20:00:00,114.218609509,7.85364575746,23.5793537732,0.0,36.43363367,38.8072253906,5.77886093037,0.0,0.0,5.77886093037
 09/03  21:00:00,110.354004278,7.77445589969,22.1506439085,0.0,36.0963922311,36.7877557581,11.5391750678,0.0,0.0,11.5391750678
 09/03  22:00:00,84.3047505601,7.29225867003,17.9038074299,0.0,30.9507766546,20.6087787026,5.79956728349,0.0,0.0,5.79956728349
 09/03  23:00:00,57.540262975,6.82687213275,14.0390378409,0.0,17.4250845679,11.7056064465,11.5299279833,0.0,0.0,11.5299279833
 09/03  24:00:00,49.6468741274,6.65247956621,12.4284396672,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,48.4293103093,6.53824448278,11.3261966192,0.0,12.925468867,10.100111941,5.75542794256,0.0,0.0,5.75542794256
 09/04  02:00:00,42.2042533072,6.37771782099,9.880712184,0.0,8.34152022915,10.0650221343,0.0941092108963,0.0741092108963,0.0,0.02
 09/04  03:00:00,41.0909059732,6.27411129479,8.87096382064,0.0,8.34152022915,10.0650221343,6.26380879516,0.508273436971,0.0,5.75553535819
 09/04  04:00:00,41.7096330237,6.18423381053,7.97298554023,0.0,8.34152022915,11.6705166398,1.21652404267,1.19652404267,0.0,0.02
 09/04  05:00:00,45.3652847322,6.12368988646,7.53089780842,0.0,8.80141237637,15.3678112995,7.2377053543,1.4724644243,0.0,5.76524093
 09/04  06:00:00,67.0312957491,6.29770056075,9.04634728533,0.0,18.5082010057,25.6353820695,7.04038420451,1.26531056713,0.0,5.77507363738
 09/04  07:00:00,81.224357547,6.65690123599,12.0775567204,0.0,19.4926561212,41.1001056674,12.1973849401,0.618166186207,0.0,11.5792187539
 09/04  08:00:00,109.041443982,7.10252368256,17.5757384466,0.0,26.3286599382,57.9988325916,29.4258261045,0.0,0.0,29.4258261045
 09/04  09:00:00,93.8301892816,6.83757306255,17.9027157241,0.0,26.2443270014,42.8153538416,41.4682196358,0.0,18.025,23.4432196358
