Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  10:00:00,67.0381413748,6.44362574767,15.3791618377,0.0,21.7447113004,23.4437158914,41.4077941161,0.0,18.025,23.3827941161
 09/04  11:00:00,64.2898619537,6.41574535812,15.0607439816,0.0,19.3449162599,23.4437158914,41.3670427935,0.0,18.025,23.3420427935
 09/04  12:00:00,64.2483198468,6.39041995517,14.9023130631,0.0,19.190480192,23.7425572507,35.5049650628,0.0,18.025,17.4799650628
 09/04  13:00:00,64.6748330473,6.43877394703,15.2543476991,0.0,19.260583323,23.698576057,35.5063400134,0.0,18.025,17.4813400134
 09/04  14:00:00,65.0571367874,6.4715634363,15.6038619306,0.0,19.260583323,23.698576057,35.5020006395,0.0,18.025,17.4770006395
 09/04  15:00:00,64.7179157374,6.46613414801,15.5600202861,0.0,19.260583323,23.4086260847,35.5018480825,0.0,18.025,17.4768480825
 09/04  16:00:00,67.9316267783,6.43556310258,14.3529973402,0.0,19.260583323,27.8781056672,23.7851394379,0.0,18.025,5.76013943786
 09/04  17:00:00,75.3985648029,6.58383601332,13.0492084952,0.0,18.1807569449,37.5792895564,5.76397361354,0.0,0.0,5.76397361354
 09/04  18:00:00,90.9143856924,6.86207898178,14.3932330522,0.0,32.6059821062,37.0465235296,5.82683641071,0.0568171566437,0.0,5.77001925407
 09/04  19:00:00,92.6928358372,7.05364882546,15.7490748543,0.0,36.8143715336,33.066984531,5.91128480668,0.131597097436,0.0,5.77968770924
 09/04  20:00:00,106.869040537,7.24645321558,16.8369701806,0.0,36.43363367,38.8072253906,6.41152356521,0.632028598774,0.0,5.77949496644
 09/04  21:00:00,103.557771595,7.19622946551,15.9326315259,0.0,36.0963922311,36.7877557581,12.9509253464,1.41140458015,0.0,11.5395207662
 09/04  22:00:00,78.4889820036,6.77558357242,12.6047063754,0.0,30.9507766546,20.6087787026,13.384437066,1.80570408569,0.0,11.5787329803
 09/04  23:00:00,52.5540492604,6.37402539624,9.50566736674,0.0,17.4250845679,11.7056064465,8.00224375393,2.22725580245,0.0,5.77498795148
 09/04  24:00:00,44.7251732192,6.21138596837,7.9478306153,0.0,12.925468867,10.100111941,3.25746094861,3.23746094861,0.0,0.02
 09/05  01:00:00,40.3380078842,6.06504020967,6.58700091635,0.0,10.0992000411,10.047477231,10.213282943,4.45783024343,0.0,5.75545269954
 09/05  02:00:00,37.1814489086,5.9395878911,5.41545726524,0.0,8.25718729233,10.0299323277,6.17465128766,6.15465128766,0.0,0.02
 09/05  03:00:00,36.2292231631,5.85403373208,4.54878061265,0.0,8.25718729233,10.0299323277,13.263899783,7.50966189676,0.0,5.75423788625
 09/05  04:00:00,36.9875644158,5.76676171721,3.7878065568,0.0,8.25718729233,11.6354268332,15.3803644086,9.62044273018,0.0,5.75992167838
 09/05  05:00:00,44.3433001628,5.74263758261,3.5880511566,0.0,12.1011305571,15.3678112995,16.4180680041,10.6433496025,0.0,5.77471840158
 09/05  06:00:00,77.413246183,6.18547378473,6.68696960068,0.0,19.7275818095,37.2640762949,22.2925647206,10.7146743644,0.0,11.5778903562
 09/05  07:00:00,93.1619802423,6.50488996487,9.16423436156,0.0,24.3117294858,51.2795993405,21.1220992166,9.50328576127,0.0,11.6188134554
 09/05  08:00:00,78.1799602925,6.05815183038,7.78791883448,0.0,23.6694662846,40.6342015617,27.444386489,4.00094067077,0.0,23.4434458182
 09/05  09:00:00,75.0907843171,6.01233853239,9.75182952046,0.0,23.6694662846,35.6302164847,43.3988704892,1.99119214981,18.025,23.3826783394
 09/05  10:00:00,56.3400548247,5.83009063669,8.7799997999,0.0,18.7433767983,22.9618409725,43.6824369086,2.31334255288,18.025,23.3440943557
 09/05  11:00:00,56.9539155825,5.89236679094,9.33377779208,0.0,18.7433767983,22.9618409725,36.5719600137,1.06620720501,18.025,17.4807528087
 09/05  12:00:00,56.879628434,5.89290699246,9.21550384936,0.0,18.5889407304,23.1597249699,36.9626224555,1.45741804745,18.025,17.4802044081
 09/05  13:00:00,56.9060661979,5.88253460104,9.00580867877,0.0,18.7433767983,23.2517909448,35.5142722136,0.00831279912339,18.025,17.4809594145
 09/05  14:00:00,56.7993061946,5.87714490965,8.90443913159,0.0,18.7433767983,23.2517909448,35.886784091,0.383465690563,18.025,17.4783184004
 09/05  15:00:00,57.0643310592,5.93633064511,9.40022943044,0.0,18.7433767983,22.9618409725,36.8751423067,1.37323397474,18.025,17.4769083319
 09/05  16:00:00,61.7010077147,6.02115570673,9.50077450636,0.0,18.7433767983,27.431320555,24.0717956312,0.286610923964,18.025,5.76018470721
 09/05  17:00:00,73.6918934222,6.24861729539,9.07600344137,0.0,17.6635504202,40.6971502883,6.14920497018,0.379165552509,0.0,5.77003941767
 09/05  18:00:00,81.0756597334,6.41261731985,9.79108149167,0.0,27.5259009287,37.3340067412,13.2758066699,1.70689421184,0.0,11.5689124581
 09/05  19:00:00,84.3771053186,6.55126272399,10.6285022374,0.0,33.8341110165,33.3544677425,8.11488205874,2.33509543157,0.0,5.77978662716
 09/05  20:00:00,101.172097057,6.73716928601,11.5474275073,0.0,36.5179666069,38.8247702939,10.743036604,4.9634451771,0.0,5.77959142694
 09/05  21:00:00,95.6530766469,6.76785140941,11.5128038029,0.0,32.965339924,36.8579353714,18.2667189433,6.68753535424,0.0,11.579183589
 09/05  22:00:00,68.8388384654,6.36516262118,8.64837296751,0.0,25.6355707503,20.6438685092,19.3498269453,7.79997049233,0.0,11.5498564529
 09/05  23:00:00,46.1818898464,5.99964263296,5.90987486461,0.0,15.0252895274,11.7056064465,14.8291169154,9.06381166534,0.0,5.76530525006
 09/05  24:00:00,39.525825713,5.83494963634,4.44423613294,0.0,11.6412384099,10.0650221343,10.6079973835,10.5879973835,0.0,0.02
 09/06  01:00:00,36.7856303495,5.71644434015,3.38321638664,0.0,10.0992000411,10.047477231,18.9014222464,13.1460057657,0.0,5.75541648073
 09/06  02:00:00,34.4236531683,5.66331209231,2.93393650029,0.0,8.25718729233,10.0299323277,13.9737708171,13.9537708171,0.0,0.02
 09/06  03:00:00,34.2471443041,5.64398926164,2.77674301991,0.0,8.25718729233,10.0299323277,19.0673367902,13.3117988895,0.0,5.75553790077
 09/06  04:00:00,35.6193516309,5.61873802347,2.56761736394,0.0,8.25718729233,11.6354268332,13.8285120785,13.8085120785,0.0,0.02
 09/06  05:00:00,43.2628381969,5.62501553166,2.62520549324,0.0,12.1011305571,15.3678112995,25.4508380293,13.9208308012,0.0,11.530007228
 09/06  06:00:00,75.5056348775,5.95236701885,5.01245577621,0.0,19.7275818095,37.2640762949,19.1985058841,13.4011845935,0.0,5.79732129061
 09/06  07:00:00,91.2715484833,6.28292082429,7.4957592895,0.0,24.3117294858,51.2795993405,29.6358813531,12.2183270963,0.0,17.4175542567
 09/06  08:00:00,76.6099461419,5.87201290466,6.40403630439,0.0,23.6694662846,40.6342015617,28.8012144631,5.35722870588,0.0,23.4439857572
 09/06  09:00:00,74.3454896553,5.89221951165,9.12664972947,0.0,23.6694662846,35.6302164847,42.6007972197,1.19435844636,18.025,23.3814387733
 09/06  10:00:00,55.992793773,5.75697183977,8.50585327245,0.0,18.7433767983,22.9618409725,36.5110983609,0.972487780668,18.025,17.5136105803
 09/06  11:00:00,56.7253829123,5.84759486126,9.15001414829,0.0,18.7433767983,22.9618409725,41.5815944609,0.254029410546,18.025,23.3025650503
 09/06  12:00:00,57.5877075453,5.96935957877,9.84712779222,0.0,18.5889407304,23.1597249699,36.0647959829,0.559979770554,18.025,17.4798162124
 09/06  13:00:00,58.9436418382,6.10176894143,10.8241484873,0.0,18.7433767983,23.2517909448,35.5066908481,0.0,18.025,17.4816908481
 09/06  14:00:00,59.6705392052,6.18354060646,11.4692734927,0.0,18.7433767983,23.2517909448,35.5021195763,0.0,18.025,17.4771195763
 09/06  15:00:00,59.7888702723,6.23064282746,11.8304521798,0.0,18.7433767983,22.9618409725,35.5020664728,0.0,18.025,17.4770664728
 09/06  16:00:00,63.7704440563,6.26163712243,11.3297271125,0.0,18.7433767983,27.431320555,23.785186409,0.0,18.025,5.76018640898
 09/06  17:00:00,75.8540351278,6.49058006456,10.9961798876,0.0,17.6635504202,40.6971502883,5.76898904319,0.0,0.0,5.76898904319
 09/06  18:00:00,83.5522593022,6.68235799717,11.9979352315,0.0,27.5259009287,37.3340067412,11.920182068,0.351329459915,0.0,11.5688526081
 09/06  19:00:00,86.5838625113,6.80257076738,12.5839446454,0.0,33.8341110165,33.3544677425,7.23333428852,1.45392314931,0.0,5.77941113921
 09/06  20:00:00,102.93912566,6.94633340251,13.1052871719,0.0,36.5179666069,38.8247702939,9.77921205429,3.99920255951,0.0,5.78000949477
 09/06  21:00:00,97.0025277997,6.93422561058,12.6958724986,0.0,32.965339924,36.8579353714,18.4136570002,6.83395786108,0.0,11.5796991391
 09/06  22:00:00,70.0189736336,6.50650562821,9.68715928216,0.0,25.6355707503,20.6438685092,19.0393383435,7.48967957544,0.0,11.549658768
 09/06  23:00:00,46.906586031,6.09458075512,6.53963091694,0.0,15.0252895274,11.7056064465,9.47683825897,9.45683825897,0.0,0.02
 09/06  24:00:00,39.8876783655,5.89371723865,4.74731636969,0.0,11.6412384099,10.0650221343,17.4437606608,11.68401525,0.0,5.75974541077
 09/07  01:00:00,37.1437789654,5.76351829107,3.69428944703,0.0,10.0992000411,10.047477231,19.0882372635,13.3328886371,0.0,5.75534862636
 09/07  02:00:00,34.8103025126,5.705356186,3.27853918668,0.0,8.25718729233,10.0299323277,11.2137032632,11.1937032632,0.0,0.02
 09/07  03:00:00,34.3300921727,5.65559211856,2.84808639425,0.0,8.25718729233,10.0299323277,18.4645507456,12.7093707347,0.0,5.75518001094
 09/07  04:00:00,35.611133487,5.62245613621,2.55567900842,0.0,8.25718729233,11.6354268332,14.182464259,14.162464259,0.0,0.02
 09/07  05:00:00,43.2482660249,5.62814804224,2.60749586683,0.0,12.1011305571,15.3678112995,20.0311443613,14.2558617028,0.0,5.77528265842
 09/07  06:00:00,75.3590486282,5.94481769386,4.8734101516,0.0,19.7275818095,37.2640762949,26.2301551851,14.6502034929,0.0,11.5799516922
 09/07  07:00:00,91.3214065266,6.29409056897,7.53443467116,0.0,24.3117294858,51.2795993405,29.4776203946,12.0582107758,0.0,17.4194096189
 09/07  08:00:00,77.158765992,5.92117174481,6.90369042889,0.0,23.6694662846,40.6342015617,27.0466405611,3.60011884824,0.0,23.4465217128
 09/07  09:00:00,75.9134992174,6.00808840866,10.57878069,0.0,23.6694662846,35.6302164847,41.531591562,0.124683379329,18.025,23.3819081826
 09/07  10:00:00,58.2893546084,5.90011148105,10.6592731941,0.0,18.7433767983,22.9618409725,35.5389109231,0.0,18.025,17.5139109231
 09/07  11:00:00,59.3219793779,6.01567099376,11.5785317117,0.0,18.7433767983,22.9618409725,41.3281583717,0.0,18.025,23.3031583717
 09/07  12:00:00,61.342574859,6.1645845612,13.4067673173,0.0,18.5889407304,23.1597249699,35.5043733094,0.0,18.025,17.4793733094
 09/07  13:00:00,62.7895750101,6.30813062919,14.4637175567,0.0,18.7433767983,23.2517909448,35.5056541549,0.0,18.025,17.4806541549
 09/07  14:00:00,64.2902931511,6.41804057263,15.8545245472,0.0,18.7433767983,23.2517909448,35.5017214949,0.0,18.025,17.4767214949
 09/07  15:00:00,64.5579968675,6.48903036306,16.3411886828,0.0,18.7433767983,22.9618409725,35.5042999966,0.0,18.025,17.4792999966
 09/07  16:00:00,68.225253413,6.50899656113,15.5371731041,0.0,18.7433767983,27.431320555,23.7852195549,0.0,18.025,5.7602195549
 09/07  17:00:00,80.0390559237,6.7390325801,14.9327434746,0.0,17.6635504202,40.6971502883,5.77020020215,0.0,0.0,5.77020020215
 09/07  18:00:00,87.142809547,6.93322698191,15.3376082949,0.0,27.5259009287,37.3340067412,11.5688081669,0.0,0.0,11.5688081669
 09/07  19:00:00,89.8082525806,7.04124166163,15.5696581612,0.0,33.8341110165,33.3544677425,5.7800509765,0.0,0.0,5.7800509765
 09/07  20:00:00,105.717861028,7.1789670764,15.6513844626,0.0,36.5179666069,38.8247702939,5.91060618426,0.131489609794,0.0,5.77911657446
 09/07  21:00:00,99.6789111135,7.16965733604,15.1368144265,0.0,32.965339924,36.8579353714,12.5548081457,0.975197232174,0.0,11.5796109135
 09/07  22:00:00,72.3195640627,6.71482124278,11.7794280178,0.0,25.6355707503,20.6438685092,13.4811046893,1.93101114733,0.0,11.550093542
 09/07  23:00:00,49.4165865911,6.32247474881,8.82173389549,0.0,15.0252895274,11.7056064465,1.92848746423,1.90848746423,0.0,0.02
 09/07  24:00:00,42.6942927865,6.14825145042,7.29939303803,0.0,11.6412384099,10.0650221343,7.78670949293,2.02618582563,0.0,5.76052366729
 09/08  01:00:00,39.7051962576,6.00934577317,6.0098774079,0.0,10.0992000411,10.047477231,9.31762460725,3.56207179138,0.0,5.75555281587
 09/08  02:00:00,36.7955301354,5.90193199042,5.06718840568,0.0,8.25718729233,10.0299323277,4.64554486377,4.62554486377,0.0,0.02
 09/08  03:00:00,36.0862376744,5.83105977657,4.42876200543,0.0,8.25718729233,10.0299323277,11.209481425,5.45438714334,0.0,5.75509428165
 09/08  04:00:00,37.2143205404,5.77787873907,4.00344056001,0.0,8.25718729233,11.6354268332,6.06308512734,6.04308512734,0.0,0.02
 09/08  05:00:00,44.8623253397,5.78146833831,4.06822996555,0.0,12.1011305571,15.3678112995,11.9111448095,6.13590390577,0.0,5.7752409037
 09/08  06:00:00,78.2209874316,6.2465852134,7.43357222091,0.0,19.7275818095,37.2640762949,17.7997301799,6.21974760177,0.0,11.5799825781
 09/08  07:00:00,94.2539534109,6.59260442203,10.1684554495,0.0,24.3117294858,51.2795993405,22.4757728744,5.0561496713,0.0,17.4196232031
 09/08  08:00:00,79.5145854919,6.15568509079,9.02498859151,0.0,23.6694662846,40.6342015617,24.2026756345,0.755205919046,0.0,23.4474697155
 09/08  09:00:00,77.2469494114,6.16983185843,11.7504810841,0.0,23.6694662846,35.6302164847,41.4088022257,0.0,18.025,23.3838022257
 09/08  10:00:00,59.0279379621,6.01541604515,11.2825479815,0.0,18.7433767983,22.9618409725,35.5393197611,0.0,18.025,17.5143197611
 09/08  11:00:00,60.0776903613,6.12121992674,12.2286909318,0.0,18.7433767983,22.9618409725,41.3287142503,0.0,18.025,23.3037142503
 09/08  12:00:00,62.6557101024,6.28341512109,14.601069152,0.0,18.5889407304,23.1597249699,35.504845897,0.0,18.025,17.479845897
 09/08  13:00:00,64.8194812322,6.43962206836,16.3621294103,0.0,18.7433767983,23.2517909448,35.5055306527,0.0,18.025,17.4805306527
 09/08  14:00:00,66.756169724,6.56358340543,18.1748554554,0.0,18.7433767983,23.2517909448,35.5023499735,0.0,18.025,17.4773499735
 09/08  15:00:00,67.3784429384,6.64640159388,19.0042604566,0.0,18.7433767983,22.9618409725,35.5033746384,0.0,18.025,17.4783746384
 09/08  16:00:00,71.9392393076,6.70580600536,19.0543472414,0.0,18.7433767983,27.431320555,23.7842898032,0.0,18.025,5.75928980322
 09/08  17:00:00,84.567521647,6.9900642872,19.2101734067,0.0,17.6635504202,40.6971502883,5.77018936789,0.0,0.0,5.77018936789
 09/08  18:00:00,91.8218364103,7.21154648581,19.7383077247,0.0,27.5259009287,37.3340067412,11.5690970245,0.0,0.0,11.5690970245
 09/08  19:00:00,94.8137942661,7.35676036665,20.2596749782,0.0,33.8341110165,33.3544677425,5.77947610179,0.0,0.0,5.77947610179
 09/08  20:00:00,111.313513442,7.55662991472,20.8693678524,0.0,36.5179666069,38.8247702939,5.7793173315,0.0,0.0,5.7793173315
 09/08  21:00:00,106.160887563,7.60919802628,21.1792414703,0.0,32.965339924,36.8579353714,11.5801094443,0.0,0.0,11.5801094443
 09/08  22:00:00,79.073198733,7.19025939817,18.0576173015,0.0,25.6355707503,20.6438685092,11.5494049381,0.0,0.0,11.5494049381
 09/08  23:00:00,55.1389100683,6.75925389718,14.1072742645,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,47.9048705736,6.56117664989,12.0970435312,0.0,11.6412384099,10.0650221343,5.76051205762,0.0,0.0,5.76051205762
 09/09  01:00:00,48.0573199099,6.47621647408,11.1356467448,0.0,12.8411359301,10.0650221343,5.75546412268,0.0,0.0,5.75546412268
 09/09  02:00:00,41.7050810991,6.31457714927,9.56409232882,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,40.6738792915,6.22123476286,8.62622624603,0.0,8.25718729233,10.0299323277,5.75531047723,0.0,0.0,5.75531047723
 09/09  04:00:00,41.4332762394,6.14608607968,7.85418553381,0.0,8.25718729233,11.6354268332,0.12222405267,0.10222405267,0.0,0.02
 09/09  05:00:00,44.83942161,6.07233883354,7.17578950393,0.0,8.71707943955,15.3327214929,6.52404675881,0.759552977716,0.0,5.76449378109
 09/09  06:00:00,66.1671483506,6.21172170354,8.26815463917,0.0,18.5082010057,25.6353820695,7.03979927391,1.26458567089,0.0,5.77521360302
 09/09  07:00:00,79.5198623946,6.52094555727,10.6283958564,0.0,19.4083231844,41.0650158608,13.2015509334,1.62143689267,0.0,11.5801140407
 09/09  08:00:00,107.583751796,6.98328995137,16.237223047,0.0,26.3286599382,57.9988325916,29.4325534145,0.0,0.0,29.4325534145
 09/09  09:00:00,92.9731169876,6.75239443267,17.0113596247,0.0,26.3286599382,42.8504436482,41.471976775,0.0,18.025,23.446976775
 09/09  10:00:00,66.7003431233,6.41559899553,15.0693630278,0.0,21.7447113004,23.4437158914,41.4103989503,0.0,18.025,23.3853989503
 09/09  11:00:00,65.1887751064,6.49316455788,15.9419280129,0.0,19.3027497915,23.426170988,41.3708314011,0.0,18.025,23.3458314011
 09/09  12:00:00,66.537922691,6.61858645579,17.0234466197,0.0,19.1483137236,23.7250123474,35.5059411275,0.0,18.025,17.4809411275
 09/09  13:00:00,67.9650956904,6.72017922797,18.2034797012,0.0,19.3027497915,23.7161209604,35.5027304333,0.0,18.025,17.4777304333
 09/09  14:00:00,69.0007959675,6.80848318331,19.1508759366,0.0,19.3027497915,23.7161209604,35.5023829732,0.0,18.025,17.4773829732
 09/09  15:00:00,68.6065342793,6.83343542155,19.0216142296,0.0,19.3027497915,23.426170988,35.5041289486,0.0,18.025,17.4791289486
 09/09  16:00:00,71.7372385319,6.79385885135,17.7405883546,0.0,19.3027497915,27.8956505705,23.7852838417,0.0,18.025,5.76028384167
 09/09  17:00:00,79.3201185484,6.92594569342,16.5689218939,0.0,18.2229234133,37.5968344597,5.76536285206,0.0,0.0,5.76536285206
 09/09  18:00:00,94.1331987609,7.18868824486,17.16599161,0.0,32.690315043,37.0816133363,5.77023500159,0.0,0.0,5.77023500159
 09/09  19:00:00,94.4476680516,7.29811458456,17.2594124467,0.0,36.8143715336,33.066984531,5.77923592458,0.0,0.0,5.77923592458
 09/09  20:00:00,107.460853617,7.41606013226,17.3785661057,0.0,36.3493007332,38.7721355839,11.7007422929,0.161802418199,0.0,11.5389398747
 09/09  21:00:00,104.496183413,7.3573943088,16.5904298742,0.0,36.1807251679,36.8228455648,6.68793779529,0.907848996844,0.0,5.78008879845
 09/09  22:00:00,80.256001471,6.98487010873,14.0429711642,0.0,31.0351095914,20.6438685092,12.4482915395,0.868160760448,0.0,11.5801307791
 09/09  23:00:00,54.7239590836,6.60543769995,11.4441420902,0.0,17.4250845679,11.7056064465,6.55297697319,0.777683711012,0.0,5.77529326218
 09/09  24:00:00,47.1758147647,6.4570570589,10.2722053504,0.0,12.8411359301,10.0650221343,6.23364301208,0.473233938156,0.0,5.76040907392
 09/10  01:00:00,46.3107864895,6.35485094367,9.39105915842,0.0,12.925468867,10.100111941,0.551034055942,0.531034055942,0.0,0.02
 09/10  02:00:00,40.3099701911,6.20727792825,8.15684945769,0.0,8.34152022915,10.0650221343,6.50993127417,0.754354937685,0.0,5.75557633648
 09/10  03:00:00,39.8171331858,6.14635221163,7.72494351775,0.0,8.34152022915,10.0650221343,0.231590704918,0.211590704918,0.0,0.02
 09/10  04:00:00,41.0384504977,6.10151667177,7.38449672386,0.0,8.34152022915,11.6705166398,5.7604295778,0.0,0.0,5.7604295778
 09/10  05:00:00,45.0052979391,6.06690793771,7.22766972655,0.0,8.80141237637,15.3678112995,5.76518269868,0.0,0.0,5.76518269868
 09/10  06:00:00,66.0640765981,6.2016089485,8.17518927727,0.0,18.5082010057,25.6353820695,6.2238898173,0.448491273233,0.0,5.77539854407
 09/10  07:00:00,79.5189239144,6.51221410081,10.516756559,0.0,19.4926561212,41.1001056674,12.3918008053,0.811343410913,0.0,11.5804573944
 09/10  08:00:00,106.923756459,6.94734153606,15.6131648835,0.0,26.3286599382,57.9988325916,29.4331993971,0.0,0.0,29.4331993971
 09/10  09:00:00,92.7177422308,6.75412812373,16.8736706344,0.0,26.2443270014,42.8153538416,41.4729110936,0.0,18.025,23.4479110936
 09/10  10:00:00,66.8705822048,6.4480225387,15.2071667313,0.0,21.7447113004,23.4437158914,41.4116594228,0.0,18.025,23.3866594228
 09/10  11:00:00,66.026390699,6.54817039264,16.6648232563,0.0,19.3449162599,23.4437158914,35.5397392259,0.0,18.025,17.5147392259
 09/10  12:00:00,68.3774136341,6.70554342793,18.7162637441,0.0,19.190480192,23.7425572507,35.5037730535,0.0,18.025,17.4787730535
 09/10  13:00:00,70.7841240607,6.85614577743,20.9462526469,0.0,19.260583323,23.698576057,41.324762907,0.0,18.025,23.299762907
 09/10  14:00:00,71.0661117326,6.92063193757,21.1637537819,0.0,19.260583323,23.698576057,35.5060262521,0.0,18.025,17.4810262521
 09/10  15:00:00,70.6207795064,6.94873358713,20.9802683111,0.0,19.260583323,23.4086260847,35.5048976906,0.0,18.025,17.4798976906
 09/10  16:00:00,74.1209892859,6.9386875382,20.0392121446,0.0,19.260583323,27.8781056672,23.7853565179,0.0,18.025,5.76035651788
 09/10  17:00:00,81.7558640452,7.08208042091,18.9082419117,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,96.3651472034,7.35352157652,19.3525239544,0.0,32.6059821062,37.0465235296,5.77026640925,0.0,0.0,5.77026640925
 09/10  19:00:00,96.4830006893,7.45789584396,19.1349526381,0.0,36.8143715336,33.066984531,11.5403675841,0.0,0.0,11.5403675841
 09/10  20:00:00,109.042209604,7.53734348412,18.7192144534,0.0,36.43363367,38.8072253906,5.8720362021,0.0921096454549,0.0,5.77992655665
 09/10  21:00:00,105.092349714,7.43158147497,17.2318271548,0.0,36.0963922311,36.7877557581,7.23818657676,1.45837537525,0.0,5.77981120151
 09/10  22:00:00,80.0480388688,6.99234339392,13.9469487483,0.0,30.9507766546,20.6087787026,13.9943916395,2.41372731512,0.0,11.5806643244
 09/10  23:00:00,53.7913099015,6.54726428331,10.5696590914,0.0,17.4250845679,11.7056064465,9.5040857553,3.72875152407,0.0,5.77533423122
 09/10  24:00:00,45.6217628086,6.34044782497,8.71533669402,0.0,12.925468867,10.100111941,10.8531741889,5.09362726044,0.0,5.75954692849
 09/11  01:00:00,40.855867471,6.15070066234,7.01918679147,0.0,10.0992000411,10.047477231,12.4394454386,6.68388073645,0.0,5.75556470218
 09/11  02:00:00,37.5879565408,6.00694062513,5.75459869961,0.0,8.25718729233,10.0299323277,7.78840663188,7.76840663188,0.0,0.02
 09/11  03:00:00,36.6212763451,5.90707189941,4.88778134656,0.0,8.25718729233,10.0299323277,14.379999404,8.62576259264,0.0,5.75423681137
 09/11  04:00:00,37.5516523993,5.82844887164,4.29019262233,0.0,8.25718729233,11.6354268332,9.26072892229,9.24072892229,0.0,0.02
 09/11  05:00:00,45.2019689682,5.83010011774,4.35922493566,0.0,12.1011305571,15.3678112995,14.1066712911,8.33125679062,0.0,5.77541450044
 09/11  06:00:00,78.7560498485,6.30658200108,7.90860879305,0.0,19.7275818095,37.2640762949,18.9215932739,7.34090150995,0.0,11.580691764
 09/11  07:00:00,94.6301975408,6.6362166321,10.5010490795,0.0,24.3117294858,51.2795993405,24.0638066805,6.64258146889,0.0,17.4212252116
 09/11  08:00:00,79.8752161734,6.19470008117,9.34657777566,0.0,23.6694662846,40.6342015617,24.8250541526,1.37450769601,0.0,23.4505464566
 09/11  09:00:00,77.6287547444,6.21475249995,12.087347211,0.0,23.6694662846,35.6302164847,41.4325977983,0.022528083415,18.025,23.3850697149
 09/11  10:00:00,59.7323894711,6.08162364599,11.9207775206,0.0,18.7433767983,22.9618409725,35.5407813941,0.0,18.025,17.5157813941
 09/11  11:00:00,61.7562556561,6.2335353048,13.7949317839,0.0,18.7433767983,22.9618409725,41.3305369853,0.0,18.025,23.3055369853
 09/11  12:00:00,65.7862805685,6.45160736538,17.5634383867,0.0,18.5889407304,23.1597249699,35.5073520846,0.0,18.025,17.4823520846
 09/11  13:00:00,70.1716102967,6.68393382726,21.4699365676,0.0,18.7433767983,23.2517909448,35.5062578014,0.0,18.025,17.4812578014
 09/11  14:00:00,73.2245599102,6.87060054548,24.3362193506,0.0,18.7433767983,23.2517909448,35.5051658408,0.0,18.025,17.4801658408
 09/11  15:00:00,75.0722813431,7.02417733376,26.320315367,0.0,18.7433767983,22.9618409725,35.5040540041,0.0,18.025,17.4790540041
 09/11  16:00:00,79.7292966795,7.106698519,26.443502554,0.0,18.7433767983,27.431320555,23.7849846568,0.0,18.025,5.75998465675
 09/11  17:00:00,91.998512768,7.38199599811,26.2492166774,0.0,17.6635504202,40.6971502883,5.77005806472,0.0,0.0,5.77005806472
 09/11  18:00:00,98.5868715839,7.57767536628,26.1371855732,0.0,27.5259009287,37.3340067412,11.5698984009,0.0,0.0,11.5698984009
 09/11  19:00:00,99.8793674708,7.65515702526,25.0268328999,0.0,33.8341110165,33.3544677425,5.78044660239,0.0,0.0,5.78044660239
 09/11  20:00:00,114.138495526,7.76613763411,23.4848187923,0.0,36.5179666069,38.8247702939,5.78029967444,0.0,0.0,5.78029967444
 09/11  21:00:00,106.454913637,7.68816440241,21.394274312,0.0,32.965339924,36.8579353714,11.5802884465,0.0,0.0,11.5802884465
 09/11  22:00:00,77.9391188258,7.17586441134,16.9379117223,0.0,25.6355707503,20.6438685092,11.5506741548,0.0,0.0,11.5506741548
 09/11  23:00:00,54.0092641865,6.71228997787,13.0245774171,0.0,15.0252895274,11.7056064465,5.76561333404,0.0,0.0,5.76561333404
 09/11  24:00:00,46.778083043,6.50325047863,11.0281754458,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,43.8917843883,6.37364099771,9.83216026938,0.0,10.0992000411,10.047477231,5.75554822346,0.0,0.0,5.75554822346
 09/12  02:00:00,40.6836810838,6.24419840553,8.6130628392,0.0,8.25718729233,10.0299323277,0.0769430677724,0.0569430677724,0.0,0.02
 09/12  03:00:00,39.6576769923,6.15124266066,7.68000929954,0.0,8.25718729233,10.0299323277,6.28568098621,0.529961179964,0.0,5.75571980624
 09/12  04:00:00,40.8283945288,6.10204943033,7.29332724244,0.0,8.25718729233,11.6354268332,6.32018894068,0.560003088452,0.0,5.76018585223
 09/12  05:00:00,48.7801900797,6.1284026336,7.63913813497,0.0,12.1011305571,15.3678112995,6.21310333041,0.437872571168,0.0,5.77523075925
 09/12  06:00:00,83.2604798672,6.67952640402,12.0400850649,0.0,19.7275818095,37.2640762949,11.6587360213,0.0795635229267,0.0,11.5791724984
 09/12  07:00:00,100.458734276,7.09227234869,15.8735197955,0.0,24.3117294858,51.2795993405,11.6209604389,0.0,0.0,11.6209604389
 09/12  08:00:00,86.4907052811,6.63005126244,15.5267050451,0.0,23.6694662846,40.6342015617,23.450457992,0.0,0.0,23.450457992
 09/12  09:00:00,85.2706232177,6.64959443652,19.2943680559,0.0,23.6694662846,35.6302164847,41.4130817199,0.0,18.025,23.3880817199
 09/12  10:00:00,67.1999838994,6.46240048656,19.0075888431,0.0,18.7433767983,22.9618409725,41.3705671566,0.0,18.025,23.3455671566
 09/12  11:00:00,67.0422432038,6.46816505869,18.8462866557,0.0,18.7433767983,22.9618409725,35.5084063979,0.0,18.025,17.4834063979
 09/12  12:00:00,68.096439122,6.52162992938,19.8035688836,0.0,18.5889407304,23.1597249699,35.5062418467,0.0,18.025,17.4812418467
 09/12  13:00:00,70.0043684122,6.58812550757,21.398500135,0.0,18.7433767983,23.2517909448,35.5032658703,0.0,18.025,17.4782658703
 09/12  14:00:00,71.2832806667,6.65890376871,22.6066360012,0.0,18.7433767983,23.2517909448,41.3245066247,0.0,18.025,23.2995066247
 09/12  15:00:00,71.5699607905,6.74280112576,23.0993694863,0.0,18.7433767983,22.9618409725,35.5059774656,0.0,18.025,17.4809774656
 09/12  16:00:00,75.6494556539,6.8059734432,22.6643808622,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,88.5439913134,7.12437622194,23.0523060414,0.0,17.6635504202,40.6971502883,5.76921019335,0.0,0.0,5.76921019335
 09/12  18:00:00,95.8619953988,7.36662390861,23.6233517161,0.0,27.5259009287,37.3340067412,11.570504027,0.0,0.0,11.570504027
 09/12  19:00:00,100.947241674,7.54451399591,24.321339289,0.0,33.8341110165,33.3544677425,5.78039638969,0.0,0.0,5.78039638969
 09/12  20:00:00,115.864613349,7.80220775532,25.1748595252,0.0,36.5179666069,38.8247702939,11.5404870493,0.0,0.0,11.5404870493
 09/12  21:00:00,110.133157349,7.84697600106,24.9136943084,0.0,32.965339924,36.8579353714,11.5807296466,0.0,0.0,11.5807296466
 09/12  22:00:00,81.2510548952,7.33793718671,20.0877727885,0.0,25.6355707503,20.6438685092,5.78552065768,0.0,0.0,5.78552065768
 09/12  23:00:00,55.8848493164,6.80080211955,14.8116448505,0.0,15.0252895274,11.7056064465,5.7655512103,0.0,0.0,5.7655512103
 09/12  24:00:00,47.581303072,6.53236008219,11.8022768072,0.0,11.6412384099,10.0650221343,5.76061835164,0.0,0.0,5.76061835164
 09/13  01:00:00,43.9830290624,6.36601909087,9.93103050563,0.0,10.0992000411,10.047477231,0.164503018236,0.144503018236,0.0,0.02
 09/13  02:00:00,40.3432324641,6.21252951529,8.3042742789,0.0,8.25718729233,10.0299323277,6.71814182276,0.962397605787,0.0,5.75574421697
 09/13  03:00:00,39.1575358672,6.10823795298,7.22287625777,0.0,8.25718729233,10.0299323277,1.63287300554,1.61287300554,0.0,0.02
 09/13  04:00:00,39.9630886255,6.03396356948,6.49610104039,0.0,8.25718729233,11.6354268332,7.96559449881,2.20543874831,0.0,5.7601557505
 09/13  05:00:00,47.5756202243,6.03841917867,6.52454720161,0.0,12.1011305571,15.3678112995,8.18916842572,2.41366241255,0.0,5.77550601317
 09/13  06:00:00,81.1805299933,6.52825649628,10.1113909517,0.0,19.7275818095,37.2640762949,13.840233916,2.25906260705,0.0,11.5811713089
 09/13  07:00:00,96.9135518673,6.84949342206,12.5710999598,0.0,24.3117294858,51.2795993405,19.6098807395,2.18829996879,0.0,17.4215807707
 09/13  08:00:00,81.8418984501,6.36205656543,11.1458840046,0.0,23.6694662846,40.6342015617,23.5000581647,0.0490343520128,0.0,23.4510238127
 09/13  09:00:00,78.4146157382,6.29608662549,12.7918598335,0.0,23.6694662846,35.6302164847,41.4078126136,0.0,18.025,23.3828126136
 09/13  10:00:00,59.2798898943,6.06729113954,11.482601761,0.0,18.7433767983,22.9618409725,35.5769498229,0.0347409824895,18.025,17.5172088404
 09/13  11:00:00,59.4613122675,6.08780187656,11.6457147484,0.0,18.7433767983,22.9618409725,35.5086991473,0.0,18.025,17.4836991473
 09/13  12:00:00,60.9827081518,6.21921512733,12.9922491151,0.0,18.5889407304,23.1597249699,41.1912435972,0.0,18.025,23.1662435972
 09/13  13:00:00,62.3162625435,6.36534129047,13.9331782031,0.0,18.7433767983,23.2517909448,35.6394474299,0.0,18.025,17.6144474299
 09/13  14:00:00,62.9225899514,6.42870006734,14.4761443642,0.0,18.7433767983,23.2517909448,35.50508519,0.0,18.025,17.48008519
 09/13  15:00:00,62.594444021,6.45245242818,14.4141947701,0.0,18.7433767983,22.9618409725,35.5067128154,0.0,18.025,17.4817128154
 09/13  16:00:00,66.5405021601,6.47522239993,13.8861735022,0.0,18.7433767983,27.431320555,23.7855384966,0.0,18.025,5.76053849657
 09/13  17:00:00,78.3777318541,6.69205735211,13.3183636625,0.0,17.6635504202,40.6971502883,5.77052182932,0.0,0.0,5.77052182932
 09/13  18:00:00,85.8596819241,6.88132722191,14.106328127,0.0,27.5259009287,37.3340067412,11.5782333485,0.00813514114079,0.0,11.5700982074
 09/13  19:00:00,90.5789926811,6.98955533394,14.5080423152,0.0,33.8341110165,33.3544677425,6.4442844858,0.664309017587,0.0,5.77997546821
 09/13  20:00:00,104.979299588,7.13710950039,14.9546404049,0.0,36.5179666069,38.8247702939,8.1917260216,2.41112177356,0.0,5.78060424803
 09/13  21:00:00,98.8147692992,7.10403143109,14.3382404264,0.0,32.965339924,36.8579353714,16.2732005905,4.69183925569,0.0,11.5813613348
 09/13  22:00:00,71.2655149817,6.63109748367,10.8090605997,0.0,25.6355707503,20.6438685092,18.5955635454,7.04483473386,0.0,11.5507288116
 09/13  23:00:00,48.1508557747,6.21901573227,7.65943711083,0.0,15.0252895274,11.7056064465,8.59005422885,8.57005422885,0.0,0.02
 09/13  24:00:00,42.1199434525,6.09652475102,6.77674979541,0.0,11.6412384099,10.0650221343,11.8438113584,6.08306368855,0.0,5.76074766984
 09/14  01:00:00,40.028911137,6.02596961157,6.31695390134,0.0,10.0992000411,10.047477231,9.87390891085,4.11836038009,0.0,5.75554853076
 09/14  02:00:00,37.0982852225,5.91362846073,5.35823117633,0.0,8.25718729233,10.0299323277,4.71538519509,4.69538519509,0.0,0.02
 09/14  03:00:00,36.0852641095,5.8174171913,4.44141633346,0.0,8.25718729233,10.0299323277,12.1142238309,6.35848604718,0.0,5.75573778371
 09/14  04:00:00,37.5417097032,5.79108101472,4.31760697986,0.0,8.25718729233,11.6354268332,5.1837195928,5.1637195928,0.0,0.02
 09/14  05:00:00,44.9340493547,5.77817024872,4.14321658215,0.0,12.1011305571,15.3678112995,12.2811316217,6.50538350773,0.0,5.77574811398
 09/14  06:00:00,79.2542164164,6.32305558332,8.39026966192,0.0,19.7275818095,37.2640762949,15.318309301,3.73688843029,0.0,11.5814208707
 09/14  07:00:00,96.1283727933,6.7415586384,11.8938399636,0.0,24.3117294858,51.2795993405,18.9117157245,1.48879953311,0.0,17.4229161914
 09/14  08:00:00,81.5975696497,6.27930301172,10.9842991095,0.0,23.6694662846,40.6342015617,23.4519203803,0.0,0.0,23.4519203803
 09/14  09:00:00,79.0067462345,6.27075620885,13.4093183956,0.0,23.6694662846,35.6302164847,41.4125425077,0.0,18.025,23.3875425077
 09/14  10:00:00,60.7534937839,6.11692794897,12.9065589628,0.0,18.7433767983,22.9618409725,41.3739382728,0.0,18.025,23.3489382728
 09/14  11:00:00,62.1577030185,6.24830541271,14.1815989182,0.0,18.7433767983,22.9618409725,35.509156034,0.0,18.025,17.484156034
 09/14  12:00:00,64.2213849749,6.40083100155,16.0493083477,0.0,18.5889407304,23.1597249699,35.5087534416,0.0,18.025,17.4837534416
 09/14  13:00:00,65.5350131611,6.52853143565,16.9887313795,0.0,18.7433767983,23.2517909448,35.5071917973,0.0,18.025,17.4821917973
 09/14  14:00:00,66.3252928323,6.6077688011,17.6997744794,0.0,18.7433767983,23.2517909448,35.5043221955,0.0,18.025,17.4793221955
 09/14  15:00:00,66.4822915183,6.66460668058,18.0898873186,0.0,18.7433767983,22.9618409725,41.3261121395,0.0,18.025,23.3011121395
 09/14  16:00:00,70.4569268047,6.68783834942,17.5899823485,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,81.4793937887,6.87316786921,16.2389079607,0.0,17.6635504202,40.6971502883,5.77047580755,0.0,0.0,5.77047580755
 09/14  18:00:00,87.6180205125,7.01016234845,15.7358176541,0.0,27.5259009287,37.3340067412,11.5706920988,0.0,0.0,11.5706920988
 09/14  19:00:00,91.4854954761,7.06552421004,15.3385719703,0.0,33.8341110165,33.3544677425,5.7806423124,0.0,0.0,5.7806423124
 09/14  20:00:00,105.58311856,7.19859898906,15.4969580944,0.0,36.5179666069,38.8247702939,11.8263094058,0.286072168505,0.0,11.5402372373
 09/14  21:00:00,99.5080146268,7.17723657674,14.9582701571,0.0,32.965339924,36.8579353714,13.0825987068,1.50265312681,0.0,11.57994558
 09/14  22:00:00,72.2070962413,6.72417245534,11.6575600036,0.0,25.6355707503,20.6438685092,8.17529498798,2.38952584985,0.0,5.78576913812
 09/14  23:00:00,48.898094076,6.29561861099,8.33006408155,0.0,15.0252895274,11.7056064465,10.135286408,4.36952330723,0.0,5.7657631008
 09/14  24:00:00,41.7493364938,6.08432834969,6.41833732019,0.0,11.6412384099,10.0650221343,12.8181136516,7.05747339731,0.0,5.76064025425
 09/15  01:00:00,38.7622955117,5.94429462884,5.13201354599,0.0,10.0992000411,10.047477231,8.80151836869,8.78151836869,0.0,0.02
 09/15  02:00:00,35.6796378245,5.80974517721,4.04345994316,0.0,8.25718729233,10.0299323277,16.9439914118,11.1881462095,0.0,5.75584520229
 09/15  03:00:00,34.8040923441,5.71264262848,3.26502104071,0.0,8.25718729233,10.0299323277,13.8337929891,13.8137929891,0.0,0.02
 09/15  04:00:00,35.9223692066,5.66169353363,2.82764363137,0.0,8.25718729233,11.6354268332,21.7985794722,16.0380859063,0.0,5.76049356592
 09/15  05:00:00,43.4939302752,5.66107590634,2.8201875303,0.0,12.1011305571,15.3678112995,22.362382089,16.5867192655,0.0,5.7756628235
 09/15  06:00:00,75.6620334228,5.98629904228,5.13483157551,0.0,19.7275818095,37.2640762949,27.7660494357,16.1846111885,0.0,11.5814382471
 09/15  07:00:00,91.3137226145,6.30631064165,7.51442513379,0.0,24.3117294858,51.2795993405,26.0610186671,14.439798855,0.0,11.6212198121
 09/15  08:00:00,76.6300520196,5.90406006605,6.39201373245,0.0,23.6694662846,40.6342015617,35.9519788052,6.64050481242,0.0,29.3114739928
 09/15  09:00:00,74.446087175,5.9278530021,9.19154777291,0.0,23.6694662846,35.6302164847,43.2840232947,1.87614127146,18.025,23.3828820233
 09/15  10:00:00,56.7072909804,5.83447985868,9.14280509366,0.0,18.7433767983,22.9618409725,36.3684387567,0.826175991122,18.025,17.5172627656
 09/15  11:00:00,58.0090585087,5.96299703481,10.3182592284,0.0,18.7433767983,22.9618409725,35.5118306053,0.0,18.025,17.4868306053
 09/15  12:00:00,60.0385117387,6.1182654598,12.1489948124,0.0,18.5889407304,23.1597249699,35.5063095965,0.0,18.025,17.4813095965
 09/15  13:00:00,61.432348393,6.26096435588,13.1536338745,0.0,18.7433767983,23.2517909448,41.3288337151,0.0,18.025,23.3038337151
 09/15  14:00:00,63.0418598921,6.37590067519,14.6482070534,0.0,18.7433767983,23.2517909448,35.5094341359,0.0,18.025,17.4844341359
 09/15  15:00:00,63.6636418903,6.4668430272,15.4689951572,0.0,18.7433767983,22.9618409725,35.508597424,0.0,18.025,17.483597424
 09/15  16:00:00,68.0543264343,6.5186689438,15.3565431976,0.0,18.7433767983,27.431320555,23.7856569336,0.0,18.025,5.76065693361
 09/15  17:00:00,79.9009667186,6.74642245051,14.7872217896,0.0,17.6635504202,40.6971502883,5.7705890112,0.0,0.0,5.7705890112
 09/15  18:00:00,86.7759774568,6.92696487523,14.9769654264,0.0,27.5259009287,37.3340067412,11.5710036986,0.0,0.0,11.5710036986
 09/15  19:00:00,91.2891785482,7.02402489682,15.1837444966,0.0,33.8341110165,33.3544677425,5.7944644594,0.0143223477959,0.0,5.78014211161
 09/15  20:00:00,105.682969503,7.18415665168,15.6112477859,0.0,36.5179666069,38.8247702939,6.17846572186,0.399157753621,0.0,5.77930796824
 09/15  21:00:00,100.130894885,7.20580167663,15.5525733795,0.0,32.965339924,36.8579353714,12.5293793534,0.948751348087,0.0,11.5806280053
 09/15  22:00:00,72.9744504214,6.76989337488,12.3791831459,0.0,25.6355707503,20.6438685092,12.9405146912,1.38923365516,0.0,11.551281036
 09/15  23:00:00,49.7941522587,6.35487933037,9.1668608258,0.0,15.0252895274,11.7056064465,1.95033077001,1.93033077001,0.0,0.02
 09/15  24:00:00,42.9161941913,6.16943626449,7.50008207698,0.0,11.6412384099,10.0650221343,8.35537518269,2.59454276209,0.0,5.7608324206
 09/16  01:00:00,43.0971509268,6.07792405796,6.57375234305,0.0,12.8411359301,10.0650221343,9.68636960842,3.93062733742,0.0,5.755742271
 09/16  02:00:00,36.9107965857,5.9203440111,5.16402172573,0.0,8.25718729233,10.0299323277,6.20087585153,6.18087585153,0.0,0.02
 09/16  03:00:00,35.9732153598,5.8311833557,4.31559528797,0.0,8.25718729233,10.0299323277,13.18974228,7.43439471495,0.0,5.75534756502
 09/16  04:00:00,37.0135239461,5.76620817034,3.81428645066,0.0,8.25718729233,11.6354268332,8.32244626578,8.30244626578,0.0,0.02
 09/16  05:00:00,40.8044489269,5.71799273213,3.49513178606,0.0,8.71707943955,15.3327214929,14.1507755237,8.38497697347,0.0,5.76579855023
 09/16  06:00:00,62.1022720673,5.84541262606,4.56954430045,0.0,18.5082010057,25.6353820695,13.9901202921,8.21444717992,0.0,5.77567311213
 09/16  07:00:00,75.6535592769,6.16770934616,7.11525455173,0.0,19.4083231844,41.0650158608,18.8941612751,7.31218903633,0.0,11.5819722388
 09/16  08:00:00,103.080945559,6.62958345818,12.0880244559,0.0,26.3286599382,57.9988325916,30.9077235945,1.46536384168,0.0,29.4423597528
 09/16  09:00:00,88.8082195094,6.43524559651,13.1635444536,0.0,26.3286599382,42.8504436482,47.3941606259,0.0610401654355,18.025,29.3081204604
 09/16  10:00:00,63.0237265014,6.14596360683,11.6623330538,0.0,21.7447113004,23.4437158914,35.5739340527,0.0,18.025,17.5489340527
 09/16  11:00:00,61.6421123398,6.23842657592,12.6499668287,0.0,19.3027497915,23.426170988,41.3725783507,0.0,18.025,23.3475783507
 09/16  12:00:00,63.9126260148,6.38409238785,14.6326192325,0.0,19.1483137236,23.7250123474,35.5110076244,0.0,18.025,17.4860076244
 09/16  13:00:00,65.6772927247,6.44471178088,16.1911213327,0.0,19.3027497915,23.7161209604,35.5055530167,0.0,18.025,17.4805530167
 09/16  14:00:00,65.2904503847,6.42186213174,15.8271307999,0.0,19.3027497915,23.7161209604,41.327951225,0.0,18.025,23.302951225
 09/16  15:00:00,64.9078347401,6.45624419522,15.7000826601,0.0,19.3027497915,23.426170988,35.5088694973,0.0,18.025,17.4838694973
 09/16  16:00:00,69.3152124583,6.48805931082,15.6243322149,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 09/16  17:00:00,78.0632124971,6.69388067155,15.5440500244,0.0,18.2229234133,37.5968344597,5.76564960808,0.0,0.0,5.76564960808
 09/16  18:00:00,93.2350982166,6.99557074918,16.4609696192,0.0,32.690315043,37.0816133363,5.77055018552,0.0,0.0,5.77055018552
 09/16  19:00:00,96.0752184269,7.15941917451,17.1416029333,0.0,36.8143715336,33.066984531,11.5395326454,0.0,0.0,11.5395326454
 09/16  20:00:00,107.570783735,7.31640219382,17.588108547,0.0,36.3493007332,38.7721355839,5.8243689755,0.0445020638723,0.0,5.77986691163
 09/16  21:00:00,104.547802743,7.27927821108,16.7201182427,0.0,36.1807251679,36.8228455648,5.83619127154,0.0555727812978,0.0,5.78061849024
 09/16  22:00:00,79.4420131605,6.85700100056,13.3567770161,0.0,31.0351095914,20.6438685092,12.4090209598,0.827226661194,0.0,11.5817942986
 09/16  23:00:00,53.3756070384,6.45104740643,10.2501359546,0.0,17.4250845679,11.7056064465,7.03776156134,1.26189269217,0.0,5.77586886917
 09/16  24:00:00,45.3315860713,6.27600347747,8.60900469953,0.0,12.8411359301,10.0650221343,7.6809083825,1.92086992608,0.0,5.76003845642
 09/17  01:00:00,44.4045917718,6.1758999214,7.66379240223,0.0,12.925468867,10.100111941,7.86566407745,2.10977844006,0.0,5.75588563739
 09/17  02:00:00,39.4255439854,6.10872257312,7.3709641837,0.0,8.34152022915,10.0650221343,0.85648924454,0.83648924454,0.0,0.02
 09/17  03:00:00,39.9026511412,6.11627969716,7.8405096859,0.0,8.34152022915,10.0650221343,5.7558026669,0.0,0.0,5.7558026669
 09/17  04:00:00,41.4652378096,6.09492746367,7.81785425313,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/17  05:00:00,45.8408686516,6.08704854053,8.04306767713,0.0,8.80141237637,15.3678112995,5.76475133884,0.0,0.0,5.76475133884
 09/17  06:00:00,67.8343060753,6.29417266848,9.85281211876,0.0,18.5082010057,25.6353820695,5.77558795923,0.0,0.0,5.77558795923
 09/17  07:00:00,84.3628758802,6.68386875321,13.3049764976,0.0,19.4926561212,41.1001056674,11.581278215,0.0,0.0,11.581278215
 09/17  08:00:00,111.114739627,7.19022688887,19.5611597809,0.0,26.3286599382,57.9988325916,29.4439801503,0.0,0.0,29.4439801503
 09/17  09:00:00,96.2290704927,6.95391989824,20.1851326005,0.0,26.2443270014,42.8153538416,47.334017978,0.0,18.025,29.309017978
 09/17  10:00:00,69.5720234604,6.5673095071,17.7892767307,0.0,21.7447113004,23.4437158914,35.5738684907,0.0,18.025,17.5488684907
 09/17  11:00:00,68.4117003275,6.64545112756,18.9528131144,0.0,19.3449162599,23.4437158914,41.3732776742,0.0,18.025,23.3482776742
 09/17  12:00:00,70.2297502968,6.77657351014,20.4975470936,0.0,19.190480192,23.7425572507,35.508933118,0.0,18.025,17.483933118
 09/17  13:00:00,73.4875020147,6.93927244691,23.5664777704,0.0,19.260583323,23.698576057,35.5061447517,0.0,18.025,17.4811447517
 09/17  14:00:00,74.2642608188,7.00251265621,24.2799984494,0.0,19.260583323,23.698576057,41.3288528627,0.0,18.025,23.3038528627
 09/17  15:00:00,74.8261062289,7.08707885068,25.0472269303,0.0,19.260583323,23.4086260847,35.5096288444,0.0,18.025,17.4846288444
 09/17  16:00:00,80.013791019,7.1296322702,25.7410447787,0.0,19.260583323,27.8781056672,23.7855565571,0.0,18.025,5.7605565571
 09/17  17:00:00,88.8468270095,7.33886949131,25.74238254,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,104.131584597,7.6763026792,26.796140993,0.0,32.6059821062,37.0465235296,5.77073415305,0.0,0.0,5.77073415305
 09/17  19:00:00,106.038409573,7.8236113081,26.4405942372,0.0,36.8143715336,33.066984531,11.5410677877,0.0,0.0,11.5410677877
 09/17  20:00:00,116.455212132,7.97151931032,25.6979895191,0.0,36.43363367,38.8072253906,5.78010383033,0.0,0.0,5.78010383033
 09/17  21:00:00,112.370309532,7.8910441368,24.0502734066,0.0,36.0963922311,36.7877557581,5.78086891415,0.0,0.0,5.78086891415
 09/17  22:00:00,85.7141650788,7.36894638759,19.2363947984,0.0,30.9507766546,20.6087787026,11.5816822018,0.0,0.0,11.5816822018
 09/17  23:00:00,58.2651331513,6.85668256458,14.7340194468,0.0,17.4250845679,11.7056064465,5.77595329942,0.0,0.0,5.77595329942
 09/17  24:00:00,49.6777724043,6.63498078199,12.4767877413,0.0,12.925468867,10.100111941,5.7609191913,0.0,0.0,5.7609191913
 09/18  01:00:00,44.9610010181,6.45890501857,10.8160962601,0.0,10.0992000411,10.047477231,5.75582634992,0.0,0.0,5.75582634992
 09/18  02:00:00,41.6252780961,6.31652571887,9.48231558411,0.0,8.25718729233,10.0299323277,0.0976969172189,0.0776969172189,0.0,0.02
 09/18  03:00:00,40.8528792317,6.23777685044,8.78865970333,0.0,8.25718729233,10.0299323277,5.81943177456,0.0639816276131,0.0,5.75545014694
 09/18  04:00:00,42.0568487475,6.18972385074,8.43408748436,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/18  05:00:00,50.1372962367,6.22150190259,8.90310367268,0.0,12.1011305571,15.3678112995,7.97732752558,0.0,0.0,7.97732752558
 09/18  06:00:00,85.0540402674,6.80910357004,13.7039990023,0.0,19.7275818095,37.2640762949,9.37043981387,0.0,0.0,9.37043981387
 09/18  07:00:00,104.664663757,7.25097516618,18.0366542774,0.0,24.3117294858,51.2795993405,17.4244352715,0.0,0.0,17.4244352715
 09/18  08:00:00,88.5258187049,6.74006405863,17.4517448804,0.0,23.6694662846,40.6342015617,23.4555200102,0.0,0.0,23.4555200102
 09/18  09:00:00,86.59409583,6.72393777693,20.5434539934,0.0,23.6694662846,35.6302164847,41.4162277437,0.0,18.025,23.3912277437
 09/18  10:00:00,67.4210277341,6.46799425643,19.2230046363,0.0,18.7433767983,22.9618409725,41.3771405397,0.0,18.025,23.3521405397
 09/18  11:00:00,65.9490578152,6.41661237716,17.804632148,0.0,18.7433767983,22.9618409725,35.5109419881,0.0,18.025,17.4859419881
 09/18  12:00:00,66.1363216444,6.41282060882,17.9522389726,0.0,18.5889407304,23.1597249699,35.5091465966,0.0,18.025,17.4841465966
 09/18  13:00:00,67.1218590548,6.46749742209,18.6365973079,0.0,18.7433767983,23.2517909448,35.5065449072,0.0,18.025,17.4815449072
 09/18  14:00:00,71.1438126853,6.70980898843,22.4162419873,0.0,18.7433767983,23.2517909448,41.3294881552,0.0,18.025,23.3044881552
 09/18  15:00:00,71.65730067,6.7726204208,23.1568675863,0.0,18.7433767983,22.9618409725,35.5101931622,0.0,18.025,17.4851931622
 09/18  16:00:00,75.2634434569,6.77295448326,22.3113624647,0.0,18.7433767983,27.431320555,23.7856382969,0.0,18.025,5.76063829692
 09/18  17:00:00,87.5726147928,7.07509063237,22.1301809852,0.0,17.6635504202,40.6971502883,5.77071922892,0.0,0.0,5.77071922892
 09/18  18:00:00,93.9090492229,7.27427823589,21.7626911125,0.0,27.5259009287,37.3340067412,5.79582818341,0.0,0.0,5.79582818341
 09/18  19:00:00,98.2389535036,7.40736794956,21.7501509995,0.0,33.8341110165,33.3544677425,11.5412123739,0.0,0.0,11.5412123739
 09/18  20:00:00,112.417192697,7.60436118068,21.9252418977,0.0,36.5179666069,38.8247702939,5.78006757123,0.0,0.0,5.78006757123
 09/18  21:00:00,106.023548121,7.59168094123,21.0593114244,0.0,32.965339924,36.8579353714,11.5820221728,0.0,0.0,11.5820221728
 09/18  22:00:00,78.5791153209,7.15283284407,17.6008847667,0.0,25.6355707503,20.6438685092,5.78568591251,0.0,0.0,5.78568591251
 09/18  23:00:00,55.6741351287,6.76996366504,14.6317422586,0.0,15.0252895274,11.7056064465,5.76600434814,0.0,0.0,5.76600434814
 09/18  24:00:00,48.7536290512,6.59235594275,12.9145833479,0.0,11.6412384099,10.0650221343,5.76087188689,0.0,0.0,5.76087188689
 09/19  01:00:00,46.0991398942,6.48782708857,11.9253139422,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/19  02:00:00,43.4455321731,6.404849493,11.2142388522,0.0,8.25718729233,10.0299323277,5.75596728225,0.0,0.0,5.75596728225
 09/19  03:00:00,42.239854074,6.31317511566,10.1002364002,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/19  04:00:00,43.0854022425,6.25343275695,9.39892609161,0.0,8.25718729233,11.6354268332,5.76094793934,0.0,0.0,5.76094793934
 09/19  05:00:00,51.3874174853,6.30259793615,10.0721240591,0.0,12.1011305571,15.3678112995,5.77597684257,0.0,0.0,5.77597684257
 09/19  06:00:00,85.9337255562,6.87577202215,14.5170021603,0.0,19.7275818095,37.2640762949,11.5828360889,0.0,0.0,11.5828360889
 09/19  07:00:00,104.078091585,7.22295675589,17.478080652,0.0,24.3117294858,51.2795993405,17.4251433049,0.0,0.0,17.4251433049
 09/19  08:00:00,86.5974217456,6.65785899026,15.6055423528,0.0,23.6694662846,40.6342015617,23.4577385227,0.0,0.0,23.4577385227
 09/19  09:00:00,83.1546668718,6.58452314349,17.2434332573,0.0,23.6694662846,35.6302164847,41.4167182853,0.0,18.025,23.3917182853
 09/19  10:00:00,63.8628146497,6.32140699217,15.8113721031,0.0,18.7433767983,22.9618409725,41.3782571354,0.0,18.025,23.3532571354
 09/19  11:00:00,64.4842403924,6.34761261348,16.4088102791,0.0,18.7433767983,22.9618409725,35.5124169994,0.0,18.025,17.4874169994
 09/19  12:00:00,65.0745506168,6.33411577141,16.9691701669,0.0,18.5889407304,23.1597249699,35.5117132425,0.0,18.025,17.4867132425
 09/19  13:00:00,65.6992388603,6.37979830107,17.3016706922,0.0,18.7433767983,23.2517909448,35.5104942196,0.0,18.025,17.4854942196
