Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  14:00:00,66.2705143573,6.3941647146,17.8585825712,0.0,18.7433767983,23.2517909448,36.873482083,0.0,18.025,18.848482083
 09/19  15:00:00,65.4642545951,6.40897412415,17.327465152,0.0,18.7433767983,22.9618409725,39.9655742672,0.0,18.025,21.9405742672
 09/19  16:00:00,68.815777613,6.42113629898,16.2155129748,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,81.3179408071,6.7112001084,16.2393911627,0.0,17.6635504202,40.6971502883,5.77080711533,0.0,0.0,5.77080711533
 09/19  18:00:00,88.605223857,6.93379254822,16.7993377265,0.0,27.5259009287,37.3340067412,11.5720033172,0.0,0.0,11.5720033172
 09/19  19:00:00,94.9153741668,7.15261981507,18.6813107633,0.0,33.8341110165,33.3544677425,11.5408472812,0.0,0.0,11.5408472812
 09/19  20:00:00,109.564354731,7.35186319986,19.3248911221,0.0,36.5179666069,38.8247702939,5.79621844298,0.0165372167958,0.0,5.77968122618
 09/19  21:00:00,101.916467373,7.26017818532,17.2837228501,0.0,32.965339924,36.8579353714,11.641394424,0.0600212730777,0.0,11.5813731509
 09/19  22:00:00,73.3327935357,6.7466711676,12.760717385,0.0,25.6355707503,20.6438685092,6.6166491857,0.830737032489,0.0,5.78591215321
 09/19  23:00:00,49.9055989444,6.33233066091,9.3008331575,0.0,15.0252895274,11.7056064465,7.28018268866,1.51414290654,0.0,5.76603978212
 09/19  24:00:00,43.6719708034,6.20861269081,8.21666389054,0.0,11.6412384099,10.0650221343,6.84761767803,1.08672159193,0.0,5.76089608609
 09/20  01:00:00,41.0407541968,6.10609809499,7.24865564136,0.0,10.0992000411,10.047477231,1.24078980729,1.22078980729,0.0,0.02
 09/20  02:00:00,37.729366178,5.9721226567,5.93079504415,0.0,8.25718729233,10.0299323277,8.30530208997,2.5494127746,0.0,5.75588931537
 09/20  03:00:00,36.7805111134,5.88772945331,5.06633791466,0.0,8.25718729233,10.0299323277,4.36090919629,4.34090919629,0.0,0.02
 09/20  04:00:00,37.7129292768,5.82599883339,4.45388090157,0.0,8.25718729233,11.6354268332,11.8316803197,6.07063695314,0.0,5.76104336655
 09/20  05:00:00,45.4449939148,5.83937711459,4.59291453844,0.0,12.1011305571,15.3678112995,12.0329814894,6.2568635283,0.0,5.77611796114
 09/20  06:00:00,79.4898774449,6.36451065966,8.58440224015,0.0,19.7275818095,37.2640762949,16.2105314101,4.62749550439,0.0,11.5830359057
 09/20  07:00:00,97.5909703225,6.72422578093,11.4896724765,0.0,24.3117294858,51.2795993405,20.6331191178,3.20807077266,0.0,17.4250483452
 09/20  08:00:00,80.4400183613,6.22601567281,9.87997172956,0.0,23.6694662846,40.6342015617,24.1995359124,0.741605028555,0.0,23.4579308839
 09/20  09:00:00,77.1184777586,6.16432603779,11.627432638,0.0,23.6694662846,35.6302164847,41.7398233131,0.323324651512,18.025,23.3914986616
 09/20  10:00:00,58.0226923699,5.93986607206,10.3527845475,0.0,18.7433767983,22.9618409725,42.487103351,1.10842707108,18.025,23.3536762799
 09/20  11:00:00,57.8892567356,5.93209730023,10.2293379116,0.0,18.7433767983,22.9618409725,36.4724290294,0.960146804919,18.025,17.4872822245
 09/20  12:00:00,57.7706494797,5.93211613229,10.0672649784,0.0,18.5889407304,23.1597249699,37.1239602551,1.61165316064,18.025,17.4873070945
 09/20  13:00:00,57.8533029691,5.92211240294,9.91341666319,0.0,18.7433767983,23.2517909448,35.5194946924,0.00795220495329,18.025,17.4865424875
 09/20  14:00:00,57.7508240907,5.91660393821,9.81644870976,0.0,18.7433767983,23.2517909448,35.5086220542,0.0,18.025,17.4836220542
 09/20  15:00:00,57.5770443966,5.93326924341,9.91595572373,0.0,18.7433767983,22.9618409725,42.4935362431,1.16101576403,18.025,23.307520479
 09/20  16:00:00,61.4842893664,5.96296279227,9.34219430979,0.0,18.7433767983,27.431320555,19.2480146432,1.20301464322,18.025,0.02
 09/20  17:00:00,73.6727431599,6.22077618443,9.08461111925,0.0,17.6635504202,40.6971502883,6.98824425191,1.21729023788,0.0,5.77095401403
 09/20  18:00:00,81.3475887763,6.40933244428,10.0661508547,0.0,27.5259009287,37.3340067412,13.712093892,2.13944443551,0.0,11.5726494565
 09/20  19:00:00,88.5675260868,6.55737179304,11.0447020947,0.0,33.8341110165,33.3544677425,14.0979097303,2.55698017689,0.0,11.5409295534
 09/20  20:00:00,102.219625376,6.79335772746,12.5386585366,0.0,36.5179666069,38.8247702939,9.70100282456,3.92168862215,0.0,5.77931420241
 09/20  21:00:00,97.1980165533,6.86639804462,12.9590397243,0.0,32.965339924,36.8579353714,15.3670408858,3.78541972035,0.0,11.5816211655
 09/20  22:00:00,70.3588256751,6.46468916044,10.0687221281,0.0,25.6355707503,20.6438685092,9.60754240438,3.82152676687,0.0,5.78601563752
 09/20  23:00:00,47.4477108981,6.08627068228,7.08899984156,0.0,15.0252895274,11.7056064465,10.9033550066,5.13725077518,0.0,5.76610423138
 09/20  24:00:00,41.0039601603,5.9507731766,5.80648857039,0.0,11.6412384099,10.0650221343,11.4130411701,5.6520826805,0.0,5.76095848958
 09/21  01:00:00,38.5201803323,5.8645086728,4.9696679007,0.0,10.0992000411,10.047477231,6.11842232404,6.09842232404,0.0,0.02
 09/21  02:00:00,35.8764428967,5.78542706491,4.26456419212,0.0,8.25718729233,10.0299323277,12.3535742037,6.59762377633,0.0,5.75595042738
 09/21  03:00:00,35.4299006342,5.74239571981,3.86105780361,0.0,8.25718729233,10.0299323277,6.80016078692,6.78016078692,0.0,0.02
 09/21  04:00:00,36.7611175746,5.71262679384,3.61543705894,0.0,8.25718729233,11.6354268332,12.7000249075,6.93889645929,0.0,5.76112844826
 09/21  05:00:00,44.6501074706,5.74060935844,3.8967881997,0.0,12.1011305571,15.3678112995,12.1252141235,6.34896100032,0.0,5.77625312316
 09/21  06:00:00,78.587254611,6.25722484238,7.78905239291,0.0,19.7275818095,37.2640762949,17.1277396171,5.54426978468,0.0,11.5834698324
 09/21  07:00:00,96.5963787946,6.61322323695,10.6060660759,0.0,24.3117294858,51.2795993405,22.0113837313,4.58626854306,0.0,17.4251151883
 09/21  08:00:00,79.2726558948,6.1138465619,8.82476656899,0.0,23.6694662846,40.6342015617,24.6959566262,1.23639083779,0.0,23.4595657884
 09/21  09:00:00,75.8452362036,6.05406484697,10.4644439615,0.0,23.6694662846,35.6302164847,42.4551717456,1.03706650437,18.025,23.3931052412
 09/21  10:00:00,56.6840134647,5.82660624508,9.12735920525,0.0,18.7433767983,22.9618409725,43.3462699466,1.96655369922,18.025,23.3547162474
 09/21  11:00:00,56.5385726413,5.81971590621,8.99103106134,0.0,18.7433767983,22.9618409725,37.3281667893,1.81465108943,18.025,17.4885156998
 09/21  12:00:00,56.7624122953,5.85319792113,9.13794104604,0.0,18.5889407304,23.1597249699,37.5100900269,1.99648589404,18.025,17.4886041329
 09/21  13:00:00,57.3894755754,5.89282790639,9.47886981572,0.0,18.7433767983,23.2517909448,35.5180434964,0.00550489185574,18.025,17.4875386046
 09/21  14:00:00,57.6737641734,5.92225506315,9.73373472577,0.0,18.7433767983,23.2517909448,41.329946196,0.0,18.025,23.304946196
 09/21  15:00:00,57.7390969314,5.9645464127,10.0467267538,0.0,18.7433767983,22.9618409725,36.3785659022,0.867767615633,18.025,17.4857982866
 09/21  16:00:00,62.0537163171,6.03351740858,9.84106088489,0.0,18.7433767983,27.431320555,18.644369932,0.599369932016,18.025,0.02
 09/21  17:00:00,74.1132931908,6.27887517546,9.467055462,0.0,17.6635504202,40.6971502883,6.69300622145,0.921969624693,0.0,5.77103659676
 09/21  18:00:00,81.4817415903,6.44863280637,10.1609926514,0.0,27.5259009287,37.3340067412,13.9362782698,2.36385114381,0.0,11.572427126
 09/21  19:00:00,88.7722377795,6.60210592267,11.2046718427,0.0,33.8341110165,33.3544677425,14.2234230495,2.68259240325,0.0,11.5408306462
 09/21  20:00:00,102.341036311,6.82902308914,12.6243979265,0.0,36.5179666069,38.8247702939,10.1358255123,4.35558695212,0.0,5.78023856015
 09/21  21:00:00,97.2242460227,6.89022433447,12.9614283457,0.0,32.965339924,36.8579353714,16.1350994682,4.55231670722,0.0,11.582782761
 09/21  22:00:00,70.2952114842,6.47717948043,9.99260567475,0.0,25.6355707503,20.6438685092,10.8528284574,5.06682740791,0.0,5.78600104946
 09/21  23:00:00,47.3882519891,6.09538767327,7.0204192586,0.0,15.0252895274,11.7056064465,12.1455015139,6.37929943659,0.0,5.76620207734
 09/21  24:00:00,40.7168140125,5.93656461517,5.5335470261,0.0,11.6412384099,10.0650221343,13.3519073872,7.59084379157,0.0,5.76106359559
 09/22  01:00:00,38.1888942265,5.84399910055,4.65888621877,0.0,10.0992000411,10.047477231,8.15001736796,8.13001736796,0.0,0.02
 09/22  02:00:00,35.5892994411,5.76754531758,3.99530098308,0.0,8.25718729233,10.0299323277,14.0876716172,8.33182214143,0.0,5.75584947577
 09/22  03:00:00,35.0531468951,5.71703401219,3.50966004991,0.0,8.25718729233,10.0299323277,14.2767661625,8.52125349927,0.0,5.75551266318
 09/22  04:00:00,36.4383346439,5.68968099828,3.31559781002,0.0,8.25718729233,11.6354268332,8.23527658639,8.21527658639,0.0,0.02
 09/22  05:00:00,44.4052624029,5.71960124808,3.67294251195,0.0,12.1011305571,15.3678112995,13.1240384561,7.34764787586,0.0,5.77639058022
 09/22  06:00:00,78.3898442407,6.23736947245,7.61148460813,0.0,19.7275818095,37.2640762949,18.1092164441,6.52537987846,0.0,11.5838365657
 09/22  07:00:00,96.6074990105,6.6103130713,10.620080837,0.0,24.3117294858,51.2795993405,22.9035131665,5.47607310173,0.0,17.4274400648
 09/22  08:00:00,79.4160507698,6.10958014641,8.97241482517,0.0,23.6694662846,40.6342015617,24.8873156642,1.42594728802,0.0,23.4613683762
 09/22  09:00:00,76.1415761009,6.05508579241,10.7597535449,0.0,23.6694662846,35.6302164847,42.307133617,0.88616211688,18.025,23.3959715002
 09/22  10:00:00,56.9073320255,5.81443376315,9.36284418116,0.0,18.7433767983,22.9618409725,43.0497142962,1.66885667118,18.025,23.355857625
 09/22  11:00:00,56.7664752596,5.80524769704,9.23339808626,0.0,18.7433767983,22.9618409725,37.0078331329,1.49455750799,18.025,17.4882756249
 09/22  12:00:00,57.1545413844,5.85595207404,9.52731044996,0.0,18.5889407304,23.1597249699,37.3960555467,1.88555772525,18.025,17.4854978215
 09/22  13:00:00,58.2408074763,5.92304969783,10.2999777175,0.0,18.7433767983,23.2517909448,35.5155668946,0.00481088284151,18.025,17.4857560117
 09/22  14:00:00,59.4352619196,6.01429391785,11.4031904684,0.0,18.7433767983,23.2517909448,41.333822427,0.0,18.025,23.308822427
 09/22  15:00:00,60.1090849602,6.08952084538,12.2917342494,0.0,18.7433767983,22.9618409725,35.5125517048,0.0,18.025,17.4875517048
 09/22  16:00:00,64.4837569587,6.14752038768,12.1570915541,0.0,18.7433767983,27.431320555,23.7858336032,0.0,18.025,5.76083360321
 09/22  17:00:00,77.6233569904,6.48090034755,12.7750882834,0.0,17.6635504202,40.6971502883,5.77101203744,0.0,0.0,5.77101203744
 09/22  18:00:00,86.4188428049,6.75373094125,14.7929850218,0.0,27.5259009287,37.3340067412,5.80385762706,0.00754523786426,0.0,5.79631238919
 09/22  19:00:00,94.2595826354,6.95254392866,16.3415699926,0.0,33.8341110165,33.3544677425,11.5427659927,0.0,0.0,11.5427659927
 09/22  20:00:00,108.377754983,7.24180914136,18.2483234598,0.0,36.5179666069,38.8247702939,5.80906972944,0.0278299659582,0.0,5.78123976348
 09/22  21:00:00,103.247674976,7.31573164377,18.5593360542,0.0,32.965339924,36.8579353714,11.5838320174,0.0,0.0,11.5838320174
 09/22  22:00:00,75.212994295,6.84621120957,14.5413436711,0.0,25.6355707503,20.6438685092,11.5529002956,0.0,0.0,11.5529002956
 09/22  23:00:00,51.7463684287,6.43094106127,11.0429788135,0.0,15.0252895274,11.7056064465,0.0541529255064,0.0341529255064,0.0,0.02
 09/22  24:00:00,44.8875509249,6.26815767504,9.37268906988,0.0,11.6412384099,10.0650221343,6.20405949517,0.443787747849,0.0,5.76027174732
 09/23  01:00:00,45.2979833478,6.21087658069,8.64160947634,0.0,12.8411359301,10.0650221343,6.42236374192,0.666449474726,0.0,5.75591426719
 09/23  02:00:00,39.5623264657,6.09720281077,7.63867109174,0.0,8.25718729233,10.0299323277,0.745933820481,0.725933820481,0.0,0.02
 09/23  03:00:00,38.8042665437,6.03035789354,6.94744966253,0.0,8.25718729233,10.0299323277,6.73972992831,0.983834181791,0.0,5.75589574652
 09/23  04:00:00,39.7397334911,5.97177274031,6.33490103704,0.0,8.25718729233,11.6354268332,1.41697523048,1.39697523048,0.0,0.02
 09/23  05:00:00,43.1999084512,5.90393792723,5.70460989736,0.0,8.71707943955,15.3327214929,7.77826250168,2.01193757893,0.0,5.76632492275
 09/23  06:00:00,64.5438557785,6.04804412022,6.80844265716,0.0,18.5082010057,25.6353820695,8.54617366977,2.76975772154,0.0,5.77641594824
 09/23  07:00:00,79.8111844323,6.36302352817,9.19347750549,0.0,19.4083231844,41.0650158608,15.1431504639,3.56108482086,0.0,11.582065643
 09/23  08:00:00,105.274011567,6.7925755194,14.1179817221,0.0,26.3286599382,57.9988325916,35.7076997682,0.367782040074,0.0,35.3399177282
 09/23  09:00:00,90.4340031239,6.54472491708,14.6797757181,0.0,26.3286599382,42.8504436482,41.4786157731,0.0,18.025,23.4536157731
 09/23  10:00:00,63.8624523186,6.21701434155,12.4299439644,0.0,21.7447113004,23.4437158914,41.4303232375,0.00888512919096,18.025,23.3964381083
 09/23  11:00:00,61.8398881557,6.28498188011,12.8011457513,0.0,19.3027497915,23.426170988,35.5464558941,0.0,18.025,17.5214558941
 09/23  12:00:00,62.6662349364,6.38693347083,13.3833589154,0.0,19.1483137236,23.7250123474,41.3321333015,0.0,18.025,23.3071333015
 09/23  13:00:00,62.9541713861,6.4473434357,13.4653425559,0.0,19.3027497915,23.7161209604,35.5124806315,0.0,18.025,17.4874806315
 09/23  14:00:00,63.1925639327,6.48723683859,13.6638384772,0.0,19.3027497915,23.7161209604,35.512200285,0.0,18.025,17.487200285
 09/23  15:00:00,63.2156773692,6.50933057214,13.9548072618,0.0,19.3027497915,23.426170988,35.5094532485,0.0,18.025,17.4844532485
 09/23  16:00:00,66.8464806855,6.48423320715,13.1594020935,0.0,19.3027497915,27.8956505705,23.7859737999,0.0,18.025,5.7609737999
 09/23  17:00:00,74.4842793672,6.60158937241,12.0573734678,0.0,18.2229234133,37.5968344597,5.76617539035,0.0,0.0,5.76617539035
 09/23  18:00:00,89.9637088972,6.85469460553,13.3304154604,0.0,32.690315043,37.0816133363,5.78020977892,0.00908899923526,0.0,5.77112077968
 09/23  19:00:00,94.5200402822,6.98331825084,13.8784726765,0.0,36.8143715336,33.066984531,6.67754273856,0.897368148697,0.0,5.78017458986
 09/23  20:00:00,104.160534735,7.10913956753,14.3850598707,0.0,36.3493007332,38.7721355839,14.7192367679,3.17797625384,0.0,11.541260514
 09/23  21:00:00,101.010687254,7.02908083699,13.4331391917,0.0,36.1807251679,36.8228455648,12.5535838677,6.77209792929,0.0,5.7814859384
 09/23  22:00:00,75.8956718251,6.58610604865,10.0812426599,0.0,31.0351095914,20.6438685092,21.2068496128,9.62367284163,0.0,11.5831767711
 09/23  23:00:00,49.8346309142,6.17224961603,6.98790764664,0.0,17.4250845679,11.7056064465,17.2939138899,11.5173952595,0.0,5.77651863044
 09/23  24:00:00,41.7748208846,5.98135533486,5.34685697155,0.0,12.8411359301,10.0650221343,18.9940667009,13.2329070789,0.0,5.76115962201
 09/24  01:00:00,40.6634339148,5.84442157407,4.25409552387,0.0,12.925468867,10.100111941,14.9605954819,14.9405954819,0.0,0.02
 09/24  02:00:00,35.0577958698,5.72942367956,3.38248695885,0.0,8.34152022915,10.0650221343,20.9188580686,15.1628824467,0.0,5.75597562189
 09/24  03:00:00,34.5557748285,5.67729388406,2.93260209726,0.0,8.34152022915,10.0650221343,16.3674589398,16.3474589398,0.0,0.02
 09/24  04:00:00,35.8156256184,5.64076267584,2.62237181018,0.0,8.34152022915,11.6705166398,23.1066210931,17.345379388,0.0,5.76124170507
 09/24  05:00:00,39.7454314544,5.61126328971,2.42337697309,0.0,8.80141237637,15.3678112995,23.1664722277,17.4001330529,0.0,5.76633917473
 09/24  06:00:00,60.4048826994,5.68882862616,3.02867981688,0.0,18.5082010057,25.6353820695,23.4260397857,17.6504892617,0.0,5.77555052401
 09/24  07:00:00,74.6988887088,5.87786350196,4.44690447309,0.0,19.4926561212,41.1001056674,28.9780374958,17.3935414354,0.0,11.5844960604
 09/24  08:00:00,98.7488433131,6.22449075659,8.16088160748,0.0,26.3286599382,57.9988325916,39.9838571806,10.5277109949,0.0,29.4561461857
 09/24  09:00:00,85.2961957075,6.10863048518,10.0974649818,0.0,26.2443270014,42.8153538416,51.8261942359,4.47782378795,18.025,29.3233704479
 09/24  10:00:00,60.5550797787,5.92022111021,9.4193625184,0.0,21.7447113004,23.4437158914,36.9740646926,1.39373819073,18.025,17.5553265019
 09/24  11:00:00,59.7075793789,6.06300481208,10.8310945698,0.0,19.3449162599,23.4437158914,41.3790727083,0.0,18.025,23.3540727083
 09/24  12:00:00,61.4888512747,6.22948009593,12.3037120884,0.0,19.190480192,23.7425572507,35.5133547193,0.0,18.025,17.4883547193
 09/24  13:00:00,63.2602316693,6.37804852431,13.9004029878,0.0,19.260583323,23.698576057,35.5103916965,0.0,18.025,17.4853916965
 09/24  14:00:00,64.1480403524,6.47287800852,14.6933847202,0.0,19.260583323,23.698576057,41.3361908769,0.0,18.025,23.3111908769
 09/24  15:00:00,64.0052916741,6.51961224887,14.7938487726,0.0,19.260583323,23.4086260847,35.5138495955,0.0,18.025,17.4888495955
 09/24  16:00:00,67.501802076,6.50484864392,13.853807834,0.0,19.260583323,27.8781056672,23.7861207595,0.0,18.025,5.76112075953
 09/24  17:00:00,75.1704603722,6.63620427371,12.7686434009,0.0,18.1807569449,37.5792895564,5.7662796724,0.0,0.0,5.7662796724
 09/24  18:00:00,90.2984177232,6.88274811828,13.7564839388,0.0,32.6059821062,37.0465235296,5.77136113589,0.0,0.0,5.77136113589
 09/24  19:00:00,94.7183866779,6.99681625006,14.0633085066,0.0,36.8143715336,33.066984531,6.04253303734,0.26128129093,0.0,5.78125174641
 09/24  20:00:00,104.426772834,7.11786695461,14.5231439746,0.0,36.43363367,38.8072253906,8.29227385401,2.51180935475,0.0,5.78046449926
 09/24  21:00:00,101.024959592,7.03696339787,13.5589394721,0.0,36.0963922311,36.7877557581,17.4242509303,5.88120435241,0.0,11.5430465779
 09/24  22:00:00,75.95925041,6.59643253842,10.2539044162,0.0,30.9507766546,20.6087787026,19.8040090414,8.22016660433,0.0,11.5838424371
 09/24  23:00:00,49.905022067,6.17151256579,7.0590247535,0.0,17.4250845679,11.7056064465,16.0687993718,10.29239935,0.0,5.77640002184
 09/24  24:00:00,41.9844667616,5.98579533486,5.43264030983,0.0,12.925468867,10.100111941,11.7306303064,11.7106303064,0.0,0.02
 09/25  01:00:00,37.598178577,5.81805889588,4.09409819456,0.0,10.0992000411,10.047477231,19.4715451471,13.7154204253,0.0,5.75612472176
 09/25  02:00:00,34.7864202175,5.71355397358,3.24640314229,0.0,8.25718729233,10.0299323277,19.8041304914,15.3376226913,0.0,4.46650780009
 09/25  03:00:00,34.3067181442,5.66500825657,2.81524771628,0.0,8.25718729233,10.0299323277,17.9474237289,16.6387575084,0.0,1.30866622055
 09/25  04:00:00,35.5415417506,5.62718341311,2.48128407949,0.0,8.25718729233,11.6354268332,23.6046192937,17.8434082634,0.0,5.76121103031
 09/25  05:00:00,43.1703765174,5.62983967904,2.5277951912,0.0,12.1011305571,15.3678112995,23.222511497,17.4470901262,0.0,5.77542137076
 09/25  06:00:00,75.0775021119,5.92211079229,4.61436093378,0.0,19.7275818095,37.2640762949,28.8800011514,17.2958434175,0.0,11.584157734
 09/25  07:00:00,92.1427452571,6.18228083855,6.58330469433,0.0,24.3117294858,51.2795993405,33.3092649465,15.8801823128,0.0,17.4290826337
 09/25  08:00:00,75.871659709,5.83840611625,5.69915985947,0.0,23.6694662846,40.6342015617,32.334738247,8.8708632696,0.0,23.4638749774
 09/25  09:00:00,74.1567391949,5.88035566677,8.94961915968,0.0,23.6694662846,35.6302164847,43.6159065035,2.19123592124,18.025,23.3996705823
 09/25  10:00:00,57.4574700197,5.87115385486,9.85624449218,0.0,18.7433767983,22.9618409725,35.690112061,0.140935057593,18.025,17.5241770034
 09/25  11:00:00,59.2294906751,6.03677781919,11.4648697209,0.0,18.7433767983,22.9618409725,41.3403722876,0.0,18.025,23.3153722876
 09/25  12:00:00,61.4527097872,6.18809906489,13.4933211516,0.0,18.5889407304,23.1597249699,35.5148707905,0.0,18.025,17.4898707905
 09/25  13:00:00,62.4712003405,6.32361786537,14.1297872993,0.0,18.7433767983,23.2517909448,35.5128315626,0.0,18.025,17.4878315626
 09/25  14:00:00,63.8396301314,6.43518070075,15.3866560059,0.0,18.7433767983,23.2517909448,35.5106704387,0.0,18.025,17.4856704387
 09/25  15:00:00,64.2323636904,6.50998325125,15.9945397344,0.0,18.7433767983,22.9618409725,41.3358763167,0.0,18.025,23.3108763167
 09/25  16:00:00,67.9855647857,6.52583763847,15.2805723423,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/25  17:00:00,79.5775043101,6.72965889761,14.4804557287,0.0,17.6635504202,40.6971502883,5.77136422408,0.0,0.0,5.77136422408
 09/25  18:00:00,86.617797379,6.90667784798,14.8389526689,0.0,27.5259009287,37.3340067412,11.5738025679,0.0,0.0,11.5738025679
 09/25  19:00:00,93.0857430126,7.01237916486,15.1078675521,0.0,33.8341110165,33.3544677425,11.6344406516,0.0928051382073,0.0,11.5416355134
 09/25  20:00:00,105.56872888,7.16413825398,15.51693829,0.0,36.5179666069,38.8247702939,7.19575671179,1.41519302323,0.0,5.78056368856
 09/25  21:00:00,99.3956791199,7.13116656582,14.8918653724,0.0,32.965339924,36.8579353714,14.4349574197,2.85091707553,0.0,11.5840403441
 09/25  22:00:00,71.7052505548,6.64934980138,11.2304334379,0.0,25.6355707503,20.6438685092,10.3509813272,4.56444799112,0.0,5.7865333361
 09/25  23:00:00,48.3443121757,6.22098390699,7.85086069098,0.0,15.0252895274,11.7056064465,12.1384530707,6.37202751385,0.0,5.76642555687
 09/25  24:00:00,41.4424108495,6.03413775653,6.16155284117,0.0,11.6412384099,10.0650221343,13.1166210826,7.35560291896,0.0,5.76101816369
 09/26  01:00:00,38.4542426288,5.89374728523,4.87447162522,0.0,10.0992000411,10.047477231,8.8885817093,8.8685817093,0.0,0.02
 09/26  02:00:00,35.6457605578,5.78945365565,4.02984092622,0.0,8.25718729233,10.0299323277,15.0873116471,9.33111441067,0.0,5.75619723644
 09/26  03:00:00,35.0990273234,5.72972151155,3.54283835349,0.0,8.25718729233,10.0299323277,15.6532120984,9.89730815431,0.0,5.75590394413
 09/26  04:00:00,36.4176288091,5.6971350536,3.28742006419,0.0,8.25718729233,11.6354268332,9.97339081795,9.95339081795,0.0,0.02
 09/26  05:00:00,44.0563264576,5.7028371438,3.3407372168,0.0,12.1011305571,15.3678112995,16.0296801925,10.2529910524,0.0,5.77668914013
 09/26  06:00:00,76.8964469645,6.10327736712,6.25212392775,0.0,19.7275818095,37.2640762949,21.7794617229,10.1954423943,0.0,11.5840193286
 09/26  07:00:00,94.7731334719,6.44758808751,8.948368684,0.0,24.3117294858,51.2795993405,26.5667330934,9.13709653968,0.0,17.4296365538
 09/26  08:00:00,77.9149175606,5.99419567616,7.58661549212,0.0,23.6694662846,40.6342015617,26.9478029195,3.48408732679,0.0,23.4637155927
 09/26  09:00:00,75.2790782812,5.98808668589,9.96421528225,0.0,23.6694662846,35.6302164847,42.7717394638,1.34517156546,18.025,23.4015678984
 09/26  10:00:00,56.9370645169,5.84090838526,9.36607845141,0.0,18.7433767983,22.9618409725,42.4971296344,1.11230845057,18.025,23.3598211838
 09/26  11:00:00,59.0667488963,6.03560248502,11.3032995066,0.0,18.7433767983,22.9618409725,35.5166365233,0.0,18.025,17.4916365233
 09/26  12:00:00,62.4137880038,6.2299213948,14.412570747,0.0,18.5889407304,23.1597249699,35.5170994344,0.0,18.025,17.4920994344
 09/26  13:00:00,62.9727836163,6.25929827344,14.6956894971,0.0,18.7433767983,23.2517909448,41.3374882341,0.0,18.025,23.3124882341
 09/26  14:00:00,64.1094662738,6.37836834367,15.7132996713,0.0,18.7433767983,23.2517909448,35.5130026384,0.0,18.025,17.4880026384
 09/26  15:00:00,63.9729079043,6.3876227446,15.8574354624,0.0,18.7433767983,22.9618409725,35.5129778937,0.0,18.025,17.4879778937
 09/26  16:00:00,68.7690794689,6.47057277271,16.1193487432,0.0,18.7433767983,27.431320555,23.7861666416,0.0,18.025,5.76116664165
 09/26  17:00:00,81.4080737537,6.7508434932,16.2898389436,0.0,17.6635504202,40.6971502883,5.77145254723,0.0,0.0,5.77145254723
 09/26  18:00:00,87.9138602821,6.92074995184,16.1209310229,0.0,27.5259009287,37.3340067412,11.5739650558,0.0,0.0,11.5739650558
 09/26  19:00:00,94.853275296,7.06916130608,16.8186131416,0.0,33.8341110165,33.3544677425,5.78191777106,0.0,0.0,5.78191777106
 09/26  20:00:00,107.479826237,7.2589212427,17.3332409388,0.0,36.5179666069,38.8247702939,11.5408154932,0.0,0.0,11.5408154932
 09/26  21:00:00,102.66082684,7.33936880486,17.948796897,0.0,32.965339924,36.8579353714,10.399805749,0.0,0.0,10.399805749
 09/26  22:00:00,75.6198801448,6.9288400332,14.8655619445,0.0,25.6355707503,20.6438685092,6.96663856978,0.0,0.0,6.96663856978
 09/26  23:00:00,52.3495593421,6.52535163025,11.5517329052,0.0,15.0252895274,11.7056064465,5.76645768303,0.0,0.0,5.76645768303
 09/26  24:00:00,45.6155236166,6.36113525024,10.007665467,0.0,11.6412384099,10.0650221343,5.76120710202,0.0,0.0,5.76120710202
 09/27  01:00:00,42.8975438311,6.25469103747,8.95682748876,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/27  02:00:00,40.0172270812,6.15711820805,8.03363608623,0.0,8.25718729233,10.0299323277,5.75605060922,0.0,0.0,5.75605060922
 09/27  03:00:00,39.6049375639,6.11264436684,7.66582638766,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/27  04:00:00,40.9797441908,6.08410081424,7.4625597779,0.0,8.25718729233,11.6354268332,5.76077619057,0.0,0.0,5.76077619057
 09/27  05:00:00,49.0296712305,6.12024409794,7.89666923386,0.0,12.1011305571,15.3678112995,5.7768384304,0.0,0.0,5.7768384304
 09/27  06:00:00,83.2293900025,6.66194779644,12.0263812583,0.0,19.7275818095,37.2640762949,11.5852691829,0.0,0.0,11.5852691829
 09/27  07:00:00,101.716361146,7.03810566206,15.3010560592,0.0,24.3117294858,51.2795993405,17.4304004898,0.0,0.0,17.4304004898
 09/27  08:00:00,85.0057176792,6.5456707658,14.1259294331,0.0,23.6694662846,40.6342015617,23.4656901219,0.0,0.0,23.4656901219
 09/27  09:00:00,81.5108909854,6.47617281649,15.7079365795,0.0,23.6694662846,35.6302164847,41.4235520341,0.0,18.025,23.3985520341
 09/27  10:00:00,62.2209689462,6.24307281838,14.2478078932,0.0,18.7433767983,22.9618409725,41.3853884049,0.0,18.025,23.3603884049
 09/27  11:00:00,62.3655376627,6.2735061055,14.3641793255,0.0,18.7433767983,22.9618409725,35.5177961928,0.0,18.025,17.4927961928
 09/27  12:00:00,63.8686163585,6.33378645686,15.7635293664,0.0,18.5889407304,23.1597249699,35.5144220768,0.0,18.025,17.4894220768
 09/27  13:00:00,64.2061850783,6.37743480716,15.8109475994,0.0,18.7433767983,23.2517909448,35.5131295366,0.0,18.025,17.4881295366
 09/27  14:00:00,66.0748251453,6.52981493066,17.5272107244,0.0,18.7433767983,23.2517909448,41.3376450047,0.0,18.025,23.3126450047
 09/27  15:00:00,66.6230989448,6.63376292804,18.2614835857,0.0,18.7433767983,22.9618409725,35.5132313731,0.0,18.025,17.4882313731
 09/27  16:00:00,70.3436417788,6.65120776893,17.5132659876,0.0,18.7433767983,27.431320555,23.7857911318,0.0,18.025,5.76079113185
 09/27  17:00:00,82.0964304327,6.87293449452,16.8560932738,0.0,17.6635504202,40.6971502883,5.77140234978,0.0,0.0,5.77140234978
 09/27  18:00:00,88.5057538264,7.03865051682,16.5949116647,0.0,27.5259009287,37.3340067412,11.5741218438,0.0,0.0,11.5741218438
 09/27  19:00:00,95.238183656,7.16357336328,17.1090959731,0.0,33.8341110165,33.3544677425,5.78150733841,0.0,0.0,5.78150733841
 09/27  20:00:00,108.093852441,7.35201172208,17.8541721575,0.0,36.5179666069,38.8247702939,5.79520475835,0.0144615127543,0.0,5.7807432456
 09/27  21:00:00,101.96896308,7.34158132975,17.2547050369,0.0,32.965339924,36.8579353714,11.825402651,0.239892484399,0.0,11.5855101666
 09/27  22:00:00,74.055723808,6.85350875842,13.3767214893,0.0,25.6355707503,20.6438685092,12.7072917383,1.15382907665,0.0,11.5534626617
 09/27  23:00:00,50.3500142685,6.39947809278,9.67805683756,0.0,15.0252895274,11.7056064465,7.80711556665,2.0405046408,0.0,5.76661092585
 09/27  24:00:00,42.7820598453,6.16081164316,7.37452399793,0.0,11.6412384099,10.0650221343,4.40609877616,4.38609877616,0.0,0.02
 09/28  01:00:00,39.5137787052,6.00244156518,5.82530297375,0.0,10.0992000411,10.047477231,12.5994208376,6.84335188408,0.0,5.75606895356
 09/28  02:00:00,36.4471277126,5.88384992477,4.73680661819,0.0,8.25718729233,10.0299323277,8.147792213,8.127792213,0.0,0.02
 09/28  03:00:00,35.6415328904,5.79583388686,4.01922344935,0.0,8.25718729233,10.0299323277,15.1361975259,9.38007680891,0.0,5.75612071703
 09/28  04:00:00,36.6049806626,5.72339435451,3.44849947898,0.0,8.25718729233,11.6354268332,16.3901198008,10.6288671486,0.0,5.76125265214
 09/28  05:00:00,44.1209013516,5.71549130054,3.39264201443,0.0,12.1011305571,15.3678112995,16.7817074571,11.0048515028,0.0,5.77685595432
 09/28  06:00:00,77.0813815718,6.14183659006,6.39847254545,0.0,19.7275818095,37.2640762949,22.7527353784,11.1678021402,0.0,11.5849332382
 09/28  07:00:00,94.5748488103,6.45371146937,8.74392036954,0.0,24.3117294858,51.2795993405,22.095699953,10.4677020256,0.0,11.6279979273
 09/28  08:00:00,77.4567815921,5.98648060351,7.13616756927,0.0,23.6694662846,40.6342015617,35.0110012981,5.67975267855,0.0,29.3312486196
 09/28  09:00:00,74.6219736565,5.96678590125,9.32839621461,0.0,23.6694662846,35.6302164847,44.5978098195,3.17526477558,18.025,23.3975450439
 09/28  10:00:00,56.4693255843,5.85261519157,8.88661711473,0.0,18.7433767983,22.9618409725,37.9686475131,2.4174161548,18.025,17.5262313583
 09/28  11:00:00,57.4813559941,5.95606421385,9.79743486232,0.0,18.7433767983,22.9618409725,42.3613109217,1.01819608966,18.025,23.318114832
 09/28  12:00:00,58.3147758215,6.04776380608,10.4957085073,0.0,18.5889407304,23.1597249699,36.1937710131,0.676555651516,18.025,17.4922153616
 09/28  13:00:00,58.8222518785,6.07233105078,10.7321117384,0.0,18.7433767983,23.2517909448,35.5160674763,0.0,18.025,17.4910674763
 09/28  14:00:00,59.6717365936,6.16379290332,11.4901370827,0.0,18.7433767983,23.2517909448,40.6201005439,0.0,18.025,22.5951005439
 09/28  15:00:00,59.2550174094,6.14121929513,11.3859440124,0.0,18.7433767983,22.9618409725,36.2294525692,0.0,18.025,18.2044525692
 09/28  16:00:00,62.9355272967,6.1524278435,10.6039277395,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/28  17:00:00,74.6085669764,6.35383881173,9.88731604436,0.0,17.6635504202,40.6971502883,11.5273929199,0.00428777317891,0.0,11.5231051467
 09/28  18:00:00,81.935990574,6.5125285129,10.5512569165,0.0,27.5259009287,37.3340067412,7.08535265597,1.28791545628,0.0,5.79743719969
 09/28  19:00:00,90.7935461111,6.63752235325,11.3064987014,0.0,33.8341110165,33.3544677425,13.411263529,1.86753357714,0.0,11.5437299519
 09/28  20:00:00,101.920407534,6.81305005968,12.2196786195,0.0,36.5179666069,38.8247702939,9.32409521285,3.54248619942,0.0,5.78160901342
 09/28  21:00:00,96.2862742933,6.83002874794,12.0835526743,0.0,32.965339924,36.8579353714,16.8709535632,5.28509852461,0.0,11.5858550385
 09/28  22:00:00,69.3337518061,6.41421870477,9.09403032975,0.0,25.6355707503,20.6438685092,18.0937938295,6.53944000878,0.0,11.5543538207
 09/28  23:00:00,46.6147516902,6.04470174449,6.29756583451,0.0,15.0252895274,11.7056064465,7.79802340607,7.77802340607,0.0,0.02
 09/28  24:00:00,40.0897761049,5.89201504255,4.95102896651,0.0,11.6412384099,10.0650221343,14.4618433323,8.70034448144,0.0,5.76149885085
 09/29  01:00:00,37.6379217075,5.80102485426,4.15085871717,0.0,10.0992000411,10.047477231,14.6100184841,8.85371282481,0.0,5.75630565932
 09/29  02:00:00,34.9970926051,5.71971510259,3.45090352082,0.0,8.25718729233,10.0299323277,9.35511779694,9.33511779694,0.0,0.02
 09/29  03:00:00,34.5391037915,5.6721377245,3.04048535568,0.0,8.25718729233,10.0299323277,16.1904504223,10.4340895841,0.0,5.75636083823
 09/29  04:00:00,35.9121744943,5.64653729176,2.83254791143,0.0,8.25718729233,11.6354268332,11.0429983546,11.0229983546,0.0,0.02
 09/29  05:00:00,43.6503434254,5.66134566433,2.97621913849,0.0,12.1011305571,15.3678112995,21.990889146,10.4573992454,0.0,11.5334899006
 09/29  06:00:00,76.3921173185,6.05228444812,5.79874589036,0.0,19.7275818095,37.2640762949,21.8299487277,10.2454726977,0.0,11.5844760299
 09/29  07:00:00,94.2506961592,6.39535902636,8.47810247814,0.0,24.3117294858,51.2795993405,20.6873447619,9.06027327418,0.0,11.6270714877
 09/29  08:00:00,77.1223198597,5.93140260417,6.85677074423,0.0,23.6694662846,40.6342015617,33.8180944835,4.48693090545,0.0,29.331163578
 09/29  09:00:00,74.5001224314,5.93018792589,9.24313013263,0.0,23.6694662846,35.6302164847,43.4948036812,2.07167170781,18.025,23.3981319734
 09/29  10:00:00,56.7130945094,5.84241743834,9.14057867323,0.0,18.7433767983,22.9618409725,37.034412738,1.48264563846,18.025,17.5267670995
 09/29  11:00:00,58.2435089491,5.98776595058,10.5278812193,0.0,18.7433767983,22.9618409725,41.4478663939,0.105008501962,18.025,23.317857892
 09/29  12:00:00,60.0805242467,6.12542940293,12.1837871278,0.0,18.5889407304,23.1597249699,35.5163805916,0.0,18.025,17.4913805916
 09/29  13:00:00,61.7995514376,6.2681115602,13.5136262436,0.0,18.7433767983,23.2517909448,35.5182340594,0.0,18.025,17.4932340594
 09/29  14:00:00,64.2922415473,6.40507148814,15.8693578098,0.0,18.7433767983,23.2517909448,35.5128249384,0.0,18.025,17.4878249384
 09/29  15:00:00,65.3778412962,6.49448016924,17.1555021668,0.0,18.7433767983,22.9618409725,41.3392985729,0.0,18.025,23.3142985729
 09/29  16:00:00,70.7976897788,6.61035579855,18.0081592781,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,83.4460576883,6.88837866641,18.1902599348,0.0,17.6635504202,40.6971502883,5.77166591542,0.0,0.0,5.77166591542
 09/29  18:00:00,89.7271199057,7.06689527192,17.7880046106,0.0,27.5259009287,37.3340067412,11.5740074329,0.0,0.0,11.5740074329
 09/29  19:00:00,97.3709810812,7.15435484378,17.3670914385,0.0,33.8341110165,33.3544677425,11.5435156805,0.0,0.0,11.5435156805
 09/29  20:00:00,108.124008173,7.33122325414,17.9050955778,0.0,36.5179666069,38.8247702939,5.7965630111,0.0151563040308,0.0,5.78140670706
 09/29  21:00:00,102.013889082,7.32757808609,17.3136030538,0.0,32.965339924,36.8579353714,11.8123356516,0.22592940852,0.0,11.5864062431
 09/29  22:00:00,74.0707263186,6.83658234435,13.4086311596,0.0,25.6355707503,20.6438685092,12.7892527342,1.23566218499,0.0,11.5535905492
 09/29  23:00:00,50.5324550337,6.3969222907,9.86304233505,0.0,15.0252895274,11.7056064465,1.93598864878,1.91598864878,0.0,0.02
 09/29  24:00:00,43.7309020369,6.22075984331,8.26340422816,0.0,11.6412384099,10.0650221343,7.71079055343,1.94925385487,0.0,5.76153669856
 09/30  01:00:00,44.1087628278,6.14667946164,7.51656117639,0.0,12.8411359301,10.0650221343,7.67405063409,1.91762878353,0.0,5.75642185056
 09/30  02:00:00,38.0161987299,5.99738584355,6.19233484374,0.0,8.25718729233,10.0299323277,3.10402073889,3.08402073889,0.0,0.02
 09/30  03:00:00,37.1177454872,5.91156093309,5.37970048666,0.0,8.25718729233,10.0299323277,9.85096639236,4.09479004627,0.0,5.75617634609
 09/30  04:00:00,38.2386033072,5.85914949967,4.94636017822,0.0,8.25718729233,11.6354268332,4.41865455136,4.39865455136,0.0,0.02
 09/30  05:00:00,42.1553107432,5.81918095468,4.74472716354,0.0,8.71707943955,15.3327214929,9.89888554229,4.13212456972,0.0,5.76676097257
 09/30  06:00:00,63.8627881728,5.98475892112,6.19060051912,0.0,18.5082010057,25.6353820695,9.48371083718,3.70769204091,0.0,5.77601879626
 09/30  07:00:00,80.1825402285,6.3829409778,9.54481431344,0.0,19.4083231844,41.0650158608,14.9967258353,2.00430382614,0.0,12.9924220092
 09/30  08:00:00,107.239534107,6.91374852029,15.9621999933,0.0,26.3286599382,57.9988325916,33.9260706824,0.0,0.0,33.9260706824
 09/30  09:00:00,92.92109137,6.6935311191,17.0179682354,0.0,26.3286599382,42.8504436482,41.4912992267,0.0,18.025,23.4662992267
 09/30  10:00:00,65.7938992997,6.28513385416,14.2932051641,0.0,21.7447113004,23.4437158914,41.4305906046,0.0,18.025,23.4055906046
 09/30  11:00:00,62.9948873415,6.26428968643,13.9767876725,0.0,19.3027497915,23.426170988,41.3859373521,0.0,18.025,23.3609373521
 09/30  12:00:00,62.8702521291,6.25407439238,13.720204208,0.0,19.1483137236,23.7250123474,35.5186633031,0.0,18.025,17.4936633031
 09/30  13:00:00,63.7822018384,6.32247443459,14.4182056372,0.0,19.3027497915,23.7161209604,35.5173548222,0.0,18.025,17.4923548222
 09/30  14:00:00,64.9749337939,6.39767445533,15.535740961,0.0,19.3027497915,23.7161209604,41.3369027696,0.0,18.025,23.3119027696
 09/30  15:00:00,65.2607795358,6.43687136805,16.0723410586,0.0,19.3027497915,23.426170988,35.51694272,0.0,18.025,17.49194272
 09/30  16:00:00,69.2327004471,6.45766272297,15.5721518719,0.0,19.3027497915,27.8956505705,23.7864133025,0.0,18.025,5.76141330252
 09/30  17:00:00,78.2255939819,6.69699738553,15.7032355649,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,94.0654978633,7.02609467747,17.2607498624,0.0,32.690315043,37.0816133363,5.77181274974,0.0,0.0,5.77181274974
 09/30  19:00:00,100.819823355,7.19427135583,18.0832288893,0.0,36.8143715336,33.066984531,11.5445728627,0.0,0.0,11.5445728627
 09/30  20:00:00,109.11104339,7.39576966236,19.0488749312,0.0,36.3493007332,38.7721355839,5.7823120572,0.0,0.0,5.7823120572
 09/30  21:00:00,106.865455205,7.40505032064,18.911868794,0.0,36.1807251679,36.8228455648,11.5432924262,0.0,0.0,11.5432924262
 09/30  22:00:00,81.2658947784,6.95996549514,15.0775057096,0.0,31.0351095914,20.6438685092,11.58565962,0.0,0.0,11.58565962
 09/30  23:00:00,54.4496955492,6.50932627523,11.2658334693,0.0,17.4250845679,11.7056064465,6.1780742196,0.401102174682,0.0,5.77697204491
 09/30  24:00:00,46.003955803,6.31410421532,9.24321408669,0.0,12.8411359301,10.0650221343,1.35806815021,1.33806815021,0.0,0.02
 10/01  01:00:00,44.5287846655,6.17896387798,7.784873841,0.0,12.925468867,10.100111941,8.16964146608,2.4132239518,0.0,5.75641751428
 10/01  02:00:00,38.1197450217,6.00936891958,6.16446775316,0.0,8.34152022915,10.0650221343,10.4305872996,4.67429051156,0.0,5.75629678807
 10/01  03:00:00,36.8094468422,5.89637383091,4.96716651087,0.0,8.34152022915,10.0650221343,7.01108663633,6.99108663633,0.0,0.02
 10/01  04:00:00,37.5076415438,5.8087521612,4.14636268582,0.0,8.34152022915,11.6705166398,14.9465055568,9.18516768521,0.0,5.76133787162
 10/01  05:00:00,41.1996742984,5.75202167337,3.73682003046,0.0,8.80141237637,15.3678112995,15.4338042566,9.66721293548,0.0,5.76659132115
 10/01  06:00:00,62.4750047215,5.89498173216,4.89258765572,0.0,18.5082010057,25.6353820695,14.8563069009,9.07907841681,0.0,5.77722848406
 10/01  07:00:00,79.9574023245,6.21917971705,7.4799995438,0.0,19.4926561212,41.1001056674,19.9042411004,8.31702484617,0.0,11.5872162542
 10/01  08:00:00,102.692744638,6.61346906805,11.7156700749,0.0,26.3286599382,57.9988325916,34.3563791959,4.88677116174,0.0,29.4696080341
 10/01  09:00:00,87.1003954361,6.31867346894,11.691529968,0.0,26.2443270014,42.8153538416,51.2434107948,4.84548763013,18.025,28.3729231647
 10/01  10:00:00,59.7884744004,5.89501866565,8.67789205613,0.0,21.7447113004,23.4437158914,42.7626656401,6.21950085388,18.025,18.5181647862
 10/01  11:00:00,57.0195461349,5.85784435379,8.34817345798,0.0,19.3449162599,23.4437158914,47.1871673762,5.79985979735,18.025,23.3623075789
 10/01  12:00:00,57.2028337318,5.86965896502,8.3774818061,0.0,19.190480192,23.7425572507,40.4208648092,4.90327426298,18.025,17.4925905462
 10/01  13:00:00,57.1443858148,5.87941173992,8.28316436571,0.0,19.260583323,23.698576057,43.6614385877,2.32102297808,18.025,23.3154156096
 10/01  14:00:00,57.0189849304,5.87599058487,8.16118136815,0.0,19.260583323,23.698576057,38.2175523734,2.70188089123,18.025,17.4906714822
 10/01  15:00:00,56.756003583,5.88071797772,8.18342049419,0.0,19.260583323,23.4086260847,39.2233767758,3.70725240454,18.025,17.4911243713
 10/01  16:00:00,60.0154519064,5.84029520522,7.0319827824,0.0,19.260583323,27.8781056672,28.292344136,4.5060132711,18.025,5.76133086493
 10/01  17:00:00,68.1251561,6.00428638484,6.35521561988,0.0,18.1807569449,37.5792895564,10.4341893787,4.66743397854,0.0,5.76675540018
 10/01  18:00:00,83.9879130568,6.27141829743,8.05726022631,0.0,32.6059821062,37.0465235296,13.1257117508,7.35379303803,0.0,5.77191871276
 10/01  19:00:00,91.1073021836,6.43381047446,9.13116487424,0.0,36.8143715336,33.066984531,13.9226045379,8.14131636518,0.0,5.78128817275
 10/01  20:00:00,99.7123575561,6.62430613903,10.3022167594,0.0,36.43363367,38.8072253906,21.1258104792,9.5828296361,0.0,11.5429808431
 10/01  21:00:00,97.2579980227,6.63140816169,10.197468119,0.0,36.0963922311,36.7877557581,15.8793565766,10.0968062734,0.0,5.78255030319
 10/01  22:00:00,72.8895451596,6.25925858662,7.52126919481,0.0,30.9507766546,20.6087787026,22.840684063,11.2551047394,0.0,11.5855793235
 10/01  23:00:00,47.4726970336,5.90139413973,4.8967611596,0.0,17.4250845679,11.7056064465,18.2834819652,12.5061043515,0.0,5.77737761373
 10/01  24:00:00,40.2507534477,5.79105385097,3.89362970596,0.0,12.925468867,10.100111941,18.5851173332,12.8234741616,0.0,5.76164317167
 10/02  01:00:00,36.4274910304,5.68970429987,3.0517410601,0.0,10.0992000411,10.047477231,13.6334072544,13.6134072544,0.0,0.02
 10/02  02:00:00,33.9916860226,5.63006244037,2.53513493389,0.0,8.25718729233,10.0299323277,21.0599858684,15.3035795116,0.0,5.75640635672
 10/02  03:00:00,33.7030939171,5.59707311391,2.27953098904,0.0,8.25718729233,10.0299323277,21.9586191055,16.2024339253,0.0,5.75618518014
 10/02  04:00:00,35.0789947696,5.57083714108,2.07505392851,0.0,8.25718729233,11.6354268332,17.0277645765,17.0077645765,0.0,0.02
 10/02  05:00:00,42.6803277152,5.57610216968,2.09142051896,0.0,12.1011305571,15.3678112995,22.8783196363,17.1008954634,0.0,5.77742417288
 10/02  06:00:00,74.5115832555,5.86187576843,4.1085713843,0.0,19.7275818095,37.2640762949,29.3882450591,16.5804843198,0.0,12.8077607392
 10/02  07:00:00,93.8947700777,6.17324101784,6.46023391561,0.0,24.3117294858,51.2795993405,30.9573411844,14.750391007,0.0,16.2069501773
 10/02  08:00:00,75.1191705231,5.77007584319,5.01490681011,0.0,23.6694662846,40.6342015617,38.7604368012,9.42518256129,0.0,29.3352542399
 10/02  09:00:00,72.4612184968,5.77286657263,7.36151531905,0.0,23.6694662846,35.6302164847,47.494549025,6.06923861725,18.025,23.4003104078
 10/02  10:00:00,54.5412114004,5.70265693648,7.10843565239,0.0,18.7433767983,22.9618409725,39.4652946527,3.91223386471,18.025,17.5280607879
 10/02  11:00:00,55.0727555159,5.76818999049,7.57668923526,0.0,18.7433767983,22.9618409725,42.4167223988,2.42373128236,18.025,21.9679911165
 10/02  12:00:00,55.3843936555,5.8124179579,7.80065371815,0.0,18.5889407304,23.1597249699,40.0662809294,3.19735894972,18.025,18.8439219797
 10/02  13:00:00,55.9337079028,5.86062277178,8.05525716582,0.0,18.7433767983,23.2517909448,36.0203309117,0.499268590919,18.025,17.4960623208
 10/02  14:00:00,56.8350871742,5.96447465081,8.85278551789,0.0,18.7433767983,23.2517909448,35.6000609828,0.0852247235687,18.025,17.4898362592
 10/02  15:00:00,57.1327181541,6.02944965819,9.37539514701,0.0,18.7433767983,22.9618409725,42.3571484905,1.01472830098,18.025,23.3174201895
 10/02  16:00:00,61.0977703479,6.05501651412,8.86356301589,0.0,18.7433767983,27.431320555,19.0117295265,0.966729526508,18.025,0.02
 10/02  17:00:00,72.562463155,6.21829950656,7.97672123756,0.0,17.6635504202,40.6971502883,7.56981820558,1.79785629964,0.0,5.77196190594
 10/02  18:00:00,79.6647098321,6.33128515354,8.46116348331,0.0,27.5259009287,37.3340067412,15.7409343472,4.16460401082,0.0,11.5763303364
 10/02  19:00:00,88.2428423941,6.42476903211,8.96850780712,0.0,33.8341110165,33.3544677425,18.1356653353,6.59095652673,0.0,11.5447088086
 10/02  20:00:00,99.3581980104,6.59652635417,9.87395226179,0.0,36.5179666069,38.8247702939,15.3151243249,9.53294663451,0.0,5.78217769034
 10/02  21:00:00,93.770520683,6.61003038344,9.78773688648,0.0,32.965339924,36.8579353714,22.7115096551,11.1241655483,0.0,11.5873441068
 10/02  22:00:00,66.9245561547,6.1954562248,6.90355037123,0.0,25.6355707503,20.6438685092,24.1343926408,12.5789771667,0.0,11.555415474
 10/02  23:00:00,44.3713855222,5.83894987086,4.25992580668,0.0,15.0252895274,11.7056064465,19.9715809803,14.2047551936,0.0,5.76682578674
 10/02  24:00:00,38.2527892642,5.72065665834,3.28538186611,0.0,11.6412384099,10.0650221343,14.4668783441,14.4468783441,0.0,0.02
 10/03  01:00:00,36.0052585958,5.65037167775,2.6688332406,0.0,10.0992000411,10.047477231,21.3956739668,15.6391063064,0.0,5.75656766048
 10/03  02:00:00,33.7011028514,5.60112905374,2.27348420238,0.0,8.25718729233,10.0299323277,16.6448069051,16.6248069051,0.0,0.02
 10/03  03:00:00,33.5011203274,5.57657441433,2.09805047899,0.0,8.25718729233,10.0299323277,22.0410121421,16.2846428627,0.0,5.75636927939
 10/03  04:00:00,34.9559490688,5.55758687036,1.96525087334,0.0,8.25718729233,11.6354268332,21.915217243,16.1538871547,0.0,5.76133008825
 10/03  05:00:00,42.63041407,5.5697800073,2.04782105265,0.0,12.1011305571,15.3678112995,21.1691402716,15.391646388,0.0,5.7774938836
 10/03  06:00:00,74.5527470316,5.86277012898,4.14882817393,0.0,19.7275818095,37.2640762949,26.1634463413,14.5767354101,0.0,11.5867109313
 10/03  07:00:00,93.8617674095,6.16307992566,6.43736756032,0.0,24.3117294858,51.2795993405,27.0981547771,12.7557476409,0.0,14.3424071363
 10/03  08:00:00,75.4345351892,5.78264720975,5.31768695668,0.0,23.6694662846,40.6342015617,33.6968536227,7.09731725534,0.0,26.5995363673
 10/03  09:00:00,73.008623345,5.80050913794,7.88127390766,0.0,23.6694662846,35.6302164847,44.8986362186,3.46871568845,18.025,23.4049205302
 10/03  10:00:00,55.1912690414,5.74559089985,7.71554610512,0.0,18.7433767983,22.9618409725,43.7150148381,2.32417984349,18.025,23.3658349946
 10/03  11:00:00,56.1708860015,5.8664485622,8.57655637905,0.0,18.7433767983,22.9618409725,36.7206878624,1.19924480609,18.025,17.4964430563
 10/03  12:00:00,56.8926599706,5.96610262443,9.15522767047,0.0,18.5889407304,23.1597249699,36.7957160079,1.27681552683,18.025,17.4939004811
 10/03  13:00:00,57.9704887614,6.05458072803,9.89807680094,0.0,18.7433767983,23.2517909448,38.9094251924,0.0,18.025,20.8844251924
 10/03  14:00:00,58.5921276743,6.11543078188,10.4588687008,0.0,18.7433767983,23.2517909448,37.9495727067,0.0,18.025,19.9245727067
 10/03  15:00:00,58.0186070539,6.08201560497,10.2087086187,0.0,18.7433767983,22.9618409725,35.5221963662,0.0,18.025,17.4971963662
 10/03  16:00:00,62.2843359243,6.15311710299,9.95202287273,0.0,18.7433767983,27.431320555,23.7865986272,0.0,18.025,5.76159862717
 10/03  17:00:00,74.0099301716,6.34746024182,9.29502427113,0.0,17.6635504202,40.6971502883,6.08044710005,0.308357010624,0.0,5.77209008943
 10/03  18:00:00,81.1433592541,6.46929692984,9.80178610173,0.0,27.5259009287,37.3340067412,13.8751266755,2.29956705513,0.0,11.5755596203
 10/03  19:00:00,89.6542582423,6.55978080013,10.2449062017,0.0,33.8341110165,33.3544677425,9.91164403438,4.12911461645,0.0,5.78252941793
 10/03  20:00:00,100.645416273,6.72408811314,11.0335942345,0.0,36.5179666069,38.8247702939,13.2461592373,7.46351559054,0.0,5.78264364677
 10/03  21:00:00,94.9310178713,6.72920716312,10.8290434689,0.0,32.965339924,36.8579353714,26.4123665741,9.0425136902,0.0,17.3698528839
 10/03  22:00:00,67.2250372848,6.24039417744,7.1590862402,0.0,25.6355707503,20.6438685092,19.8685209287,14.0805854223,0.0,5.78793550635
 10/03  23:00:00,44.2061202159,5.83072372245,4.10287777107,0.0,15.0252895274,11.7056064465,24.0435768193,18.2767688439,0.0,5.76680797542
 10/03  24:00:00,37.8701187354,5.6903295151,2.93302996665,0.0,11.6412384099,10.0650221343,26.0630975686,20.3013561626,0.0,5.76174140597
 10/04  01:00:00,35.6986542686,5.62495707432,2.38764611218,0.0,10.0992000411,10.047477231,21.4403916468,21.4203916468,0.0,0.02
 10/04  02:00:00,33.3961489466,5.57146717639,1.99818193257,0.0,8.25718729233,10.0299323277,28.2489405498,22.4924143,0.0,5.75652624981
 10/04  03:00:00,33.1086713027,5.53636771532,1.74581009722,0.0,8.25718729233,10.0299323277,23.3989597972,23.3789597972,0.0,0.02
 10/04  04:00:00,34.4746522776,5.50702484303,1.53450927417,0.0,8.25718729233,11.6354268332,30.1085451211,24.3467816079,0.0,5.76176351317
 10/04  05:00:00,42.0450561582,5.50576652933,1.52646866613,0.0,12.1011305571,15.3678112995,30.4612896055,24.6839726332,0.0,5.7773169723
 10/04  06:00:00,73.6748400958,5.77239284142,3.36127991927,0.0,19.7275818095,37.2640762949,35.8982522312,24.3101533461,0.0,11.5880988851
 10/04  07:00:00,91.9913683083,5.9656101487,4.7644172939,0.0,24.3117294858,51.2795993405,40.3649835654,22.9287568513,0.0,17.4362267141
 10/04  08:00:00,74.055205673,5.69560763221,4.02538280817,0.0,23.6694662846,40.6342015617,37.1749933921,13.6995409269,0.0,23.4754524652
 10/04  09:00:00,72.6144833887,5.76657674509,7.52105254746,0.0,23.6694662846,35.6302164847,45.2810872624,3.84518407121,18.025,23.4109031912
 10/04  10:00:00,55.3991938213,5.73401765509,7.93503926809,0.0,18.7433767983,22.9618409725,42.2751260699,0.882342612129,18.025,23.3677834578
