Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  11:00:00,56.2755248133,5.8350569571,8.71258163278,0.0,18.7433767983,22.9618409725,35.5714493065,0.0495366997274,18.025,17.4969126068
 10/04  12:00:00,57.4574143827,5.96241007747,9.72367173765,0.0,18.5889407304,23.1597249699,41.4165657484,0.073571640954,18.025,23.3179941074
 10/04  13:00:00,58.2149469333,6.06140129606,10.135709444,0.0,18.7433767983,23.2517909448,35.5213204945,0.0,18.025,17.4963204945
 10/04  14:00:00,58.7219562728,6.13037004294,10.573747341,0.0,18.7433767983,23.2517909448,35.5158341759,0.0,18.025,17.4908341759
 10/04  15:00:00,59.0241853668,6.19421354957,11.1020885844,0.0,18.7433767983,22.9618409725,41.3424044782,0.0,18.025,23.3174044782
 10/04  16:00:00,62.9639083103,6.219119064,10.5655897645,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,74.6283512601,6.40539877504,9.85549521511,0.0,17.6635504202,40.6971502883,5.77210959999,0.0,0.0,5.77210959999
 10/04  18:00:00,81.6117727661,6.52349910659,10.2159826072,0.0,27.5259009287,37.3340067412,13.3878169354,1.81074089315,0.0,11.5770760423
 10/04  19:00:00,90.1932401892,6.62168555556,10.7219683629,0.0,33.8341110165,33.3544677425,14.805120084,3.2602650252,0.0,11.5448550588
 10/04  20:00:00,101.463277975,6.80891823812,11.7666190946,0.0,36.5179666069,38.8247702939,11.3970338938,5.61485795105,0.0,5.78217594274
 10/04  21:00:00,95.6566721472,6.80426184371,11.4796253107,0.0,32.965339924,36.8579353714,19.0626799351,7.47463107043,0.0,11.5880488647
 10/04  22:00:00,68.5295970478,6.36661824975,8.33740628739,0.0,25.6355707503,20.6438685092,20.4327244171,8.87644127065,0.0,11.5562831465
 10/04  23:00:00,45.5116004472,5.96515541379,5.27392208157,0.0,15.0252895274,11.7056064465,11.7690112907,11.7490112907,0.0,0.02
 10/04  24:00:00,39.6244133374,5.86520996899,4.51244152332,0.0,11.6412384099,10.0650221343,15.2334461937,9.47157702859,0.0,5.76186916514
 10/05  01:00:00,37.7694808021,5.82191238817,4.26150682874,0.0,10.0992000411,10.047477231,12.8024021836,7.0458229496,0.0,5.75657923401
 10/05  02:00:00,35.2907011157,5.75601734578,3.70818622819,0.0,8.25718729233,10.0299323277,7.01619759,6.99619759,0.0,0.02
 10/05  03:00:00,34.9439532873,5.71953160594,3.39791842672,0.0,8.25718729233,10.0299323277,12.5190871772,6.7626891094,0.0,5.75639806783
 10/05  04:00:00,36.4474613786,5.70125038997,3.31308903533,0.0,8.25718729233,11.6354268332,11.8684285663,6.10700134886,0.0,5.76142721743
 10/05  05:00:00,44.1218001719,5.71270368268,3.39626473843,0.0,12.1011305571,15.3678112995,12.6017792464,6.82405610712,0.0,5.7777231393
 10/05  06:00:00,77.6045469155,6.17641741471,6.88694888396,0.0,19.7275818095,37.2640762949,18.6051634742,7.01757205905,0.0,11.5875914152
 10/05  07:00:00,97.9528047638,6.57220095717,10.1192411346,0.0,24.3117294858,51.2795993405,22.792077463,5.35658375187,0.0,17.4354937111
 10/05  08:00:00,78.8103946413,6.06995118038,8.40621401308,0.0,23.6694662846,40.6342015617,24.9461223071,1.46948091997,0.0,23.4766413872
 10/05  09:00:00,75.3814203875,6.00730805729,10.0472511134,0.0,23.6694662846,35.6302164847,42.7157894016,1.28312560608,18.025,23.4076637955
 10/05  10:00:00,55.9289473619,5.77595771178,8.42284196492,0.0,18.7433767983,22.9618409725,43.6180766396,2.22451495238,18.025,23.3685616872
 10/05  11:00:00,55.8356639302,5.77075300519,8.33702005352,0.0,18.7433767983,22.9618409725,37.5936463343,2.07133008165,18.025,17.4973162526
 10/05  12:00:00,56.0510334675,5.81383850488,8.46585402787,0.0,18.5889407304,23.1597249699,38.4815278515,2.96122662271,18.025,17.4953012288
 10/05  13:00:00,57.5243991673,5.9685037111,9.53805696951,0.0,18.7433767983,23.2517909448,41.473520171,0.130554532222,18.025,23.3179656388
 10/05  14:00:00,57.7498525621,6.00991207368,9.72209988974,0.0,18.7433767983,23.2517909448,35.5220442507,0.0,18.025,17.4970442507
 10/05  15:00:00,57.1467093499,5.97938871685,9.43942690838,0.0,18.7433767983,22.9618409725,36.6899075203,1.17108192163,18.025,17.4938255986
 10/05  16:00:00,60.8363800647,5.99409004894,8.66308706568,0.0,18.7433767983,27.431320555,25.2548058287,1.46815985143,18.025,5.7616459773
 10/05  17:00:00,73.0572394759,6.24029231607,8.44948766415,0.0,17.6635504202,40.6971502883,7.15210475692,1.37997569952,0.0,5.7721290574
 10/05  18:00:00,80.3150588888,6.37212511168,9.07062905402,0.0,27.5259009287,37.3340067412,14.5680739756,2.99064035425,0.0,11.5774336213
 10/05  19:00:00,88.9370377723,6.47466654186,9.61277931245,0.0,33.8341110165,33.3544677425,10.556403003,4.77437444917,0.0,5.7820285538
 10/05  20:00:00,100.452456696,6.68479365089,10.8799073802,0.0,36.5179666069,38.8247702939,17.5547666155,6.00930792844,0.0,11.545458687
 10/05  21:00:00,95.2485808303,6.7353822946,11.1403974904,0.0,32.965339924,36.8579353714,17.778057906,6.18943013284,0.0,11.5886277732
 10/05  22:00:00,68.6128452019,6.34329135296,8.44397506183,0.0,25.6355707503,20.6438685092,11.8815177188,6.09356966801,0.0,5.78794805075
 10/05  23:00:00,45.7500480746,5.96207720282,5.51543957991,0.0,15.0252895274,11.7056064465,13.9514698415,8.18427453737,0.0,5.76719530411
 10/05  24:00:00,39.1125890516,5.80313048999,4.06268778248,0.0,11.6412384099,10.0650221343,15.7527442023,9.99101260797,0.0,5.76173159429
 10/06  01:00:00,36.6076534057,5.70864809587,3.21294425159,0.0,10.0992000411,10.047477231,11.1497918142,11.1297918142,0.0,0.02
 10/06  02:00:00,34.1134667985,5.64115526233,2.64580631899,0.0,8.25718729233,10.0299323277,18.1692510251,12.4127672414,0.0,5.75648378362
 10/06  03:00:00,33.7919911311,5.60746679316,2.35801884978,0.0,8.25718729233,10.0299323277,19.3191966223,13.5628822511,0.0,5.75631437119
 10/06  04:00:00,35.1553713896,5.57986223506,2.14238398834,0.0,8.25718729233,11.6354268332,14.7467883919,14.7267883919,0.0,0.02
 10/06  05:00:00,42.8088038232,5.58961888098,2.20634260017,0.0,12.1011305571,15.3678112995,20.1246572633,14.3467747027,0.0,5.77788256056
 10/06  06:00:00,74.8314560818,5.89653779757,4.39371840348,0.0,19.7275818095,37.2640762949,31.4252428732,14.0542182682,0.0,17.371024605
 10/06  07:00:00,94.0875825098,6.19821173023,6.62799127992,0.0,24.3117294858,51.2795993405,25.3146206875,13.682937389,0.0,11.6316832986
 10/06  08:00:00,75.2869434412,5.78298413869,5.16971412433,0.0,23.6694662846,40.6342015617,37.9644378271,8.61924215735,0.0,29.3451956697
 10/06  09:00:00,72.5184977605,5.77922272678,7.41240035852,0.0,23.6694662846,35.6302164847,47.5200122937,6.08793777969,18.025,23.4070745141
 10/06  10:00:00,54.1351633558,5.66154813369,6.7434628355,0.0,18.7433767983,22.9618409725,40.5007903991,4.94429865908,18.025,17.53149174
 10/06  11:00:00,54.6298561882,5.71581973533,7.18614002096,0.0,18.7433767983,22.9618409725,44.3846860672,3.033637988,18.025,23.3260480792
 10/06  12:00:00,55.3161714742,5.79538400278,7.74944390215,0.0,18.5889407304,23.1597249699,39.2712577061,3.74856596919,18.025,17.4976917369
 10/06  13:00:00,55.7114857038,5.83557145988,7.85806582876,0.0,18.7433767983,23.2517909448,36.6677699535,1.14958056001,18.025,17.4931893935
 10/06  14:00:00,56.1003710519,5.88878853317,8.19373943655,0.0,18.7433767983,23.2517909448,42.2759163221,0.930250100695,18.025,23.3206662214
 10/06  15:00:00,55.8384565059,5.89623070338,8.21432860781,0.0,18.7433767983,22.9618409725,37.7185543513,2.19835699235,18.025,17.4951973589
 10/06  16:00:00,59.4140300465,5.89557687525,7.33923962499,0.0,18.7433767983,27.431320555,26.5412037358,2.75444238906,18.025,5.76176134671
 10/06  17:00:00,71.1212738375,6.08201012449,6.67179269504,0.0,17.6635504202,40.6971502883,9.31321595021,3.54070856666,0.0,5.77250738355
 10/06  18:00:00,78.5030530501,6.20959952182,7.42113297201,0.0,27.5259009287,37.3340067412,18.9940760803,7.41628139548,0.0,11.5777946848
 10/06  19:00:00,87.1568990122,6.30775884268,7.99953648031,0.0,33.8341110165,33.3544677425,15.1897079512,9.40688738434,0.0,5.78282056687
 10/06  20:00:00,98.2105943253,6.47541566778,8.84741306221,0.0,36.5179666069,38.8247702939,18.6848037982,12.9018272619,0.0,5.78297653628
 10/06  21:00:00,92.4752877498,6.47824878551,8.62422340531,0.0,32.965339924,36.8579353714,33.0504021781,15.6786781767,0.0,17.3717240014
 10/06  22:00:00,65.3254632465,6.03311650791,5.46675397081,0.0,25.6355707503,20.6438685092,24.9313539894,19.1428600058,0.0,5.78849398369
 10/06  23:00:00,43.0419519194,5.70191554023,3.06749769827,0.0,15.0252895274,11.7056064465,27.6713164002,21.9040074245,0.0,5.76730897573
 10/06  24:00:00,37.1245191594,5.60918664428,2.2685567858,0.0,11.6412384099,10.0650221343,30.3140084144,24.5520401909,0.0,5.76196822357
 10/07  01:00:00,37.9955902122,5.57180047353,1.97824583988,0.0,12.8411359301,10.0650221343,26.1386883337,26.1186883337,0.0,0.02
 10/07  02:00:00,32.8570652415,5.50779356374,1.52275987596,0.0,8.25718729233,10.0299323277,33.0014283456,27.2448415745,0.0,5.75658677106
 10/07  03:00:00,32.56233573,5.46960279582,1.26622685801,0.0,8.25718729233,10.0299323277,28.6237829754,28.6037829754,0.0,0.02
 10/07  04:00:00,33.9055453866,5.43494222803,1.0374692778,0.0,8.25718729233,11.6354268332,36.6586337514,30.8966097685,0.0,5.76202398292
 10/07  05:00:00,37.8478850115,5.4060515853,0.850382710081,0.0,8.71707943955,15.3327214929,37.1769032803,31.4097424293,0.0,5.76716085105
 10/07  06:00:00,58.5507488508,5.4819161027,1.38134405157,0.0,18.5082010057,25.6353820695,35.5802168724,29.8032712496,0.0,5.77694562274
 10/07  07:00:00,74.4220682218,5.6593888792,2.62378269927,0.0,19.4083231844,41.0650158608,39.5137382771,27.924139314,0.0,11.589598963
 10/07  08:00:00,95.320252483,5.90504454988,5.05147392391,0.0,26.3286599382,57.9988325916,55.4957789541,20.1203702383,0.0,35.3754087158
 10/07  09:00:00,81.4306826304,5.77755251418,6.44343830927,0.0,26.3286599382,42.8504436482,57.428796029,15.9297043299,18.025,23.474091699
 10/07  10:00:00,56.1113898647,5.58240660043,5.31335105204,0.0,21.7447113004,23.4437158914,55.6792875847,14.2397116308,18.025,23.4145759539
 10/07  11:00:00,53.7182543541,5.58883766237,5.37555333009,0.0,19.3027497915,23.426170988,53.4795716976,12.085723534,18.025,23.3688481636
 10/07  12:00:00,53.7611117775,5.58461650438,5.28048606064,0.0,19.1483137236,23.7250123474,46.2388941787,10.7164221094,18.025,17.4974720693
 10/07  13:00:00,53.8808875084,5.58522812573,5.25410263594,0.0,19.3027497915,23.7161209604,42.7976953827,7.28041615684,18.025,17.4922792259
 10/07  14:00:00,53.9272488853,5.58679640476,5.29890114854,0.0,19.3027497915,23.7161209604,48.1163152471,6.76989018053,18.025,23.3214250666
 10/07  15:00:00,53.6435401765,5.58169644904,5.31023838148,0.0,19.3027497915,23.426170988,43.0464345516,7.52555683313,18.025,17.4958777185
 10/07  16:00:00,57.2781379852,5.57503347736,4.50018250861,0.0,19.3027497915,27.8956505705,31.3766893012,7.58985373403,18.025,5.76183556719
 10/07  17:00:00,64.9660078423,5.67489125442,3.46570947215,0.0,18.2229234133,37.5968344597,13.7905884747,8.02350181819,0.0,5.76708665652
 10/07  18:00:00,80.4627984826,5.86372039513,4.82037120716,0.0,32.690315043,37.0816133363,16.3222704269,10.5497582964,0.0,5.77251213051
 10/07  19:00:00,89.3488203359,6.02536814922,5.89706036385,0.0,36.8143715336,33.066984531,17.2424152826,11.4594209606,0.0,5.782994322
 10/07  20:00:00,96.1863562311,6.23735970506,7.28251992933,0.0,36.3493007332,38.7721355839,24.2830204556,12.7380762377,0.0,11.5449442179
 10/07  21:00:00,94.3099317165,6.27714433035,7.48417905483,0.0,36.1807251679,36.8228455648,18.9951854781,13.2119240289,0.0,5.78326144912
 10/07  22:00:00,70.2524701445,5.9443607843,5.07957566167,0.0,31.0351095914,20.6438685092,25.6254582118,14.0363947711,0.0,11.5890634407
 10/07  23:00:00,45.4000947273,5.67704429612,3.04845299473,0.0,17.4250845679,11.7056064465,20.7084398428,14.9305866516,0.0,5.77785319124
 10/07  24:00:00,38.6244728698,5.62555699468,2.55223684089,0.0,12.8411359301,10.0650221343,20.9596297349,15.197734287,0.0,5.7618954479
 10/08  01:00:00,38.4343524917,5.59504623328,2.27433322233,0.0,12.925468867,10.100111941,15.4276791346,15.4076791346,0.0,0.02
 10/08  02:00:00,33.3804809167,5.543077366,1.89146769768,0.0,8.34152022915,10.0650221343,21.3464902544,15.5898484009,0.0,5.75664185353
 10/08  03:00:00,33.1810227249,5.51897595286,1.71611004606,0.0,8.34152022915,10.0650221343,21.5213651073,15.7648654256,0.0,5.75649968173
 10/08  04:00:00,34.7107161148,5.50881476074,1.64934261656,0.0,8.34152022915,11.6705166398,15.3186983877,15.2986983877,0.0,0.02
 10/08  05:00:00,38.8561152492,5.50556315433,1.63967262645,0.0,8.80141237637,15.3678112995,19.6019219751,13.8345033179,0.0,5.76741865723
 10/08  06:00:00,59.7718810545,5.61107115783,2.47330849352,0.0,18.5082010057,25.6353820695,17.9087742764,12.1306881649,0.0,5.77808611156
 10/08  07:00:00,76.6098269399,5.84534000324,4.50615086877,0.0,19.4926561212,41.1001056674,20.5591819251,8.9693305135,0.0,11.5898514116
 10/08  08:00:00,100.292808869,6.29691015015,9.63214440201,0.0,26.3286599382,57.9988325916,38.5753322099,3.19536378245,0.0,35.3799684275
 10/08  09:00:00,85.4290606307,6.07110550786,10.2676699561,0.0,26.2443270014,42.8153538416,43.2524166315,1.74937157634,18.025,23.4780450552
 10/08  10:00:00,58.6388356219,5.71434920773,7.70884475379,0.0,21.7447113004,23.4437158914,44.1515244536,2.71068346942,18.025,23.4158409842
 10/08  11:00:00,55.8919929757,5.68456990977,7.39383854148,0.0,19.3449162599,23.4437158914,43.9983852225,2.60546626778,18.025,23.3679189547
 10/08  12:00:00,55.9578102169,5.70580240043,7.29628040925,0.0,19.190480192,23.7425572507,39.3254036195,3.80229307671,18.025,17.4981105427
 10/08  13:00:00,56.5609191793,5.8097607619,7.76931302952,0.0,19.260583323,23.698576057,42.4484001833,1.10228981614,18.025,23.3211103672
 10/08  14:00:00,55.7890524004,5.73520517771,7.07199888623,0.0,19.260583323,23.698576057,37.3944095787,1.87238314055,18.025,17.4970264381
 10/08  15:00:00,55.0811377611,5.70519042214,6.68404658226,0.0,19.260583323,23.4086260847,40.1507342741,4.63295774485,18.025,17.4927765293
 10/08  16:00:00,58.542582572,5.68725574268,5.71211694081,0.0,19.260583323,27.8781056672,29.0599260388,5.27423728034,18.025,5.76068875846
 10/08  17:00:00,66.471396738,5.82920508585,4.87649133198,0.0,18.1807569449,37.5792895564,11.6366656805,5.86949423095,0.0,5.76717144952
 10/08  18:00:00,82.0929401469,6.06199629415,6.37165342155,0.0,32.6059821062,37.0465235296,14.9874822634,9.215097178,0.0,5.77238508535
 10/08  19:00:00,91.006497335,6.21705913513,7.36303459195,0.0,36.8143715336,33.066984531,16.2186394783,10.4357406497,0.0,5.78289882862
 10/08  20:00:00,97.7301447689,6.40892916801,8.53530467429,0.0,36.43363367,38.8072253906,23.6946908541,12.1481206983,0.0,11.5465701558
 10/08  21:00:00,95.2836066861,6.41753578693,8.4368774747,0.0,36.0963922311,36.7877557581,18.7211234347,12.9382895315,0.0,5.7828339032
 10/08  22:00:00,71.0210053562,6.05606478013,5.85581181542,0.0,30.9507766546,20.6087787026,25.3920857211,13.8023124493,0.0,11.5897732718
 10/08  23:00:00,45.9019428264,5.73747941192,3.48985250787,0.0,17.4250845679,11.7056064465,26.2561352427,14.7201654478,0.0,11.5359697948
 10/08  24:00:00,39.0234579738,5.66098047535,2.7963741264,0.0,12.925468867,10.100111941,15.0158789962,14.9958789962,0.0,0.02
 10/09  01:00:00,38.6430200767,5.62524970322,2.45278891622,0.0,12.925468867,10.100111941,21.489734044,15.7331018116,0.0,5.75663223236
 10/09  02:00:00,33.538921048,5.56718441301,2.02579951673,0.0,8.34152022915,10.0650221343,16.8885654893,16.8685654893,0.0,0.02
 10/09  03:00:00,33.3560123437,5.54405657871,1.86601368035,0.0,8.34152022915,10.0650221343,22.5784281512,16.8215922417,0.0,5.75683590955
 10/09  04:00:00,34.8550280555,5.5301212955,1.77233928762,0.0,8.34152022915,11.6705166398,22.3771923058,16.6152118128,0.0,5.76198049295
 10/09  05:00:00,38.9485428056,5.52100279685,1.71665468482,0.0,8.80141237637,15.3678112995,21.295881568,15.5287017852,0.0,5.76717978284
 10/09  06:00:00,59.7066777607,5.61306362539,2.40610198646,0.0,18.5082010057,25.6353820695,20.2222042727,14.4441143795,0.0,5.77808989317
 10/09  07:00:00,76.0227745319,5.81040638069,3.95401689275,0.0,19.4926561212,41.1001056674,24.7092409033,13.1193418114,0.0,11.5898990919
 10/09  08:00:00,98.3515767248,6.17270285087,7.8150990528,0.0,26.3286599382,57.9988325916,38.4057806964,8.91825380139,0.0,29.487526895
 10/09  09:00:00,83.1289265957,5.9248270716,8.11379297504,0.0,26.2443270014,42.8153538416,55.9446232442,8.57492632406,18.025,29.3446969201
 10/09  10:00:00,56.980319446,5.63997454551,6.12469592464,0.0,21.7447113004,23.4437158914,51.2098121744,9.76729789112,18.025,23.4175142833
 10/09  11:00:00,54.3787478888,5.62189171905,5.94326515546,0.0,19.3449162599,23.4437158914,44.9867416108,9.42789388232,18.025,17.5338477284
 10/09  12:00:00,54.3694389974,5.61825543759,5.79545384383,0.0,19.190480192,23.7425572507,50.8451006593,9.49653631487,18.025,23.3235643445
 10/09  13:00:00,54.2459761586,5.61904125067,5.64508016348,0.0,19.260583323,23.698576057,42.6224044521,7.09983995207,18.025,17.4975645
 10/09  14:00:00,54.314657344,5.62401186832,5.70879046836,0.0,19.260583323,23.698576057,41.9228690216,6.40320851397,18.025,17.4946605076
 10/09  15:00:00,53.9024682866,5.61542446048,5.59514324281,0.0,19.260583323,23.4086260847,49.6322161364,8.28225292256,18.025,23.3249632138
 10/09  16:00:00,57.5962210068,5.61289610304,4.84010288433,0.0,19.260583323,27.8781056672,31.4919058102,7.70494165697,18.025,5.76196415322
 10/09  17:00:00,65.9425610573,5.76895161766,4.40789948275,0.0,18.1807569449,37.5792895564,5.72752108028,5.70752108028,0.0,0.02
 10/09  18:00:00,81.7923569283,6.01742261208,6.1156313023,0.0,32.6059821062,37.0465235296,13.5935181268,7.82072079609,0.0,5.77279733068
 10/09  19:00:00,90.6823645376,6.17011453549,7.08583124269,0.0,36.8143715336,33.066984531,20.6070761355,9.06053539108,0.0,11.5465407444
 10/09  20:00:00,97.5853942177,6.38037088198,8.41910666612,0.0,36.43363367,38.8072253906,16.0311124682,10.248755909,0.0,5.78235655923
 10/09  21:00:00,95.1964327178,6.39560836689,8.37161294755,0.0,36.0963922311,36.7877557581,22.5177762092,10.9715205422,0.0,11.546255667
 10/09  22:00:00,71.0572930441,6.04571260676,5.90243603382,0.0,30.9507766546,20.6087787026,23.0963961529,11.5068410178,0.0,11.5895551351
 10/09  23:00:00,46.0612921992,5.7384295167,3.64824582183,0.0,17.4250845679,11.7056064465,17.8162911125,12.0380824775,0.0,5.77820863498
 10/09  24:00:00,39.0930675785,5.66187661786,2.86507843442,0.0,12.925468867,10.100111941,18.7018449894,12.9396226388,0.0,5.76222235064
 10/10  01:00:00,35.6283155204,5.60541885656,2.33682101327,0.0,10.0992000411,10.047477231,14.0593364242,14.0393364242,0.0,0.02
 10/10  02:00:00,33.4253324107,5.56486660329,2.0339416919,0.0,8.25718729233,10.0299323277,20.2974741851,14.540643544,0.0,5.75683064113
 10/10  03:00:00,33.1689289874,5.53456526783,1.80784478436,0.0,8.25718729233,10.0299323277,15.8680897755,15.8480897755,0.0,0.02
 10/10  04:00:00,34.4248489016,5.49517791353,1.49652092084,0.0,8.25718729233,11.6354268332,25.373785949,19.6115409489,0.0,5.76224500016
 10/10  05:00:00,41.9157114438,5.48580609859,1.41702621304,0.0,12.1011305571,15.3678112995,28.3830372491,22.6049834142,0.0,5.77805383488
 10/10  06:00:00,73.7069995629,5.76945109391,3.3962821576,0.0,19.7275818095,37.2640762949,33.2423389743,21.6515049679,0.0,11.5908340064
 10/10  07:00:00,92.257552405,5.98545116136,5.01063157598,0.0,24.3117294858,51.2795993405,36.3252292612,18.8838674625,0.0,17.4413617987
 10/10  08:00:00,74.0337795223,5.68162105221,4.01785380704,0.0,23.6694662846,40.6342015617,42.4088797381,13.0572317483,0.0,29.3516479899
 10/10  09:00:00,71.476550728,5.6846738228,6.46495903093,0.0,23.6694662846,35.6302164847,50.2282990313,8.79133052715,18.025,23.4119685042
 10/10  10:00:00,53.6063024349,5.59735717721,6.27876072391,0.0,18.7433767983,22.9618409725,40.8108330122,5.2506704934,18.025,17.5351625188
 10/10  11:00:00,54.0507660394,5.64227248716,6.6805761539,0.0,18.7433767983,22.9618409725,44.6387827529,3.28604398908,18.025,23.3277387638
 10/10  12:00:00,53.7885414204,5.61861244448,6.39856353284,0.0,18.5889407304,23.1597249699,40.3649506881,4.83803115629,18.025,17.5019195318
 10/10  13:00:00,54.9551692645,5.74513906592,7.19216252542,0.0,18.7433767983,23.2517909448,42.582258909,1.23694008628,18.025,23.3203188227
 10/10  14:00:00,56.0780254121,5.85581418756,8.20434661233,0.0,18.7433767983,23.2517909448,35.6044790362,0.0800730964583,18.025,17.4994059398
 10/10  15:00:00,56.2041552145,5.8851286173,8.59110671441,0.0,18.7433767983,22.9618409725,36.0308746784,0.509208731595,18.025,17.4966659468
 10/10  16:00:00,59.6366026948,5.85252216809,7.60484913514,0.0,18.7433767983,27.431320555,24.5331729037,0.74613108915,18.025,5.76204181459
 10/10  17:00:00,71.6858416287,6.07979497551,7.23854545944,0.0,17.6635504202,40.6971502883,6.75016199126,0.977603511839,0.0,5.77255847942
 10/10  18:00:00,79.3112192046,6.25247522982,8.18636353188,0.0,27.5259009287,37.3340067412,13.7016734164,2.12226112538,0.0,11.579412291
 10/10  19:00:00,90.2316008278,6.38755529456,9.11039827692,0.0,33.8341110165,33.3544677425,8.63837542484,2.85552932808,0.0,5.78284609675
 10/10  20:00:00,100.072815778,6.61712999125,10.5678748933,0.0,36.5179666069,38.8247702939,16.5322722203,4.98574172543,0.0,11.5465304949
 10/10  21:00:00,94.7943262197,6.66497767821,10.7564668094,0.0,32.965339924,36.8579353714,18.14081303,6.55169616967,0.0,11.5891168604
 10/10  22:00:00,67.9397465702,6.25727347845,7.85683030834,0.0,25.6355707503,20.6438685092,13.285754935,7.49651565401,0.0,5.78923928103
 10/10  23:00:00,45.4393975486,5.91181094587,5.25502161458,0.0,15.0252895274,11.7056064465,14.2587211753,8.49110198833,0.0,5.76761918697
 10/10  24:00:00,39.0674537468,5.78376877033,4.03688764226,0.0,11.6412384099,10.0650221343,15.1441854562,9.38187636658,0.0,5.76230908962
 10/11  01:00:00,36.6751907036,5.70717264514,3.28193299321,0.0,10.0992000411,10.047477231,15.7262649887,9.96944611955,0.0,5.75681886917
 10/11  02:00:00,34.2964967704,5.65150123407,2.8184726011,0.0,8.25718729233,10.0299323277,10.1962712625,10.1762712625,0.0,0.02
 10/11  03:00:00,33.8725439883,5.61034032235,2.43567539516,0.0,8.25718729233,10.0299323277,17.8610686519,12.1043491614,0.0,5.75671949054
 10/11  04:00:00,35.0578894069,5.56690214942,2.05783382335,0.0,8.25718729233,11.6354268332,15.6283470233,15.6083470233,0.0,0.02
 10/11  05:00:00,42.6226304538,5.56790114574,2.04183814805,0.0,12.1011305571,15.3678112995,28.2368648751,16.7003254781,0.0,11.5365393971
 10/11  06:00:00,74.7305398331,5.88537356593,4.3038862934,0.0,19.7275818095,37.2640762949,27.7855511995,16.1960835297,0.0,11.5894676697
 10/11  07:00:00,94.1412793606,6.20225548775,6.67752931804,0.0,24.3117294858,51.2795993405,31.8302857869,14.388380927,0.0,17.4419048599
 10/11  08:00:00,74.7910223584,5.74743013052,4.70927376236,0.0,23.6694662846,40.6342015617,33.6506366154,10.1638710561,0.0,23.4867655593
 10/11  09:00:00,71.274460744,5.69323984829,6.25429457997,0.0,23.6694662846,35.6302164847,51.8049834071,10.3644529698,18.025,23.4155304374
 10/11  10:00:00,52.5867045648,5.55554843842,5.30096058175,0.0,18.7433767983,22.9618409725,52.6808184286,11.2815162471,18.025,23.3743021815
 10/11  11:00:00,52.8571869749,5.59162180582,5.53764315006,0.0,18.7433767983,22.9618409725,45.1422861028,9.6154204518,18.025,17.501865651
 10/11  12:00:00,52.9698493514,5.60411353932,5.59436493276,0.0,18.5889407304,23.1597249699,48.9646258694,7.61736057462,18.025,23.3222652948
 10/11  13:00:00,52.8970688073,5.59004884922,5.2891489183,0.0,18.7433767983,23.2517909448,42.48297662,6.95698991153,18.025,17.5009867084
 10/11  14:00:00,52.7461972926,5.575369804,5.1529518613,0.0,18.7433767983,23.2517909448,42.4693316526,6.94600057364,18.025,17.498331079
 10/11  15:00:00,52.4029802182,5.5689181068,5.10614268469,0.0,18.7433767983,22.9618409725,49.6490691531,8.2993618707,18.025,23.3247072824
 10/11  16:00:00,56.0545682846,5.56551959526,4.30980942114,0.0,18.7433767983,27.431320555,27.0184883281,8.97348832814,18.025,0.02
 10/11  17:00:00,67.624965276,5.70617799914,3.55127122408,0.0,17.6635504202,40.6971502883,15.3042719366,9.53130050266,0.0,5.77297143399
 10/11  18:00:00,74.9727925336,5.81566688907,4.28472916911,0.0,27.5259009287,37.3340067412,25.6008279436,14.0208459684,0.0,11.5799819752
 10/11  19:00:00,85.6959439622,5.92449256287,5.03778741097,0.0,33.8341110165,33.3544677425,26.3982801981,14.8511693436,0.0,11.5471108546
 10/11  20:00:00,95.6752415098,6.16103184556,6.62639155077,0.0,36.5179666069,38.8247702939,20.7029020428,14.9205574275,0.0,5.78234461534
 10/11  21:00:00,90.5675350713,6.22634874474,6.96828786516,0.0,32.965339924,36.8579353714,26.8816705878,15.2909383632,0.0,11.5907322247
 10/11  22:00:00,64.0076620137,5.85775003184,4.32425297013,0.0,25.6355707503,20.6438685092,28.015570069,16.4569074908,0.0,11.5586625782
 10/11  23:00:00,42.4632943684,5.62512745842,2.56559404406,0.0,15.0252895274,11.7056064465,24.2899336011,18.5222247114,0.0,5.7677088897
 10/11  24:00:00,36.8328981877,5.56558807912,2.02050965791,0.0,11.6412384099,10.0650221343,24.7387885519,18.9766150902,0.0,5.76217346165
 10/12  01:00:00,34.9453327375,5.52811850436,1.7311277329,0.0,10.0992000411,10.047477231,18.9319184216,18.9119184216,0.0,0.02
 10/12  02:00:00,32.7924107535,5.49207336758,1.47380522603,0.0,8.25718729233,10.0299323277,24.8795304243,19.1225085703,0.0,5.75702185396
 10/12  03:00:00,32.6099746122,5.46984076507,1.31360687896,0.0,8.25718729233,10.0299323277,19.3716520514,19.3516520514,0.0,0.02
 10/12  04:00:00,34.0841684204,5.45389704101,1.19710860748,0.0,8.25718729233,11.6354268332,25.3757198839,19.6138545145,0.0,5.76186536935
 10/12  05:00:00,41.7912366275,5.46916603549,1.3091731145,0.0,12.1011305571,15.3678112995,24.5741807091,18.7957400786,0.0,5.77844063045
 10/12  06:00:00,73.5919439838,5.75302680931,3.29761698981,0.0,19.7275818095,37.2640762949,29.4869047052,17.8953460327,0.0,11.5915586724
 10/12  07:00:00,92.1130047055,5.96237386654,4.8891134312,0.0,24.3117294858,51.2795993405,33.4179253507,15.975998589,0.0,17.4419267617
 10/12  08:00:00,73.8520066768,5.65520564412,3.86246622826,0.0,23.6694662846,40.6342015617,40.9332059646,11.5780851436,0.0,29.355120821
 10/12  09:00:00,70.6226532138,5.62268819303,5.67302291203,0.0,23.6694662846,35.6302164847,52.5873790154,11.1490280362,18.025,23.4133509792
 10/12  10:00:00,51.9772012063,5.48583251128,4.76116988999,0.0,18.7433767983,22.9618409725,47.8817502132,12.318813902,18.025,17.5379363112
 10/12  11:00:00,51.9507589807,5.48934872225,4.73348216659,0.0,18.7433767983,22.9618409725,52.8145091509,11.457680927,18.025,23.3318282239
 10/12  12:00:00,51.9871095946,5.49539419592,4.72033966238,0.0,18.5889407304,23.1597249699,45.4832748364,9.95626482057,18.025,17.5020100158
 10/12  13:00:00,52.0563200064,5.49808670631,4.54035381599,0.0,18.7433767983,23.2517909448,44.5149377298,8.99259004805,18.025,17.4973476817
 10/12  14:00:00,52.108314978,5.50263098715,4.58780913925,0.0,18.7433767983,23.2517909448,49.8383465698,8.48430657102,18.025,23.3290399988
 10/12  15:00:00,51.8680699433,5.50857698923,4.63156227815,0.0,18.7433767983,22.9618409725,45.1621965636,9.63910122919,18.025,17.4980953344
 10/12  16:00:00,55.6971520001,5.52404514108,3.99386423284,0.0,18.7433767983,27.431320555,33.2988625647,9.51166741077,18.025,5.76219515398
 10/12  17:00:00,67.2325990332,5.6599250156,3.20515594702,0.0,17.6635504202,40.6971502883,15.9245876187,10.151773324,0.0,5.77281429471
 10/12  18:00:00,74.5341329352,5.75251515624,3.90920612266,0.0,27.5259009287,37.3340067412,24.9809147179,13.4009446026,0.0,11.5799701153
 10/12  19:00:00,84.8698422025,5.82632901393,4.30984293291,0.0,33.8341110165,33.3544677425,21.8020745816,16.018808986,0.0,5.78326559562
 10/12  20:00:00,93.7857173871,5.96184413818,4.93604015872,0.0,36.5179666069,38.8247702939,34.0282510575,22.4808266538,0.0,11.5474244037
 10/12  21:00:00,88.3876591725,5.99103158496,5.02371272041,0.0,32.965339924,36.8579353714,36.8590474465,25.2685837033,0.0,11.5904637432
 10/12  22:00:00,62.4642022474,5.69439851792,2.94413394345,0.0,25.6355707503,20.6438685092,34.2099259416,28.4206825151,0.0,5.78924342651
 10/12  23:00:00,41.2852928389,5.50083366186,1.51188031002,0.0,15.0252895274,11.7056064465,36.9796865116,31.2118681517,0.0,5.76781835985
 10/12  24:00:00,35.7574536159,5.43809029506,1.071066778,0.00148871920683,11.6412384099,10.0650221343,37.7843071378,32.0218579176,0.0,5.76244922026
 10/13  01:00:00,33.9850057009,5.40272972754,0.809484911591,0.0866965262569,10.0992000411,10.047477231,38.232484737,32.4755088485,0.0,5.75697588846
 10/13  02:00:00,32.0549213708,5.3770941084,0.58693715989,0.264359111819,8.25718729233,10.0299323277,32.7763637858,32.7563637858,0.0,0.02
 10/13  03:00:00,32.1541315667,5.36569333532,0.418794086126,0.543107065929,8.25718729233,10.0299323277,39.7456077363,33.9886930666,0.0,5.75691466966
 10/13  04:00:00,33.8948607626,5.35675012712,0.275548876462,0.829395755893,8.25718729233,11.6354268332,41.6005195201,35.8386560521,0.0,5.76186346798
 10/13  05:00:00,41.8551338763,5.36849721673,0.269901487756,1.20382547753,12.1011305571,15.3678112995,42.9015554082,37.1228624385,0.0,5.77869296968
 10/13  06:00:00,72.6944193494,5.58164085366,2.00714644004,0.56431792959,19.7275818095,37.2640762949,48.4724087445,36.8810074128,0.0,11.5914013317
 10/13  07:00:00,90.6476412865,5.76145602511,3.36532490196,0.259318047769,24.3117294858,51.2795993405,50.3374840124,32.8936555806,0.0,17.4438284318
 10/13  08:00:00,72.4055210064,5.4983803822,1.87263035566,0.700161328316,23.6694662846,40.6342015617,48.0429915377,24.5533863904,0.0,23.4896051473
 10/13  09:00:00,69.792559313,5.51920759109,4.37700401753,0.569396987686,23.6694662846,35.6302164847,59.1235488103,17.6780126002,18.025,23.4205362101
 10/13  10:00:00,52.2164310115,5.48388536311,4.5616083838,0.440727538011,18.7433767983,22.9618409725,52.96029893,11.5575730338,18.025,23.3777258962
 10/13  11:00:00,52.7104930991,5.54647518474,5.24139668691,0.194687744223,18.7433767983,22.9618409725,42.1460869221,6.61718180895,18.025,17.5039051131
 10/13  12:00:00,53.2685281236,5.60276978661,5.82267785241,0.0717012225298,18.5889407304,23.1597249699,46.4272102983,5.07359086492,18.025,23.3286194333
 10/13  13:00:00,53.5900165371,5.63335458271,5.93427260238,0.00450337742763,18.7433767983,23.2517909448,37.2828541005,1.75532833675,18.025,17.5025257638
 10/13  14:00:00,53.9110009222,5.67203098975,6.22108758254,0.0,18.7433767983,23.2517909448,42.6222838872,1.27287095172,18.025,23.3244129355
 10/13  15:00:00,54.0001914576,5.71734567297,6.55491355677,0.0,18.7433767983,22.9618409725,37.8169458241,2.28905268634,18.025,17.5028931378
 10/13  16:00:00,57.7747828582,5.7300586267,5.86547025624,0.0,18.7433767983,27.431320555,26.4146413833,2.62727016835,18.025,5.76237121499
 10/13  17:00:00,69.2269703037,5.86106596082,4.99837307741,0.0,17.6635504202,40.6971502883,9.16514137143,3.39197560827,0.0,5.77316576315
 10/13  18:00:00,76.2572584594,5.94713975144,5.43768999843,0.0,27.5259009287,37.3340067412,19.7560913063,8.17574722107,0.0,11.5803440852
 10/13  19:00:00,86.3896038395,6.0072814998,5.64864022572,0.0,33.8341110165,33.3544677425,18.1882160027,12.4043541334,0.0,5.78386186927
 10/13  20:00:00,95.4113538605,6.15802793062,6.3654816129,0.0,36.5179666069,38.8247702939,29.0127997772,17.4658959522,0.0,11.546903825
 10/13  21:00:00,89.8759598741,6.17039071374,6.33263713367,0.0,32.965339924,36.8579353714,31.4688039981,19.8778542794,0.0,11.5909497187
 10/13  22:00:00,63.4800326868,5.81036506526,3.84398729494,0.0,25.6355707503,20.6438685092,27.8979349558,22.1084450068,0.0,5.78948994893
 10/13  23:00:00,41.9322469807,5.57394609923,2.08571359045,0.0,15.0252895274,11.7056064465,30.7048557898,24.9370596933,0.0,5.76779609653
 10/13  24:00:00,36.2743307863,5.50310018399,1.52441525553,0.0,11.6412384099,10.0650221343,32.6738125871,26.9116577887,0.0,5.76215479838
 10/14  01:00:00,37.2505754028,5.47533349154,1.32966658881,0.0,12.8411359301,10.0650221343,27.8153695737,27.7953695737,0.0,0.02
 10/14  02:00:00,32.2766674409,5.42917516268,1.00879367416,0.0121596923313,8.25718729233,10.0299323277,33.2824310501,27.5255491447,0.0,5.75688190537
 10/14  03:00:00,32.1692579806,5.40856608398,0.851838752574,0.082313852428,8.25718729233,10.0299323277,33.2256424312,27.4688173812,0.0,5.75682504999
 10/14  04:00:00,33.7527146142,5.39197817333,0.700658794953,0.226907601629,8.25718729233,11.6354268332,28.7578849027,28.7378849027,0.0,0.02
 10/14  05:00:00,37.9277981757,5.37584880316,0.528941421476,0.431508964928,8.71707943955,15.3327214929,36.2332593019,30.4651999639,0.0,5.768059338
 10/14  06:00:00,58.5362410825,5.44104626198,0.990798762759,0.416834171588,18.5082010057,25.6353820695,36.2544683164,30.4755683076,0.0,5.77890000878
 10/14  07:00:00,76.009858296,5.60169088812,2.22540326109,0.159748974426,19.4083231844,41.0650158608,45.7096210583,28.3313030065,0.0,17.3783180517
 10/14  08:00:00,94.9961089297,5.85014091212,4.73738632735,0.0446929627078,26.3286599382,57.9988325916,49.6120222681,20.1130374413,0.0,29.4989848269
 10/14  09:00:00,81.4486699914,5.74390171631,6.49132690456,0.00363993382831,26.3286599382,42.8504436482,59.9736599451,12.5928149614,18.025,29.3558449837
 10/14  10:00:00,56.9889185486,5.61643896655,6.15346942242,0.00330393813226,21.7447113004,23.4437158914,47.2213825276,5.77244901912,18.025,23.4239335085
 10/14  11:00:00,55.222983601,5.68084549137,6.78821741577,0.0,19.3027497915,23.426170988,37.7455422043,2.18145380666,18.025,17.5390883976
 10/14  12:00:00,55.7788808736,5.74127023427,7.14156520258,0.0,19.1483137236,23.7250123474,43.8914793626,2.53790521216,18.025,23.3285741504
 10/14  13:00:00,56.4513587183,5.82024981543,7.58951548136,0.0,19.3027497915,23.7161209604,35.5296937958,0.0,18.025,17.5046937958
 10/14  14:00:00,56.952156315,5.88421177704,8.02635229993,0.0,19.3027497915,23.7161209604,41.3495360677,0.0,18.025,23.3245360677
 10/14  15:00:00,56.8162618156,5.90506896608,8.15955303864,0.0,19.3027497915,23.426170988,36.3624890863,0.83438972544,18.025,17.5030993608
 10/14  16:00:00,60.1905005252,5.8699502685,7.1175873324,0.0,19.3027497915,27.8956505705,24.9472973305,1.15989484903,18.025,5.76240248144
 10/14  17:00:00,67.4810491843,5.93140051726,5.72419137098,0.0,18.2229234133,37.5968344597,7.72359257706,1.95579334256,0.0,5.7677992345
 10/14  18:00:00,83.076707604,6.15958689689,7.13835316921,0.0,32.690315043,37.0816133363,9.82633345142,4.05298580908,0.0,5.77334764235
 10/14  19:00:00,91.9836177601,6.32382395172,8.23332205621,0.0,36.8143715336,33.066984531,11.0846184863,5.30084674637,0.0,5.78377173995
 10/14  20:00:00,98.7560120486,6.52669456003,9.56276262773,0.0,36.3493007332,38.7721355839,15.8794851927,6.68528501867,0.0,9.19420017407
 10/14  21:00:00,96.7864972689,6.55196919339,9.68584083079,0.0,36.1807251679,36.8228455648,14.7807638411,6.64425632881,0.0,8.13650751227
 10/14  22:00:00,72.3016806051,6.17145896067,6.90156945532,0.0,31.0351095914,20.6438685092,19.8524766341,8.26086959023,0.0,11.5916070439
 10/14  23:00:00,46.4938973167,5.80260442204,4.01662625844,0.0,17.4250845679,11.7056064465,18.2224884087,12.4436338452,0.0,5.77885456352
 10/14  24:00:00,39.5354006628,5.7307906223,3.35789247735,0.0,12.8411359301,10.0650221343,17.6880168974,11.9255336657,0.0,5.76248323173
 10/15  01:00:00,39.223770945,5.68507104128,2.97369439917,0.0,12.925468867,10.100111941,17.2082351073,11.4512572411,0.0,5.75697786617
 10/15  02:00:00,33.926121485,5.60856770685,2.37159075371,0.0,8.34152022915,10.0650221343,12.1161709227,12.0961709227,0.0,0.02
 10/15  03:00:00,33.6324026836,5.57406362137,2.11237096917,0.0,8.34152022915,10.0650221343,18.703765395,12.9468286147,0.0,5.75693678032
 10/15  04:00:00,35.0082298677,5.54728185571,1.90834870154,0.0,8.34152022915,11.6705166398,14.0613766653,14.0413766653,0.0,0.02
 10/15  05:00:00,38.9903724167,5.52622347159,1.75322095751,0.0,8.80141237637,15.3678112995,20.2176355631,14.4495098739,0.0,5.7681256892
 10/15  06:00:00,59.7045124951,5.61154715285,2.40539178493,0.0,18.5082010057,25.6353820695,26.1572315017,14.6193109129,0.0,11.5379205887
 10/15  07:00:00,77.9650611619,5.81637333065,4.00623374919,0.0,19.4926561212,41.1001056674,25.2497167176,13.6568503903,0.0,11.5928663273
 10/15  08:00:00,98.6616774703,6.19688303158,8.10088513695,0.0,26.3286599382,57.9988325916,37.8293567392,8.32605690543,0.0,29.5032998338
 10/15  09:00:00,83.9611217218,5.99068657539,8.88003814514,0.0,26.2443270014,42.8153538416,53.6131629003,6.23050355361,18.025,29.3576593467
 10/15  10:00:00,58.092703483,5.72235500683,7.15463152566,0.0,21.7447113004,23.4437158914,46.5486719194,5.09951950217,18.025,23.4241524172
 10/15  11:00:00,55.6611413981,5.71413700106,7.13336396682,0.0,19.3449162599,23.4437158914,44.635920402,3.23411964055,18.025,23.3768007614
 10/15  12:00:00,55.4192100687,5.68627679351,6.77717102737,0.0,19.190480192,23.7425572507,39.4865459093,3.95722457429,18.025,17.504321335
 10/15  13:00:00,55.1982462749,5.68014221132,6.5362146757,0.0,19.260583323,23.698576057,37.6915178507,2.16661103272,18.025,17.499906818
 10/15  14:00:00,55.1256702533,5.67930274506,6.46448532996,0.0,19.260583323,23.698576057,43.8151674854,2.45997994317,18.025,23.3301875422
 10/15  15:00:00,54.7201824704,5.67590438748,6.35233979211,0.0,19.260583323,23.4086260847,39.8585442604,4.33012344157,18.025,17.5034208189
 10/15  16:00:00,58.3919445236,5.6837238993,5.56496785046,0.0,19.260583323,27.8781056672,28.6516509193,4.86431964026,18.025,5.762331279
 10/15  17:00:00,65.9590701564,5.77846682692,4.41485236208,0.0,18.1807569449,37.5792895564,11.6477598926,5.87982494926,0.0,5.76793494331
 10/15  18:00:00,83.2406139054,5.99039198067,5.70687155006,0.0,32.6059821062,37.0465235296,16.0319109159,10.2585116486,0.0,5.77339926727
 10/15  19:00:00,90.1340748356,6.13216759616,6.57542560775,0.0,36.8143715336,33.066984531,17.8173803988,12.0339508531,0.0,5.7834295457
 10/15  20:00:00,96.7306636353,6.31293917375,7.63173516925,0.0,36.43363367,38.8072253906,25.9378329836,14.3899064538,0.0,11.5479265298
 10/15  21:00:00,93.9962349607,6.29409475091,7.27286579728,0.0,36.0963922311,36.7877557581,22.4924238161,16.7078726123,0.0,5.7845512038
 10/15  22:00:00,69.6851512549,5.92802129693,4.64788147174,0.0,30.9507766546,20.6087787026,30.4777890197,18.8859106302,0.0,11.5918783895
 10/15  23:00:00,44.9775001109,5.64704604993,2.65577291967,0.0,17.4250845679,11.7056064465,32.372323562,20.8341253239,0.0,11.5381982381
 10/15  24:00:00,38.2589682292,5.58479735457,2.10802852872,0.0,12.925468867,10.100111941,22.2490999771,22.2290999771,0.0,0.02
 10/16  01:00:00,34.8753203673,5.52492889543,1.66428428827,0.0,10.0992000411,10.047477231,29.3888633743,23.6318068095,0.0,5.75705656482
 10/16  02:00:00,32.6510185904,5.47927400642,1.34519873546,0.0,8.25718729233,10.0299323277,24.9649819017,24.9449819017,0.0,0.02
 10/16  03:00:00,32.4648387523,5.45467503234,1.183616186,0.0,8.25718729233,10.0299323277,30.7734258033,25.0163845256,0.0,5.75704127776
 10/16  04:00:00,33.8573336455,5.426886851,0.997260575828,0.0,8.25718729233,11.6354268332,32.5076267945,26.7449662873,0.0,5.76266050723
 10/16  05:00:00,41.5125826236,5.43497896014,1.06466593893,0.0,12.1011305571,15.3678112995,31.5914881111,25.8124666937,0.0,5.77902141744
 10/16  06:00:00,73.329992295,5.72106688283,3.06755689278,0.0,19.7275818095,37.2640762949,34.5339154237,22.940403921,0.0,11.5935115027
 10/16  07:00:00,93.623400233,5.92607971324,4.55171104179,0.0,24.3117294858,51.2795993405,37.0308500288,19.5845575807,0.0,17.4462924481
 10/16  08:00:00,73.4078349993,5.6284245959,3.44501337411,0.0,23.6694662846,40.6342015617,43.6531079605,14.2901216594,0.0,29.3629863011
 10/16  09:00:00,70.4792490548,5.62176076153,5.53050130192,0.0,23.6694662846,35.6302164847,53.8989251557,12.4552218844,18.025,23.4187032713
 10/16  10:00:00,52.2720752135,5.5299372126,5.0119056389,0.0,18.7433767983,22.9618409725,47.4797215973,11.914396676,18.025,17.5403249212
 10/16  11:00:00,51.8857842746,5.49898668235,4.65884750148,0.0,18.7433767983,22.9618409725,53.489646691,12.1307148395,18.025,23.3339318514
 10/16  12:00:00,51.7932125169,5.49778618644,4.52402766982,0.0,18.5889407304,23.1597249699,46.3712277471,10.8437650335,18.025,17.5024627136
 10/16  13:00:00,52.2579046213,5.53008619246,4.70992040056,0.0,18.7433767983,23.2517909448,49.0820602985,7.72873112193,18.025,23.3283291766
 10/16  14:00:00,52.2357958616,5.52828264006,4.68961354598,0.0,18.7433767983,23.2517909448,43.2993009863,7.76805935945,18.025,17.5062416269
 10/16  15:00:00,52.1225860427,5.54394579969,4.85068851957,0.0,18.7433767983,22.9618409725,43.7221651517,8.19726108484,18.025,17.4999040668
 10/16  16:00:00,55.8941253782,5.5533152643,4.16154654173,0.0,18.7433767983,27.431320555,32.4708207296,8.68448574137,18.025,5.76133498823
 10/16  17:00:00,67.1836449642,5.67253984334,3.14355133982,0.0,17.6635504202,40.6971502883,16.6243113802,10.8508524734,0.0,5.77345890675
 10/16  18:00:00,76.1646446506,5.74536750217,3.66280304485,0.0,27.5259009287,37.3340067412,27.343729331,15.7618377027,0.0,11.5818916283
 10/16  19:00:00,84.6054203417,5.81883032932,4.05286973814,0.0,33.8341110165,33.3544677425,29.7398969912,18.191370845,0.0,11.5485261463
 10/16  20:00:00,93.8399044382,5.97532784811,4.97670140179,0.0,36.5179666069,38.8247702939,27.5068861305,21.722723821,0.0,5.78416230947
 10/16  21:00:00,88.4064601354,5.99868393777,5.03479030394,0.0,32.965339924,36.8579353714,36.0066723449,24.4132445424,0.0,11.5934278025
 10/16  22:00:00,62.4750089103,5.69979044985,2.94949425812,0.0,25.6355707503,20.6438685092,40.4757351494,28.9156987187,0.0,11.5600364308
 10/16  23:00:00,41.2644231009,5.50006589426,1.49174843556,0.0,15.0252895274,11.7056064465,38.5105325096,32.7423614593,0.0,5.76817105028
 10/16  24:00:00,35.6824235157,5.4298010414,1.00061251431,0.00518110025383,11.6412384099,10.0650221343,35.2689496202,35.2489496202,0.0,0.02
 10/17  01:00:00,34.0077175476,5.39792324342,0.719224445228,0.204461162767,10.0992000411,10.047477231,42.9895976,37.2323204818,0.0,5.75727711821
 10/17  02:00:00,32.2451320123,5.37975155163,0.509345718182,0.529481073408,8.25718729233,10.0299323277,42.6772580453,36.9199831533,0.0,5.75727489199
 10/17  03:00:00,32.4694705269,5.3679213469,0.327151635574,0.947848756452,8.25718729233,10.0299323277,38.4225385089,38.4025385089,0.0,0.02
 10/17  04:00:00,34.6772369568,5.37728579302,0.207329620074,1.65943005229,8.25718729233,11.6354268332,45.06922673,39.3069463846,0.0,5.76228034548
 10/17  05:00:00,42.7325620586,5.39611620353,0.224724956882,2.09877219481,12.1011305571,15.3678112995,44.0676241143,38.2882664158,0.0,5.77935769857
 10/17  06:00:00,72.7989394272,5.58581394113,1.97606252715,0.695676070044,19.7275818095,37.2640762949,47.2834987169,35.6899055176,0.0,11.5935931993
 10/17  07:00:00,92.5686542188,5.76335015438,3.33487618071,0.324796620819,24.3117294858,51.2795993405,48.9776194709,31.5301778314,0.0,17.4474416395
 10/17  08:00:00,72.5389401288,5.50570266722,1.89529691483,0.80352731794,23.6694662846,40.6342015617,53.007771727,23.6412174442,0.0,29.3665542828
 10/17  09:00:00,69.8778940973,5.52566207232,4.38981981442,0.635418022895,23.6694662846,35.6302164847,58.7188601525,17.2714355836,18.025,23.4224245689
 10/17  10:00:00,52.276360258,5.4771847349,4.637625702,0.431305036071,18.7433767983,22.9618409725,50.562638211,9.15503742684,18.025,23.3826007842
 10/17  11:00:00,52.4710405717,5.49221264839,5.03284218782,0.218030898707,18.7433767983,22.9618409725,40.5689312916,5.03690026958,18.025,17.507031022
 10/17  12:00:00,52.87331392,5.53860294166,5.47994382517,0.0833620077444,18.5889407304,23.1597249699,39.9725897569,4.44555153157,18.025,17.5020382254
 10/17  13:00:00,53.3807695545,5.59211083549,5.75597591727,0.0147809274414,18.7433767983,23.2517909448,42.5825327335,1.22319936371,18.025,23.3343333698
 10/17  14:00:00,53.7900460864,5.63965802617,6.13247930058,0.0,18.7433767983,23.2517909448,36.216375581,0.688744214165,18.025,17.5026313669
 10/17  15:00:00,53.5434989871,5.64075072483,6.17479619402,0.0,18.7433767983,22.9618409725,43.1339050735,1.77748678163,18.025,23.3314182919
 10/17  16:00:00,56.8225090302,5.5937289786,5.04950489377,0.0,18.7433767983,27.431320555,20.3329228941,2.28792289415,18.025,0.02
 10/17  17:00:00,68.5017969205,5.74376984537,4.39045852601,0.0,17.6635504202,40.6971502883,14.0531745108,2.52588243847,0.0,11.5272920724
 10/17  18:00:00,78.0404083595,5.89549539845,5.38842075291,0.0,27.5259009287,37.3340067412,15.3666628545,3.78493568748,0.0,11.581727167
 10/17  19:00:00,87.1020750768,6.02253341556,6.34581036017,0.0,33.8341110165,33.3544677425,10.087717053,4.30323676364,0.0,5.78448028932
 10/17  20:00:00,96.9325314951,6.24926893498,7.79537571628,0.0,36.5179666069,38.8247702939,12.3673675134,6.5834007838,0.0,5.78396672957
 10/17  21:00:00,91.7554009141,6.31220146988,8.07019469003,0.0,32.965339924,36.8579353714,25.361274709,7.98140884994,0.0,17.3798658591
 10/17  22:00:00,65.08331668,5.93569782519,5.32188573894,0.0,25.6355707503,20.6438685092,14.6185301703,8.82813532383,0.0,5.79039484644
 10/17  23:00:00,43.1908255341,5.66992939564,3.24827995364,0.0,15.0252895274,11.7056064465,15.5562255528,9.78787824202,0.0,5.76834731081
 10/17  24:00:00,37.3331740861,5.6003214601,2.48601436982,0.0,11.6412384099,10.0650221343,16.3057517792,10.5429160726,0.0,5.76283570664
 10/18  01:00:00,35.3255632843,5.56094442663,2.07850799676,0.0,10.0992000411,10.047477231,11.107485988,11.087485988,0.0,0.02
 10/18  02:00:00,33.1770496877,5.53081432026,1.81967781629,0.0,8.25718729233,10.0299323277,17.0836689087,11.3265725707,0.0,5.75709633792
 10/18  03:00:00,33.0260865498,5.51293096061,1.68659973842,0.0,8.25718729233,10.0299323277,17.284272293,11.5275039672,0.0,5.75676832584
 10/18  04:00:00,34.481811119,5.49534045611,1.55327673234,0.0,8.25718729233,11.6354268332,12.3518891749,12.3318891749,0.0,0.02
 10/18  05:00:00,42.1747584686,5.50968808298,1.65210863203,0.0,12.1011305571,15.3678112995,24.0479561971,12.5096604644,0.0,11.5382957327
 10/18  06:00:00,74.2822374527,5.81834457045,3.92248929266,0.0,19.7275818095,37.2640762949,23.6099503626,12.017908826,0.0,11.5920415366
 10/18  07:00:00,95.2209740185,6.08932441851,5.98599487349,0.0,24.3117294858,51.2795993405,22.9913982195,11.3526640306,0.0,11.6387341889
 10/18  08:00:00,74.6586412622,5.69875194225,4.62546158867,0.0,23.6694662846,40.6342015617,37.3257609657,7.95607135233,0.0,29.3696896133
 10/18  09:00:00,71.3733092615,5.65548897167,6.39081419876,0.0,23.6694662846,35.6302164847,49.5281388039,8.07566418805,18.025,23.4274746158
 10/18  10:00:00,52.6265353173,5.51531263299,5.38096939083,0.0,18.7433767983,22.9618409725,50.5333750159,9.12566082503,18.025,23.3827141908
 10/18  11:00:00,52.5534001623,5.51602850629,5.30941076525,0.0,18.7433767983,22.9618409725,44.5655103585,9.03267595554,18.025,17.507834403
 10/18  12:00:00,52.7782370273,5.53230222921,5.4745281045,0.0,18.5889407304,23.1597249699,48.2967308653,6.93710653249,18.025,23.3346243328
 10/18  13:00:00,52.8724365368,5.53472886115,5.31979344758,0.0,18.7433767983,23.2517909448,40.776415065,5.24637221096,18.025,17.505042854
 10/18  14:00:00,52.7424058446,5.52304105655,5.20145683874,0.0,18.7433767983,23.2517909448,46.5734520108,5.21643655766,18.025,23.3320154531
 10/18  15:00:00,52.595509766,5.53940596015,5.32814129911,0.0,18.7433767983,22.9618409725,41.8302257343,6.30006545039,18.025,17.5051602839
 10/18  16:00:00,56.3195063807,5.548847925,4.5913786082,0.0,18.7433767983,27.431320555,30.5290363638,6.74141168192,18.025,5.76262468183
 10/18  17:00:00,67.9412396469,5.70198595505,3.8716819576,0.0,17.6635504202,40.6971502883,12.9754692745,7.20171953909,0.0,5.77374973542
 10/18  18:00:00,77.4451944301,5.84020022755,4.84848671276,0.0,27.5259009287,37.3340067412,21.6808075953,10.097773791,0.0,11.5830338043
 10/18  19:00:00,86.5605246645,5.97736179027,5.84942279698,0.0,33.8341110165,33.3544677425,16.2638710071,10.4797918505,0.0,5.78407915665
 10/18  20:00:00,96.5343710567,6.21710118134,7.42936608044,0.0,36.5179666069,38.8247702939,23.2003479845,11.6509456791,0.0,11.5494023054
