Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  21:00:00,91.4792100875,6.29061732454,7.81557451977,0.0,32.965339924,36.8579353714,23.6196710344,12.0259698209,0.0,11.5937012135
 10/18  22:00:00,64.7726462449,5.91190255538,5.03499410643,0.0,25.6355707503,20.6438685092,24.4336005232,12.8731705035,0.0,11.5604300197
 10/18  23:00:00,42.8819252691,5.65073611322,2.95856674629,0.0,15.0252895274,11.7056064465,19.5579240699,13.7897082976,0.0,5.76821577232
 10/18  24:00:00,37.1704280958,5.58966327728,2.33392414523,0.0,11.6412384099,10.0650221343,14.1032287907,14.0832287907,0.0,0.02
 10/19  01:00:00,35.1341686626,5.54360892143,1.90443895861,0.0,10.0992000411,10.047477231,21.2155235768,15.4582291064,0.0,5.75729447043
 10/19  02:00:00,32.9170571013,5.50209151256,1.58840731061,0.0,8.25718729233,10.0299323277,16.9666424979,16.9466424979,0.0,0.02
 10/19  03:00:00,32.6841716981,5.47523205197,1.38237808343,0.0,8.25718729233,10.0299323277,23.7796949702,18.0223706989,0.0,5.75732427126
 10/19  04:00:00,34.103180711,5.4537409734,1.2162361922,0.0,8.25718729233,11.6354268332,24.8935328378,19.1308143861,0.0,5.76271845167
 10/19  05:00:00,41.8807781226,5.476805124,1.39100431614,0.0,12.1011305571,15.3678112995,23.3361327692,17.5565342613,0.0,5.7795985079
 10/19  06:00:00,73.9249552598,5.78323727644,3.60029675692,0.0,19.7275818095,37.2640762949,27.6120778271,16.0172488825,0.0,11.5948289446
 10/19  07:00:00,94.5685599359,6.01497344344,5.40790686961,0.0,24.3117294858,51.2795993405,31.0035833411,13.5542275525,0.0,17.4493557886
 10/19  08:00:00,74.5063550794,5.68751945588,4.48439110208,0.0,23.6694662846,40.6342015617,37.9271882855,8.55788544947,0.0,29.369302836
 10/19  09:00:00,71.6727749997,5.67669832779,6.66905744289,0.0,23.6694662846,35.6302164847,48.0954872103,6.64586541759,18.025,23.4246217927
 10/19  10:00:00,52.92237012,5.52919974782,5.6629103234,0.0,18.7433767983,22.9618409725,46.933849774,6.78840528929,18.025,22.1204444847
 10/19  11:00:00,52.9875581391,5.53864215608,5.72094943721,0.0,18.7433767983,22.9618409725,42.3623071256,5.56838061958,18.025,18.7689265061
 10/19  12:00:00,53.0530980467,5.54383622024,5.73784558193,0.0,18.5889407304,23.1597249699,40.7268454254,5.19867443275,18.025,17.5031709927
 10/19  13:00:00,53.1635555183,5.54931669366,5.59632636417,0.0,18.7433767983,23.2517909448,43.730138178,2.36985726189,18.025,23.3352809161
 10/19  14:00:00,53.1612488382,5.55228702991,5.59104219809,0.0,18.7433767983,23.2517909448,38.0129834533,2.48438865356,18.025,17.5035947998
 10/19  15:00:00,52.9483699948,5.56308785719,5.65731851908,0.0,18.7433767983,22.9618409725,45.2794508662,3.92139439347,18.025,23.3330564727
 10/19  16:00:00,56.9829743923,5.6076087122,5.19607918541,0.0,18.7433767983,27.431320555,22.0414261482,3.99642614824,18.025,0.02
 10/19  17:00:00,68.8368951766,5.78954935907,4.6797596365,0.0,17.6635504202,40.6971502883,16.239058858,4.7112342456,0.0,11.5278246124
 10/19  18:00:00,78.0047755317,5.90517970125,5.34307116146,0.0,27.5259009287,37.3340067412,20.7046534504,9.12205515018,0.0,11.5825983002
 10/19  19:00:00,86.6234063052,6.00380589872,5.8858457191,0.0,33.8341110165,33.3544677425,17.5588817333,11.774036996,0.0,5.78484473728
 10/19  20:00:00,96.1664946075,6.20595861325,7.07262497291,0.0,36.5179666069,38.8247702939,20.3301253907,14.5457671587,0.0,5.78435823196
 10/19  21:00:00,90.5860858691,6.2302029309,6.98284346745,0.0,32.965339924,36.8579353714,34.5338214585,17.1521006665,0.0,17.381720792
 10/19  22:00:00,63.7226597508,5.8281899274,4.06871067133,0.0,25.6355707503,20.6438685092,25.5281442437,19.7375557582,0.0,5.79058848551
 10/19  23:00:00,42.1345724453,5.59120800233,2.27073358048,0.0,15.0252895274,11.7056064465,28.6014864729,22.8340825155,0.0,5.76740395744
 10/19  24:00:00,36.3680558807,5.5144708206,1.60673496929,0.0,11.6412384099,10.0650221343,31.4417598184,25.6788386691,0.0,5.76292114935
 10/20  01:00:00,34.4082794109,5.464242683,1.25791607869,0.0,10.0992000411,10.047477231,27.5062208835,27.4862208835,0.0,0.02
 10/20  02:00:00,32.1883345307,5.41863158456,0.94313760161,0.0,8.25718729233,10.0299323277,35.2773483359,29.5198305158,0.0,5.75751782008
 10/20  03:00:00,31.9832874522,5.39142123619,0.754517045925,0.0107835050206,8.25718729233,10.0299323277,36.4263149152,30.6690965793,0.0,5.75721833592
 10/20  04:00:00,33.5135977954,5.37114725732,0.587998918658,0.121246355582,8.25718729233,11.6354268332,32.1231685983,32.1031685983,0.0,0.02
 10/20  05:00:00,41.2812471542,5.38193756558,0.635798326276,0.250529399305,12.1011305571,15.3678112995,43.597932595,32.0595272321,0.0,11.5384053629
 10/20  06:00:00,72.7242902615,5.63763245865,2.52062260285,0.0245966434712,19.7275818095,37.2640762949,41.8812846975,30.2873973411,0.0,11.5938873564
 10/20  07:00:00,92.7472459669,5.81854639986,3.78299545482,0.0,24.3117294858,51.2795993405,45.9794738657,28.5288490481,0.0,17.4506248175
 10/20  08:00:00,72.313274796,5.5320061814,2.34968671466,0.0971220312267,23.6694662846,40.6342015617,45.7275228563,22.2252137798,0.0,23.5023090764
 10/20  09:00:00,69.6362011052,5.54252937258,4.65301744828,0.113622252615,23.6694662846,35.6302164847,60.1025254828,18.6458037576,18.025,23.4317217252
 10/20  10:00:00,52.3898434571,5.5226311934,5.0411312015,0.0958138621004,18.7433767983,22.9618409725,53.0056200926,11.593712772,18.025,23.3869073206
 10/20  11:00:00,53.6018902413,5.62035669776,6.23430040826,0.0192612157904,18.7433767983,22.9618409725,45.6505712661,4.28627135533,18.025,23.3392999107
 10/20  12:00:00,54.3610938488,5.68877775906,6.9008964192,0.0,18.5889407304,23.1597249699,38.9452774409,3.41126162544,18.025,17.5090158155
 10/20  13:00:00,55.0054555657,5.75927440635,7.22825764332,0.0,18.7433767983,23.2517909448,41.6388896887,0.281962557441,18.025,23.3319271312
 10/20  14:00:00,55.6115586844,5.83472530351,7.75891352806,0.0,18.7433767983,23.2517909448,35.5334010599,0.0,18.025,17.5084010599
 10/20  15:00:00,55.6923805574,5.87492767157,8.08947800452,0.0,18.7433767983,22.9618409725,36.6709390727,1.14347567255,18.025,17.5024634002
 10/20  16:00:00,59.4680586433,5.87886608582,7.40990569604,0.0,18.7433767983,27.431320555,25.0492178644,1.26141850316,18.025,5.76279936125
 10/20  17:00:00,70.905749659,6.0201025434,6.51805875388,0.0,17.6635504202,40.6971502883,7.67643614268,1.90259725308,0.0,5.7738388896
 10/20  18:00:00,79.9087973419,6.1295980852,7.02266075133,0.0,27.5259009287,37.3340067412,16.0613852937,4.47794867769,0.0,11.583436616
 10/20  19:00:00,88.7378784695,6.2412886872,7.76282245629,0.0,33.8341110165,33.3544677425,17.8219001843,6.27208231381,0.0,11.5498178705
 10/20  20:00:00,98.5417374003,6.46160665903,9.1922083941,0.0,36.5179666069,38.8247702939,13.1133136981,7.32828359766,0.0,5.78503010048
 10/20  21:00:00,93.4746929603,6.52616449043,9.5754717399,0.0,32.965339924,36.8579353714,18.6559227779,7.06119157967,0.0,11.5947311982
 10/20  22:00:00,66.7334169105,6.1301077857,6.77753292379,0.0,25.6355707503,20.6438685092,18.8820697504,7.32031995331,0.0,11.5617497971
 10/20  23:00:00,44.4287106912,5.80967315311,4.34639937297,0.0,15.0252895274,11.7056064465,14.1345625068,8.36597948585,0.0,5.76858302096
 10/20  24:00:00,38.2301381091,5.70249891915,3.28078469615,0.0,11.6412384099,10.0650221343,15.5193831126,9.7563070264,0.0,5.76307608622
 10/21  01:00:00,38.9457376013,5.66137169813,2.83876102366,0.0,12.8411359301,10.0650221343,10.7055876368,10.6855876368,0.0,0.02
 10/21  02:00:00,33.8134780094,5.60517337792,2.38173263495,0.0,8.25718729233,10.0299323277,16.7504058251,10.992887917,0.0,5.75751790807
 10/21  03:00:00,33.5903615648,5.5794535371,2.18434139075,0.0,8.25718729233,10.0299323277,11.266410911,11.246410911,0.0,0.02
 10/21  04:00:00,34.973640645,5.55361390262,1.98681262641,0.0,8.25718729233,11.6354268332,18.4531443453,12.6900393914,0.0,5.76310495388
 10/21  05:00:00,38.9856078556,5.5359056761,1.85815143137,0.0,8.71707943955,15.3327214929,18.677708835,12.9089919151,0.0,5.76871691993
 10/21  06:00:00,59.9565619735,5.6319178276,2.63701417097,0.0,18.5082010057,25.6353820695,17.965896617,12.1866786805,0.0,5.77921793649
 10/21  07:00:00,78.3505156544,5.8579671609,4.46940840653,0.0,19.4083231844,41.0650158608,21.9402957948,10.3442185995,0.0,11.5960771954
 10/21  08:00:00,99.5964773029,6.25960214482,8.97282333975,0.0,26.3286599382,57.9988325916,40.9021856753,5.4837730982,0.0,35.4184125771
 10/21  09:00:00,85.3966692853,6.09333763317,10.0934169954,0.0,26.3286599382,42.8504436482,50.7574938213,3.35855295732,18.025,29.373940864
 10/21  10:00:00,59.6905242563,5.86904126966,8.60569830124,0.0,21.7447113004,23.4437158914,44.0377569995,2.58032921271,18.025,23.4324277868
 10/21  11:00:00,57.938318897,5.960665911,9.22367322578,0.0,19.3027497915,23.426170988,42.8830051575,1.47273010619,18.025,23.3852750513
 10/21  12:00:00,58.4698268893,6.02647921783,9.54726310292,0.0,19.1483137236,23.7250123474,37.3199226941,1.78505244895,18.025,17.5098702451
 10/21  13:00:00,58.6942698768,6.04562629658,9.60701015074,0.0,19.3027497915,23.7161209604,35.5306325429,0.0,18.025,17.5056325429
 10/21  14:00:00,59.8388745926,6.17646292222,10.6207841204,0.0,19.3027497915,23.7161209604,41.3644250246,0.0,18.025,23.3394250246
 10/21  15:00:00,60.1794403079,6.22501088322,11.2027452057,0.0,19.3027497915,23.426170988,35.5291670685,0.0,18.025,17.5041670685
 10/21  16:00:00,63.6451269864,6.18313936342,10.2589924872,0.0,19.3027497915,27.8956505705,23.7878391454,0.0,18.025,5.76283914543
 10/21  17:00:00,70.8775999845,6.25783929348,8.79425602969,0.0,18.2229234133,37.5968344597,5.790468094,0.0220559173811,0.0,5.76841217662
 10/21  18:00:00,88.2830579445,6.50073947321,10.119493125,0.0,32.690315043,37.0816133363,7.16468584257,1.39067821309,0.0,5.77400762948
 10/21  19:00:00,95.2841063604,6.66288821704,11.1946623277,0.0,36.8143715336,33.066984531,13.5775238446,2.02760972542,0.0,11.5499141192
 10/21  20:00:00,101.855481102,6.84867773097,12.3401702424,0.0,36.3493007332,38.7721355839,9.74641248165,3.96154148906,0.0,5.78487099259
 10/21  21:00:00,99.4980639854,6.83964406436,12.1096482979,0.0,36.1807251679,36.8228455648,17.0637449565,5.51342281784,0.0,11.5503221387
 10/21  22:00:00,75.0480562293,6.45835163414,9.36092691677,0.0,31.0351095914,20.6438685092,17.8489829637,6.25366244098,0.0,11.5953205227
 10/21  23:00:00,49.2871048766,6.07839484323,6.53397165383,0.0,17.4250845679,11.7056064465,13.4345836483,7.65478665339,0.0,5.7797969949
 10/21  24:00:00,41.7412349739,5.94854164958,5.34593415843,0.0,12.8411359301,10.0650221343,14.0969021598,8.33377008544,0.0,5.76313207436
 10/22  01:00:00,40.9761494325,5.86714217048,4.54397526796,0.0,12.925468867,10.100111941,8.63704582645,8.61704582645,0.0,0.02
 10/22  02:00:00,35.3023717557,5.75274699215,3.60362644384,0.0,8.34152022915,10.0650221343,15.1715897268,9.41405673277,0.0,5.75753299406
 10/22  03:00:00,34.636799179,5.68402467914,3.0067784484,0.0,8.34152022915,10.0650221343,11.1197847697,11.0997847697,0.0,0.02
 10/22  04:00:00,35.8806444705,5.64480537918,2.68319837543,0.0,8.34152022915,11.6705166398,17.7764762773,12.0132764595,0.0,5.7631998178
 10/22  05:00:00,39.7413459146,5.61235529846,2.41801018349,0.0,8.80141237637,15.3678112995,19.0077693239,13.2390164364,0.0,5.76875288745
 10/22  06:00:00,60.3139856457,5.68260409499,2.94373751442,0.0,18.5082010057,25.6353820695,20.5010185553,14.7222453403,0.0,5.77877321502
 10/22  07:00:00,78.6493846057,5.90510745209,4.60169751989,0.0,19.4926561212,41.1001056674,32.0637029581,14.6792236665,0.0,17.3844792915
 10/22  08:00:00,98.9713667678,6.27066495063,8.33662993195,0.0,26.3286599382,57.9988325916,40.1956436044,10.6716198053,0.0,29.5240237991
 10/22  09:00:00,83.8767935295,6.02807753505,8.75820916287,0.0,26.2443270014,42.8153538416,56.7240236522,9.32537533855,18.025,29.3736483137
 10/22  10:00:00,57.7571305619,5.72541529777,6.81591730386,0.0,21.7447113004,23.4437158914,49.7559523844,8.29394359708,18.025,23.4370087873
 10/22  11:00:00,55.1738660085,5.71502840662,6.64513776696,0.0,19.3449162599,23.4437158914,49.3345615143,7.92141458504,18.025,23.3881469293
 10/22  12:00:00,55.1756861394,5.71227095404,6.50761058306,0.0,19.190480192,23.7425572507,43.1674947533,7.63466914337,18.025,17.5078256099
 10/22  13:00:00,55.5363750957,5.76089050656,6.79356248384,0.0,19.260583323,23.698576057,44.8544324458,3.49318291439,18.025,23.3362495314
 10/22  14:00:00,55.4146609116,5.73931331279,6.69342067626,0.0,19.260583323,23.698576057,38.155954272,2.62210170069,18.025,17.5088525713
 10/22  15:00:00,55.1643034372,5.74219950308,6.73013054726,0.0,19.260583323,23.4086260847,44.9239396938,3.56392379517,18.025,23.3350158986
 10/22  16:00:00,58.827863857,5.73349533314,5.95107405239,0.0,19.260583323,27.8781056672,21.7164758299,3.67147582993,18.025,0.02
 10/22  17:00:00,66.8179455479,5.87303114417,5.17910973963,0.0,18.1807569449,37.5792895564,10.0146931837,4.24689754943,0.0,5.76779563427
 10/22  18:00:00,84.2632304709,6.10846579969,6.61134896889,0.0,32.6059821062,37.0465235296,13.7596457198,7.98540790796,0.0,5.77423781185
 10/22  19:00:00,91.2477086682,6.26220188667,7.55893711128,0.0,36.8143715336,33.066984531,21.5017504592,9.95112268133,0.0,11.5506277779
 10/22  20:00:00,97.9701956036,6.45371361189,8.73041441268,0.0,36.43363367,38.8072253906,17.729638758,11.9450880767,0.0,5.7845506813
 10/22  21:00:00,95.4404333911,6.45398066498,8.5570916438,0.0,36.0963922311,36.7877557581,25.4121248581,13.8609995693,0.0,11.5511252888
 10/22  22:00:00,71.2308599284,6.09356425317,6.02792549261,0.0,30.9507766546,20.6087787026,26.4095325242,14.8136767596,0.0,11.5958557646
 10/22  23:00:00,46.0277003274,5.75940062045,3.59355063003,0.0,17.4250845679,11.7056064465,21.7832538689,16.0034021423,0.0,5.77985172662
 10/22  24:00:00,38.9546483272,5.66108010611,2.72738099294,0.0,12.925468867,10.100111941,23.5752797511,17.8121514232,0.0,5.76312832794
 10/23  01:00:00,35.4771763288,5.59705284845,2.19398580974,0.0,10.0992000411,10.047477231,25.017863348,19.2602751026,0.0,5.75758824541
 10/23  02:00:00,33.3121337955,5.55847007052,1.92708826438,0.0,8.25718729233,10.0299323277,18.6932771524,18.6732771524,0.0,0.02
 10/23  03:00:00,33.1098989541,5.53342267328,1.7498953179,0.0,8.25718729233,10.0299323277,24.5663178319,18.8086465685,0.0,5.75767126343
 10/23  04:00:00,34.5155722262,5.50911751035,1.57323005984,0.0,8.25718729233,11.6354268332,25.68714024,19.924510898,0.0,5.76262934205
 10/23  05:00:00,42.2006678197,5.52184745687,1.66580796539,0.0,12.1011305571,15.3678112995,24.7013097291,18.9213104052,0.0,5.77999932391
 10/23  06:00:00,73.9934985885,5.80564706991,3.64636145883,0.0,19.7275818095,37.2640762949,28.7023722717,17.1060130271,0.0,11.5963592446
 10/23  07:00:00,94.6881896523,6.04949847592,5.49291433014,0.0,24.3117294858,51.2795993405,32.9908480025,15.5376704828,0.0,17.4531775197
 10/23  08:00:00,74.3221591895,5.70520501291,4.28244603382,0.0,23.6694662846,40.6342015617,40.3771581046,10.9984473563,0.0,29.3787107482
 10/23  09:00:00,71.0971731176,5.66786054677,6.10224700949,0.0,23.6694662846,35.6302164847,51.2766802465,9.82131808395,18.025,23.4303621625
 10/23  10:00:00,52.4542628926,5.53310278331,5.19086568053,0.0,18.7433767983,22.9618409725,52.1058608155,10.6898061074,18.025,23.3910547081
 10/23  11:00:00,52.3421797963,5.527099545,5.08709174561,0.0,18.7433767983,22.9618409725,45.8552434247,10.3185144602,18.025,17.5117289645
 10/23  12:00:00,52.5716841395,5.54489132274,5.25535418641,0.0,18.5889407304,23.1597249699,48.9087670205,7.54841551642,18.025,23.3353515041
 10/23  13:00:00,52.5940093861,5.53530279172,5.04077061047,0.0,18.7433767983,23.2517909448,41.8450228833,6.30913392189,18.025,17.5108889614
 10/23  14:00:00,52.6225991991,5.53488272297,5.06977460993,0.0,18.7433767983,23.2517909448,41.2119732315,5.68175567153,18.025,17.5052175599
 10/23  15:00:00,52.5401495727,5.55050039849,5.26166333242,0.0,18.7433767983,22.9618409725,47.3207673064,5.95421543422,18.025,23.3415518722
 10/23  16:00:00,56.4638246687,5.57391085741,4.71060058087,0.0,18.7433767983,27.431320555,29.369500449,5.58143458285,18.025,5.7630658662
 10/23  17:00:00,67.9982060739,5.71330775748,3.91727835224,0.0,17.6635504202,40.6971502883,11.9539839289,6.17956870479,0.0,5.77441522408
 10/23  18:00:00,77.3538034638,5.83947055341,4.75774217666,0.0,27.5259009287,37.3340067412,20.9987033519,9.41338209211,0.0,11.5853212598
 10/23  19:00:00,86.5406798111,5.98632320491,5.82055703617,0.0,33.8341110165,33.3544677425,15.6028020155,9.81856475579,0.0,5.78423725975
 10/23  20:00:00,96.4659205645,6.22078895563,7.3571702044,0.0,36.5179666069,38.8247702939,22.5317643095,10.980957866,0.0,11.5508064436
 10/23  21:00:00,91.2808316312,6.28160163345,7.62612148823,0.0,32.965339924,36.8579353714,23.3485754234,11.7531443519,0.0,11.5954310715
 10/23  22:00:00,64.6736884429,5.91059361208,4.93727922592,0.0,25.6355707503,20.6438685092,24.4288743648,12.8663775514,0.0,11.5624968134
 10/23  23:00:00,42.822046088,5.65243523661,2.89695103192,0.0,15.0252895274,11.7056064465,14.4283875607,14.4083875607,0.0,0.02
 10/23  24:00:00,37.1489895255,5.59293594903,2.30918286773,0.0,11.6412384099,10.0650221343,20.8252899393,15.0619883759,0.0,5.76330156345
 10/24  01:00:00,35.2337138982,5.55807401205,1.98949686773,0.0,10.0992000411,10.047477231,21.0422948398,15.284686639,0.0,5.75760820076
 10/24  02:00:00,33.0786751768,5.52246869267,1.72962557694,0.0,8.25718729233,10.0299323277,16.0077743708,15.9877743708,0.0,0.02
 10/24  03:00:00,32.8993502922,5.50101999231,1.57174675836,0.0,8.25718729233,10.0299323277,22.2310915836,16.4733748666,0.0,5.75771671694
 10/24  04:00:00,34.3761311064,5.48520457811,1.45769312944,0.0,8.25718729233,11.6354268332,22.4066631903,16.6433745244,0.0,5.7632886659
 10/24  05:00:00,42.0464049765,5.49667965491,1.53670487341,0.0,12.1011305571,15.3678112995,22.2471149371,16.466854396,0.0,5.78026054105
 10/24  06:00:00,73.9080965739,5.78444439881,3.58214145137,0.0,19.7275818095,37.2640762949,28.1090483851,16.5117391717,0.0,11.5973092135
 10/24  07:00:00,94.5136354382,6.01506509627,5.35277232435,0.0,24.3117294858,51.2795993405,32.4330063997,14.9792810709,0.0,17.4537253287
 10/24  08:00:00,74.3619223841,5.68685509066,4.34054193645,0.0,23.6694662846,40.6342015617,39.0342264454,9.65200914953,0.0,29.3822172959
 10/24  09:00:00,71.5051185873,5.67514341253,6.50290133301,0.0,23.6694662846,35.6302164847,48.9162470382,7.45711957482,18.025,23.4341274633
 10/24  10:00:00,53.8464227364,5.62857469639,6.48754241172,0.0,18.7433767983,22.9618409725,45.9759591591,4.55899554541,18.025,23.3919636137
 10/24  11:00:00,55.1645782011,5.74133276668,7.69525102317,0.0,18.7433767983,22.9618409725,36.7886543065,1.24947571897,18.025,17.5141785875
 10/24  12:00:00,57.1346371166,5.90430438838,9.45889200298,0.0,18.5889407304,23.1597249699,41.4674466285,0.102528347428,18.025,23.3399182811
 10/24  13:00:00,58.8020021391,6.02205730443,10.7619979203,0.0,18.7433767983,23.2517909448,35.5378299708,0.0,18.025,17.5128299708
 10/24  14:00:00,59.758806992,6.06101533594,11.6798493424,0.0,18.7433767983,23.2517909448,41.3643025177,0.0,18.025,23.3393025177
 10/24  15:00:00,60.6923649943,6.14727888635,12.817088444,0.0,18.7433767983,22.9618409725,35.5321965548,0.0,18.025,17.5071965548
 10/24  16:00:00,64.5829203083,6.16555082585,12.2380569136,0.0,18.7433767983,27.431320555,23.7879227821,0.0,18.025,5.76292278207
 10/24  17:00:00,76.5155243209,6.41699876568,11.7309021509,0.0,17.6635504202,40.6971502883,5.77443040442,0.0,0.0,5.77443040442
 10/24  18:00:00,85.449522162,6.59240835071,12.1005094593,0.0,27.5259009287,37.3340067412,11.5843395458,0.0,0.0,11.5843395458
 10/24  19:00:00,94.1618215882,6.71956734103,12.7084397349,0.0,33.8341110165,33.3544677425,11.5506730856,0.0,0.0,11.5506730856
 10/24  20:00:00,103.424720304,6.9239563795,13.6127942412,0.0,36.5179666069,38.8247702939,6.03641367217,0.251195345792,0.0,5.78521832638
 10/24  21:00:00,97.8175664804,6.94806246449,13.4963759192,0.0,32.965339924,36.8579353714,12.9824548346,1.38517110829,0.0,11.5972837263
 10/24  22:00:00,71.0306511194,6.54557543421,10.659245184,0.0,25.6355707503,20.6438685092,12.834034423,1.27061467003,0.0,11.563419753
 10/24  23:00:00,48.6450955649,6.20536938238,8.16705830912,0.0,15.0252895274,11.7056064465,6.5295107377,0.76046343392,0.0,5.76904730378
 10/24  24:00:00,42.2349312233,6.06829635996,6.91975678129,0.0,11.6412384099,10.0650221343,6.70446714652,0.941125517108,0.0,5.76334162941
 10/25  01:00:00,39.5858845884,5.96867166953,5.93107072479,0.0,10.0992000411,10.047477231,1.413099173,1.393099173,0.0,0.02
 10/25  02:00:00,36.5824304187,5.86514113837,4.89069942755,0.0,8.25718729233,10.0299323277,8.90649521529,3.14873035718,0.0,5.75776485811
 10/25  03:00:00,35.9358873081,5.80751356648,4.30178900804,0.0,8.25718729233,10.0299323277,4.45197587056,4.43197587056,0.0,0.02
 10/25  04:00:00,36.9714039823,5.75710770548,3.78105844665,0.0,8.25718729233,11.6354268332,11.9535861133,6.19075668605,0.0,5.76282942723
 10/25  05:00:00,44.8235996237,5.77954368818,4.03102279192,0.0,12.1011305571,15.3678112995,11.9010735626,6.12078327795,0.0,5.7802902846
 10/25  06:00:00,78.8129868298,6.29485329454,7.97660241398,0.0,19.7275818095,37.2640762949,22.4700529244,5.08651599759,0.0,17.3835369268
 10/25  07:00:00,100.834456578,6.66911853535,11.0195171243,0.0,24.3117294858,51.2795993405,20.2845045783,3.69806252374,0.0,16.5864420545
 10/25  08:00:00,79.6194096603,6.14501952865,9.13985014994,0.0,23.6694662846,40.6342015617,25.3186213641,0.929652005847,0.0,24.3889693582
 10/25  09:00:00,75.9585989527,6.06472610995,10.5667820746,0.0,23.6694662846,35.6302164847,42.5611930011,1.09699729074,18.025,23.4391957104
 10/25  10:00:00,56.603994331,5.8324053975,9.04127896639,0.0,18.7433767983,22.9618409725,43.3315805304,1.91320340347,18.025,23.3933771269
 10/25  11:00:00,56.7812674824,5.83974059192,9.21352656084,0.0,18.7433767983,22.9618409725,42.5527424458,1.18071397474,18.025,23.347028471
 10/25  12:00:00,57.8865547684,5.93365340855,10.1814520497,0.0,18.5889407304,23.1597249699,36.1060813884,0.567910565644,18.025,17.5131708228
 10/25  13:00:00,57.9622590954,5.91809793432,10.0262134004,0.0,18.7433767983,23.2517909448,41.3655801398,0.0,18.025,23.3405801398
 10/25  14:00:00,57.9085967239,5.92487667332,9.9657671907,0.0,18.7433767983,23.2517909448,35.5369555263,0.0,18.025,17.5119555263
 10/25  15:00:00,57.8448191364,5.94845357089,10.168367891,0.0,18.7433767983,22.9618409725,41.3646285571,0.0,18.025,23.3396285571
 10/25  16:00:00,61.393458839,5.95730575089,9.25683041088,0.0,18.7433767983,27.431320555,18.5561997818,0.511199781756,18.025,0.02
 10/25  17:00:00,73.0810824833,6.18287691561,8.53056582801,0.0,17.6635504202,40.6971502883,12.8574040506,1.32829230524,0.0,11.5291117454
 10/25  18:00:00,84.5103304671,6.36361826951,9.50608959895,0.0,27.5259009287,37.3340067412,14.2153835536,2.62978937328,0.0,11.5855941803
 10/25  19:00:00,91.9345405685,6.52240816208,10.6783071959,0.0,33.8341110165,33.3544677425,9.1706701493,3.38518810912,0.0,5.78548204018
 10/25  20:00:00,101.799223479,6.75617391662,12.1550648926,0.0,36.5179666069,38.8247702939,16.7170855609,5.16639335005,0.0,11.5506922109
 10/25  21:00:00,96.6921098566,6.82135466897,12.4976089934,0.0,32.965339924,36.8579353714,16.9305163891,5.33300540412,0.0,11.597510985
 10/25  22:00:00,69.7687031927,6.41124389773,9.53161988971,0.0,25.6355707503,20.6438685092,11.1981657499,5.40649413668,0.0,5.79167161326
 10/25  23:00:00,47.2490470999,6.06471572915,6.91165640317,0.0,15.0252895274,11.7056064465,10.7083023986,4.93920097781,0.0,5.76910142082
 10/25  24:00:00,41.0240426557,5.94826144625,5.82889689927,0.0,11.6412384099,10.0650221343,10.4172601767,4.65376188456,0.0,5.76349829218
 10/26  01:00:00,38.5155496183,5.86269144191,4.96670625379,0.0,10.0992000411,10.047477231,11.1176301054,5.35978586371,0.0,5.75784424164
 10/26  02:00:00,35.5561368344,5.76465019837,3.96489786169,0.0,8.25718729233,10.0299323277,7.44579299863,7.42579299863,0.0,0.02
 10/26  03:00:00,35.0265374838,5.71939416793,3.48054968412,0.0,8.25718729233,10.0299323277,13.7476620912,7.99002715451,0.0,5.75763493665
 10/26  04:00:00,36.1579761314,5.67119962799,3.05353227836,0.0,8.25718729233,11.6354268332,15.1621337649,9.39875472162,0.0,5.76337904324
 10/26  05:00:00,43.377835405,5.64175979526,2.72303317489,0.0,12.1011305571,15.3678112995,18.7326179957,12.9531895788,0.0,5.77942841688
 10/26  06:00:00,76.2723166821,6.0484618266,5.68230856972,0.0,19.7275818095,37.2640762949,25.2331248332,13.6349180923,0.0,11.5982067409
 10/26  07:00:00,97.6959183219,6.38248191405,8.1675900315,0.0,24.3117294858,51.2795993405,30.1368176944,12.6805855627,0.0,17.4562321318
 10/26  08:00:00,78.2137904888,5.87746576245,6.11776751693,0.0,23.6694662846,40.6342015617,37.6348640389,8.24858747181,0.0,29.3862765671
 10/26  09:00:00,73.3347564865,5.83942011585,8.16823892929,0.0,23.6694662846,35.6302164847,47.1623306925,5.70056341894,18.025,23.4367672735
 10/26  10:00:00,54.3298979392,5.65711213518,6.94246292135,0.0,18.7433767983,22.9618409725,47.3804839822,5.96080023543,18.025,23.3946837467
 10/26  11:00:00,54.0063997503,5.63566871187,6.64272514001,0.0,18.7433767983,22.9618409725,41.8107089666,6.26972079795,18.025,17.5159881686
 10/26  12:00:00,53.9404208068,5.63024148339,6.53872735445,0.0,18.5889407304,23.1597249699,47.3640089948,5.99607277736,18.025,23.3429362175
 10/26  13:00:00,54.1102458103,5.64419355427,6.44809251558,0.0,18.7433767983,23.2517909448,39.1237781319,3.58648980247,18.025,17.5122883294
 10/26  14:00:00,54.0784549154,5.64187106166,6.41863182769,0.0,18.7433767983,23.2517909448,44.6036841504,3.23567696358,18.025,23.3430071868
 10/26  15:00:00,53.8497988286,5.65207499572,6.4697140108,0.0,18.7433767983,22.9618409725,39.9749786845,4.43973047438,18.025,17.5102482101
 10/26  16:00:00,57.6106493173,5.67102442835,5.7603025371,0.0,18.7433767983,27.431320555,28.777851721,4.98956277628,18.025,5.76328894472
 10/26  17:00:00,69.7951259214,5.89844329827,5.52904179335,0.0,17.6635504202,40.6971502883,11.0969041168,5.32217630962,0.0,5.77472780714
 10/26  18:00:00,81.2238292148,6.05703889685,6.52615356775,0.0,27.5259009287,37.3340067412,20.3225813843,8.73610791069,0.0,11.5864734736
 10/26  19:00:00,88.4794735016,6.20138262706,7.54425213699,0.0,33.8341110165,33.3544677425,21.1260111747,9.57411095319,0.0,11.5519002215
 10/26  20:00:00,98.3459734526,6.43587227898,9.0221064721,0.0,36.5179666069,38.8247702939,16.972324902,11.1860952651,0.0,5.78622963689
 10/26  21:00:00,93.2200462429,6.50034438809,9.34653769422,0.0,32.965339924,36.8579353714,22.9037605163,11.3054283711,0.0,11.5983321452
 10/26  22:00:00,66.43805225,6.10188393985,6.51031325213,0.0,25.6355707503,20.6438685092,23.3698203571,11.8068663716,0.0,11.5629539855
 10/26  23:00:00,44.052208111,5.77525916024,4.00426615758,0.0,15.0252895274,11.7056064465,18.4989270588,12.7298301538,0.0,5.76909690499
 10/26  24:00:00,38.0028927368,5.67870618614,3.07729507746,0.0,11.6412384099,10.0650221343,18.801493824,13.0379479061,0.0,5.76354591781
 10/27  01:00:00,36.0121723938,5.63896444565,2.68705652579,0.0,10.0992000411,10.047477231,13.2956693439,13.2756693439,0.0,0.02
 10/27  02:00:00,33.8103459168,5.60282556021,2.38092315829,0.0,8.25718729233,10.0299323277,19.2399784737,13.4822194851,0.0,5.7577589886
 10/27  03:00:00,33.6228180927,5.58076279376,2.21545856315,0.0,8.25718729233,10.0299323277,19.4250386129,13.6674755918,0.0,5.75756302107
 10/27  04:00:00,35.0856267582,5.56394904144,2.08843033637,0.0,8.25718729233,11.6354268332,13.8535279133,13.8335279133,0.0,0.02
 10/27  05:00:00,42.8098617713,5.58166879905,2.21513632346,0.0,12.1011305571,15.3678112995,24.5621361506,13.0207483576,0.0,11.5413877931
 10/27  06:00:00,75.168758079,5.91778433867,4.70941189888,0.0,19.7275818095,37.2640762949,23.7497114097,12.1523630937,0.0,11.597348316
 10/27  07:00:00,97.0984457921,6.28983414269,7.66273900512,0.0,24.3117294858,51.2795993405,27.3493372139,9.89167083726,0.0,17.4576663767
 10/27  08:00:00,77.9590270672,5.81533991027,5.92511403287,0.0,23.6694662846,40.6342015617,32.3821926569,5.52290766016,0.0,26.8592849967
 10/27  09:00:00,72.9002717568,5.77222009936,7.80093912825,0.0,23.6694662846,35.6302164847,48.5141833149,4.53420834818,18.025,25.9549749667
 10/27  10:00:00,54.0670705414,5.6218865399,6.7148553345,0.0,18.7433767983,22.9618409725,46.8411440325,5.41953942727,18.025,23.3966046052
 10/27  11:00:00,53.8912129182,5.6146509974,6.54855095481,0.0,18.7433767983,22.9618409725,41.0892501561,5.54837789765,18.025,17.5158722585
 10/27  12:00:00,53.9405185125,5.61791714076,6.55114136334,0.0,18.5889407304,23.1597249699,46.9131255925,5.54872904616,18.025,23.3393965463
 10/27  13:00:00,54.0047505402,5.62361618225,6.3631731784,0.0,18.7433767983,23.2517909448,38.9125807096,3.37148092635,18.025,17.5160997833
 10/27  14:00:00,54.0223932204,5.62692072047,6.3775110828,0.0,18.7433767983,23.2517909448,44.638277827,3.27343438835,18.025,23.3398434387
 10/27  15:00:00,53.7534361774,5.63619401996,6.38922994099,0.0,18.7433767983,22.9618409725,40.4548341422,4.91758451626,18.025,17.5122496259
 10/27  16:00:00,57.5483786226,5.65809978858,5.71094511087,0.0,18.7433767983,27.431320555,29.0638062304,5.27546503426,18.025,5.76334119618
 10/27  17:00:00,69.7737875435,5.88809995835,5.51803520553,0.0,17.6635504202,40.6971502883,11.11583557,5.34103978645,0.0,5.77479578354
 10/27  18:00:00,81.3781206609,6.06043852854,6.67702729855,0.0,27.5259009287,37.3340067412,19.8526859382,8.26622635558,0.0,11.5864595826
 10/27  19:00:00,88.5695978793,6.19874329483,7.63700467105,0.0,33.8341110165,33.3544677425,20.8728324557,9.32176644371,0.0,11.551066012
 10/27  20:00:00,97.8870383405,6.38652068712,8.61251100231,0.0,36.5179666069,38.8247702939,18.6178618159,12.8323758528,0.0,5.78548596313
 10/27  21:00:00,92.1823686569,6.40138353585,8.40780320777,0.0,32.965339924,36.8579353714,26.7200263556,15.1221338033,0.0,11.5978925523
 10/27  22:00:00,64.6870118281,5.9402852569,4.92085571568,0.0,25.6355707503,20.6438685092,30.760447474,19.1959931411,0.0,11.5644543329
 10/27  23:00:00,42.5706350391,5.64236056569,2.6555841231,0.0,15.0252895274,11.7056064465,28.2324301418,22.4640068092,0.0,5.76842333258
 10/27  24:00:00,37.1198334122,5.59917871699,2.27375839306,0.0,11.6412384099,10.0650221343,25.4809976399,19.7173342504,0.0,5.76366338953
 10/28  01:00:00,38.2165923258,5.58806678486,2.18288915544,0.0,12.8411359301,10.0650221343,18.5217556922,18.5017556922,0.0,0.02
 10/28  02:00:00,33.1149620341,5.52991026394,1.75844851226,0.0,8.25718729233,10.0299323277,25.3552391561,19.5975096664,0.0,5.75772948975
 10/28  03:00:00,32.7946605277,5.49285539062,1.4752065107,0.0,8.25718729233,10.0299323277,21.4186242385,21.3986242385,0.0,0.02
 10/28  04:00:00,34.0931317702,5.45560405049,1.20427233548,0.0,8.25718729233,11.6354268332,30.0855235369,24.3218635519,0.0,5.763659985
 10/28  05:00:00,38.0182581566,5.42543589136,1.00121925306,0.0,8.71707943955,15.3327214929,31.9219373672,26.1525180029,0.0,5.76941936439
 10/28  06:00:00,58.7312539313,5.5019115106,1.54163684446,0.0,18.5082010057,25.6353820695,32.0359565414,26.2552684539,0.0,5.7806880875
 10/28  07:00:00,76.550726061,5.68261765957,2.84484251204,0.0,19.4083231844,41.0650158608,42.2195977043,24.8312886636,0.0,17.3883090407
 10/28  08:00:00,97.5663134293,5.92703389487,5.3910651036,0.0,26.3286599382,57.9988325916,47.5733946963,18.0334794014,0.0,29.5399152949
 10/28  09:00:00,82.0747137828,5.82917768025,7.03551208319,0.0,26.3286599382,42.8504436482,61.2979385716,13.8850454296,18.025,29.3878931419
 10/28  10:00:00,57.4956888607,5.70018887857,6.57963091844,0.0,21.7447113004,23.4437158914,50.5070504793,9.03639440498,18.025,23.4456560743
 10/28  11:00:00,56.1053397945,5.79385225587,7.55744645299,0.0,19.3027497915,23.426170988,44.8957275992,3.47603349322,18.025,23.3946941059
 10/28  12:00:00,57.5999089077,5.93810224271,8.7656812681,0.0,19.1483137236,23.7250123474,43.3030757417,1.93680870084,18.025,23.3412670408
 10/28  13:00:00,58.3868354939,6.02989369815,9.31527113484,0.0,19.3027497915,23.7161209604,35.541494179,0.0,18.025,17.516494179
 10/28  14:00:00,58.7755535601,6.08949619125,9.64438818238,0.0,19.3027497915,23.7161209604,41.3668898501,0.0,18.025,23.3418898501
 10/28  15:00:00,58.5366676544,6.10283305953,9.68211260362,0.0,19.3027497915,23.426170988,36.6184448762,1.07956226248,18.025,17.5138826137
 10/28  16:00:00,61.7248322232,6.04995519018,8.47183572559,0.0,19.3027497915,27.8956505705,25.4704746442,1.68200628077,18.025,5.76346836338
 10/28  17:00:00,68.3307072323,6.06692657851,6.43822182216,0.0,18.2229234133,37.5968344597,10.0631391767,4.29390515792,0.0,5.76923401883
 10/28  18:00:00,87.0266544457,6.23014240014,7.24962320788,0.0,32.690315043,37.0816133363,16.5978125784,10.8227575907,0.0,5.77505498773
 10/28  19:00:00,91.8513533721,6.36238182388,8.06233255299,0.0,36.8143715336,33.066984531,23.9512339888,12.3999033451,0.0,11.5513306437
 10/28  20:00:00,98.1071769651,6.51243693628,8.92802171278,0.0,36.3493007332,38.7721355839,20.7677339682,14.9820795107,0.0,5.7856544575
 10/28  21:00:00,95.572444911,6.47963303112,8.54395726836,0.0,36.1807251679,36.8228455648,27.9441131016,16.391848039,0.0,11.5522650627
 10/28  22:00:00,71.2887860704,6.10441494738,5.95546768893,0.0,31.0351095914,20.6438685092,28.5259660076,16.9270473141,0.0,11.5989186935
 10/28  23:00:00,46.0559026228,5.77128375875,3.60980731227,0.0,17.4250845679,11.7056064465,23.9863336163,18.2055517996,0.0,5.78078181665
 10/28  24:00:00,38.8855300787,5.67100043004,2.76772848408,0.0,12.8411359301,10.0650221343,25.3434581066,19.5797674679,0.0,5.7636906387
 10/29  01:00:00,38.5969289728,5.62552218998,2.40634218846,0.0,12.925468867,10.100111941,20.4158922137,20.3958922137,0.0,0.02
 10/29  02:00:00,33.4408107377,5.56084158727,1.93394071609,0.0,8.34152022915,10.0650221343,27.177261112,21.4191899077,0.0,5.75807120434
 10/29  03:00:00,33.136294884,5.52430658236,1.66595903042,0.0,8.34152022915,10.0650221343,27.9134086366,22.1555028523,0.0,5.75790578424
 10/29  04:00:00,34.4788848099,5.49195515758,1.43424749163,0.0,8.34152022915,11.6705166398,23.7251194972,23.7051194972,0.0,0.02
 10/29  05:00:00,38.4806899526,5.47061367525,1.29904354085,0.0,8.80141237637,15.3678112995,29.6922710429,23.9227367945,0.0,5.76953424846
 10/29  06:00:00,59.2528403119,5.56816530744,1.99695554847,0.0,18.5082010057,25.6353820695,32.2064653504,20.6643136926,0.0,11.5421516578
 10/29  07:00:00,77.5009933892,5.77393669478,3.58435358069,0.0,19.4926561212,41.1001056674,28.6646107834,17.0649117152,0.0,11.5996990682
 10/29  08:00:00,98.8527329083,6.04017158665,6.56432104436,0.0,26.3286599382,57.9988325916,47.3920121217,12.1563656646,0.0,35.2356464571
 10/29  09:00:00,82.2979058987,5.8480711057,7.35921820691,0.0,26.2443270014,42.8153538416,53.6371471744,11.8919617181,18.025,23.7201854563
 10/29  10:00:00,56.5076883739,5.59875771541,5.69304941325,0.0,21.7447113004,23.4437158914,58.3944492936,12.6025047192,18.025,27.7669445744
 10/29  11:00:00,54.1079876345,5.60176378795,5.69246277069,0.0,19.3449162599,23.4437158914,48.3880893889,11.2762431732,18.025,19.0868462157
 10/29  12:00:00,54.9893683299,5.68589780375,6.34763003306,0.0,19.190480192,23.7425572507,49.4157640799,8.04281991842,18.025,23.3479441615
 10/29  13:00:00,55.6623993452,5.76387356872,6.91655746412,0.0,19.260583323,23.698576057,38.3109878513,2.77611285888,18.025,17.5098749924
 10/29  14:00:00,56.5172678436,5.86094784961,7.67435865352,0.0,19.260583323,23.698576057,42.7731466788,1.39923634633,18.025,23.3489103324
 10/29  15:00:00,56.0872044523,5.84329786431,7.55188925772,0.0,19.260583323,23.4086260847,44.102823389,2.73796385033,18.025,23.3398595386
 10/29  16:00:00,59.723867772,5.8447659806,6.73576922458,0.0,19.260583323,27.8781056672,21.3032106949,3.25821069489,18.025,0.02
 10/29  17:00:00,67.0567631596,5.91817972906,5.37272894935,0.0,18.1807569449,37.5792895564,10.8326340136,5.06331905594,0.0,5.76931495766
 10/29  18:00:00,85.7667033213,6.08064518873,6.25858173152,0.0,32.6059821062,37.0465235296,16.5309062636,10.7559415335,0.0,5.77496473007
 10/29  19:00:00,90.403837454,6.18789828274,6.7892853984,0.0,36.8143715336,33.066984531,25.5788884808,14.0254419805,0.0,11.5534465002
 10/29  20:00:00,96.5694310682,6.3231169663,7.46016253395,0.0,36.43363367,38.8072253906,23.8687732082,18.0832051072,0.0,5.78556810092
 10/29  21:00:00,93.8112088258,6.29012744015,7.09163666339,0.0,36.0963922311,36.7877557581,31.9902446306,20.4366803071,0.0,11.5535643235
 10/29  22:00:00,69.6271905795,5.9256703569,4.59202439286,0.0,30.9507766546,20.6087787026,33.718797697,22.1193276202,0.0,11.5994700768
 10/29  23:00:00,45.0179779794,5.6568932209,2.68626102853,0.0,17.4250845679,11.7056064465,29.5988711262,23.8178477062,0.0,5.78102341994
 10/29  24:00:00,38.307210321,5.59218239949,2.14879986039,0.0,12.925468867,10.100111941,30.3806656078,24.6168805525,0.0,5.76378505534
 10/30  01:00:00,34.909893622,5.52981003449,1.69391359173,0.0,10.0992000411,10.047477231,31.4373855022,25.6793633615,0.0,5.75802214071
 10/30  02:00:00,32.6936362787,5.48420841797,1.38282049931,0.0,8.25718729233,10.0299323277,26.4478085383,26.4278085383,0.0,0.02
 10/30  03:00:00,32.5134495854,5.46040728058,1.2264311553,0.0,8.25718729233,10.0299323277,31.8031437781,26.0452603143,0.0,5.75788346381
 10/30  04:00:00,34.0012873003,5.44422871743,1.12378941047,0.0,8.25718729233,11.6354268332,31.086974053,25.3232967518,0.0,5.76367730116
 10/30  05:00:00,41.7133447944,5.45899402877,1.24126715209,0.0,12.1011305571,15.3678112995,29.2793539502,23.4982227153,0.0,5.7811312349
 10/30  06:00:00,73.5047422746,5.74003130723,3.22309166002,0.0,19.7275818095,37.2640762949,33.7931653652,22.1935866983,0.0,11.5995786668
 10/30  07:00:00,93.8587813247,5.95022897865,4.7626100633,0.0,24.3117294858,51.2795993405,37.0358617011,19.5775160605,0.0,17.4583456405
 10/30  08:00:00,75.5078615519,5.64561452012,3.64362498311,0.0,23.6694662846,40.6342015617,43.0382127939,13.6431805951,0.0,29.3950321988
 10/30  09:00:00,70.6012574399,5.61827953468,5.65583207497,0.0,23.6694662846,35.6302164847,53.3384326456,11.8674195335,18.025,23.4460131122
 10/30  10:00:00,52.0989950995,5.49301050432,4.87562861642,0.0,18.7433767983,22.9618409725,53.2031073361,11.776892764,18.025,23.4012145722
 10/30  11:00:00,51.9973602718,5.48466483999,4.78466683521,0.0,18.7433767983,22.9618409725,52.1123244164,10.7357953141,18.025,23.3515291023
 10/30  12:00:00,52.1416156877,5.49092040248,4.87921736284,0.0,18.5889407304,23.1597249699,43.9037966177,8.36054268586,18.025,17.5182539318
 10/30  13:00:00,52.6745714377,5.53644082684,5.12015464691,0.0,18.7433767983,23.2517909448,47.1047768067,5.73379549797,18.025,23.3459813088
 10/30  14:00:00,54.2125451077,5.68661615178,6.50794718663,0.0,18.7433767983,23.2517909448,37.008062061,1.46792996231,18.025,17.5151320987
 10/30  15:00:00,54.6864853002,5.75110231073,7.20735775529,0.0,18.7433767983,22.9618409725,42.6735481786,1.30103606304,18.025,23.3475121155
 10/30  16:00:00,58.3610759167,5.74170736104,6.44001308961,0.0,18.7433767983,27.431320555,25.2081371913,1.41939922419,18.025,5.76373796713
 10/30  17:00:00,70.0938946782,5.91261990086,5.81359064877,0.0,17.6635504202,40.6971502883,7.64532400127,1.87007036447,0.0,5.7752536368
 10/30  18:00:00,80.8964610011,6.0128943078,6.24286001641,0.0,27.5259009287,37.3340067412,16.2404744653,4.65199634191,0.0,11.5884781234
 10/30  19:00:00,87.8796931811,6.13278216753,7.01302720136,0.0,33.8341110165,33.3544677425,12.5824328771,6.79693338898,0.0,5.78549948807
 10/30  20:00:00,97.4671495246,6.33821585825,8.24088670947,0.0,36.5179666069,38.8247702939,20.9676477137,9.41547293284,0.0,11.5521747809
 10/30  21:00:00,92.1922945904,6.38790140204,8.43115914613,0.0,32.965339924,36.8579353714,22.0273586816,10.4273339347,0.0,11.6000247469
 10/30  22:00:00,65.3780425133,5.99133707214,5.56079404117,0.0,25.6355707503,20.6438685092,23.4152864781,11.8499210706,0.0,11.5653654074
 10/30  23:00:00,43.2732996215,5.70160017988,3.29898649486,0.0,15.0252895274,11.7056064465,18.9691551226,13.1996770632,0.0,5.76947805941
 10/30  24:00:00,37.3903259647,5.61871247176,2.52470117301,0.0,11.6412384099,10.0650221343,14.2080821633,14.1880821633,0.0,0.02
 10/31  01:00:00,35.3206195013,5.56832022611,2.06612755701,0.0,10.0992000411,10.047477231,21.1318106276,15.3737529621,0.0,5.75805766552
 10/31  02:00:00,33.0865616681,5.52501986661,1.73492530369,0.0,8.25718729233,10.0299323277,22.3258453148,16.5679117946,0.0,5.75793352021
 10/31  03:00:00,32.8444306442,5.49644808897,1.52137093715,0.0,8.25718729233,10.0299323277,17.7178066032,17.6978066032,0.0,0.02
 10/31  04:00:00,34.3237351964,5.48073605701,1.40972461586,0.0,8.25718729233,11.6354268332,23.4717282271,17.7079519428,0.0,5.76377628429
 10/31  05:00:00,42.0311108333,5.495877474,1.52213748352,0.0,12.1011305571,15.3678112995,22.4105978345,16.6292656026,0.0,5.78133223193
 10/31  06:00:00,73.9243673219,5.78718784436,3.59553892562,0.0,19.7275818095,37.2640762949,33.709744405,16.3182430329,0.0,17.3915013721
 10/31  07:00:00,94.5650971365,6.02117680838,5.39795465813,0.0,24.3117294858,51.2795993405,31.743901201,14.2827132673,0.0,17.4611879337
 10/31  08:00:00,76.327244472,5.6934535759,4.41515319486,0.0,23.6694662846,40.6342015617,32.237632898,8.71733163122,0.0,23.5203012668
 10/31  09:00:00,71.5273526107,5.67205216981,6.52813845464,0.0,23.6694662846,35.6302164847,53.4447852035,6.11699064624,18.025,29.3027945572
 10/31  10:00:00,52.9813375448,5.53894302415,5.71203287526,0.0,18.7433767983,22.9618409725,46.8215382395,5.39509895686,18.025,23.4014392827
 10/31  11:00:00,53.2267844063,5.55393269218,5.9448180301,0.0,18.7433767983,22.9618409725,38.6276695838,3.08367802226,18.025,17.5189915615
 10/31  12:00:00,53.8725327804,5.58711643068,6.51393344947,0.0,18.5889407304,23.1597249699,43.5722854159,2.19770588691,18.025,23.349579529
 10/31  13:00:00,54.6387143754,5.61463715428,7.00609304886,0.0,18.7433767983,23.2517909448,35.5489812443,0.00489553553784,18.025,17.5190857088
 10/31  14:00:00,54.9816584998,5.63112350895,7.33255222846,0.0,18.7433767983,23.2517909448,41.3710089299,0.0,18.025,23.3460089299
 10/31  15:00:00,55.3166453203,5.68291697237,7.90569125441,0.0,18.7433767983,22.9618409725,35.5443797792,0.0,18.025,17.5193797792
 10/31  16:00:00,59.4459091188,5.73083923982,7.53571550594,0.0,18.7433767983,27.431320555,23.7885820239,0.0,18.025,5.76358202391
 10/31  17:00:00,71.5729120267,5.98171551879,7.22350989754,0.0,17.6635504202,40.6971502883,5.78467578139,0.00962132251239,0.0,5.77505445888
 10/31  18:00:00,82.8966736365,6.15928587156,8.09666774723,0.0,27.5259009287,37.3340067412,13.044736515,1.45627760617,0.0,11.5884589089
 10/31  19:00:00,90.3779416522,6.33160094922,9.31244134874,0.0,33.8341110165,33.3544677425,13.6904480444,2.13689000199,0.0,11.5535580424
 10/31  20:00:00,100.889019512,6.62757238928,11.3733914426,0.0,36.5179666069,38.8247702939,8.77021872171,2.98524201414,0.0,5.78497670758
 10/31  21:00:00,96.2278468395,6.73553694558,12.1190543011,0.0,32.965339924,36.8579353714,14.1244712064,2.52462079169,0.0,11.5998504147
 10/31  22:00:00,68.711964599,6.27862612778,8.60741726828,0.0,25.6355707503,20.6438685092,15.5816881132,4.01587830486,0.0,11.5658098083
 10/31  23:00:00,45.3273291352,5.87154416655,5.18306466653,0.0,15.0252895274,11.7056064465,12.7292659836,6.95956152463,0.0,5.76970445897
 10/31  24:00:00,38.5201111723,5.71788494677,3.55530483078,0.0,11.6412384099,10.0650221343,15.7142789458,9.95052516312,0.0,5.76375378268
 11/01  01:00:00,35.8301924273,5.61877474286,2.52524107627,0.0,10.0992000411,10.047477231,18.6643849421,12.9063172308,0.0,5.75806771126
 11/01  02:00:00,33.3226836371,5.55323424439,1.94283212934,0.0,8.25718729233,10.0299323277,16.2644804633,16.2444804633,0.0,0.02
 11/01  03:00:00,32.9345596243,5.50980362889,1.59813464406,0.0,8.25718729233,10.0299323277,25.1388578078,19.3808990881,0.0,5.75795871967
 11/01  04:00:00,34.2031784498,5.47130832727,1.2985914414,0.0,8.25718729233,11.6354268332,28.2762884314,22.5130642239,0.0,5.76322420755
 11/01  05:00:00,41.8085902771,5.47417352509,1.32130910212,0.0,12.1011305571,15.3678112995,28.8747558661,23.0934224876,0.0,5.7813333784
 11/01  06:00:00,73.4703592275,5.74512871795,3.18357810311,0.0,19.7275818095,37.2640762949,33.9655437489,22.3644546905,0.0,11.6010890583
 11/01  07:00:00,93.7153607418,5.943915641,4.62545290212,0.0,24.3117294858,51.2795993405,37.9112532241,20.4500255726,0.0,17.4612276515
 11/01  08:00:00,75.3786005826,5.64451832685,3.515426987,0.0,23.6694662846,40.6342015617,44.2248229223,14.8241037304,0.0,29.400719192
 11/01  09:00:00,70.3539402736,5.62103751057,5.40573529003,0.0,23.6694662846,35.6302164847,54.4323876985,12.9602096532,18.025,23.4471780453
 11/01  10:00:00,51.9817848105,5.50245900524,4.74895134248,0.0,18.7433767983,22.9618409725,54.0609857896,12.6344262221,18.025,23.4015595675
 11/01  11:00:00,51.7727305817,5.48879050362,4.55590014039,0.0,18.7433767983,22.9618409725,54.0026054355,12.6252432439,18.025,23.3523621916
 11/01  12:00:00,51.7071997032,5.49251180089,4.44319970137,0.0,18.5889407304,23.1597249699,46.9968874717,11.4527332081,18.025,17.5191542637
 11/01  13:00:00,51.5549419896,5.4691541266,4.06779942672,0.0,18.7433767983,23.2517909448,52.6215589823,11.2493065545,18.025,23.3472524278
 11/01  14:00:00,51.5033473515,5.4646222812,4.02073203689,0.0,18.7433767983,23.2517909448,46.7748777835,11.2353811806,18.025,17.5144966029
 11/01  15:00:00,51.2727469,5.4718281395,4.07288229832,0.0,18.7433767983,22.9618409725,53.7507125539,12.3762282203,18.025,23.3494843335
 11/01  16:00:00,55.1180216417,5.48754321126,3.45111105385,0.0,18.7433767983,27.431320555,36.0337278305,12.2448618708,18.025,5.7638659597
 11/01  17:00:00,66.5644591464,5.61305839729,2.58369841287,0.0,17.6635504202,40.6971502883,18.7957092743,13.0202080527,0.0,5.77550122162
 11/01  18:00:00,77.5743541385,5.6947534921,3.23886065606,0.0,27.5259009287,37.3340067412,28.3429253159,16.753412306,0.0,11.5895130099
 11/01  19:00:00,84.2269681524,5.77063783925,3.72242242013,0.0,33.8341110165,33.3544677425,23.9411344396,18.1552113275,0.0,5.78592311211
 11/01  20:00:00,93.3273103085,5.90769150494,4.53154810302,0.0,36.5179666069,38.8247702939,32.6008216631,21.0470183814,0.0,11.5538032817
 11/01  21:00:00,87.9809427336,5.94208015961,4.66559205051,0.0,32.965339924,36.8579353714,35.0039511856,23.4030668122,0.0,11.6008843734
 11/01  22:00:00,62.3532663607,5.68299383459,2.84433342871,0.0,25.6355707503,20.6438685092,37.8273644717,26.2615765592,0.0,11.5657879124
 11/01  23:00:00,41.1969630273,5.49125959705,1.43297547703,0.0,15.0252895274,11.7056064465,35.6256802421,29.8558464065,0.0,5.76983383563
 11/01  24:00:00,35.6420947501,5.42135502375,0.94067235871,0.0331419390208,11.6412384099,10.0650221343,39.0626100935,33.2985947885,0.0,5.76401530501
 11/02  01:00:00,33.8917335885,5.3796395004,0.603136723856,0.222778072957,10.0992000411,10.047477231,37.4703556546,37.4503556546,0.0,0.02
 11/02  02:00:00,32.1548706732,5.35644415893,0.311939085003,0.659861561848,8.25718729233,10.0299323277,46.5314314459,40.7733347127,0.0,5.75809673322
 11/02  03:00:00,32.5483456536,5.35268103606,0.150110488457,1.21893320972,8.25718729233,10.0299323277,42.9118042845,42.8918042845,0.0,0.02
 11/02  04:00:00,35.7491355855,5.40727020515,0.0858572040477,2.8227219947,8.25718729233,11.6354268332,50.6329718047,44.868841403,0.0,5.76413040169
 11/02  05:00:00,44.3445955165,5.4465612246,0.0840879392752,3.8008276355,12.1011305571,15.3678112995,50.0618590536,44.280286133,0.0,5.78157292067
 11/02  06:00:00,72.8031476599,5.54223275548,1.57504917639,1.14419214866,19.7275818095,37.2640762949,60.4006957053,43.0098977919,0.0,17.3907979135
 11/02  07:00:00,92.5059570896,5.70682596884,2.85609066923,0.797023946561,24.3117294858,51.2795993405,57.5117957195,40.04808469,0.0,17.4637110295
 11/02  08:00:00,74.5509485001,5.47505014157,1.32268096137,1.5345469514,23.6694662846,40.6342015617,58.7761092149,29.3764443018,0.0,29.3996649131
 11/02  09:00:00,70.0058986868,5.50572123986,3.65176902792,1.52122679469,23.6694662846,35.6302164847,64.4874808071,23.0162059205,18.025,23.4462748866
