Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  09:00:00,72.3550049392,5.46527596908,1.62837357922,0.92645878672,23.6694662846,40.6342015617,51.5867103954,22.1513528674,0.0,29.435357528
 11/16  10:00:00,69.6567524472,5.50154983613,3.95799163341,0.86986569318,23.6694662846,35.6302164847,67.3450170563,19.9829793649,18.025,29.3370376915
 11/16  11:00:00,52.3190273396,5.4552827773,3.53017197796,1.60307012823,18.7433767983,22.9618409725,60.6234079214,19.1744298146,18.025,23.4239781068
 11/16  12:00:00,52.0898948895,5.44912186697,3.49528050966,1.41736717556,18.7433767983,22.9618409725,59.2722696912,17.8761035635,18.025,23.3711661278
 11/16  13:00:00,51.6201944361,5.4472334533,3.45817056144,0.943216397178,18.5889407304,23.1597249699,50.4360909834,14.8755401699,18.025,17.5355508136
 11/16  14:00:00,51.4999109394,5.4410968501,3.48136110763,0.55938029187,18.7433767983,23.2517909448,55.0242122609,13.6303456592,18.025,23.3688666017
 11/16  15:00:00,51.2002167746,5.41752505336,3.34469837079,0.419916451501,18.7433767983,23.2517909448,55.3143470447,13.9262933231,18.025,23.3630537215
 11/16  16:00:00,50.8209621409,5.41673034079,3.36576217646,0.310341421504,18.7433767983,22.9618409725,50.9182294391,15.3644892343,18.025,17.5287402048
 11/16  17:00:00,54.4147565656,5.4126983955,2.55268895241,0.26992239731,18.7433767983,27.431320555,40.3911293656,16.6015970134,18.025,5.76453235218
 11/16  18:00:00,71.120240726,5.48648601798,1.48708638587,0.126839362708,17.6635504202,40.6971502883,24.7343949442,18.9570265175,0.0,5.77736842678
 11/16  19:00:00,80.1390264369,5.55536405235,2.08606255699,0.0886175422304,27.5259009287,37.3340067412,42.2237988704,24.8399420192,0.0,17.3838568512
 11/16  20:00:00,82.9722489531,5.61482534232,2.5391907718,0.0841456532115,33.8341110165,33.3544677425,32.6402441126,26.8509299637,0.0,5.78931414884
 11/16  21:00:00,92.1036861194,5.74093567995,3.376603839,0.0978997720542,36.5179666069,38.8247702939,40.620968625,29.0633632048,0.0,11.5576054202
 11/16  22:00:00,86.7894212533,5.77348454661,3.51753812984,0.124860516301,32.965339924,36.8579353714,41.6447168588,30.0362553729,0.0,11.6084614859
 11/16  23:00:00,61.520939779,5.55917089043,1.93549581004,0.200134447679,25.6355707503,20.6438685092,41.9856078983,30.4145260832,0.0,11.5710818151
 11/16  24:00:00,41.1722803,5.42571068171,0.830532095088,0.643198423529,15.0252895274,11.7056064465,35.9819053723,30.2114526194,0.0,5.77045275283
 11/17  01:00:00,36.1552481004,5.40024060567,0.572292670592,0.935692947673,11.6412384099,10.0650221343,35.1022926419,29.3369905815,0.0,5.76530206037
 11/17  02:00:00,34.9175440962,5.40069419263,0.419375101408,1.41122941851,10.0992000411,10.047477231,28.9934382712,28.9734382712,0.0,0.02
 11/17  03:00:00,33.3153692208,5.39620204051,0.278745039092,1.81373159667,8.25718729233,10.0299323277,34.8153802043,29.0562118071,0.0,5.75916839715
 11/17  04:00:00,33.4356781271,5.39233670104,0.195304553737,2.02134535657,8.25718729233,10.0299323277,34.7878118144,29.0285132302,0.0,5.75929858414
 11/17  05:00:00,35.2663536108,5.3949239489,0.139191571016,2.29886475335,8.25718729233,11.6354268332,29.9517877753,29.9317877753,0.0,0.02
 11/17  06:00:00,42.916941691,5.39920657158,0.16455563282,2.33990635546,12.1011305571,15.3678112995,41.2967788892,29.7489444306,0.0,11.5478344585
 11/17  07:00:00,72.6646195828,5.55693080739,1.82381528849,0.74193516856,19.7275818095,37.2640762949,40.8550123039,29.2461703367,0.0,11.6088419672
 11/17  08:00:00,88.5468357152,5.7177773007,3.11949221688,0.33119567476,24.3117294858,51.2795993405,44.8373607143,27.3566674619,0.0,17.4806932523
 11/17  09:00:00,72.2774124168,5.46201904378,1.62356118066,0.856920351586,23.6694662846,40.6342015617,50.8563015909,21.4179434881,0.0,29.4383581029
 11/17  10:00:00,69.1733382318,5.43620611165,3.4146323227,0.995144507461,23.6694662846,35.6302164847,68.3232072329,20.9644615549,18.025,29.333745678
 11/17  11:00:00,51.8285197586,5.38179118868,2.85348804141,1.86272870605,18.7433767983,22.9618409725,62.5181141444,21.0663964345,18.025,23.4267177099
 11/17  12:00:00,51.823939019,5.3832971889,2.84688731068,1.86562396091,18.7433767983,22.9618409725,61.8928536274,20.4944326054,18.025,23.373421022
 11/17  13:00:00,51.4793138581,5.37673034772,2.7242605845,1.60674111661,18.5889407304,23.1597249699,53.8694768393,18.3119470618,18.025,17.5325297774
 11/17  14:00:00,51.4365924119,5.36796581843,2.71734199324,1.33320739138,18.7433767983,23.2517909448,58.4188375509,17.0208707932,18.025,23.3729667577
 11/17  15:00:00,51.2086335411,5.36130868783,2.76290270271,1.06634211295,18.7433767983,23.2517909448,57.8758030278,16.4834708648,18.025,23.367332163
 11/17  16:00:00,50.6873485313,5.35434010482,2.80550903583,0.799364738403,18.7433767983,22.9618409725,58.761903805,17.375206963,18.025,23.361696842
 11/17  17:00:00,54.2482263424,5.3560071922,2.02729700625,0.685469186554,18.7433767983,27.431320555,36.2656770766,18.2206770766,18.025,0.02
 11/17  18:00:00,71.0102812405,5.44575523181,1.11760909343,0.427076077504,17.6635504202,40.6971502883,31.7625282061,20.227499747,0.0,11.535028459
 11/17  19:00:00,79.9511398141,5.51279940458,1.75102376457,0.278318837831,27.5259009287,37.3340067412,37.5175164151,25.9202969964,0.0,11.5972194187
 11/17  20:00:00,82.7339464526,5.57211386109,2.2512657869,0.176469072964,33.8341110165,33.3544677425,32.8528121265,27.0643994074,0.0,5.78841271911
 11/17  21:00:00,91.8343164949,5.69788618047,3.13612383145,0.112047527481,36.5179666069,38.8247702939,39.6750548849,28.1172323129,0.0,11.557822572
 11/17  22:00:00,86.5296160739,5.73292997687,3.30526407027,0.117866686796,32.965339924,36.8579353714,39.5247292161,27.9149467827,0.0,11.6097824334
 11/17  23:00:00,61.2968808808,5.52395533627,1.69775664853,0.24901859908,25.6355707503,20.6438685092,40.51641159,28.9440044186,0.0,11.5724071714
 11/17  24:00:00,41.0104970126,5.39234292555,0.547082436636,0.798225542412,15.0252895274,11.7056064465,36.0750333969,30.3035006299,0.0,5.77153276706
 11/18  01:00:00,37.2391985329,5.37105432102,0.304818182243,1.11640094693,12.8411359301,10.0650221343,36.8807177014,31.1154314385,0.0,5.76528626289
 11/18  02:00:00,37.6403201905,5.37625758182,0.210609683542,1.60771938378,12.8411359301,10.0650221343,37.6588275136,31.8997115928,0.0,5.75911592082
 11/18  03:00:00,34.0844563746,5.40747356197,0.112357764824,2.73793308892,8.25718729233,10.0299323277,32.9056381483,32.8856381483,0.0,0.02
 11/18  04:00:00,34.8532408703,5.43352548027,0.0793993586902,3.51361982148,8.25718729233,10.0299323277,39.701683474,33.942412016,0.0,5.75927145804
 11/18  05:00:00,37.0386088245,5.45331012192,0.060545405798,4.09137221767,8.25718729233,11.6354268332,40.8156254321,35.0500971625,0.0,5.76552826958
 11/18  06:00:00,41.690211452,5.47009419078,0.0450212752747,4.58333749435,8.71707943955,15.3327214929,40.942341107,35.1707145539,0.0,5.77162655312
 11/18  07:00:00,60.8690697238,5.44115490679,0.132847327535,3.60714555095,18.5082010057,25.6353820695,40.6135885,34.8294460935,0.0,5.78414240648
 11/18  08:00:00,74.0071543638,5.47194929053,1.07730740473,1.31825862835,19.4083231844,41.0650158608,50.0335876399,32.6281118099,0.0,17.40547583
 11/18  09:00:00,94.0089516953,5.68307074935,3.29434730328,0.666822000159,26.3286599382,57.9988325916,59.3684879254,25.7471392121,0.0,33.6213487133
 11/18  10:00:00,79.6338020902,5.52909123342,3.96270285723,0.931645040553,26.3286599382,42.8504436482,73.8198963232,24.4791696572,18.025,31.315726666
 11/18  11:00:00,55.2333117859,5.38403327194,2.75959438835,1.8735738601,21.7447113004,23.4437158914,66.4112933801,24.9079845829,18.025,23.4783087972
 11/18  12:00:00,53.3448794311,5.4031435113,2.74833344739,2.43917995922,19.3027497915,23.426170988,66.039918166,24.5909602414,18.025,23.4239579246
 11/18  13:00:00,53.1698336769,5.39928920576,2.59229481185,2.28200633989,19.1483137236,23.7250123474,65.8077792812,24.4140899206,18.025,23.3686893607
 11/18  14:00:00,53.0079565927,5.39048355569,2.58307862305,1.99260230104,19.3027497915,23.7161209604,63.1373887499,21.7467477846,18.025,23.3656409653
 11/18  15:00:00,52.798351463,5.38292562834,2.60265262943,1.77098407043,19.3027497915,23.7161209604,57.0932425169,21.5307826118,18.025,17.5374599051
 11/18  16:00:00,52.3909088477,5.37812449971,2.61424331561,1.64670467611,19.3027497915,23.426170988,64.072354759,22.6755762619,18.025,23.3717784971
 11/18  17:00:00,56.1127615784,5.37973943344,1.79045251388,1.73939827188,19.3027497915,27.8956505705,46.4195415641,22.6292245284,18.025,5.76531703562
 11/18  18:00:00,70.1450553459,5.38902723513,0.519681852978,0.874628216923,18.2229234133,37.5968344597,28.9405562232,23.170074843,0.0,5.77048138021
 11/18  19:00:00,84.9472278533,5.5094113924,1.61694341085,0.505795491409,32.690315043,37.0816133363,32.3397671056,26.5621485862,0.0,5.77761851939
 11/18  20:00:00,85.5658487025,5.58580545001,2.25287199884,0.300282366246,36.8143715336,33.066984531,39.3428417958,27.7835864922,0.0,11.5592553036
 11/18  21:00:00,91.5267210994,5.68704881772,2.96297292476,0.20973015402,36.3493007332,38.7721355839,35.6223755493,29.8322024662,0.0,5.7901730831
 11/18  22:00:00,89.3505266668,5.68663385886,2.86550781332,0.249280181046,36.1807251679,36.8228455648,42.8156776952,31.2555830291,0.0,11.5600946661
 11/18  23:00:00,66.7723507133,5.51075596688,1.46839465938,0.563925546692,31.0351095914,20.6438685092,43.5777889187,31.9673359003,0.0,11.6104530184
 11/18  24:00:00,43.5417280041,5.37917084808,0.381516259635,1.10600639257,17.4250845679,11.7056064465,43.5549350574,32.0079907148,0.0,11.5469443426
 11/19  01:00:00,37.8191794166,5.37984454254,0.239471422726,1.63351190218,12.925468867,10.100111941,37.1965167565,31.4311429484,0.0,5.7653738081
 11/19  02:00:00,38.7013978106,5.40884256749,0.184259460549,2.54313720263,12.925468867,10.100111941,31.1618682855,31.1418682855,0.0,0.02
 11/19  03:00:00,35.0834140248,5.44014759277,0.104857275593,3.59228580431,8.34152022915,10.0650221343,36.8746812845,31.1153759713,0.0,5.75930531325
 11/19  04:00:00,35.6102276272,5.45832911036,0.0824105080835,4.12336839267,8.34152022915,10.0650221343,31.2997230975,31.2797230975,0.0,0.02
 11/19  05:00:00,37.4744927554,5.46697234454,0.0689622679267,4.38574985895,8.34152022915,11.6705166398,36.9691640273,31.2035779814,0.0,5.7655860459
 11/19  06:00:00,41.7875761854,5.47193287709,0.0589164241771,4.54553846761,8.80141237637,15.3678112995,36.0194685428,30.2476897701,0.0,5.77177877272
 11/19  07:00:00,60.5830598917,5.437276666,0.187312168855,3.27053427239,18.5082010057,25.6353820695,40.3978433327,28.849475129,0.0,11.5483682037
 11/19  08:00:00,74.1304261308,5.4947020985,1.32040217665,1.0562468357,19.4926561212,41.1001056674,38.0071508289,26.3972888838,0.0,11.6098619451
 11/19  09:00:00,94.5246964225,5.73869774778,4.02569505792,0.39557087213,26.3286599382,57.9988325916,54.7907703247,19.2715750001,0.0,35.5191953246
 11/19  10:00:00,80.4504734964,5.6349515993,5.31915836683,0.405410180806,26.2443270014,42.8153538416,64.1388795029,16.6741660774,18.025,29.4397134255
 11/19  11:00:00,55.4711372295,5.46765150787,4.11427536723,0.673085532327,21.7447113004,23.4437158914,63.5616966547,16.1910825146,18.025,29.3456141401
 11/19  12:00:00,53.0904772847,5.48625787029,4.21074439385,0.579533666889,19.3449162599,23.4437158914,56.3795136454,14.9276260085,18.025,23.426887637
 11/19  13:00:00,53.1551870843,5.51526756158,4.27737736,0.406577436178,19.190480192,23.7425572507,49.3416383334,13.7866912355,18.025,17.5299470979
 11/19  14:00:00,53.2630720622,5.54291762477,4.42213110082,0.315942918785,19.260583323,23.698576057,52.0791553407,10.677363059,18.025,23.3767922817
 11/19  15:00:00,53.150056145,5.54101869362,4.38748247113,0.239473377673,19.260583323,23.698576057,52.0300451211,10.6335585334,18.025,23.3714865877
 11/19  16:00:00,52.6805293594,5.52317563769,4.28540960279,0.179808652019,19.260583323,23.4086260847,53.6092750387,12.2180589175,18.025,23.3662161212
 11/19  17:00:00,55.8957714719,5.47051935106,3.09729572736,0.184496244442,19.260583323,27.8781056672,32.3615779251,14.3165779251,18.025,0.02
 11/19  18:00:00,70.4845134296,5.49625210288,1.57658203763,0.109667082932,18.1807569449,37.5792895564,23.5814770739,17.8098209117,0.0,5.77165616223
 11/19  19:00:00,85.3271628019,5.61464431647,2.49828180672,0.018571759212,32.6059821062,37.0465235296,35.5125628911,23.9771013469,0.0,11.5354615441
 11/19  20:00:00,86.2613895927,5.70216177368,3.10733074779,0.0249984178638,36.8143715336,33.066984531,31.0942388961,25.3055870255,0.0,5.78865187055
 11/19  21:00:00,92.5829358885,5.82403089113,3.92962945682,0.0428715446336,36.43363367,38.8072253906,37.1210000549,25.5625733346,0.0,11.5584267204
 11/19  22:00:00,90.2676573042,5.83594787411,3.94286442825,0.0591538150129,36.0963922311,36.7877557581,36.6862883226,25.126604463,0.0,11.5596838596
 11/19  23:00:00,67.2617873396,5.62914165494,2.45088619511,0.0718890666178,30.9507766546,20.6087787026,37.0646454511,25.4546458381,0.0,11.609999613
 11/19  24:00:00,43.6332318067,5.47022296464,1.23178461629,0.2561838254,17.4250845679,11.7056064465,31.7609155023,25.9768245802,0.0,5.78409092201
 11/20  01:00:00,36.0596647827,5.43409365314,0.927321320408,0.45121175326,11.6412384099,10.0650221343,31.6248257876,25.8591695196,0.0,5.76565626803
 11/20  02:00:00,34.4830476531,5.41193117212,0.715208012579,0.669646056334,10.0992000411,10.047477231,31.3349888096,25.5757361258,0.0,5.75925268374
 11/20  03:00:00,32.7249248351,5.39929211342,0.552781755038,0.946149108189,8.25718729233,10.0299323277,25.3428353561,25.3228353561,0.0,0.02
 11/20  04:00:00,32.9255147689,5.39793440954,0.465248418643,1.23562985768,8.25718729233,10.0299323277,30.7098440454,24.9504032795,0.0,5.75944076594
 11/20  05:00:00,34.6594577867,5.39540113034,0.395355887238,1.43530818303,8.25718729233,11.6354268332,30.9091881036,25.1442473756,0.0,5.764940728
 11/20  06:00:00,42.2327289821,5.39958804717,0.450854183449,1.36898508269,12.1011305571,15.3678112995,30.3724713347,24.5882933199,0.0,5.78417801478
 11/20  07:00:00,72.7920039668,5.60503712389,2.2779381041,0.367035898312,19.7275818095,37.2640762949,41.3630531459,23.9578676704,0.0,17.4051854755
 11/20  08:00:00,90.8173819074,5.78445152165,3.6669115841,0.103580670449,24.3117294858,51.2795993405,38.3144032074,20.832211524,0.0,17.4821916835
 11/20  09:00:00,73.1614927695,5.57141837157,3.02017650933,0.234940497561,23.6694662846,40.6342015617,42.3932635451,12.9495014337,0.0,29.4437621113
 11/20  10:00:00,70.6906574765,5.61676375294,5.50446184829,0.242039206074,23.6694662846,35.6302164847,57.344966296,9.97445455098,18.025,29.345511745
 11/20  11:00:00,52.7183531463,5.5559653899,5.09281914043,0.339034662229,18.7433767983,22.9618409725,50.891303905,9.43536534542,18.025,23.4309385596
 11/20  12:00:00,52.9033804701,5.59844262556,5.26731403625,0.309476550376,18.7433767983,22.9618409725,44.1179490988,8.55488939597,18.025,17.5380597028
 11/20  13:00:00,53.0818296373,5.63444075496,5.43159806716,0.244197031169,18.5889407304,23.1597249699,49.1304064491,7.72874001621,18.025,23.3766664329
 11/20  14:00:00,53.2187232959,5.65407108582,5.36012251623,0.186433141315,18.7433767983,23.2517909448,46.5051599297,5.10862423879,18.025,23.371535691
 11/20  15:00:00,53.1440375637,5.65085203297,5.33327986621,0.141805828493,18.7433767983,23.2517909448,46.5549303641,5.1635049928,18.025,23.3664253713
 11/20  16:00:00,52.7364437607,5.63835349082,5.27291530434,0.0970264402785,18.7433767983,22.9618409725,42.3487136856,6.78817494142,18.025,17.5355387442
 11/20  17:00:00,56.0892857451,5.59175814559,4.26431069796,0.0537463537418,18.7433767983,27.431320555,31.3036621811,7.51329640526,18.025,5.76536577586
 11/20  18:00:00,74.7617447076,5.6780143181,3.17986670149,0.0,17.6635504202,40.6971502883,14.2703199355,8.49247139613,0.0,5.77784853937
 11/20  19:00:00,82.1526897902,5.77685964243,3.96678448109,0.0,27.5259009287,37.3340067412,29.0940053279,11.705976901,0.0,17.3880284269
 11/20  20:00:00,85.1969475241,5.86599366963,4.59682160572,0.0,33.8341110165,33.3544677425,18.248444661,12.4582221667,0.0,5.79022249422
 11/20  21:00:00,94.5985046877,6.0379256432,5.67228619341,0.0,36.5179666069,38.8247702939,25.8754678862,14.3158555579,0.0,11.5596123283
 11/20  22:00:00,89.3333854395,6.08474865763,5.87503056325,0.0,32.965339924,36.8579353714,26.8236493153,15.2121893141,0.0,11.6114600013
 11/20  23:00:00,63.1831514874,5.76852601219,3.58843599538,0.0,25.6355707503,20.6438685092,28.5758247932,17.0019587615,0.0,11.5738660317
 11/20  24:00:00,41.8737188104,5.56239866949,2.03845276802,0.0,15.0252895274,11.7056064465,24.8417968704,19.0699992109,0.0,5.7717976595
 11/21  01:00:00,36.276623977,5.50219249916,1.5226176646,0.00476915766559,11.6412384099,10.0650221343,26.2736088935,20.5078200087,0.0,5.76578888474
 11/21  02:00:00,34.4428406696,5.46395653316,1.23564982106,0.056969601471,10.0992000411,10.047477231,27.7117372671,21.9522660736,0.0,5.75947119348
 11/21  03:00:00,32.3756146754,5.42986849897,0.975993911216,0.143047175117,8.25718729233,10.0299323277,23.2673710317,23.2473710317,0.0,0.02
 11/21  04:00:00,32.2546130076,5.40819568365,0.809499895761,0.210208436238,8.25718729233,10.0299323277,30.3380559684,24.5787537919,0.0,5.75930217657
 11/21  05:00:00,33.7825694453,5.39395621905,0.703348530735,0.25186722313,8.25718729233,11.6354268332,30.9305042367,25.1648324533,0.0,5.76567178343
 11/21  06:00:00,41.4461337036,5.40442264766,0.77513113686,0.253269511374,12.1011305571,15.3678112995,29.8902135721,24.1057139097,0.0,5.78449966244
 11/21  07:00:00,72.8255682237,5.65204250259,2.61943794376,0.0120777535715,19.7275818095,37.2640762949,40.2806020397,22.8726993094,0.0,17.4079027304
 11/21  08:00:00,91.1226615446,5.84442369898,4.00051957536,0.0152563200492,24.3117294858,51.2795993405,38.3099752468,20.8283585157,0.0,17.4816167311
 11/21  09:00:00,72.6826765592,5.55138438653,2.75439604802,0.0419239329413,23.6694662846,40.6342015617,45.0924920703,15.6456612568,0.0,29.4468308136
 11/21  10:00:00,69.4323750547,5.51648335676,4.48859804981,0.0998942597837,23.6694662846,35.6302164847,57.1697253629,15.6641832866,18.025,23.4805420764
 11/21  11:00:00,51.1130520005,5.4030027554,3.68077212709,0.298732261757,18.7433767983,22.9618409725,58.3224203168,16.8654103788,18.025,23.432009938
 11/21  12:00:00,51.0235134366,5.39991839772,3.54471836612,0.350724448641,18.7433767983,22.9618409725,58.2523771508,16.8480344863,18.025,23.3793426645
 11/21  13:00:00,50.858079582,5.39901905219,3.33981327281,0.347648151329,18.5889407304,23.1597249699,56.712777692,15.3136679475,18.025,23.3741097445
 11/21  14:00:00,50.9973069623,5.3965101016,3.23539046944,0.347302141892,18.7433767983,23.2517909448,56.2975204856,14.901071175,18.025,23.3714493106
 11/21  15:00:00,50.9653223074,5.39269173793,3.19940350774,0.355121095882,18.7433767983,23.2517909448,50.7933246766,15.2351210329,18.025,17.5332036437
 11/21  16:00:00,50.6678491812,5.39277597839,3.1963267856,0.350597121291,18.7433767983,22.9618409725,58.3019093973,16.898214921,18.025,23.3786944763
 11/21  17:00:00,54.3483319426,5.39694753928,2.42746121837,0.344441449626,18.7433767983,27.431320555,41.3947037853,17.6042071982,18.025,5.76549658713
 11/21  18:00:00,73.130304916,5.50010937533,1.58217586427,0.144145072191,17.6635504202,40.6971502883,24.1772020477,18.3994584375,0.0,5.77774361017
 11/21  19:00:00,80.2730164387,5.57284813465,2.22888324536,0.0622220384624,27.5259009287,37.3340067412,34.0658136181,22.4684113965,0.0,11.5974022216
 11/21  20:00:00,83.1460100073,5.63723658123,2.72148701996,0.0531407133207,33.8341110165,33.3544677425,35.4508670498,23.8892735098,0.0,11.56159354
 11/21  21:00:00,92.3294245273,5.77045862085,3.5999486301,0.0707142665537,36.5179666069,38.8247702939,37.5462755043,25.9857007313,0.0,11.560574773
 11/21  22:00:00,87.0431724147,5.80736246471,3.77471909479,0.0874672439116,32.965339924,36.8579353714,38.4789355052,26.8680316655,0.0,11.6109038397
 11/21  23:00:00,61.6751258099,5.58531555499,2.17033422956,0.0932738147694,25.6355707503,20.6438685092,38.6436517082,27.0693301817,0.0,11.5743215265
 11/21  24:00:00,41.0970955094,5.44356678074,1.02831991792,0.352334361213,15.0252895274,11.7056064465,32.1757408933,26.4037041773,0.0,5.77203671595
 11/22  01:00:00,36.0009790946,5.41331734999,0.747595672123,0.593015927942,11.6412384099,10.0650221343,30.9387237765,25.1729932554,0.0,5.76573052109
 11/22  02:00:00,34.3846432824,5.39384947229,0.572462745388,0.732063880265,10.0992000411,10.047477231,24.515486531,24.495486531,0.0,0.02
 11/22  03:00:00,32.4967479617,5.37714207481,0.413818192776,0.879076772788,8.25718729233,10.0299323277,29.9638561612,24.204469843,0.0,5.75938631827
 11/22  04:00:00,32.6166554915,5.37378677872,0.333332736899,1.08282326415,8.25718729233,10.0299323277,29.5569041011,23.7976826468,0.0,5.75922145426
 11/22  05:00:00,34.2800054912,5.37066496708,0.27970251918,1.19623595887,8.25718729233,11.6354268332,29.2596024196,23.4943386242,0.0,5.76526379544
 11/22  06:00:00,41.795901074,5.37645157936,0.372746956069,1.03338105038,12.1011305571,15.3678112995,28.067414789,22.28294007,0.0,5.784474719
 11/22  07:00:00,72.6845794189,5.60436768801,2.31507572867,0.223110836058,19.7275818095,37.2640762949,32.5590156962,20.9463037653,0.0,11.6127119309
 11/22  08:00:00,90.8266113609,5.79004775604,3.727839813,0.0462398068968,24.3117294858,51.2795993405,41.2955548848,17.9884381178,0.0,23.307116767
 11/22  09:00:00,72.9036715491,5.54273392675,2.92521655804,0.100733607739,23.6694662846,40.6342015617,41.0667194572,11.6173192279,0.0,29.4494002293
 11/22  10:00:00,70.2796314846,5.57827143695,5.26328319376,0.110666778522,23.6694662846,35.6302164847,50.9234529985,9.41754815804,18.025,23.4809048405
 11/22  11:00:00,52.3017140535,5.51087426751,4.84888671955,0.211399798818,18.7433767983,22.9618409725,50.242716463,8.78348646043,18.025,23.4342300026
 11/22  12:00:00,52.5447318253,5.5493145229,5.07422698128,0.193032579569,18.7433767983,22.9618409725,48.7380297996,7.33327775012,18.025,23.3797520495
 11/22  13:00:00,52.8458648122,5.58856792007,5.34390408586,0.141788356798,18.5889407304,23.1597249699,48.0164353614,6.6167445694,18.025,23.374690792
 11/22  14:00:00,53.008701502,5.6076086462,5.29676700311,0.0862159883329,18.7433767983,23.2517909448,44.8226307412,3.42613715119,18.025,23.37149359
 11/22  15:00:00,52.9356765402,5.60438155856,5.27304230166,0.0401417501963,18.7433767983,23.2517909448,38.8095685134,3.25065978946,18.025,17.5339087239
 11/22  16:00:00,52.5401814544,5.59171341732,5.21042319805,0.0098901995423,18.7433767983,22.9618409725,46.2803447139,4.8755092699,18.025,23.379835444
 11/22  17:00:00,55.9712594343,5.55642449933,4.2353475389,0.0,18.7433767983,27.431320555,29.5290204653,5.7384335022,18.025,5.76558696315
 11/22  18:00:00,74.8618191298,5.6668878574,3.29104822848,0.0,17.6635504202,40.6971502883,12.4929778409,6.71508493573,0.0,5.77789290521
 11/22  19:00:00,82.2189028903,5.77012467141,4.03970001997,0.0,27.5259009287,37.3340067412,21.7230279518,10.1244509571,0.0,11.5985769947
 11/22  20:00:00,85.2567769895,5.86002462176,4.66259537748,0.0,33.8341110165,33.3544677425,22.797735723,11.2359069154,0.0,11.5618288076
 11/22  21:00:00,94.6107951972,6.0304558577,5.69202474844,0.0,36.5179666069,38.8247702939,25.1571013893,13.5959608658,0.0,11.5611405235
 11/22  22:00:00,89.2477805232,6.06989308432,5.80424766705,0.0,32.965339924,36.8579353714,26.7148183179,15.1032362877,0.0,11.6115820302
 11/22  23:00:00,63.0997295182,5.75480482144,3.51870971036,0.0,25.6355707503,20.6438685092,28.1334828398,16.5599238703,0.0,11.5735589695
 11/22  24:00:00,41.866038824,5.55845353334,2.03470400094,0.0,15.0252895274,11.7056064465,23.7197345766,17.9475950638,0.0,5.77213951278
 11/23  01:00:00,37.6711598167,5.51052943979,1.59425441608,0.0,12.925468867,10.100111941,24.5135516661,18.7477208746,0.0,5.76583079148
 11/23  02:00:00,37.4740268959,5.48671904447,1.42213226254,0.0,12.925468867,10.100111941,19.2568206194,19.2368206194,0.0,0.02
 11/23  03:00:00,32.5192470569,5.44374022654,1.11312066308,0.0162491101442,8.34152022915,10.0650221343,25.3025470708,19.5428707388,0.0,5.75967633205
 11/23  04:00:00,32.392023478,5.42389761359,0.968760964707,0.0532251198906,8.34152022915,10.0650221343,25.5780160276,19.8184896453,0.0,5.75952638231
 11/23  05:00:00,33.9403788937,5.41235237735,0.882297353076,0.0928984707014,8.34152022915,11.6705166398,25.5954483406,19.8298433612,0.0,5.7656049794
 11/23  06:00:00,38.0659323908,5.40482676663,0.829744478034,0.120144369385,8.80141237637,15.3678112995,24.6786818442,18.9067868192,0.0,5.77189502496
 11/23  07:00:00,58.6191225943,5.48174449261,1.41341228662,0.0359943058243,18.5082010057,25.6353820695,23.5990302436,17.8140757209,0.0,5.78495452274
 11/23  08:00:00,74.732017009,5.66174021127,2.8111308961,0.0,19.4926561212,41.1001056674,33.3563967473,15.9470324884,0.0,17.4093642589
 11/23  09:00:00,95.9852381482,5.91716009317,5.70325744336,0.0,26.3286599382,57.9988325916,46.7095747994,11.1782488226,0.0,35.5313259768
 11/23  10:00:00,81.2763060437,5.73619915197,6.44908971579,0.0,26.2443270014,42.8153538416,58.1132326505,10.6380860017,18.025,29.4501466488
 11/23  11:00:00,55.6305692399,5.50906900359,4.90533494462,0.0,21.7447113004,23.4437158914,53.7379709061,12.2262576797,18.025,23.4867132264
 11/23  12:00:00,52.9075052433,5.48422785248,4.6093025316,0.0,19.3449162599,23.4437158914,54.829259527,13.3711825904,18.025,23.4330769366
 11/23  13:00:00,52.6262012865,5.46361413137,4.20660501321,0.0,19.190480192,23.7425572507,56.1737431846,14.7676447614,18.025,23.3810984232
 11/23  14:00:00,52.5458327833,5.4598398145,4.10388909728,0.0,19.260583323,23.698576057,54.3323062962,12.9310060532,18.025,23.376300243
 11/23  15:00:00,52.4319801097,5.45255903593,3.99685105691,0.000463710448916,19.260583323,23.698576057,54.4998138086,13.1030947961,18.025,23.3717190124
 11/23  16:00:00,52.0141299259,5.43859395758,3.87616987507,0.00720742369625,19.260583323,23.4086260847,50.2336889497,14.677810359,18.025,17.5308785907
 11/23  17:00:00,55.5996800561,5.43125465828,3.01090272855,0.0140465542659,19.260583323,27.8781056672,38.4713985186,14.6807683104,18.025,5.76563020822
 11/23  18:00:00,70.713648445,5.51758334811,1.89402983775,0.0,18.1807569449,37.5792895564,20.6206692592,14.8486500511,0.0,5.77201920808
 11/23  19:00:00,85.9055601238,5.66404508144,3.04581831244,0.0,32.6059821062,37.0465235296,28.9492369092,17.412364293,0.0,11.5368726161
 11/23  20:00:00,86.9868826858,5.77118633451,3.78875420274,0.0,36.8143715336,33.066984531,23.8328112814,18.0420943529,0.0,5.79071692853
 11/23  21:00:00,93.3714734044,5.91518521547,4.66983985284,0.0,36.43363367,38.8072253906,30.7501875581,19.189418997,0.0,11.5607685611
 11/23  22:00:00,91.1124921803,5.93736425025,4.74539243831,0.0,36.0963922311,36.7877557581,25.4000960099,19.6090053839,0.0,5.79109062602
 11/23  23:00:00,67.8594291881,5.70150930673,3.04798099486,0.0,30.9507766546,20.6087787026,38.2297019385,20.8211497541,0.0,17.4085521844
 11/23  24:00:00,43.9022972786,5.52080852829,1.70640995423,0.0,17.4250845679,11.7056064465,27.8769342471,22.0920425359,0.0,5.7848917112
 11/24  01:00:00,36.0576728168,5.47220302037,1.33840951483,0.0,11.6412384099,10.0650221343,28.5126089917,22.7465454092,0.0,5.76606358253
 11/24  02:00:00,34.2019849638,5.43267324398,1.05357817814,0.029454580322,10.0992000411,10.047477231,29.694681629,23.9351920203,0.0,5.75948960872
 11/24  03:00:00,32.1727907187,5.39929001959,0.779563360389,0.167218735826,8.25718729233,10.0299323277,25.673109337,25.653109337,0.0,0.02
 11/24  04:00:00,32.1438336426,5.38183989567,0.58418679851,0.35108838911,8.25718729233,10.0299323277,33.1887248773,27.4289840446,0.0,5.75974083278
 11/24  05:00:00,33.763877526,5.36911077359,0.448878890837,0.51247334393,8.25718729233,11.6354268332,34.2510649435,28.4856849115,0.0,5.76538003201
 11/24  06:00:00,41.476949866,5.37972991608,0.521606050241,0.562272674163,12.1011305571,15.3678112995,33.8033738931,28.0184206136,0.0,5.7849532795
 11/24  07:00:00,72.6484545996,5.61518920459,2.375674784,0.115532816837,19.7275818095,37.2640762949,44.8650803264,27.4569744063,0.0,17.4081059201
 11/24  08:00:00,90.8312315398,5.80080502085,3.70178235027,0.0661166667238,24.3117294858,51.2795993405,42.7298099294,25.2417162888,0.0,17.4880936406
 11/24  09:00:00,72.433294804,5.5244847744,2.41760360711,0.156188734257,23.6694662846,40.6342015617,48.5044849018,19.049859262,0.0,29.4546256398
 11/24  10:00:00,69.5008360335,5.51973773126,4.42727586665,0.226387905414,23.6694662846,35.6302164847,65.3288317363,17.9517265702,18.025,29.3521051661
 11/24  11:00:00,51.3130526029,5.41676682473,3.69825142349,0.467466760512,18.7433767983,22.9618409725,59.5760011483,18.1139494109,18.025,23.4370517374
 11/24  12:00:00,51.1070093687,5.39916520763,3.45369463352,0.525981323086,18.7433767983,22.9618409725,59.1956480842,17.7876122761,18.025,23.3830358081
 11/24  13:00:00,50.8709609728,5.38939100757,3.2014704281,0.508479732172,18.5889407304,23.1597249699,51.4066212329,15.8467538534,18.025,17.5348673796
 11/24  14:00:00,51.032191236,5.38969302329,3.15127723779,0.47310518044,18.7433767983,23.2517909448,56.5501832522,15.1416768932,18.025,23.383506359
 11/24  15:00:00,50.9736779346,5.38312250826,3.09877529273,0.473663792667,18.7433767983,23.2517909448,56.8884661145,15.4843526354,18.025,23.3791134791
 11/24  16:00:00,50.62844145,5.37576818333,3.03547197065,0.48903240949,18.7433767983,22.9618409725,58.7764537578,17.3767117004,18.025,23.3747420574
 11/24  17:00:00,54.3065611343,5.38005141473,2.25580062544,0.49120829644,18.7433767983,27.431320555,41.78656511,17.9957370208,18.025,5.7658280892
 11/24  18:00:00,73.0806137611,5.48518960724,1.44666029167,0.244861028461,17.6635504202,40.6971502883,24.5241806608,18.7463760037,0.0,5.77780465701
 11/24  19:00:00,80.1786125326,5.5558872786,2.08480767748,0.128810068477,27.5259009287,37.3340067412,34.4752444023,22.8752637558,0.0,11.5999806466
 11/24  20:00:00,83.0068225642,5.61885540735,2.58239997849,0.0713883247507,33.8341110165,33.3544677425,35.791964505,24.2310165992,0.0,11.5609479058
 11/24  21:00:00,92.1733802015,5.75048854582,3.45176451731,0.0827905923204,36.5179666069,38.8247702939,32.0338493105,26.2440971469,0.0,5.78975216361
 11/24  22:00:00,86.8920177193,5.78873518033,3.63450776816,0.0950986161641,32.965339924,36.8579353714,44.4542516333,27.0460150607,0.0,17.4082365725
 11/24  23:00:00,61.5364089736,5.56742654365,2.01041152272,0.132332417306,25.6355707503,20.6438685092,40.0476629823,28.4731530373,0.0,11.574509945
 11/24  24:00:00,41.0713327613,5.42343904212,0.837974123062,0.537023987224,15.0252895274,11.7056064465,35.6187647297,29.8476252162,0.0,5.77113951351
 11/25  01:00:00,37.2104913144,5.39242474839,0.545093938194,0.826010083519,12.8411359301,10.0650221343,36.4452732967,30.6792178383,0.0,5.76605545835
 11/25  02:00:00,37.2310082808,5.3770651709,0.388239820649,1.0199429451,12.8411359301,10.0650221343,31.7413713022,31.7213713022,0.0,0.02
 11/25  03:00:00,33.0375380113,5.372184236,0.1657369466,1.67289136811,8.25718729233,10.0299323277,38.8460709681,33.0864995635,0.0,5.75957140463
 11/25  04:00:00,33.9129867308,5.40193966361,0.11268003462,2.57164411494,8.25718729233,10.0299323277,34.605188791,34.585188791,0.0,0.02
 11/25  05:00:00,36.2562398677,5.42671624755,0.0846385459784,3.3114669448,8.25718729233,11.6354268332,41.1790410271,35.4128696172,0.0,5.76617140997
 11/25  06:00:00,40.99047805,5.44671184645,0.0698285220867,3.88213015517,8.71707943955,15.3327214929,40.9791193512,35.2065968329,0.0,5.77252251832
 11/25  07:00:00,60.2250337165,5.42387865278,0.198993725193,2.91416720731,18.5082010057,25.6353820695,46.2801258517,34.7296628034,0.0,11.5504630483
 11/25  08:00:00,74.1685368128,5.51398409878,1.4295654793,1.08523499588,19.4083231844,41.0650158608,43.7521036351,32.1377583871,0.0,11.614345248
 11/25  09:00:00,94.1186831958,5.71345782976,3.51651818772,0.523843236838,26.3286599382,57.9988325916,60.5332682778,24.9872530621,0.0,35.5460152157
 11/25  10:00:00,79.8694255394,5.56709024627,4.31642144496,0.775442510646,26.3286599382,42.8504436482,73.9890051999,23.3707381797,18.025,32.5932670202
 11/25  11:00:00,55.1355293181,5.40660470492,3.10083323528,1.41190479147,21.7447113004,23.4437158914,67.6184990941,23.365824165,18.025,26.2276749292
 11/25  12:00:00,53.1107688477,5.44654244932,3.36519777523,1.54474989666,19.3027497915,23.426170988,63.3996727446,21.9391014089,18.025,23.4355713357
 11/25  13:00:00,53.0179350346,5.46053978263,3.36315686894,1.29795785732,19.1483137236,23.7250123474,62.4541929134,21.0484943756,18.025,23.3806985378
 11/25  14:00:00,52.9271659449,5.46169053572,3.43006127941,0.99358698761,19.3027497915,23.7161209604,59.7910680514,18.387493205,18.025,23.3785748464
 11/25  15:00:00,52.7306810899,5.46001088408,3.46853212867,0.760308779135,19.3027497915,23.7161209604,59.8130639116,18.4160004964,18.025,23.3720634152
 11/25  16:00:00,52.0956527494,5.42142538617,3.19160193143,0.730747138928,19.3027497915,23.426170988,56.2609828549,20.695491012,18.025,17.5404918429
 11/25  17:00:00,55.6098684301,5.40180968724,2.21087661319,0.793982175416,19.3027497915,27.8956505705,45.3743727053,21.5835121434,18.025,5.76586056192
 11/25  18:00:00,70.3011058914,5.44118028337,1.01635206939,0.481812852616,18.2229234133,37.5968344597,28.7433076252,22.9710720889,0.0,5.77223553628
 11/25  19:00:00,85.082899957,5.55388453117,1.99071981071,0.223159757583,32.690315043,37.0816133363,38.8310358438,27.2943513386,0.0,11.5366845053
 11/25  20:00:00,85.8059154158,5.63553423731,2.60530647751,0.138109521053,36.8143715336,33.066984531,33.5693085739,27.7785006654,0.0,5.79080790846
 11/25  21:00:00,91.9641372277,5.75871468003,3.41927031242,0.119105251129,36.3493007332,38.7721355839,39.8536452377,28.2926153088,0.0,11.5610299289
 11/25  22:00:00,89.9165928277,5.7747237736,3.46354297477,0.129146390817,36.1807251679,36.8228455648,33.8248083648,28.0335322143,0.0,5.79127615049
 11/25  23:00:00,67.02499248,5.57814688038,2.01277746196,0.204673261074,31.0351095914,20.6438685092,45.9592884483,28.5477199206,0.0,17.4115685277
 11/25  24:00:00,43.6607808874,5.43503382951,0.857322491401,0.693326480911,17.4250845679,11.7056064465,35.041504534,29.2563443139,0.0,5.78516022009
 11/26  01:00:00,37.5767725231,5.41057158685,0.616021374839,0.983788092243,12.925468867,10.100111941,35.1521479761,29.3859182749,0.0,5.76622970125
 11/26  02:00:00,37.8823864605,5.40546641876,0.456144874457,1.4555845564,12.925468867,10.100111941,35.8682045964,30.108564714,0.0,5.75963988247
 11/26  03:00:00,33.6637534417,5.39709462469,0.224313753956,2.09619536228,8.34152022915,10.0650221343,31.3604958009,31.1241380411,0.0,0.236357759779
 11/26  04:00:00,34.2840090707,5.41196500168,0.138649875278,2.78724483802,8.34152022915,10.0650221343,38.0427687234,32.4993905703,0.0,5.54337815315
 11/26  05:00:00,36.6129749573,5.434976437,0.0961660238234,3.52898454676,8.34152022915,11.6705166398,39.7713867791,34.0057562121,0.0,5.76563056703
 11/26  06:00:00,41.4049968496,5.45500979745,0.0597138523792,4.17903643197,8.80141237637,15.3678112995,40.1028435149,34.3304529203,0.0,5.77239059459
 11/26  07:00:00,60.7008795421,5.44057031341,0.207220017038,3.3650870826,18.5082010057,25.6353820695,46.2458816268,34.6957992612,0.0,11.5500823656
 11/26  08:00:00,74.47619283,5.51797184654,1.42088324197,1.27814370736,19.4926561212,41.1001056674,42.9041306372,31.2905031825,0.0,11.6136274546
 11/26  09:00:00,94.6956083403,5.77430072577,4.12190426893,0.434516734835,26.3286599382,57.9988325916,57.363296544,21.8214255536,0.0,35.5418709904
 11/26  10:00:00,80.7727348796,5.69022746912,5.55820084572,0.433248778998,26.2443270014,42.8153538416,65.1171311619,17.6349808364,18.025,29.4571503255
 11/26  11:00:00,56.1070296791,5.54767174198,4.54185926535,0.801297655434,21.7447113004,23.4437158914,63.8712084071,16.4882131224,18.025,29.3579952847
 11/26  12:00:00,53.9026454018,5.57101418173,4.56534652958,0.952286267728,19.3449162599,23.4437158914,56.9715815608,15.5084371253,18.025,23.4381444355
 11/26  13:00:00,53.7754766929,5.58696833,4.52262738244,0.709883812751,19.190480192,23.7425572507,56.1480350463,14.7438844247,18.025,23.3791506216
 11/26  14:00:00,53.5213181668,5.58783318,4.48640759703,0.464954138288,19.260583323,23.698576057,53.6834533126,12.2834448564,18.025,23.3750084562
 11/26  15:00:00,53.3962100045,5.58408577589,4.45237942088,0.377623545685,19.260583323,23.698576057,48.4610756066,12.8947539768,18.025,17.5413216298
 11/26  16:00:00,52.9860557578,5.57614898603,4.397694126,0.320045151038,19.260583323,23.4086260847,56.3909141228,14.9818824138,18.025,23.384031709
 11/26  17:00:00,56.1377431756,5.51452556546,3.14978748591,0.329928337516,19.260583323,27.8781056672,41.5831469314,17.7922815406,18.025,5.76586539077
 11/26  18:00:00,70.6953148449,5.51845376199,1.59277437962,0.282026356358,18.1807569449,37.5792895564,27.813078804,22.0409210596,0.0,5.77215774443
 11/26  19:00:00,85.4086609847,5.62208146386,2.39662281241,0.194235428316,32.6059821062,37.0465235296,34.881974494,29.1032370257,0.0,5.77873746822
 11/26  20:00:00,86.2141842463,5.69695150559,2.93945645072,0.150795941736,36.8143715336,33.066984531,42.511443672,30.9488494471,0.0,11.5625942249
 11/26  21:00:00,92.4150396349,5.809800641,3.6682628753,0.150497245063,36.43363367,38.8072253906,43.6208492649,32.0595057829,0.0,11.561343482
 11/26  22:00:00,90.0731345137,5.81412675553,3.63047984669,0.198760057339,36.0963922311,36.7877557581,38.1729079514,32.3814142536,0.0,5.7914936978
 11/26  23:00:00,67.2808494958,5.61531873854,2.18353217912,0.372008118646,30.9507766546,20.6087787026,50.6219813979,33.210491279,0.0,17.411490119
 11/26  24:00:00,43.9858493384,5.46498822345,1.04031173281,0.805442493388,17.4250845679,11.7056064465,39.8402789953,34.054897182,0.0,5.78538181324
 11/27  01:00:00,37.2066457453,5.45878441892,0.757744932502,1.74303925747,11.6412384099,10.0650221343,40.1013775652,34.3351687812,0.0,5.766208784
 11/27  02:00:00,36.1639554187,5.45701722128,0.559513683143,2.46113391136,10.0992000411,10.047477231,40.890221654,35.1302437651,0.0,5.75997788888
 11/27  03:00:00,34.6044507106,5.45000385077,0.387344527454,2.94037311694,8.25718729233,10.0299323277,35.8569738249,35.8369738249,0.0,0.02
 11/27  04:00:00,34.7567350362,5.44315798907,0.269736800692,3.21710742346,8.25718729233,10.0299323277,42.1541569977,36.3942616728,0.0,5.7598953249
 11/27  05:00:00,36.4740285145,5.43878239344,0.185230972032,3.41658393706,8.25718729233,11.6354268332,42.0352792368,36.2693878218,0.0,5.765891415
 11/27  06:00:00,44.0203743655,5.44146586656,0.226319339144,3.33922152907,12.1011305571,15.3678112995,40.4774177574,34.6921496217,0.0,5.78526813574
 11/27  07:00:00,72.9555654003,5.55710995925,1.70838046347,1.14796549318,19.7275818095,37.2640762949,50.0233310425,32.6131624064,0.0,17.4101686361
 11/27  08:00:00,90.5865491351,5.71528385945,3.0262265194,0.582448054533,24.3117294858,51.2795993405,47.2742897576,29.7847985549,0.0,17.4894912027
 11/27  09:00:00,72.5966548776,5.47269473122,1.49126663362,1.2976321964,23.6694662846,40.6342015617,53.1086675792,23.6461616714,0.0,29.4625059078
 11/27  10:00:00,69.9508121801,5.46023237337,3.4114343647,1.75167898688,23.6694662846,35.6302164847,70.5890776163,23.2057592758,18.025,29.3583183405
 11/27  11:00:00,52.7495377527,5.41397221557,2.74053424551,2.86444009679,18.7433767983,22.9618409725,65.3595375427,23.8928592156,18.025,23.4416783271
 11/27  12:00:00,53.1594099595,5.42714008739,2.68450254058,3.31958357286,18.7433767983,22.9618409725,65.8963142178,24.4852884183,18.025,23.3860257995
 11/27  13:00:00,53.1124364193,5.43051996502,2.52598256868,3.38429964723,18.5889407304,23.1597249699,65.4666777182,24.0627903074,18.025,23.3788874108
 11/27  14:00:00,53.259667401,5.42913770586,2.48476643672,3.32762925074,18.7433767983,23.2517909448,58.3972667133,22.8258111018,18.025,17.5464556114
 11/27  15:00:00,53.1468893142,5.42633204176,2.47621345915,3.2262124781,18.7433767983,23.2517909448,63.7553533473,22.3452036462,18.025,23.3851497012
 11/27  16:00:00,52.6724769266,5.42168313992,2.49818062867,3.02443024862,18.7433767983,22.9618409725,64.6135792402,23.2072711451,18.025,23.381308095
 11/27  17:00:00,56.1064251757,5.41843516015,1.73659628295,2.77187514121,18.7433767983,27.431320555,46.7902129981,22.9990916056,18.025,5.76612139256
 11/27  18:00:00,73.5459791913,5.44494081586,0.810289748134,1.38682206751,17.6635504202,40.6971502883,29.718989089,23.9401406796,0.0,5.77884840944
 11/27  19:00:00,80.1770568697,5.49645675699,1.43650998541,0.83493709416,27.5259009287,37.3340067412,39.4155641881,27.8138482577,0.0,11.6017159304
 11/27  20:00:00,82.9531758411,5.56049468279,2.01864149991,0.63982612107,33.8341110165,33.3544677425,40.0695512828,28.5064411985,0.0,11.5631100844
 11/27  21:00:00,91.8716348293,5.68110224296,2.95070349642,0.351461535828,36.5179666069,38.8247702939,41.6242382564,30.062357826,0.0,11.5618804304
 11/27  22:00:00,86.5029132651,5.71390134689,3.12058659493,0.294702649498,32.965339924,36.8579353714,42.0511406418,30.4369323947,0.0,11.6142082471
 11/27  23:00:00,61.5663912107,5.51697987454,1.51847427491,0.704660927086,25.6355707503,20.6438685092,42.9981072873,31.4214198318,0.0,11.5766874555
 11/27  24:00:00,41.4925759023,5.39650111626,0.4422545486,1.38090481504,15.0252895274,11.7056064465,38.2311627212,32.4585419306,0.0,5.77262079066
 11/28  01:00:00,37.2300733993,5.40480127933,0.226547652197,2.3516417694,11.6412384099,10.0650221343,38.6736179204,32.907342193,0.0,5.76627572738
 11/28  02:00:00,36.6369055005,5.43496470515,0.149086405522,3.36656175757,10.0992000411,10.047477231,39.1263975332,33.36668966,0.0,5.75970787326
 11/28  03:00:00,35.4976510287,5.45685477645,0.0861310546201,4.12793082749,8.25718729233,10.0299323277,34.0948213169,34.0748213169,0.0,0.02
 11/28  04:00:00,35.9520383436,5.47187509186,0.0608038283422,4.59262193009,8.25718729233,10.0299323277,40.3630211825,34.6030098205,0.0,5.76001136199
 11/28  05:00:00,37.8451053436,5.48137801381,0.0461818138937,4.88410997437,8.25718729233,11.6354268332,40.7387234841,34.9724522644,0.0,5.76627121973
 11/28  06:00:00,45.2200087834,5.47383849996,0.0547704722908,4.67802263487,12.1011305571,15.3678112995,39.8467976677,34.0611260972,0.0,5.78567157055
 11/28  07:00:00,72.6266311427,5.49706023146,1.28881591394,1.29862973606,19.7275818095,37.2640762949,50.0996788787,32.6861640249,0.0,17.4135148537
 11/28  08:00:00,90.5102413819,5.67722247484,2.82789070843,0.742515391722,24.3117294858,51.2795993405,47.6654611924,30.1737002453,0.0,17.4917609471
 11/28  09:00:00,72.3319195842,5.42149495647,1.08641254739,1.48893655392,23.6694662846,40.6342015617,53.4933129039,24.0298851432,0.0,29.4634277607
 11/28  10:00:00,69.7358907422,5.42008239839,2.93865954649,2.04967064876,23.6694662846,35.6302164847,70.8835970356,23.4976390614,18.025,29.3609579742
 11/28  11:00:00,53.7094030108,5.4428128501,2.67963199958,3.85636007687,18.7433767983,22.9618409725,65.336401438,23.8705970859,18.025,23.4408043521
 11/28  12:00:00,53.7397985323,5.44467863269,2.68329830488,3.88363292527,18.7433767983,22.9618409725,65.5005976186,24.0883693429,18.025,23.3872282756
 11/28  13:00:00,53.2161868712,5.43160372214,2.54799810753,3.4649448357,18.5889407304,23.1597249699,58.6581637042,23.0923900906,18.025,17.5407736136
 11/28  14:00:00,52.9062460125,5.4143968444,2.52753751729,2.94617443815,18.7433767983,23.2517909448,62.9954866147,21.5814291116,18.025,23.3890575031
 11/28  15:00:00,52.4112558859,5.39748695852,2.53122235135,2.46440967712,18.7433767983,23.2517909448,62.238838884,20.8284838496,18.025,23.3853550344
 11/28  16:00:00,51.7569385406,5.38493095671,2.54922715108,2.09459190267,18.7433767983,22.9618409725,62.9331187173,21.5264269416,18.025,23.3816917757
 11/28  17:00:00,54.9846124519,5.37005684122,1.78376567316,1.65126604927,18.7433767983,27.431320555,44.7727166216,20.9815374362,18.025,5.76617918537
 11/28  18:00:00,72.7028202512,5.39895703375,0.68160589423,0.718322632365,17.6635504202,40.6971502883,27.0021336906,21.2231012462,0.0,5.77903244434
 11/28  19:00:00,79.7920382776,5.47320629416,1.40815803255,0.501506320463,27.5259009287,37.3340067412,36.1367168032,24.5347897583,0.0,11.6019270449
 11/28  20:00:00,82.6150800851,5.54074054857,2.01119458324,0.328920517865,33.8341110165,33.3544677425,36.6951142499,25.1318673417,0.0,11.5632469082
 11/28  21:00:00,91.6345336118,5.66307901736,2.94315703332,0.139919625446,36.5179666069,38.8247702939,38.2582958866,26.6962245088,0.0,11.5620713779
 11/28  22:00:00,86.2809826592,5.69518319936,3.07713852736,0.134922343751,32.965339924,36.8579353714,38.6773006134,27.0626591264,0.0,11.614641487
 11/28  23:00:00,61.1544320143,5.49701112057,1.45841590519,0.372716923839,25.6355707503,20.6438685092,39.6157912241,28.0387373968,0.0,11.5770538273
 11/28  24:00:00,40.9099815114,5.37247686632,0.375235490419,0.889347093735,15.0252895274,11.7056064465,34.8386974694,29.0659590434,0.0,5.77273842596
 11/29  01:00:00,36.0514818489,5.36329005259,0.219043884358,1.22205995385,11.6412384099,10.0650221343,35.2785031627,29.5121169623,0.0,5.7663862004
 11/29  02:00:00,35.2222400202,5.38425539212,0.150001491776,2.00168644269,10.0992000411,10.047477231,36.1040518043,30.3442411632,0.0,5.75981064108
 11/29  03:00:00,34.2737223471,5.41395330744,0.0953769529065,2.93765386995,8.25718729233,10.0299323277,31.3567933026,31.3367933026,0.0,0.02
 11/29  04:00:00,34.897405624,5.43531522004,0.0732381248444,3.56211077547,8.25718729233,10.0299323277,38.4562719693,32.6965151153,0.0,5.75975685398
 11/29  05:00:00,36.8632063067,5.44744325158,0.0577648216718,3.92455719437,8.25718729233,11.6354268332,38.9070619803,33.1406354621,0.0,5.76642651817
 11/29  06:00:00,44.2784717995,5.44154233454,0.0665570191801,3.75698616971,12.1011305571,15.3678112995,37.7469187397,31.9620616086,0.0,5.78485713118
 11/29  07:00:00,72.2725192057,5.48466523616,1.26778278227,0.977929751481,19.7275818095,37.2640762949,47.6921656377,30.277438413,0.0,17.4147272247
 11/29  08:00:00,90.2994910107,5.67315252634,2.84588711083,0.517817697242,24.3117294858,51.2795993405,45.4478374904,27.9558666284,0.0,17.491970862
 11/29  09:00:00,71.9213535483,5.4011869897,1.09728460601,1.08779235433,23.6694662846,40.6342015617,51.4880440657,22.0235820894,0.0,29.4644619763
 11/29  10:00:00,68.9717221513,5.38632194575,2.90773805784,1.35017453463,23.6694662846,35.6302164847,68.9486840983,21.5623986966,18.025,29.3612854017
 11/29  11:00:00,53.0174836533,5.41795528748,2.70248275246,3.16643929978,18.7433767983,22.9618409725,63.8050272741,22.3358969934,18.025,23.4441302807
 11/29  12:00:00,53.3113949493,5.43006197759,2.69225567035,3.46088340344,18.7433767983,22.9618409725,64.2448723038,22.8313944437,18.025,23.3884778601
 11/29  13:00:00,53.0887683971,5.42733135745,2.52832426862,3.36146879465,18.5889407304,23.1597249699,63.4221506608,22.0154772156,18.025,23.3816734452
 11/29  14:00:00,53.098471273,5.42156293311,2.48922974148,3.16953336254,18.7433767983,23.2517909448,56.4093697437,20.8370715037,18.025,17.54729824
 11/29  15:00:00,52.8433129992,5.41334651839,2.49796472031,2.91386024215,18.7433767983,23.2517909448,61.5279371647,20.1142927674,18.025,23.3886443974
 11/29  16:00:00,52.2912783385,5.40427516725,2.53913254029,2.61967808851,18.7433767983,22.9618409725,62.138078247,20.7279274404,18.025,23.3851508066
 11/29  17:00:00,55.615965254,5.39370595698,1.78680561903,2.25592503897,18.7433767983,27.431320555,43.8201431127,20.0288894011,18.025,5.76625371159
 11/29  18:00:00,72.7357663037,5.39243895998,0.602613719787,0.836771719824,17.6635504202,40.6971502883,25.6800132507,19.9012048494,0.0,5.77880840128
 11/29  19:00:00,79.7879232753,5.46498595624,1.34254938854,0.571204944162,27.5259009287,37.3340067412,34.3587245766,22.7557789881,0.0,11.6029455885
 11/29  20:00:00,82.6450183255,5.53894114169,2.02178137225,0.3500624199,33.8341110165,33.3544677425,34.5149272133,22.9506099776,0.0,11.5643172357
 11/29  21:00:00,91.682432359,5.66604465769,3.00399581532,0.124001179534,36.5179666069,38.8247702939,35.7776055329,24.2155737151,0.0,11.5620318179
