Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  22:00:00,86.3485196632,5.70012936231,3.16488159022,0.109755707341,32.965339924,36.8579353714,35.8473475321,24.2314561756,0.0,11.6158913565
 11/29  23:00:00,61.1318777558,5.49626388187,1.52522858629,0.284085744375,25.6355707503,20.6438685092,36.8345465996,25.2571124406,0.0,11.577434159
 11/29  24:00:00,40.7968867553,5.36776238025,0.392874980322,0.763320701575,15.0252895274,11.7056064465,32.2745109758,26.5016536823,0.0,5.77285729346
 11/30  01:00:00,35.8167663309,5.35344686139,0.226264227251,0.989962251575,11.6412384099,10.0650221343,32.9864812268,27.2199543038,0.0,5.76652692299
 11/30  02:00:00,34.6159921919,5.36089692438,0.161567532663,1.40722521218,10.0992000411,10.047477231,33.4679354159,27.7080429256,0.0,5.75989249036
 11/30  03:00:00,33.4636566194,5.38655055211,0.112828475359,2.13753636061,8.25718729233,10.0299323277,28.006991872,27.986991872,0.0,0.02
 11/30  04:00:00,33.9178978061,5.40300170726,0.0928740377943,2.59527763175,8.25718729233,10.0299323277,33.9767682278,28.2169148694,0.0,5.75985335844
 11/30  05:00:00,35.7873048933,5.41185706075,0.0799239354066,2.8620770106,8.25718729233,11.6354268332,33.966786205,28.2004493302,0.0,5.76633687481
 11/30  06:00:00,43.1597326268,5.40452826041,0.0907164665907,2.65109193722,12.1011305571,15.3678112995,32.898669695,27.1127125571,0.0,5.78595713788
 11/30  07:00:00,72.2113440673,5.506373397,1.49985509558,0.662959971813,19.7275818095,37.2640762949,43.3003623342,25.8880272558,0.0,17.4123350785
 11/30  08:00:00,92.1489712764,5.69350306074,3.06182625177,0.246987185323,24.3117294858,51.2795993405,41.355825943,23.8614029951,0.0,17.4944229478
 11/30  09:00:00,71.9896173546,5.42159649483,1.48730177633,0.745614285394,23.6694662846,40.6342015617,47.8487047169,18.3786896103,0.0,29.4700151066
 11/30  10:00:00,69.0311735731,5.41533129559,3.47937698003,0.80897006872,23.6694662846,35.6302164847,65.2393355145,17.8473810598,18.025,29.3669544547
 11/30  11:00:00,51.3717571217,5.35443214256,3.02688588894,1.25982373705,18.7433767983,22.9618409725,59.0012415417,17.5315514418,18.025,23.4446900998
 11/30  12:00:00,51.2892606336,5.35578661849,3.06765947026,1.13761445877,18.7433767983,22.9618409725,56.8701843379,15.457003063,18.025,23.388181275
 11/30  13:00:00,51.0333140207,5.35257374566,3.11576780007,0.793327242966,18.5889407304,23.1597249699,53.2117050125,11.8022296401,18.025,23.3844753724
 11/30  14:00:00,51.0066416024,5.34833066594,2.9987048437,0.641455236323,18.7433767983,23.2517909448,51.6616180615,10.2554173531,18.025,23.3812007084
 11/30  15:00:00,50.9442052304,5.34622982651,3.01394331188,0.56587982289,18.7433767983,23.2517909448,45.6063253026,10.0443592208,18.025,17.5369660817
 11/30  16:00:00,50.6605068761,5.34631521732,3.09793739908,0.488056963287,18.7433767983,22.9618409725,52.5215763572,11.1048813621,18.025,23.3916949951
 11/30  17:00:00,54.3647826263,5.35300923916,2.41462338062,0.417623766618,18.7433767983,27.431320555,34.9653797394,11.1740800515,18.025,5.76629968792
 11/30  18:00:00,73.1108614672,5.45934324151,1.62506308922,0.122508569453,17.6635504202,40.6971502883,17.3784089116,11.5991795372,0.0,5.77922937436
 11/30  19:00:00,80.4276969348,5.55027582704,2.4615297843,0.0066954702636,27.5259009287,37.3340067412,32.0147327391,14.6206043538,0.0,17.3941283853
 11/30  20:00:00,83.3563864716,5.62202365764,3.000122208,0.0,33.8341110165,33.3544677425,20.9206965449,15.1300355474,0.0,5.79066099752
 11/30  21:00:00,92.534817146,5.75807322221,3.88834439714,0.0,36.5179666069,38.8247702939,28.3982463437,16.8352605777,0.0,11.562985766
 11/30  22:00:00,87.1311433869,5.79418557979,3.96318535244,0.0,32.965339924,36.8579353714,35.6569540808,18.2434302828,0.0,17.413523798
 11/30  23:00:00,61.5403245855,5.56267743142,2.14874348117,0.00259404813852,25.6355707503,20.6438685092,26.5804822113,20.7815601386,0.0,5.79892207268
 11/30  24:00:00,40.6442738708,5.40309629659,0.811144615386,0.157096552772,15.0252895274,11.7056064465,29.1524604966,23.3794098127,0.0,5.77305068399
 12/01  01:00:00,35.563543927,5.36825952745,0.455318295286,0.492869404234,11.6412384099,10.0650221343,31.2167212031,25.4501333031,0.0,5.76658789996
 12/01  02:00:00,34.0316690255,5.35019012093,0.261945787701,0.733227138956,10.0992000411,10.047477231,33.22427736,27.464232744,0.0,5.760044616
 12/01  03:00:00,32.2913456446,5.34419237689,0.162233191149,0.958171253823,8.25718729233,10.0299323277,35.1650092191,29.4051201973,0.0,5.75988902179
 12/01  04:00:00,32.7527209386,5.35612990839,0.112455057578,1.45739076873,8.25718729233,10.0299323277,31.4066121468,31.3866121468,0.0,0.02
 12/01  05:00:00,35.0704784706,5.38128051221,0.0907444058813,2.16500222234,8.25718729233,11.6354268332,38.3993469702,32.632683588,0.0,5.76666338215
 12/01  06:00:00,42.752199704,5.38539211277,0.0968679399918,2.25653054174,12.1011305571,15.3678112995,43.4229611845,31.8708066687,0.0,11.5521545158
 12/01  07:00:00,72.369856339,5.5250968981,1.65863514909,0.643958818169,19.7275818095,37.2640762949,41.6723373368,30.0557468897,0.0,11.6165904472
 12/01  08:00:00,92.1951948364,5.70371287458,3.11746425889,0.227338742978,24.3117294858,51.2795993405,44.3552664533,26.8612123607,0.0,17.4940540926
 12/01  09:00:00,72.0630879117,5.4392791693,1.59089954689,0.69779066735,23.6694662846,40.6342015617,55.4858362187,20.1244093476,0.0,35.3614268712
 12/01  10:00:00,69.0170314938,5.41362671044,3.48911651343,0.78678305168,23.6694662846,35.6302164847,60.2677800739,18.7481269139,18.025,23.49465316
 12/01  11:00:00,51.2198802004,5.34694567164,3.05704675228,1.08526414026,18.7433767983,22.9618409725,65.1600502162,17.8317819343,18.025,29.3032682818
 12/01  12:00:00,51.2015015255,5.34726970288,3.19639564639,0.929631995723,18.7433767983,22.9618409725,50.0591549628,14.4848026542,18.025,17.5493523086
 12/01  13:00:00,51.124027352,5.34650494339,3.21928485111,0.786585953189,18.5889407304,23.1597249699,53.4741888623,12.0580874088,18.025,23.3911014535
 12/01  14:00:00,51.1251083463,5.34785612596,3.04812550956,0.710973881979,18.7433767983,23.2517909448,52.8938984122,11.4809797185,18.025,23.3879186937
 12/01  15:00:00,51.0381914464,5.34284943002,2.92970836924,0.747479744693,18.7433767983,23.2517909448,54.4536992982,13.0439254188,18.025,23.3847738794
 12/01  16:00:00,50.6974297147,5.34285902514,2.84758798465,0.7787773442,18.7433767983,22.9618409725,57.6752502007,16.2686154611,18.025,23.3816347396
 12/01  17:00:00,54.2576430615,5.34704190145,2.04881914179,0.682245468071,18.7433767983,27.431320555,40.0686361878,16.2773822714,18.025,5.76625391645
 12/01  18:00:00,72.8542196506,5.44149851125,1.16810894069,0.340654255709,17.6635504202,40.6971502883,21.2818495864,15.5023363238,0.0,5.77951326266
 12/01  19:00:00,80.0963586887,5.52972556048,2.00175870021,0.15566570543,27.5259009287,37.3340067412,30.6419627255,19.0384485244,0.0,11.603514201
 12/01  20:00:00,82.8788062953,5.58842753017,2.48064839884,0.0754760665523,33.8341110165,33.3544677425,32.7394498709,21.1757935605,0.0,11.5636563104
 12/01  21:00:00,92.0285237116,5.71636680502,3.37012694424,0.0536186847696,36.5179666069,38.8247702939,32.592075172,23.1827996583,0.0,9.40927551367
 12/01  22:00:00,86.7459772292,5.75632925738,3.56606254977,0.0498007680109,32.965339924,36.8579353714,36.6083283767,22.8292161863,0.0,13.7791121904
 12/01  23:00:00,61.3420586397,5.54089836772,1.91817957238,0.0566572599292,25.6355707503,20.6438685092,34.9547972288,23.376972275,0.0,11.5778249538
 12/01  24:00:00,40.7252707444,5.39498260057,0.68579846109,0.371547795987,15.0252895274,11.7056064465,30.1813229154,24.4090773134,0.0,5.77224560195
 12/02  01:00:00,36.8383511728,5.37120002584,0.458152778938,0.561997383912,12.8411359301,10.0650221343,30.0274221428,24.2608054262,0.0,5.76661671662
 12/02  02:00:00,36.8274367673,5.36037202433,0.350848720673,0.670427417554,12.8411359301,10.0650221343,24.8818828821,24.8618828821,0.0,0.02
 12/02  03:00:00,32.2123760592,5.3452647497,0.195369984357,0.844990908052,8.25718729233,10.0299323277,31.9774254855,26.2172247011,0.0,5.76020078439
 12/02  04:00:00,32.3669402048,5.3454610011,0.141874292237,1.05285198543,8.25718729233,10.0299323277,33.2556399319,27.4954605265,0.0,5.76017940544
 12/02  05:00:00,34.3919010949,5.35879783977,0.114378551064,1.48526837847,8.25718729233,11.6354268332,33.8484748136,28.081892868,0.0,5.7665819456
 12/02  06:00:00,38.9336482077,5.37211275355,0.0994885904383,1.87019316304,8.71707943955,15.3327214929,33.3289418877,27.5557402344,0.0,5.77320165331
 12/02  07:00:00,58.2949737099,5.36102703934,0.302733507099,0.943158186333,18.5082010057,25.6353820695,32.6226313788,26.8363201109,0.0,5.78631126788
 12/02  08:00:00,75.7566049445,5.52442325918,1.7003730567,0.507940858597,19.4083231844,41.0650158608,42.7377274476,25.322012795,0.0,17.4157146526
 12/02  09:00:00,94.3747156323,5.74116190442,4.15170672627,0.116837516033,26.3286599382,57.9988325916,54.6145351146,19.0462790583,0.0,35.5682560563
 12/02  10:00:00,79.8767451122,5.56328822253,4.86018419983,0.242705657339,26.3286599382,42.8504436482,65.7113300128,18.2182378194,18.025,29.4680921933
 12/02  11:00:00,54.4951358014,5.36289669735,3.21034556557,0.705631084769,21.7447113004,23.4437158914,66.8216559501,19.4253633644,18.025,29.3712925857
 12/02  12:00:00,51.9742223146,5.35204165804,3.03403312036,0.833814092483,19.3027497915,23.426170988,61.821318925,20.3512819575,18.025,23.4450369676
 12/02  13:00:00,51.9308291375,5.35068109069,2.81394014225,0.869892501335,19.1483137236,23.7250123474,62.6312742732,21.2189637343,18.025,23.3873105389
 12/02  14:00:00,52.0290400652,5.35402967248,2.77195519683,0.861192709669,19.3027497915,23.7161209604,60.7732441424,19.3627743615,18.025,23.3854697808
 12/02  15:00:00,51.9908590257,5.35452912201,2.74457831524,0.849887416274,19.3027497915,23.7161209604,60.9045744029,19.4994186897,18.025,23.3801557132
 12/02  16:00:00,51.67532238,5.35197765004,2.72930495601,0.842125338769,19.3027497915,23.426170988,56.2784513092,20.7105839956,18.025,17.5428673136
 12/02  17:00:00,55.3257477425,5.3497536018,1.90359208182,0.869167171542,19.3027497915,27.8956505705,44.442550294,20.6511726133,18.025,5.76637768069
 12/02  18:00:00,70.0754437971,5.39947646342,0.691582050338,0.622578983861,18.2229234133,37.5968344597,26.9286937804,21.1557737149,0.0,5.77292006552
 12/02  19:00:00,84.9851857819,5.52734160215,1.8458005153,0.296852537186,32.690315043,37.0816133363,36.4668942409,24.9279187234,0.0,11.5389755175
 12/02  20:00:00,85.65729557,5.60834539237,2.49250784959,0.129404078002,36.8143715336,33.066984531,31.5805523651,25.7900611736,0.0,5.79049119159
 12/02  21:00:00,91.7666301849,5.72297095591,3.27593177855,0.100608122002,36.3493007332,38.7721355839,38.3283309978,26.7649800782,0.0,11.5633509196
 12/02  22:00:00,89.6308062339,5.73089536189,3.24412553999,0.106528647126,36.1807251679,36.8228455648,38.6367356793,27.0722243532,0.0,11.5645113261
 12/02  23:00:00,66.716972385,5.53893962775,1.78250348889,0.166027024491,31.0351095914,20.6438685092,39.4152274491,27.7990183773,0.0,11.6162090718
 12/02  24:00:00,43.3214362544,5.3955161763,0.621850401335,0.628902658737,17.4250845679,11.7056064465,40.563860856,29.0116182086,0.0,11.5522426474
 12/03  01:00:00,37.1991739748,5.37267525688,0.398647694825,0.861423435544,12.925468867,10.100111941,35.2174241099,29.4505788719,0.0,5.76684523802
 12/03  02:00:00,37.198334028,5.36008485348,0.270977609597,1.00205720488,12.925468867,10.100111941,29.8239906307,29.8039906307,0.0,0.02
 12/03  03:00:00,33.1064908964,5.37061887313,0.152631678564,1.63706096857,8.34152022915,10.0650221343,36.5605095216,30.8002089583,0.0,5.76030056326
 12/03  04:00:00,33.9319078313,5.39928931832,0.110341753625,2.47609901639,8.34152022915,10.0650221343,37.591809499,31.8319047667,0.0,5.75990473235
 12/03  05:00:00,36.1729579154,5.42085051676,0.0879622703064,3.11126201256,8.34152022915,11.6705166398,32.9552795003,32.9352795003,0.0,0.02
 12/03  06:00:00,40.945426288,5.44168414009,0.0701542155999,3.7223045491,8.80141237637,15.3678112995,45.0686506643,33.5424957861,0.0,11.5261548782
 12/03  07:00:00,59.8998948242,5.41201540229,0.187785464836,2.61202852177,18.5082010057,25.6353820695,37.9192108405,32.1328321529,0.0,5.78637868759
 12/03  08:00:00,75.9783297454,5.49869578405,1.35401392406,0.982316228267,19.4926561212,41.1001056674,47.3770168071,29.9597339403,0.0,17.4172828667
 12/03  09:00:00,94.127594751,5.70907789179,3.57204593188,0.481442198427,26.3286599382,57.9988325916,59.4521056097,23.8835312894,0.0,35.5685743204
 12/03  10:00:00,79.6740822813,5.5553112783,4.32646708865,0.701144736926,26.2443270014,42.8153538416,69.5869057353,22.0913901644,18.025,29.4705155709
 12/03  11:00:00,54.7243646555,5.3731765677,2.99061916366,1.14429723451,21.7447113004,23.4437158914,69.3417967599,21.9415163141,18.025,29.3752804458
 12/03  12:00:00,52.51323698,5.37815149372,2.96523371148,1.35580032524,19.3449162599,23.4437158914,63.2192576803,21.7455836674,18.025,23.4486740129
 12/03  13:00:00,52.3166120952,5.36974900838,2.80582638623,1.18500366494,19.190480192,23.7425572507,62.4871806924,21.0755182285,18.025,23.386662464
 12/03  14:00:00,52.1230423371,5.36155793175,2.74729203031,1.03203491004,19.260583323,23.698576057,60.0081432111,18.5994086345,18.025,23.3837345766
 12/03  15:00:00,52.0001887199,5.35926609421,2.7729680729,0.88579648031,19.260583323,23.698576057,54.1547744333,18.5881324257,18.025,17.5416420075
 12/03  16:00:00,51.6433627955,5.35643909147,2.78759973066,0.807120486608,19.260583323,23.4086260847,61.1348192804,19.7145668117,18.025,23.3952524687
 12/03  17:00:00,55.2481167951,5.35230046167,1.96315308154,0.78913014138,19.260583323,27.8781056672,43.4205877265,19.6291218262,18.025,5.76646590028
 12/03  18:00:00,70.0440571568,5.40683760677,0.753993090992,0.581123220627,18.1807569449,37.5792895564,26.5303178413,20.7573356667,0.0,5.77298217466
 12/03  19:00:00,84.875595865,5.53353456536,1.89858786336,0.247696354331,32.6059821062,37.0465235296,35.8811027015,24.3417531395,0.0,11.539349562
 12/03  20:00:00,85.6705702333,5.61315132036,2.5221467728,0.108222989276,36.8143715336,33.066984531,31.2419306819,25.4495116457,0.0,5.79241903623
 12/03  21:00:00,91.917405081,5.72649847738,3.3009893201,0.103361917933,36.43363367,38.8072253906,38.3497273301,26.7857828344,0.0,11.5639444958
 12/03  22:00:00,89.544908644,5.7358047745,3.26974817496,0.109514325732,36.0963922311,36.7877557581,38.6628612246,27.098045749,0.0,11.5648154757
 12/03  23:00:00,66.6081894526,5.54008785242,1.78230276649,0.175703424058,30.9507766546,20.6087787026,40.3733581659,28.7548284895,0.0,11.6185296764
 12/03  24:00:00,43.3548684086,5.39551099208,0.617552868934,0.666629187521,17.4250845679,11.7056064465,41.7575978909,30.205028918,0.0,11.5525689729
 12/04  01:00:00,35.8921779463,5.36849584285,0.34057271658,0.935997667458,11.6412384099,10.0650221343,30.6956192527,30.6756192527,0.0,0.02
 12/04  02:00:00,34.4680437499,5.36139928348,0.203079193036,1.2172494858,10.0992000411,10.047477231,36.8275463462,31.0672140745,0.0,5.76033227162
 12/04  03:00:00,33.4685231675,5.38700286779,0.13337296326,2.12138669411,8.25718729233,10.0299323277,37.901454467,32.1411076099,0.0,5.76034685709
 12/04  04:00:00,34.2194662233,5.41240888973,0.100729016981,2.87957030542,8.25718729233,10.0299323277,33.1663557003,33.1463557003,0.0,0.02
 12/04  05:00:00,36.4548077163,5.43392005515,0.080635373887,3.50678673999,8.25718729233,11.6354268332,40.1258722138,34.3589814137,0.0,5.76689080012
 12/04  06:00:00,44.0661694499,5.43466190983,0.0857014301942,3.53237120012,12.1011305571,15.3678112995,45.3125240061,33.7595289057,0.0,11.5529951004
 12/04  07:00:00,72.5561486321,5.51689234741,1.5030503719,0.993992027941,19.7275818095,37.2640762949,44.2602908871,32.6412609348,0.0,11.6190299523
 12/04  08:00:00,92.2901896624,5.67862731758,2.82853808679,0.636284940264,24.3117294858,51.2795993405,54.8352905392,31.5107247333,0.0,23.3245658058
 12/04  09:00:00,72.1775684241,5.42807363133,1.16310377205,1.25123095695,23.6694662846,40.6342015617,54.8962198912,25.4189053477,0.0,29.4773145435
 12/04  10:00:00,69.708059685,5.47194847327,3.54112352421,1.36745020874,23.6694662846,35.6302164847,69.7808223498,22.3806825838,18.025,29.375139766
 12/04  11:00:00,52.6187874914,5.46169947204,3.47172778764,1.95471686629,18.7433767983,22.9618409725,60.6102583153,19.1364384189,18.025,23.4488198964
 12/04  12:00:00,52.2636234874,5.44133643051,3.43395894278,1.66010983769,18.7433767983,22.9618409725,58.0966182771,16.676033237,18.025,23.3955850401
 12/04  13:00:00,51.6360849143,5.40018671412,3.04806293966,1.41616717085,18.5889407304,23.1597249699,56.4046844982,14.9939889638,18.025,23.3856955344
 12/04  14:00:00,51.5449956262,5.38952066903,2.97418035109,1.16312349978,18.7433767983,23.2517909448,49.8703461909,14.3025446932,18.025,17.5428014977
 12/04  15:00:00,51.3129524981,5.37512321248,2.90735514763,1.0123070553,18.7433767983,23.2517909448,56.0890171524,14.6672297896,18.025,23.3967873628
 12/04  16:00:00,50.8533235926,5.36694839413,2.89486068855,0.863297914215,18.7433767983,22.9618409725,57.6332716522,16.2141323432,18.025,23.394139309
 12/04  17:00:00,54.4263844496,5.36560129178,2.07630205779,0.804930414466,18.7433767983,27.431320555,41.0848488444,17.2932547687,18.025,5.76659407567
 12/04  18:00:00,72.9372121506,5.44856682162,1.11975406457,0.464912129354,17.6635504202,40.6971502883,24.630797952,18.851218073,0.0,5.779579879
 12/04  19:00:00,80.0233994537,5.51955265388,1.80056438182,0.294028273228,27.5259009287,37.3340067412,40.789981168,23.3930767486,0.0,17.3969044194
 12/04  20:00:00,82.8140623721,5.580857255,2.32009631305,0.178826497752,33.8341110165,33.3544677425,30.3496914166,24.5588550988,0.0,5.79083631784
 12/04  21:00:00,91.8145571106,5.69507824878,3.0954249882,0.135613642992,36.5179666069,38.8247702939,39.7883696125,28.2242152833,0.0,11.5641543293
 12/04  22:00:00,86.4782814769,5.72622351258,3.22226226584,0.155962255944,32.965339924,36.8579353714,47.2788800328,29.862408162,0.0,17.4164718708
 12/04  23:00:00,61.3809457835,5.52583825627,1.65034165248,0.378409757029,25.6355707503,20.6438685092,37.4073460656,31.6082312628,0.0,5.79911480289
 12/04  24:00:00,41.1987662906,5.39718748634,0.53534822825,0.993268348326,15.0252895274,11.7056064465,44.6822427989,33.1557819616,0.0,11.5264608373
 12/05  01:00:00,36.5127190444,5.38297519891,0.268631444248,1.61399570178,11.6412384099,10.0650221343,33.7250149941,33.7050149941,0.0,0.02
 12/05  02:00:00,35.5503366485,5.39681710657,0.1721796591,2.2950195718,10.0992000411,10.047477231,38.5245684041,32.7641790509,0.0,5.76038935319
 12/05  03:00:00,34.4748806389,5.42246979983,0.115009887505,3.11063660124,8.25718729233,10.0299323277,37.7362925729,31.9761343563,0.0,5.76015821665
 12/05  04:00:00,34.9788862751,5.43889252329,0.0836498122292,3.62958284844,8.25718729233,10.0299323277,32.1139781623,32.0939781623,0.0,0.02
 12/05  05:00:00,36.90327362,5.44937509123,0.0673761862301,3.95305150421,8.25718729233,11.6354268332,38.1321568328,32.3651283642,0.0,5.76702846867
 12/05  06:00:00,44.2974158807,5.44284190208,0.0785967225789,3.76253351201,12.1011305571,15.3678112995,43.1407423285,31.5876746227,0.0,11.5530677058
 12/05  07:00:00,72.564305638,5.51785204556,1.50322204256,1.00100329396,19.7275818095,37.2640762949,41.8529887961,30.2338291343,0.0,11.6191596619
 12/05  08:00:00,92.28601487,5.68870312549,2.92590781964,0.524644228064,24.3117294858,51.2795993405,51.2906130349,27.9652382249,0.0,23.32537481
 12/05  09:00:00,72.1446743519,5.42908227877,1.29204727617,1.08837108149,23.6694662846,40.6342015617,51.5313169569,22.0520238689,0.0,29.479293088
 12/05  10:00:00,69.1714560839,5.41283668853,3.07424842494,1.35682383033,23.6694662846,35.6302164847,68.9362664225,21.5343356976,18.025,29.3769307249
 12/05  11:00:00,52.8946274389,5.41499419027,2.69632944581,3.05265318568,18.7433767983,22.9618409725,63.6901269433,22.214538878,18.025,23.4505880653
 12/05  12:00:00,53.1919617253,5.42683311015,2.69917646854,3.33772906395,18.7433767983,22.9618409725,63.9092572879,22.4888492169,18.025,23.395408071
 12/05  13:00:00,52.7664525346,5.41711949969,2.58331999951,2.99434067483,18.5889407304,23.1597249699,62.0970383887,20.6823380843,18.025,23.3897003044
 12/05  14:00:00,52.621811114,5.4060698904,2.55179619808,2.64576908798,18.7433767983,23.2517909448,60.2398284994,19.4881182383,18.025,22.726710261
 12/05  15:00:00,52.2917451188,5.39379646196,2.55314610981,2.32662950808,18.7433767983,23.2517909448,55.0549057342,18.8178356067,18.025,18.2120701275
 12/05  16:00:00,51.704408424,5.38083616804,2.5920565904,2.00329437517,18.7433767983,22.9618409725,61.1293414875,19.7080538517,18.025,23.3962876357
 12/05  17:00:00,55.121457786,5.37558683037,1.815778633,1.75053837239,18.7433767983,27.431320555,43.8627601538,20.0710933425,18.025,5.7666668113
 12/05  18:00:00,72.7657771659,5.40198526314,0.670312360062,0.789493526789,17.6635504202,40.6971502883,27.2959231741,21.5161895894,0.0,5.7797335847
 12/05  19:00:00,79.8687192984,5.48087881006,1.39077651255,0.587797386722,27.5259009287,37.3340067412,43.0047692718,25.6071028076,0.0,17.3976664642
 12/05  20:00:00,82.6742147202,5.54415543516,1.94733558169,0.44843193164,33.8341110165,33.3544677425,32.7414763979,26.9498359874,0.0,5.79164041052
 12/05  21:00:00,91.5860322361,5.65243874609,2.74687205291,0.298271352345,36.5179666069,38.8247702939,41.893952843,30.3287486861,0.0,11.5652041569
 12/05  22:00:00,86.1673682497,5.67127772163,2.77533730996,0.346904439914,32.965339924,36.8579353714,50.3367946852,32.9183906864,0.0,17.4184039987
 12/05  23:00:00,61.3952940259,5.47341838081,1.1414920482,0.954015803381,25.6355707503,20.6438685092,47.6498949454,36.0706737124,0.0,11.579221233
 12/05  24:00:00,41.9356462249,5.38961783267,0.218667514819,2.0543924582,15.0252895274,11.7056064465,42.4649360253,36.6925704915,0.0,5.77236553375
 12/06  01:00:00,38.5144496253,5.44362337962,0.125994549481,3.69770962635,11.6412384099,10.0650221343,41.5853044234,35.8184617167,0.0,5.76684270671
 12/06  02:00:00,38.0325593981,5.48169770906,0.0906095876837,4.7739292831,10.0992000411,10.047477231,36.3235618801,36.3035618801,0.0,0.02
 12/06  03:00:00,37.0231788857,5.51331742814,0.0600535607699,5.62303986358,8.25718729233,10.0299323277,42.7536583959,36.9933827618,0.0,5.76027563404
 12/06  04:00:00,37.5574078656,5.5314060826,0.0441126475272,6.15512320381,8.25718729233,10.0299323277,43.3186680497,37.5587505718,0.0,5.75991747789
 12/06  05:00:00,39.7008100834,5.55009568002,0.0384316909722,6.67880732064,8.25718729233,11.6354268332,38.7814737666,38.7614737666,0.0,0.02
 12/06  06:00:00,47.3670207531,5.5514315942,0.0371913003906,6.7649460873,12.1011305571,15.3678112995,50.5240358878,38.9704172773,0.0,11.5536186105
 12/06  07:00:00,73.6985113898,5.48195060359,0.683459303146,2.99085662504,19.7275818095,37.2640762949,49.0469237186,37.4269639945,0.0,11.6199597241
 12/06  08:00:00,92.3491285027,5.62156149299,2.28600498588,1.29478421918,24.3117294858,51.2795993405,57.6541773249,34.3274262887,0.0,23.3267510363
 12/06  09:00:00,73.8867932506,5.45336134046,0.706575847365,3.39167023317,23.6694662846,40.6342015617,56.060251182,26.577804878,0.0,29.4824463041
 12/06  10:00:00,71.1552036204,5.46051056405,2.58794789518,3.77918867856,23.6694662846,35.6302164847,71.3893618474,23.9892245167,18.025,29.3751373307
 12/06  11:00:00,54.9094847563,5.48972985813,2.64744846404,5.04164768819,18.7433767983,22.9618409725,63.9751768689,22.4983828065,18.025,23.4517940624
 12/06  12:00:00,54.782215472,5.48329417906,2.69222280094,4.87847002923,18.7433767983,22.9618409725,63.5131808825,22.0894653501,18.025,23.3987155324
 12/06  13:00:00,53.9098387356,5.45586831571,2.59041327416,4.0918825865,18.5889407304,23.1597249699,60.5685919522,19.1533272073,18.025,23.3902647449
 12/06  14:00:00,53.0528553422,5.41561433018,2.6601589008,2.95890284858,18.7433767983,23.2517909448,56.5711868545,15.1573985705,18.025,23.388788284
 12/06  15:00:00,52.523023034,5.39503208747,2.69172496817,2.41808582008,18.7433767983,23.2517909448,55.5434497513,14.1343110793,18.025,23.384138672
 12/06  16:00:00,51.9071494791,5.3843598345,2.70208847853,2.09247095327,18.7433767983,22.9618409725,51.1799032746,15.6093254266,18.025,17.545577848
 12/06  17:00:00,55.1127135874,5.37007350106,1.94811196814,1.61497661621,18.7433767983,27.431320555,39.2244070276,15.4338583379,18.025,5.76554868969
 12/06  18:00:00,72.6269597426,5.39336837212,0.669730180823,0.659870396977,17.6635504202,40.6971502883,27.6908040751,16.1508429469,0.0,11.5399611282
 12/06  19:00:00,79.6706674449,5.4619638773,1.3782375955,0.421191624878,27.5259009287,37.3340067412,31.0952225213,19.4895172468,0.0,11.6057052745
 12/06  20:00:00,82.5659628171,5.54106754162,2.09614343809,0.194451005782,33.8341110165,33.3544677425,31.0564013919,19.49132982,0.0,11.5650715719
 12/06  21:00:00,91.7561664037,5.67738652664,3.12465430139,0.0656626049622,36.5179666069,38.8247702939,26.3930116227,20.6014798148,0.0,5.79153180788
 12/06  22:00:00,86.4286296592,5.71116719201,3.2778386989,0.0657623058802,32.965339924,36.8579353714,38.335178073,20.9169573295,0.0,17.4182207435
 12/06  23:00:00,61.076155127,5.50232594469,1.62997898839,0.117470343378,25.6355707503,20.6438685092,33.4346020746,21.8549168247,0.0,11.5796852499
 12/06  24:00:00,40.6215933926,5.36814269454,0.452201350197,0.528276190208,15.0252895274,11.7056064465,28.6182678706,22.844611502,0.0,5.77365636859
 12/07  01:00:00,35.6128700624,5.3522482719,0.277601072641,0.735892597424,11.6412384099,10.0650221343,29.0238123096,23.2567847607,0.0,5.7670275489
 12/07  02:00:00,34.0896523916,5.34683231902,0.206173546261,0.850320457375,10.0992000411,10.047477231,23.5747824708,23.5547824708,0.0,0.02
 12/07  03:00:00,32.3403607161,5.34622755021,0.157279315481,1.01008437594,8.25718729233,10.0299323277,29.5682697091,23.8078984272,0.0,5.76037128191
 12/07  04:00:00,32.5498288764,5.35178377037,0.1288439607,1.24242973576,8.25718729233,10.0299323277,29.1225251495,23.3621065869,0.0,5.76041856259
 12/07  05:00:00,34.4743240581,5.36210203659,0.108171978385,1.57056882823,8.25718729233,11.6354268332,29.6024047477,23.8354096426,0.0,5.76699510505
 12/07  06:00:00,41.8967981743,5.3577610293,0.132449434533,1.39313036298,12.1011305571,15.3678112995,29.1842430969,23.3974848683,0.0,5.78675822857
 12/07  07:00:00,72.2718293367,5.53324846837,1.81809341295,0.378224794379,19.7275818095,37.2640762949,39.8808098865,22.4603531279,0.0,17.4204567587
 12/07  08:00:00,92.3405677942,5.72821469457,3.38744829849,0.0781105170979,24.3117294858,51.2795993405,37.7841383877,20.2829060019,0.0,17.5012323858
 12/07  09:00:00,72.128829174,5.44186217044,1.94535324886,0.406413185783,23.6694662846,40.6342015617,44.3955191828,14.9102139044,0.0,29.4853052784
 12/07  10:00:00,69.1086246464,5.4185567608,3.86110308933,0.501401922892,23.6694662846,35.6302164847,61.3375519024,13.9375232923,18.025,29.3750286102
 12/07  11:00:00,51.1042125697,5.34282730567,3.29168763095,0.739030203595,18.7433767983,22.9618409725,56.1586718449,14.6795994551,18.025,23.4540723898
 12/07  12:00:00,51.00305338,5.34181594862,3.19586417706,0.73714065259,18.7433767983,22.9618409725,55.9340657173,14.5101793824,18.025,23.3988863349
 12/07  13:00:00,50.9018050106,5.34164321565,3.1195906755,0.668891016733,18.5889407304,23.1597249699,54.3499295716,12.9284389463,18.025,23.3964906253
 12/07  14:00:00,50.9258149373,5.34053269963,2.96869531293,0.598404688671,18.7433767983,23.2517909448,53.5871966868,12.1678312955,18.025,23.3943653914
 12/07  15:00:00,50.8651988056,5.33848904631,2.97763480168,0.530892323789,18.7433767983,23.2517909448,53.3148661292,11.8976185151,18.025,23.3922476141
 12/07  16:00:00,50.5674106287,5.34238410892,3.019000667,0.477792496079,18.7433767983,22.9618409725,54.8174634878,13.402321351,18.025,23.3901421367
 12/07  17:00:00,54.2043869046,5.34660327106,2.24311996965,0.435095109319,18.7433767983,27.431320555,37.4705301192,13.6785885157,18.025,5.76694160356
 12/07  18:00:00,72.8391438989,5.44574944191,1.31614186088,0.17324969128,17.6635504202,40.6971502883,20.7925354214,15.0122985773,0.0,5.78023684409
 12/07  19:00:00,80.1577538133,5.53671934359,2.19212759111,0.0196139014863,27.5259009287,37.3340067412,29.4780272175,17.8716553725,0.0,11.606371845
 12/07  20:00:00,83.0998600871,5.60921008306,2.75633519903,0.0,33.8341110165,33.3544677425,29.5291921561,17.9625690442,0.0,11.5666231118
 12/07  21:00:00,92.204568113,5.73815745605,3.57355617904,0.00438363722582,36.5179666069,38.8247702939,31.8898454377,20.3235946438,0.0,11.5662507939
 12/07  22:00:00,86.8002542327,5.76446690097,3.63370716895,0.0282050198746,32.965339924,36.8579353714,34.0558735883,22.4356326498,0.0,11.6202409385
 12/07  23:00:00,61.3637484203,5.54536682528,1.94991209581,0.0420794689925,25.6355707503,20.6438685092,35.7983661164,24.21791517,0.0,11.5804509464
 12/07  24:00:00,40.6441370045,5.39407561905,0.705544119105,0.271537746908,15.0252895274,11.7056064465,31.077871072,25.3041374102,0.0,5.77373366175
 12/08  01:00:00,35.5672129969,5.361200922,0.38395633005,0.574923204709,11.6412384099,10.0650221343,32.1546780499,26.3874733678,0.0,5.76720468206
 12/08  02:00:00,34.0225769575,5.34682553819,0.231069859526,0.758348789583,10.0992000411,10.047477231,32.9338160337,27.1734403821,0.0,5.76037565158
 12/08  03:00:00,32.2209206294,5.34197492489,0.161448764104,0.890723725694,8.25718729233,10.0299323277,33.2886442554,27.5281968454,0.0,5.76044740999
 12/08  04:00:00,32.6052692843,5.35098692269,0.113502393597,1.31400788061,8.25718729233,10.0299323277,29.9329962526,29.9129962526,0.0,0.02
 12/08  05:00:00,35.0698484011,5.38094926744,0.0870042506576,2.16840875798,8.25718729233,11.6354268332,38.1408703845,32.3739183945,0.0,5.76695199001
 12/08  06:00:00,42.775262864,5.38579269891,0.0917073712212,2.28429363288,12.1011305571,15.3678112995,43.5269892866,31.9731201866,0.0,11.5538691
 12/08  07:00:00,72.2635921114,5.50986104609,1.53557024579,0.675889946986,19.7275818095,37.2640762949,42.3468897343,30.7271752067,0.0,11.6197145276
 12/08  08:00:00,92.0450249253,5.68063094009,2.9298490245,0.287725931529,24.3117294858,51.2795993405,51.9224316587,28.593925086,0.0,23.3285065727
 12/08  09:00:00,71.8454901484,5.41632044888,1.20936092993,0.884595505306,23.6694662846,40.6342015617,52.8423774462,23.3578166259,0.0,29.4845608203
 12/08  10:00:00,68.6705198825,5.38571886485,2.88193976029,1.07528531065,23.6694662846,35.6302164847,70.7957996724,23.389678337,18.025,29.3811213354
 12/08  11:00:00,52.3234288694,5.39551891235,2.65861636683,2.53862159594,18.7433767983,22.9618409725,65.2843733372,23.8026769337,18.025,23.4566964035
 12/08  12:00:00,52.04431127,5.39158262,2.7603380389,2.16415368074,18.7433767983,22.9618409725,64.1559336207,22.7308536258,18.025,23.400079995
 12/08  13:00:00,52.0429941478,5.39375554474,2.55646452596,2.32108781571,18.5889407304,23.1597249699,63.0831354095,21.6649433841,18.025,23.3931920254
 12/08  14:00:00,52.0129461659,5.39100611749,2.5802201737,2.02353055123,18.7433767983,23.2517909448,61.4152586919,20.0013907015,18.025,23.3888679904
 12/08  15:00:00,52.0598293759,5.39332333246,2.56647163407,2.08184572466,18.7433767983,23.2517909448,56.1181455999,20.5436083706,18.025,17.5495372293
 12/08  16:00:00,51.9566522534,5.39603482703,2.50633046474,2.3260512834,18.7433767983,22.9618409725,64.1500514422,22.7237480373,18.025,23.401303405
 12/08  17:00:00,55.5949746486,5.40008501909,1.72264935838,2.29267489502,18.7433767983,27.431320555,46.9922269753,23.2003444902,18.025,5.76688248512
 12/08  18:00:00,73.3861625775,5.42427675346,0.645512237244,1.41236626113,17.6635504202,40.6971502883,37.575284225,26.0349710711,0.0,11.540313154
 12/08  19:00:00,80.0314276773,5.47190512406,1.18805617745,0.962162568524,27.5259009287,37.3340067412,42.59298994,30.9879809462,0.0,11.6050089938
 12/08  20:00:00,82.778856065,5.52679349528,1.67435659966,0.843385785297,33.8341110165,33.3544677425,43.920998128,32.3560474391,0.0,11.564950689
 12/08  21:00:00,91.6360011366,5.63609762124,2.51375404794,0.597668307746,36.5179666069,38.8247702939,40.1467168547,34.3531999054,0.0,5.79351694935
 12/08  22:00:00,86.2234992848,5.66342729261,2.65472017682,0.53145918498,32.965339924,36.8579353714,52.2115478902,34.7922557775,0.0,17.4192921127
 12/08  23:00:00,61.5758279161,5.4814951524,1.16104751218,1.10688458207,25.6355707503,20.6438685092,47.4230799326,35.8423437212,0.0,11.5807362114
 12/08  24:00:00,42.7835577827,5.42037229454,0.21522484467,2.87497528523,15.0252895274,11.7056064465,43.4236232925,37.6497240934,0.0,5.77389919915
 12/09  01:00:00,40.7211558064,5.47971605253,0.113319873919,4.68108478302,12.8411359301,10.0650221343,45.5255481292,39.7582981225,0.0,5.76725000665
 12/09  02:00:00,41.4628384314,5.50553826401,0.0860757034263,5.42541066221,12.8411359301,10.0650221343,40.4229424767,40.4029424767,0.0,0.02
 12/09  03:00:00,37.9189243215,5.5423666554,0.0492388029557,6.50054182123,8.25718729233,10.0299323277,47.1038654121,41.3434931667,0.0,5.76037224533
 12/09  04:00:00,38.635225848,5.56780371101,0.0406188124774,7.20002488105,8.25718729233,10.0299323277,48.074782342,42.3143364099,0.0,5.76044593205
 12/09  05:00:00,40.676335467,5.58313246119,0.0352946556722,7.62441773164,8.25718729233,11.6354268332,48.493127413,42.7260371143,0.0,5.76709029872
 12/09  06:00:00,45.1731114083,5.59496147306,0.0311466333137,7.95510637938,8.71707943955,15.3327214929,47.8950009838,42.1210426693,0.0,5.77395831453
 12/09  07:00:00,64.0154652138,5.54650219991,0.0437473850859,6.73710045238,18.5082010057,25.6353820695,46.7961649957,41.0105456245,0.0,5.78561937123
 12/09  08:00:00,78.1513142447,5.49571703407,0.451662752813,4.17996323699,19.4083231844,41.0650158608,56.346985135,38.9255441421,0.0,17.4214409929
 12/09  09:00:00,93.9590430787,5.61312451871,2.49232029028,1.48845188626,26.3286599382,57.9988325916,67.1138914789,31.5235814722,0.0,35.5903100067
 12/09  10:00:00,80.326975258,5.49125726429,3.1047342946,2.52032050895,26.3286599382,42.8504436482,77.8801906949,30.3652863369,18.025,29.489904358
 12/09  11:00:00,58.4363524588,5.49476607981,2.45514811812,5.27011200953,21.7447113004,23.4437158914,78.7072082335,31.2971196886,18.025,29.3850885449
 12/09  12:00:00,56.5863100816,5.51585501104,2.44059389336,5.87547709612,19.3027497915,23.426170988,75.5429636485,31.1740853184,18.025,26.3438783301
 12/09  13:00:00,56.4121042846,5.51224445693,2.26722071923,5.73628703006,19.1483137236,23.7250123474,69.5662579521,31.0201171573,18.025,20.5211407948
 12/09  14:00:00,56.0049888844,5.49348437833,2.24444147366,5.22516907099,19.3027497915,23.7161209604,70.0104077188,28.5835571411,18.025,23.4018505778
 12/09  15:00:00,55.80268007,5.48636707486,2.26046969524,5.01394967439,19.3027497915,23.7161209604,69.7704370465,28.3453951272,18.025,23.4000419193
 12/09  16:00:00,55.467999754,5.48221562802,2.27483331348,4.95900676587,19.3027497915,23.426170988,70.9390964334,29.5158325657,18.025,23.3982638677
 12/09  17:00:00,59.4986388318,5.4980557887,1.43589385985,5.36140906762,19.3027497915,27.8956505705,54.1076608343,30.3156761146,18.025,5.76698471975
 12/09  18:00:00,73.3699620421,5.47401237977,0.188039932124,4.34605493431,18.2229234133,37.5968344597,37.8180743937,32.0443357934,0.0,5.77373860023
 12/09  19:00:00,85.5861782593,5.44698238848,0.632381673753,2.19156976514,32.690315043,37.0816133363,41.9014759885,36.1211937753,0.0,5.78028221313
 12/09  20:00:00,85.5028823731,5.49607495525,1.26859890619,1.31109750733,36.8143715336,33.066984531,48.136082578,36.5682809015,0.0,11.5678016765
 12/09  21:00:00,91.4842494881,5.60609142245,2.16127738901,1.04969028443,36.3493007332,38.7721355839,49.1448214764,37.5789781547,0.0,11.5658433216
 12/09  22:00:00,89.3436676481,5.60771024237,2.13937458051,1.04725942348,36.1807251679,36.8228455648,49.5288341996,37.9629062619,0.0,11.5659279377
 12/09  23:00:00,67.0236300499,5.44158130176,0.772098140749,1.58034409584,31.0351095914,20.6438685092,49.9699694969,38.3491821114,0.0,11.6207873855
 12/09  24:00:00,46.7170220384,5.46701958905,0.123526910324,4.45124865742,17.4250845679,11.7056064465,50.6719386577,39.1175853848,0.0,11.5543532729
 12/10  01:00:00,41.9485879414,5.51456912577,0.0776482355525,5.78990909906,12.925468867,10.100111941,45.9254011023,40.1581374045,0.0,5.76726369778
 12/10  02:00:00,42.6045188932,5.53858255516,0.0532798985073,6.44741605545,12.925468867,10.100111941,40.9441230161,40.9241230161,0.0,0.02
 12/10  03:00:00,38.9755222591,5.57441487999,0.0412800453099,7.41362242194,8.34152022915,10.0650221343,47.9056717332,42.1450035225,0.0,5.76066821065
 12/10  04:00:00,39.7712941013,5.60261992935,0.0346438067138,8.18782699564,8.34152022915,10.0650221343,49.558244228,43.797884847,0.0,5.760359381
 12/10  05:00:00,41.8768178912,5.62024134394,0.0294311040517,8.67422792868,8.34152022915,11.6705166398,44.6186553639,44.5986553639,0.0,0.02
 12/10  06:00:00,46.4158562472,5.63381751412,0.0251747391228,9.04553797569,8.80141237637,15.3678112995,55.5074202234,43.9796623964,0.0,11.5277578269
 12/10  07:00:00,64.8654857714,5.57514489278,0.0339377452516,7.56827873853,18.5082010057,25.6353820695,47.8623507129,42.0748866879,0.0,5.78746402505
 12/10  08:00:00,78.7556371093,5.49561422997,0.269486077531,4.84712923325,19.4926561212,41.1001056674,56.9041239461,39.4809454696,0.0,17.4231784765
 12/10  09:00:00,93.7277658243,5.55651521166,1.96336929687,1.84271642353,26.3286599382,57.9988325916,68.1992462281,32.6012899326,0.0,35.5979562955
 12/10  10:00:00,80.7130400931,5.48301001354,2.89990477463,3.23887493601,26.2443270014,42.8153538416,79.0881315222,31.5736572026,18.025,29.4894743196
 12/10  11:00:00,58.1415827518,5.48832738223,2.5481804142,4.88873703262,21.7447113004,23.4437158914,78.5451229595,31.132397306,18.025,29.3877256534
 12/10  12:00:00,55.9104747126,5.49338046078,2.47446056765,5.12853245897,19.3449162599,23.4437158914,72.4814531337,30.9990845294,18.025,23.4573686043
 12/10  13:00:00,55.643502378,5.48676748232,2.29566915465,4.90499920203,19.190480192,23.7425572507,71.9303878828,30.5028075431,18.025,23.4025803396
 12/10  14:00:00,54.7781377043,5.48533316429,2.66974587982,3.64087133141,19.260583323,23.698576057,68.2567320994,26.8310131946,18.025,23.4007189048
 12/10  15:00:00,54.4818051822,5.45539218279,2.46791882151,3.57630683212,19.260583323,23.698576057,69.0587661731,27.6346788383,18.025,23.3990873348
 12/10  16:00:00,54.179435902,5.44802965126,2.38348389682,3.65568464262,19.260583323,23.4086260847,70.8633977221,29.4409205596,18.025,23.3974771625
 12/10  17:00:00,58.3216865076,5.45941528456,1.44209920448,4.27659701856,19.260583323,27.8781056672,54.1774493592,30.385287762,18.025,5.7671615972
 12/10  18:00:00,72.5901395466,5.45279761378,0.287467453381,3.54772422471,18.1807569449,37.5792895564,38.1980236519,32.4241649022,0.0,5.77385874972
 12/10  19:00:00,85.6434635762,5.47698487702,0.875294376849,2.09535602388,32.6059821062,37.0465235296,42.5629241376,36.7824188921,0.0,5.78050524557
 12/10  20:00:00,85.6219263432,5.51703213887,1.38951677762,1.28825634885,36.8143715336,33.066984531,48.2282710392,36.6606411334,0.0,11.5676299057
 12/10  21:00:00,91.6272001019,5.61585864609,2.20022653976,1.02449265018,36.43363367,38.8072253906,48.8867829908,37.3193202257,0.0,11.5674627651
 12/10  22:00:00,89.3194207084,5.62464848301,2.22265536284,1.04220699596,36.0963922311,36.7877557581,49.2661908356,37.6991332816,0.0,11.567057554
 12/10  23:00:00,67.2027447047,5.46753646171,0.904500244412,1.72050968714,30.9507766546,20.6087787026,50.3378469266,38.7164903918,0.0,11.6213565348
 12/10  24:00:00,46.705347971,5.46586648419,0.142601918511,4.42164462975,17.4250845679,11.7056064465,52.3754040819,40.8206451685,0.0,11.5547589134
 12/11  01:00:00,41.20061212,5.53013575568,0.0565516036095,6.36677909515,11.6412384099,10.0650221343,43.1554571115,43.1354571115,0.0,0.02
 12/11  02:00:00,40.9417995028,5.57759055459,0.0429097944331,7.63495808597,10.0992000411,10.047477231,50.179885969,44.4191167197,0.0,5.76076924934
 12/11  03:00:00,40.4523548811,5.62752207718,0.034281107758,8.96376582319,8.25718729233,10.0299323277,52.4421439528,46.6816615291,0.0,5.7604824237
 12/11  04:00:00,40.7019287861,5.63762513484,0.0294656228145,9.2080543195,8.25718729233,10.0299323277,50.8694297945,45.1092443995,0.0,5.760185395
 12/11  05:00:00,42.2995568798,5.63744581515,0.0259407928705,9.20267099836,8.25718729233,11.6354268332,42.9834907856,42.9634907856,0.0,0.02
 12/11  06:00:00,49.7904170049,5.63351002918,0.0255568175906,9.11785706774,12.1011305571,15.3678112995,53.8603326283,42.3052467205,0.0,11.5550859078
 12/11  07:00:00,75.2556151353,5.50947005926,0.411288674721,4.79253913024,19.7275818095,37.2640762949,57.2889091396,39.8667611039,0.0,17.4221480358
 12/11  08:00:00,92.4828402705,5.57080035597,1.73967123656,2.02549677494,24.3117294858,51.2795993405,53.7688633094,36.2635014004,0.0,17.5053619089
 12/11  09:00:00,75.2029781414,5.49344458617,0.590973320043,4.78330970352,23.6694662846,40.6342015617,58.0081362328,28.5143430021,0.0,29.4937932307
 12/11  10:00:00,71.615998553,5.5016150438,2.78231248516,4.00447002173,23.6694662846,35.6302164847,73.1599773603,25.7483692131,18.025,29.3866081472
 12/11  11:00:00,54.6592730238,5.49757848301,2.70971539291,4.72128452344,18.7433767983,22.9618409725,66.1047870545,24.6200443153,18.025,23.4597427393
 12/11  12:00:00,54.2222599881,5.5028493027,2.99688926959,3.99427081115,18.7433767983,22.9618409725,64.0591821144,22.6310979163,18.025,23.4030841981
 12/11  13:00:00,53.8543533234,5.52238020648,3.1734830693,3.38679163661,18.5889407304,23.1597249699,61.2409828935,19.8146042986,18.025,23.4013785949
 12/11  14:00:00,53.7035714888,5.52294432687,3.30293603174,2.85949076715,18.7433767983,23.2517909448,58.8006162524,17.3757156943,18.025,23.3999005581
 12/11  15:00:00,53.3410624995,5.51191877478,3.32746551378,2.48347769127,18.7433767983,23.2517909448,58.1064716201,16.683021286,18.025,23.398450334
 12/11  16:00:00,52.6174435621,5.47517157112,3.078856173,2.33516493163,18.7433767983,22.9618409725,60.7936227791,19.3716131863,18.025,23.3970095929
 12/11  17:00:00,55.9635395017,5.44205048841,1.98163350533,2.36026707598,18.7433767983,27.431320555,45.5488733207,21.7570024187,18.025,5.76687090206
 12/11  18:00:00,73.8115989406,5.46813827086,0.901255566931,1.53817374132,17.6635504202,40.6971502883,30.4329536269,24.6536203019,0.0,5.77933332493
 12/11  19:00:00,80.1081037114,5.48910118751,1.29992323468,0.909731481541,27.5259009287,37.3340067412,46.6887795566,29.2875596655,0.0,17.4012198911
 12/11  20:00:00,82.6472068071,5.52802330088,1.69106787402,0.693765201394,33.8341110165,33.3544677425,35.9643538463,30.1706185525,0.0,5.79373529375
 12/11  21:00:00,91.5128758093,5.63618698858,2.50706487533,0.481114222016,36.5179666069,38.8247702939,43.4874991724,31.9219812732,0.0,11.5655178992
 12/11  22:00:00,86.2474262829,5.67728460385,2.7565187616,0.439689510505,32.965339924,36.8579353714,49.844505733,32.422270404,0.0,17.4222353291
 12/11  23:00:00,61.54228342,5.49431098715,1.28585045971,0.935689829772,25.6355707503,20.6438685092,39.2966770955,33.496281659,0.0,5.80039543653
 12/11  24:00:00,42.4515602932,5.4321454236,0.464827020767,2.2815834672,15.0252895274,11.7056064465,46.1180519099,34.5898800396,0.0,11.5281718703
 12/12  01:00:00,37.9934995751,5.42900237891,0.221500379524,3.09584653738,11.6412384099,10.0650221343,35.2504460955,35.2304460955,0.0,0.02
 12/12  02:00:00,37.2496527995,5.45009803071,0.109454239192,4.00375604798,10.0992000411,10.047477231,41.8954487352,36.1346111373,0.0,5.76083759793
 12/12  03:00:00,36.4434845784,5.48660524745,0.0576097097462,5.07248035076,8.25718729233,10.0299323277,43.3505948711,37.5900322075,0.0,5.76056266356
 12/12  04:00:00,37.2689406183,5.51629862252,0.0373944780381,5.88846035027,8.25718729233,10.0299323277,45.0410831407,39.2808055064,0.0,5.76027763422
 12/12  05:00:00,39.1195719255,5.52557145816,0.0331659194352,6.12733062589,8.25718729233,11.6354268332,38.6384214717,38.6184214717,0.0,0.02
 12/12  06:00:00,46.6562819601,5.52350919335,0.0324837541464,6.08678801309,12.1011305571,15.3678112995,49.1471015486,37.59219737,0.0,11.5549041787
 12/12  07:00:00,73.5060461502,5.49787764832,0.937172718659,2.52866463225,19.7275818095,37.2640762949,54.3214426689,36.8977751266,0.0,17.4236675423
 12/12  08:00:00,92.3117634852,5.62159628597,2.24762656161,1.29565040395,24.3117294858,51.2795993405,51.6728929201,34.1683344135,0.0,17.5045585066
 12/12  09:00:00,73.7118355092,5.45713186166,0.784640947503,3.13479946855,23.6694662846,40.6342015617,57.1486835357,27.6540999453,0.0,29.4945835905
 12/12  10:00:00,71.3214719274,5.46941389413,2.54215220711,3.98229634204,23.6694662846,35.6302164847,73.8759363438,26.4616461319,18.025,29.389290212
 12/12  11:00:00,55.4114825023,5.50910862748,2.51355029732,5.65812212271,18.7433767983,22.9618409725,67.4394789289,25.9537659742,18.025,23.4607129547
 12/12  12:00:00,55.4063743967,5.50759151141,2.55260676546,5.61792090743,18.7433767983,22.9618409725,66.6253236605,25.1947887724,18.025,23.4055348882
 12/12  13:00:00,55.0113403045,5.49799652605,2.40985426742,5.33178611715,18.5889407304,23.1597249699,65.4929458724,24.0639420733,18.025,23.4040037991
 12/12  14:00:00,54.8911119679,5.48494016658,2.36153200169,5.02643508751,18.7433767983,23.2517909448,64.2445193052,22.8168256492,18.025,23.4026936559
 12/12  15:00:00,54.3810559396,5.46591951256,2.37325392776,4.52367780326,18.7433767983,23.2517909448,63.3131042892,21.8867164463,18.025,23.4013878429
 12/12  16:00:00,53.705924521,5.45132805401,2.40136138668,4.12498013396,18.7433767983,22.9618409725,64.1344677126,22.7093618085,18.025,23.4001059041
 12/12  17:00:00,56.9577432752,5.43718271595,1.60265917451,3.7383091003,18.7433767983,27.431320555,46.397553848,22.6053609402,18.025,5.76719290776
 12/12  18:00:00,73.6896418125,5.41138283961,0.409468597505,1.9647522285,17.6635504202,40.6971502883,30.011623384,24.2316833282,0.0,5.77994005581
 12/12  19:00:00,79.8232617318,5.43177285819,0.824111745313,1.15801676314,27.5259009287,37.3340067412,45.9056236816,28.502336949,0.0,17.4032867326
 12/12  20:00:00,82.445065136,5.4825690109,1.3312161002,0.896920168735,33.8341110165,33.3544677425,34.9567225018,29.1634445575,0.0,5.79327794433
 12/12  21:00:00,91.3989265784,5.60420255714,2.32157085993,0.584636685466,36.5179666069,38.8247702939,42.2617907387,30.6947857999,0.0,11.5670049389
 12/12  22:00:00,86.0195867201,5.6377503354,2.53448575729,0.473402021069,32.965339924,36.8579353714,48.4779296286,31.0542913997,0.0,17.4236382289
 12/12  23:00:00,61.264148074,5.45337920929,0.995263190342,0.989062269347,25.6355707503,20.6438685092,43.6055586461,32.0232379845,0.0,11.5823206616
 12/12  24:00:00,41.6631264142,5.38124093832,0.226545279255,1.78233076511,15.0252895274,11.7056064465,36.8256179839,31.0515077465,0.0,5.77411023746
 12/13  01:00:00,37.6374979584,5.41248667662,0.132483836103,2.84537181492,11.6412384099,10.0650221343,35.4444941333,29.6769344917,0.0,5.76755964162
 12/13  02:00:00,36.7725276514,5.4351912972,0.082881124674,3.56810859246,10.0992000411,10.047477231,29.6358935953,29.6158935953,0.0,0.02
 12/13  03:00:00,35.4127333128,5.45212108736,0.0553900912413,4.07843019097,8.25718729233,10.0299323277,35.6336749823,29.8727816589,0.0,5.76089332344
 12/13  04:00:00,35.6563366193,5.4607001689,0.0452258817387,4.32361833766,8.25718729233,10.0299323277,36.1492327649,30.3890102757,0.0,5.76022248921
 12/13  05:00:00,37.3891464626,5.46520257589,0.040691342606,4.4497441455,8.25718729233,11.6354268332,36.4539411576,30.6869433496,0.0,5.76699780801
 12/13  06:00:00,44.6565442652,5.45297788465,0.0405677067682,4.14949158421,12.1011305571,15.3678112995,35.4077075792,29.6211001364,0.0,5.78660744283
 12/13  07:00:00,72.025131362,5.44736194665,0.961235990514,1.07418670638,19.7275818095,37.2640762949,45.9011502867,28.476714975,0.0,17.4244353117
 12/13  08:00:00,91.960273485,5.63639105845,2.56410262401,0.612873464309,24.3117294858,51.2795993405,44.3949739365,26.887768019,0.0,17.5072059174
