Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/13  09:00:00,71.8784236556,5.38397830074,0.942728482155,1.21644045234,23.6694662846,40.6342015617,50.8595571081,21.3605545908,0.0,29.4990025173
 12/13  10:00:00,69.1033696299,5.3851320466,2.8062111192,1.58440839621,23.6694662846,35.6302164847,68.2655274946,20.8526831305,18.025,29.3878443641
 12/13  11:00:00,53.1634367289,5.42013390143,2.70868033839,3.30391409622,18.7433767983,22.9618409725,68.7320329293,21.3845650411,18.025,29.3224678882
 12/13  12:00:00,53.1765477289,5.42095246304,2.74100890724,3.2863264246,18.7433767983,22.9618409725,62.5550411202,21.1273212779,18.025,23.4027198423
 12/13  13:00:00,52.7002205138,5.40927833683,2.58845531296,2.93077606972,18.5889407304,23.1597249699,55.13811658,19.5614105184,18.025,17.5517060616
 12/13  14:00:00,52.5144483408,5.39727869145,2.52708541457,2.57187530379,18.7433767983,23.2517909448,60.1531967786,18.7200492084,18.025,23.4081475702
 12/13  15:00:00,52.0811447464,5.3810308091,2.54740588211,2.13449938772,18.7433767983,23.2517909448,59.3307217629,17.8987179288,18.025,23.4070038341
 12/13  16:00:00,51.4271227539,5.36668067401,2.5957942707,1.73638918713,18.7433767983,22.9618409725,60.1347579461,18.7038896941,18.025,23.405868252
 12/13  17:00:00,54.844021463,5.36111660141,1.81506243791,1.48825175038,18.7433767983,27.431320555,42.9677027164,19.1754171526,18.025,5.76728556377
 12/13  18:00:00,72.5936226684,5.38561721685,0.570932165983,0.73302979521,17.6635504202,40.6971502883,32.0731615536,20.5315244013,0.0,11.5416371523
 12/13  19:00:00,79.6222337947,5.44951579033,1.15457371163,0.608776093278,27.5259009287,37.3340067412,38.0715072245,26.4634269803,0.0,11.6080802441
 12/13  20:00:00,82.4134590841,5.5089972755,1.66428632068,0.50580876822,33.8341110165,33.3544677425,40.0261730799,28.4592102501,0.0,11.5669628297
 12/13  21:00:00,91.4320930159,5.63342027502,2.63928652596,0.270856897656,36.5179666069,38.8247702939,35.8654754972,30.0728735127,0.0,5.79260198445
 12/13  22:00:00,86.0482109707,5.66163291012,2.77011343099,0.242505322307,32.965339924,36.8579353714,47.9191910204,30.495362724,0.0,17.4238282964
 12/13  23:00:00,61.161948686,5.46951106299,1.17783773413,0.688146177495,25.6355707503,20.6438685092,43.1122885004,31.529996651,0.0,11.5822918493
 12/13  24:00:00,41.1933002637,5.36667483601,0.246589299117,1.30702181869,15.0252895274,11.7056064465,38.3811291039,32.6068582887,0.0,5.77427081519
 12/14  01:00:00,37.2177005991,5.39601999037,0.135062958525,2.43945687642,11.6412384099,10.0650221343,38.8515599105,33.0839557613,0.0,5.7676041492
 12/14  02:00:00,36.7601236835,5.43453561938,0.0915410255684,3.5476945831,10.0992000411,10.047477231,39.396933491,33.6362053376,0.0,5.7607281534
 12/14  03:00:00,35.8408003888,5.46719469184,0.0599146089136,4.48689876646,8.25718729233,10.0299323277,35.1886574133,35.1686574133,0.0,0.02
 12/14  04:00:00,36.2988823728,5.48341199644,0.0454693002357,4.94320567921,8.25718729233,10.0299323277,41.1587298361,35.3978520766,0.0,5.76087775944
 12/14  05:00:00,38.1694981887,5.49538437197,0.0407879712314,5.19981143396,8.25718729233,11.6354268332,41.0566504028,35.2892058027,0.0,5.76744460004
 12/14  06:00:00,45.5837538891,5.48816694408,0.040373502782,5.04169830156,12.1011305571,15.3678112995,40.1873031338,34.3997569539,0.0,5.78754617998
 12/14  07:00:00,72.4073411394,5.44940202681,0.835066979477,1.58051603053,19.7275818095,37.2640762949,51.2932853487,33.8700990346,0.0,17.4231863141
 12/14  08:00:00,92.1757134826,5.63363323678,2.4561707989,0.93898127203,24.3117294858,51.2795993405,49.210716916,31.7036130147,0.0,17.5071039013
 12/14  09:00:00,72.5446751519,5.40606953723,0.755633595942,2.04768378966,23.6694662846,40.6342015617,60.9112154617,25.51329468,0.0,35.3979207818
 12/14  10:00:00,70.3120228193,5.42936118402,2.5748317052,2.98019991511,23.6694662846,35.6302164847,72.4225226929,25.0046071056,18.025,29.3929155873
 12/14  11:00:00,54.5906237899,5.47839888434,2.58067543712,4.80083717335,18.7433767983,22.9618409725,66.3494645117,24.8610579774,18.025,23.4634065343
 12/14  12:00:00,54.7644178973,5.48326436853,2.61143061894,4.9414590031,18.7433767983,22.9618409725,66.1539231795,24.721137442,18.025,23.4077857375
 12/14  13:00:00,54.3324404619,5.47165019007,2.45432698685,4.6347526319,18.5889407304,23.1597249699,65.2694324267,23.8426430069,18.025,23.4017894198
 12/14  14:00:00,54.4026313639,5.46754592398,2.38950598513,4.52736541325,18.7433767983,23.2517909448,64.6654843189,23.2425826397,18.025,23.3979016792
 12/14  15:00:00,53.9447142967,5.45198034648,2.41706135276,4.05745829657,18.7433767983,23.2517909448,63.1793860024,21.7585165516,18.025,23.3958694508
 12/14  16:00:00,53.238446335,5.43768273432,2.46195674436,3.61054226836,18.7433767983,22.9618409725,63.3986405607,21.978708756,18.025,23.3949318047
 12/14  17:00:00,56.4231721162,5.42201470503,1.70312931129,3.11843064518,18.7433767983,27.431320555,45.0390321808,21.2467330098,18.025,5.76729917098
 12/14  18:00:00,73.0092742066,5.38642441077,0.380021976129,1.33877760748,17.6635504202,40.6971502883,27.9659147631,22.1848478928,0.0,5.7810668703
 12/14  19:00:00,79.5578030211,5.41955395674,0.810428643435,0.918439596747,27.5259009287,37.3340067412,38.4974386017,26.8886652523,0.0,11.6087733494
 12/14  20:00:00,82.3366815595,5.47396241378,1.27591722992,0.852422451473,33.8341110165,33.3544677425,41.5129583326,29.944038148,0.0,11.5689201845
 12/14  21:00:00,91.3368870628,5.59416057631,2.21692988212,0.637260689556,36.5179666069,38.8247702939,44.9618098693,33.3931701353,0.0,11.568639734
 12/14  22:00:00,85.9578755136,5.62346896988,2.40005019717,0.560383499952,32.965339924,36.8579353714,45.8193687751,34.1959508039,0.0,11.6234179712
 12/14  23:00:00,61.2151908049,5.43657516415,0.842360101183,1.10979250905,25.6355707503,20.6438685092,46.7795773463,35.1967791794,0.0,11.5827981669
 12/14  24:00:00,42.6072767639,5.409770715,0.14901974488,2.7754653247,15.0252895274,11.7056064465,42.0274899888,36.2530040526,0.0,5.77448593623
 12/15  01:00:00,39.3417855492,5.47247525814,0.0939577869806,4.52818843905,11.6412384099,10.0650221343,42.72557228,36.9578652961,0.0,5.76770698382
 12/15  02:00:00,38.8596924991,5.50954950378,0.060707912855,5.603079094,10.0992000411,10.047477231,44.3096060599,38.5486926789,0.0,5.76091338095
 12/15  03:00:00,37.6993645563,5.53447040699,0.0450397144409,6.29305542478,8.25718729233,10.0299323277,44.7112839318,38.9503439345,0.0,5.76093999737
 12/15  04:00:00,38.1352437591,5.55026805557,0.0391835184894,6.71899612047,8.25718729233,10.0299323277,39.1098483195,39.0898483195,0.0,0.02
 12/15  05:00:00,40.0991900199,5.56288884603,0.0343994072663,7.06838386194,8.25718729233,11.6354268332,45.2161280041,39.4483752493,0.0,5.76775275477
 12/15  06:00:00,47.649168737,5.56038121118,0.0332346073243,7.04202747635,12.1011305571,15.3678112995,50.7925837586,39.2364557537,0.0,11.556128005
 12/15  07:00:00,73.9674965639,5.46401386171,0.39137190041,3.56974025491,19.7275818095,37.2640762949,51.4252199758,39.8017540906,0.0,11.6234658852
 12/15  08:00:00,92.0089779483,5.55461218128,1.71260184122,1.59481925884,24.3117294858,51.2795993405,62.1216336543,38.7831602025,0.0,23.3384734518
 12/15  09:00:00,74.8390163408,5.47577741163,0.444656601069,4.5832828697,23.6694662846,40.6342015617,60.4700083533,30.9676092692,0.0,29.5023990841
 12/15  10:00:00,72.3870565213,5.49803609817,2.26946450025,5.29192018131,23.6694662846,35.6302164847,76.8877853718,29.4678281777,18.025,29.3949571941
 12/15  11:00:00,56.7106305367,5.56048297033,2.40909288461,7.01033365715,18.7433767983,22.9618409725,70.8327933755,29.3427144562,18.025,23.4650789194
 12/15  12:00:00,56.7303296811,5.56154254368,2.43680403508,7.00371478384,18.7433767983,22.9618409725,70.4783029441,29.0433942511,18.025,23.409908693
 12/15  13:00:00,56.3490503875,5.55296914611,2.27296804461,6.7513962025,18.5889407304,23.1597249699,69.6307645127,28.1968991768,18.025,23.4088653358
 12/15  14:00:00,56.1723388228,5.53777932056,2.23227932946,6.38406240443,18.7433767983,23.2517909448,68.3791129172,26.9461087096,18.025,23.4080042076
 12/15  15:00:00,55.697761553,5.5201592286,2.24805300296,5.91133173538,18.7433767983,23.2517909448,67.9528472037,26.5206552091,18.025,23.4071919946
 12/15  16:00:00,55.3416866511,5.51842274997,2.26257743276,5.83241886614,18.7433767983,22.9618409725,69.3100664563,27.8786846432,18.025,23.4063818131
 12/15  17:00:00,58.6850538868,5.50777330522,1.44868356254,5.54899467722,18.7433767983,27.431320555,51.600361975,27.807967457,18.025,5.76739451807
 12/15  18:00:00,75.3778408595,5.45280236982,0.172270699191,3.84871006137,17.6635504202,40.6971502883,35.504679561,29.7236801178,0.0,5.78099944319
 12/15  19:00:00,80.8583233764,5.43296324661,0.393057187588,2.62290804395,27.5259009287,37.3340067412,51.7698449662,34.3645049687,0.0,17.4053399975
 12/15  20:00:00,82.4311127838,5.43146379972,0.70694395604,1.55832018777,33.8341110165,33.3544677425,46.5186305655,34.9515527329,0.0,11.5670778325
 12/15  21:00:00,91.2890579615,5.54500895991,1.70200619742,1.15349652953,36.5179666069,38.8247702939,42.3158926051,36.5211445664,0.0,5.79474803863
 12/15  22:00:00,86.0354094012,5.58516310811,2.00413040543,1.07212892061,32.965339924,36.8579353714,54.3550576713,36.9302894701,0.0,17.4247682012
 12/15  23:00:00,61.5262721506,5.41364496904,0.502897952377,1.78325554911,25.6355707503,20.6438685092,48.8083870632,37.2255807608,0.0,11.5828063024
 12/15  24:00:00,44.7742079172,5.48548033982,0.0997736327132,4.91592847846,15.0252895274,11.7056064465,43.6328098409,37.8592429384,0.0,5.77356690249
 12/16  01:00:00,42.0542137297,5.52406586984,0.0627417018323,6.02033907753,12.8411359301,10.0650221343,44.5959486851,38.8282198311,0.0,5.76772885401
 12/16  02:00:00,42.5367924419,5.54085509751,0.0495395234504,6.50055797993,12.8411359301,10.0650221343,45.3685779654,39.6077400728,0.0,5.7608378926
 12/16  03:00:00,38.8478431466,5.57549996729,0.0403202257205,7.40522398299,8.25718729233,10.0299323277,40.2147324474,40.1947324474,0.0,0.02
 12/16  04:00:00,39.4073601605,5.59599592826,0.0340096615464,7.95055276252,8.25718729233,10.0299323277,46.3839844431,40.622981039,0.0,5.76100340413
 12/16  05:00:00,41.3751677364,5.60898522597,0.0290207893376,8.30363844667,8.25718729233,11.6354268332,46.7567183864,40.9890765621,0.0,5.76764182427
 12/16  06:00:00,45.8510905895,5.62042642993,0.0247477414975,8.6139804992,8.71707943955,15.3327214929,46.1489544442,40.3744585918,0.0,5.77449585242
 12/16  07:00:00,64.6315491838,5.56850791591,0.0329052148414,7.34196309346,18.5082010057,25.6353820695,51.5799345601,40.0240080303,0.0,11.5559265298
 12/16  08:00:00,78.3410076273,5.47813757031,0.180259451589,4.6585471511,19.4083231844,41.0650158608,49.9945677548,38.3703624095,0.0,11.6242053453
 12/16  09:00:00,95.1098182501,5.50903649871,1.65276389475,1.69874428482,26.3286599382,57.9988325916,73.1462319479,31.5998893859,0.0,41.546342562
 12/16  10:00:00,80.4803411933,5.4538992885,2.57498334617,3.24071287707,26.3286599382,42.8504436482,78.365766377,30.8429760382,18.025,29.4977903388
 12/16  11:00:00,59.4347344635,5.52940927286,2.37028000053,6.31865393107,21.7447113004,23.4437158914,79.5522554425,32.1287254192,18.025,29.3985300233
 12/16  12:00:00,57.427803655,5.54717756787,2.38663817582,6.73955858799,19.3027497915,23.426170988,73.874978969,32.3883348106,18.025,23.4616441585
 12/16  13:00:00,57.399093901,5.54861222221,2.19282368067,6.76127897204,19.1483137236,23.7250123474,74.4308506779,33.000348,18.025,23.4055026778
 12/16  14:00:00,57.1101625758,5.53410991904,2.18090563803,6.35322225532,19.3027497915,23.7161209604,72.0780061342,30.6483501466,18.025,23.4046559876
 12/16  15:00:00,56.9064843118,5.52692999244,2.19361516251,6.14401402813,19.3027497915,23.7161209604,72.1017993894,30.6727890542,18.025,23.4040103352
 12/16  16:00:00,56.6154461663,5.52738096864,2.20005450456,6.13603546115,19.3027497915,23.426170988,73.634740578,32.2063688449,18.025,23.4033717331
 12/16  17:00:00,60.5056170073,5.53801618389,1.3590177888,6.4052695683,19.3027497915,27.8956505705,56.6630048552,32.8704021669,18.025,5.76760268824
 12/16  18:00:00,74.091386949,5.49216117571,0.110878812953,5.12645154749,18.2229234133,37.5968344597,39.7766330258,34.0021367028,0.0,5.774496323
 12/16  19:00:00,86.1254890772,5.43584808418,0.30814623743,3.06620272199,32.690315043,37.0816133363,44.0351574207,38.2538176698,0.0,5.78133975095
 12/16  20:00:00,85.2555560737,5.42983620433,0.691482327821,1.70706256904,36.8143715336,33.066984531,50.6164017465,39.0463912437,0.0,11.5700105028
 12/16  21:00:00,91.1801653059,5.53506036566,1.5844973236,1.39335327227,36.3493007332,38.7721355839,51.6385546638,40.0704593191,0.0,11.5680953446
 12/16  22:00:00,89.2190123888,5.55467244431,1.71083084056,1.40412214258,36.1807251679,36.8228455648,51.9842817092,40.4152541646,0.0,11.5690275446
 12/16  23:00:00,67.6524895099,5.42457744161,0.408258031881,2.58995238483,31.0351095914,20.6438685092,53.8330120789,42.2089353367,0.0,11.6240767422
 12/16  24:00:00,48.7321834897,5.53458650663,0.0712925077953,6.45102173967,17.4250845679,11.7056064465,55.9159230388,44.3608339431,0.0,11.5550890957
 12/17  01:00:00,44.1683441547,5.58979507253,0.0490522511639,7.96300329331,12.925468867,10.100111941,51.9856289722,46.2177917835,0.0,5.76783718865
 12/17  02:00:00,45.5783314115,5.63975046587,0.0409040140717,9.33241347605,12.925468867,10.100111941,49.0062079863,48.9862079863,0.0,0.02
 12/17  03:00:00,42.2717395758,5.68856200174,0.0313817716303,10.6055687184,8.34152022915,10.0650221343,55.4293622645,49.6682685869,0.0,5.76109367765
 12/17  04:00:00,42.9797298595,5.71469502698,0.0253273939815,11.2934793095,8.34152022915,10.0650221343,55.4402118159,49.6793440305,0.0,5.76086778547
 12/17  05:00:00,45.1716207523,5.73601078897,0.020179577058,11.8624807654,8.34152022915,11.6705166398,55.79846712,50.0306941849,0.0,5.76777293516
 12/17  06:00:00,49.8064247115,5.75417274106,0.0157952901072,12.3250920247,8.80141237637,15.3678112995,55.1797274976,49.4050644926,0.0,5.774663005
 12/17  07:00:00,68.487702285,5.70159793486,0.023369445776,11.0745568112,18.5082010057,25.6353820695,54.8914362307,49.104487385,0.0,5.7869488458
 12/17  08:00:00,81.7474138817,5.58120388006,0.0762657553416,7.94644245353,19.4926561212,41.1001056674,64.128629773,46.7005255299,0.0,17.4281042431
 12/17  09:00:00,97.0724459684,5.51632111475,0.804631300303,4.50220516236,26.3286599382,57.9988325916,74.9327288876,39.3141289928,0.0,35.6185998948
 12/17  10:00:00,83.3919359803,5.54055753404,2.09833374722,6.66170709251,26.2443270014,42.8153538416,92.4136667684,38.9860489592,18.025,35.4026178091
 12/17  11:00:00,62.4813751704,5.63850183521,2.14862920964,9.47784637418,21.7447113004,23.4437158914,86.737327296,39.314309297,18.025,29.3980179991
 12/17  12:00:00,59.1216809324,5.60129048746,2.22324369746,8.4829993518,19.3449162599,23.4437158914,77.9369433401,36.4436203212,18.025,23.4683230189
 12/17  13:00:00,57.7708215881,5.55353987878,2.10354575253,7.1576420102,19.190480192,23.7425572507,75.533009744,34.1046171712,18.025,23.4033925727
 12/17  14:00:00,56.1963349666,5.50540419919,2.2849284395,5.42378462566,19.260583323,23.698576057,71.4304311319,30.0023764493,18.025,23.4030546826
 12/17  15:00:00,55.3757496269,5.492770716,2.50234145599,4.3984194084,19.260583323,23.698576057,69.5813963284,28.1538219819,18.025,23.4025743465
 12/17  16:00:00,54.6857942971,5.47204887163,2.44030080216,4.08117649896,19.260583323,23.4086260847,71.0282909696,29.6011905761,18.025,23.4021003935
 12/17  17:00:00,58.758079733,5.47084145773,1.36743390814,4.77619803077,19.260583323,27.8781056672,55.289821232,31.4970655304,18.025,5.76775570167
 12/17  18:00:00,73.0648746626,5.45839726176,0.175951204533,4.12833664987,18.1807569449,37.5792895564,40.0550147477,34.2803817692,0.0,5.77463297849
 12/17  19:00:00,86.0093831121,5.46216659516,0.616795740459,2.73454586385,32.6059821062,37.0465235296,45.4755696171,39.6941058517,0.0,5.7814637654
 12/17  20:00:00,86.1038029184,5.49318252947,1.02909640762,2.15433979704,36.8143715336,33.066984531,52.9387182933,41.369097467,0.0,11.5696208263
 12/17  21:00:00,91.6244227038,5.5589571605,1.69055541306,1.58822559905,36.43363367,38.8072253906,54.4295117272,42.8599901649,0.0,11.5695215623
 12/17  22:00:00,89.4154504489,5.56931646004,1.73046236328,1.68569867715,36.0963922311,36.7877557581,54.8967722171,43.3272956176,0.0,11.5694765995
 12/17  23:00:00,68.5119887044,5.47103145329,0.551559607102,3.37910491412,30.9507766546,20.6087787026,56.639675251,45.0154473568,0.0,11.6242278942
 12/17  24:00:00,49.3797856843,5.5501103442,0.0555022684904,7.09888279328,17.4250845679,11.7056064465,58.0882216457,46.5317155588,0.0,11.5565060869
 12/18  01:00:00,43.5671144588,5.60968198408,0.0419848351039,8.66827034568,11.6412384099,10.0650221343,53.5544754508,47.78658582,0.0,5.76788963082
 12/18  02:00:00,43.1535470053,5.65361713602,0.0341515404264,9.77941524598,10.0992000411,10.047477231,48.6303924284,48.6103924284,0.0,0.02
 12/18  03:00:00,42.4265859904,5.69403637491,0.0264309694061,10.8793103866,8.25718729233,10.0299323277,55.7776252324,50.0164360707,0.0,5.76118916165
 12/18  04:00:00,43.2741124566,5.72597531942,0.0203740633344,11.7009545503,8.25718729233,10.0299323277,56.74847107,50.9879006388,0.0,5.76057043129
 12/18  05:00:00,45.4520786061,5.74642097553,0.0156315072581,12.2564956818,8.25718729233,11.6354268332,57.1036942666,51.3361892692,0.0,5.76750499735
 12/18  06:00:00,52.905164741,5.73990615184,0.0149752798712,12.1367381121,12.1011305571,15.3678112995,56.2347842078,50.446353868,0.0,5.78843033977
 12/18  07:00:00,77.8311300342,5.57053341446,0.129731398422,7.58845284051,19.7275818095,37.2640762949,65.8082568953,48.3796430118,0.0,17.4286138834
 12/18  08:00:00,94.1714701346,5.55355163619,0.947338834385,4.52358586447,24.3117294858,51.2795993405,62.0977080891,44.5871802632,0.0,17.510527826
 12/18  09:00:00,80.3907722197,5.59311944412,0.188199128116,8.3901187425,23.6694662846,40.6342015617,72.4753136238,37.0703538859,0.0,35.4049597379
 12/18  10:00:00,75.1874358783,5.59383645193,2.07563477356,8.1903006687,23.6694662846,35.6302164847,77.3164043951,35.7688882837,18.025,23.5225161114
 12/18  11:00:00,58.3139812369,5.61021057982,2.23985326018,8.73317969107,18.7433767983,22.9618409725,80.9760335087,33.6186073868,18.025,29.3324261219
 12/18  12:00:00,58.9385544918,5.63556221679,2.27397383818,9.30073824839,18.7433767983,22.9618409725,74.3771686476,32.9407876957,18.025,23.411380952
 12/18  13:00:00,58.613610416,5.63140894791,2.09861941725,9.11185485311,18.5889407304,23.1597249699,73.5079286623,32.0761782065,18.025,23.4067504558
 12/18  14:00:00,58.4375611127,5.61854445321,2.08829125349,8.71249523678,18.7433767983,23.2517909448,72.3950974175,30.9685202083,18.025,23.4015772093
 12/18  15:00:00,58.281397108,5.61367316847,2.10114862947,8.54834479312,18.7433767983,23.2517909448,72.4382219998,31.0119483799,18.025,23.4012736199
 12/18  16:00:00,57.8813912377,5.60992478988,2.10995133114,8.43323453819,18.7433767983,22.9618409725,74.0059921388,32.5800276395,18.025,23.4009644993
 12/18  17:00:00,61.1354279933,5.59651791934,1.30225129541,8.05704144733,18.7433767983,27.431320555,55.7589371045,31.9661544064,18.025,5.7677826981
 12/18  18:00:00,77.4398536027,5.51379541107,0.0700476655762,5.9519336716,17.6635504202,40.6971502883,38.7238568591,32.9424202494,0.0,5.78143660965
 12/18  19:00:00,82.7045179325,5.48128007471,0.230247434269,4.58355923244,27.5259009287,37.3340067412,48.7202750486,37.1085697352,0.0,11.6117053134
 12/18  20:00:00,84.388872201,5.47355581964,0.467391993158,3.71351106444,33.8341110165,33.3544677425,50.5266105219,38.9570062922,0.0,11.5696042297
 12/18  21:00:00,91.702508469,5.49655261962,1.12493251937,2.19245154272,36.5179666069,38.8247702939,52.8412321348,41.2737842798,0.0,11.567447855
 12/18  22:00:00,86.2288560833,5.52181809449,1.38545212473,1.94755994146,32.965339924,36.8579353714,59.8208818135,42.3933478563,0.0,17.4275339572
 12/18  23:00:00,64.9258393571,5.50165080083,0.236902002407,5.36078433255,25.6355707503,20.6438685092,58.7832464658,47.1994397211,0.0,11.5838067446
 12/18  24:00:00,49.1888757167,5.62925827789,0.04398581965,9.24258869131,15.0252895274,11.7056064465,56.4892526478,50.7144256788,0.0,5.77482696891
 12/19  01:00:00,47.8730982393,5.75852456644,0.030571319734,12.8368206883,11.6412384099,10.0650221343,64.3974914955,58.6295838889,0.0,5.76790760665
 12/19  02:00:00,49.9764162513,5.8864016247,0.0191068841669,16.3845413624,10.0992000411,10.047477231,65.986591696,65.966591696,0.0,0.02
 12/19  03:00:00,49.2285274313,5.9284889878,0.0123850082157,17.4608419255,8.25718729233,10.0299323277,70.8317709724,65.0705710678,0.0,5.76119990466
 12/19  04:00:00,48.0196659819,5.8919203264,0.0104223070458,16.2905115897,8.25718729233,10.0299323277,63.6858310916,57.9252398305,0.0,5.76059126115
 12/19  05:00:00,49.4459868745,5.88743949293,0.00761740903877,16.1173953463,8.25718729233,11.6354268332,60.5692549819,54.8016985813,0.0,5.76755640061
 12/19  06:00:00,56.6123787077,5.87146043808,0.00705221969016,15.7203134814,12.1011305571,15.3678112995,58.290896488,52.5023452913,0.0,5.78855119662
 12/19  07:00:00,80.59314852,5.65900483959,0.0418033469252,10.3499153577,19.7275818095,37.2640762949,66.8442324929,49.4148968429,0.0,17.42933565
 12/19  08:00:00,95.8083681308,5.55709745238,0.378619942126,6.72564022256,24.3117294858,51.2795993405,62.9071509751,45.3952951042,0.0,17.5118558709
 12/19  09:00:00,82.4929417333,5.66614997411,0.187296851882,10.4201484766,23.6694662846,40.6342015617,72.6764184812,37.268006973,0.0,35.4084115082
 12/19  10:00:00,77.8986048569,5.68634695764,2.00074080576,10.8838447663,23.6694662846,35.6302164847,83.9193180926,36.4933961723,18.025,29.4009219203
 12/19  11:00:00,62.1824382892,5.75382357288,2.16244227001,12.5354288788,18.7433767983,22.9618409725,78.2715753527,36.7777115597,18.025,23.4688637929
 12/19  12:00:00,61.9915092663,5.75030563478,2.21874204451,12.2941771713,18.7433767983,22.9618409725,77.0908318063,35.6524594917,18.025,23.4133723146
 12/19  13:00:00,61.0788463682,5.72428811645,2.06600343678,11.5168243135,18.5889407304,23.1597249699,74.8866803709,33.4552356508,18.025,23.4064447201
 12/19  14:00:00,60.843918052,5.70898093053,2.05641493235,11.0602880355,18.7433767983,23.2517909448,74.0241582243,32.5952856663,18.025,23.403872558
 12/19  15:00:00,60.4007768011,5.69245184181,2.07721504868,10.6128755119,18.7433767983,23.2517909448,73.7286562095,32.2999395608,18.025,23.4037166487
 12/19  16:00:00,59.8773835293,5.68426054661,2.0783012172,10.3865373201,18.7433767983,22.9618409725,75.5924028742,34.1638463089,18.025,23.4035565653
 12/19  17:00:00,63.1691563257,5.67222027986,1.24213857789,10.0751746588,18.7433767983,27.431320555,58.3272622699,34.5352125373,18.025,5.7670497326
 12/19  18:00:00,79.4875643296,5.58558957194,0.0676408635304,7.93025024712,17.6635504202,40.6971502883,42.4075990241,36.6260922479,0.0,5.78150677619
 12/19  19:00:00,84.4026819616,5.52441923072,0.0537563241894,6.41506235207,27.5259009287,37.3340067412,58.502536973,41.0962195902,0.0,17.4063173828
 12/19  20:00:00,85.5601314631,5.48406450112,0.12575257534,5.21589337627,33.8341110165,33.3544677425,47.3377605869,41.542584181,0.0,5.79517640594
 12/19  21:00:00,92.1098144761,5.45373632117,0.508886081864,3.25861364697,36.5179666069,38.8247702939,54.5266642142,42.9580034702,0.0,11.568660744
 12/19  22:00:00,86.1033779815,5.45269340959,0.704155475705,2.57248866999,32.965339924,36.8579353714,60.785615507,43.3571236736,0.0,17.4284918333
 12/19  23:00:00,65.4172469932,5.51082882663,0.106163399141,5.9737422211,25.6355707503,20.6438685092,56.462599052,44.8789531254,0.0,11.5836459266
 12/19  24:00:00,49.3478876774,5.63785955849,0.0414460168382,9.39553480692,15.0252895274,11.7056064465,52.9859781933,47.2110601223,0.0,5.77491807104
 12/20  01:00:00,45.7159033245,5.69184044907,0.0327103056144,10.7441664269,11.6412384099,10.0650221343,53.0124553767,47.2442779164,0.0,5.76817746028
 12/20  02:00:00,45.2095626066,5.73132590757,0.0257565600078,11.7661104978,10.0992000411,10.047477231,48.0064393642,47.9864393642,0.0,0.02
 12/20  03:00:00,44.3728411243,5.76907977317,0.0186795814044,12.7582682697,8.25718729233,10.0299323277,54.831412277,49.0704048797,0.0,5.76100739733
 12/20  04:00:00,44.9531868277,5.79078421719,0.0132997047452,13.3222878739,8.25718729233,10.0299323277,55.3329219875,49.5717007605,0.0,5.76122122699
 12/20  05:00:00,46.9574260955,5.80540260722,0.00869489790973,13.709788549,8.25718729233,11.6354268332,55.7089756433,49.9412798854,0.0,5.76769575785
 12/20  06:00:00,54.2421842967,5.79281782353,0.00804858964186,13.4277587784,12.1011305571,15.3678112995,54.8384115702,49.0501193243,0.0,5.78829224585
 12/20  07:00:00,78.6723783273,5.59422120382,0.0421127659547,8.49360932389,19.7275818095,37.2640762949,65.08547128,47.6580501667,0.0,17.4274211133
 12/20  08:00:00,94.2261850762,5.49109778334,0.229491351844,5.35856611308,24.3117294858,51.2795993405,62.3604561827,44.8469254672,0.0,17.5135307155
 12/20  09:00:00,81.5458398498,5.63344616473,0.160967847624,9.53206745577,23.6694662846,40.6342015617,73.7489986855,38.336068822,0.0,35.4129298635
 12/20  10:00:00,75.7868411153,5.60751945392,1.97149325613,8.88014868681,23.6694662846,35.6302164847,83.4782948598,36.0490999397,18.025,29.40419492
 12/20  11:00:00,58.9848009028,5.6349550279,2.19973917199,9.41935722658,18.7433767983,22.9618409725,74.6436796032,33.1472425206,18.025,23.4714370825
 12/20  12:00:00,57.6876004511,5.58584429894,2.27738030286,8.09608754944,18.7433767983,22.9618409725,72.5318895102,31.0950495321,18.025,23.4118399781
 12/20  13:00:00,56.4512850555,5.55105640245,2.16975634706,6.95873764223,18.5889407304,23.1597249699,70.6002976234,29.1665920327,18.025,23.4087055907
 12/20  14:00:00,55.8615381724,5.52430818486,2.20881593691,6.11017587358,18.7433767983,23.2517909448,68.8078612966,27.3741542805,18.025,23.4087070162
 12/20  15:00:00,55.7245026646,5.51624086561,2.1649573397,6.02506630934,18.7433767983,23.2517909448,68.7263347406,27.2926581829,18.025,23.4086765577
 12/20  16:00:00,55.4027623809,5.51282748116,2.16012634769,6.00152025719,18.7433767983,22.9618409725,70.307861062,28.8742057193,18.025,23.4086553427
 12/20  17:00:00,59.3856006704,5.52934668422,1.29793066453,6.37869675943,18.7433767983,27.431320555,54.3297522495,30.5367753455,18.025,5.76797690396
 12/20  18:00:00,77.4736857195,5.51215183025,0.112570914311,5.9448725828,17.6635504202,40.6971502883,43.4784618065,37.6969131825,0.0,5.78154862394
 12/20  19:00:00,83.7950195798,5.51432538902,0.222873725086,5.64836448831,27.5259009287,37.3340067412,63.0460276483,45.6386962163,0.0,17.407331432
 12/20  20:00:00,85.9164799286,5.50915999602,0.330623038373,5.34226871625,33.8341110165,33.3544677425,60.1644215891,48.5964191998,0.0,11.5680023893
 12/20  21:00:00,93.4191760803,5.52556852945,0.890163198846,4.11485648415,36.5179666069,38.8247702939,58.0859674379,52.2906587879,0.0,5.79530865001
 12/20  22:00:00,87.864963667,5.53763967733,1.04974120033,3.90353171804,32.965339924,36.8579353714,70.2442183198,52.8169448746,0.0,17.4272734452
 12/20  23:00:00,67.065626324,5.56399497571,0.151857044708,7.52325282201,25.6355707503,20.6438685092,64.1152756904,52.5305783798,0.0,11.5846973107
 12/20  24:00:00,50.8955038356,5.68428360711,0.0338436698379,10.9043245343,15.0252895274,11.7056064465,58.4761980742,52.7011285361,0.0,5.77506953815
 12/21  01:00:00,47.3864175849,5.74350937649,0.0252644311383,12.3704533779,11.6412384099,10.0650221343,58.5386215644,52.7708131503,0.0,5.76780841407
 12/21  02:00:00,46.9612356956,5.78612943798,0.0186012086054,13.4701296648,10.0992000411,10.047477231,59.0377737215,53.2776771977,0.0,5.76009652379
 12/21  03:00:00,45.7992342647,5.81335378479,0.0125864151381,14.1464792741,8.25718729233,10.0299323277,53.1078992231,53.0878992231,0.0,0.02
 12/21  04:00:00,44.4702905258,5.77153132577,0.0110092492361,12.8609328909,8.25718729233,10.0299323277,52.85978919,47.0985328706,0.0,5.76125631944
 12/21  05:00:00,44.9222568314,5.73388564269,0.0100884106629,11.7447388354,8.25718729233,11.6354268332,48.0789368104,42.311578598,0.0,5.76735821245
 12/21  06:00:00,51.7029302778,5.70219574587,0.0107785290836,10.9763870706,12.1011305571,15.3678112995,51.9913670442,40.4346525341,0.0,11.5567145102
 12/21  07:00:00,76.0585027886,5.50674435243,0.0728266755799,5.93648817374,19.7275818095,37.2640762949,49.7485416148,38.1227619022,0.0,11.6257797126
 12/21  08:00:00,91.9419172604,5.46312212053,0.783250863231,2.54849409182,24.3117294858,51.2795993405,57.4797616908,34.1350920702,0.0,23.3446696206
 12/21  09:00:00,77.660924772,5.49460675385,0.411609080166,5.53534136782,23.6694662846,40.6342015617,55.9499349581,26.4361144222,0.0,29.5138205359
 12/21  10:00:00,73.0044244682,5.50257019502,2.53014956749,5.64401880216,23.6694662846,35.6302164847,72.1771120232,24.7485448802,18.025,29.4035671429
 12/21  11:00:00,57.1022268746,5.56595224095,2.62164647828,7.18387035366,18.7433767983,22.9618409725,66.1802014022,24.6828754304,18.025,23.4723259718
 12/21  12:00:00,56.8871821434,5.5598236223,2.59553670723,7.00352919479,18.7433767983,22.9618409725,65.7215632795,24.280157624,18.025,23.4164056555
 12/21  13:00:00,56.2307671353,5.54159691034,2.43610506726,6.48132278677,18.5889407304,23.1597249699,64.4981628793,23.0568639885,18.025,23.4162988908
 12/21  14:00:00,56.0199195929,5.52786979606,2.39207240807,6.08173488855,18.7433767983,23.2517909448,63.2229738645,21.781632406,18.025,23.4163414585
 12/21  15:00:00,55.6969457916,5.51775828552,2.38395173402,5.77699322307,18.7433767983,23.2517909448,62.9163040534,21.4748676103,18.025,23.4164364432
 12/21  16:00:00,55.0686382642,5.50563700396,2.38672444089,5.44798441555,18.7433767983,22.9618409725,64.083081241,22.6415522463,18.025,23.4165289947
 12/21  17:00:00,58.0951116328,5.4800117718,1.59935415436,4.83612578847,18.7433767983,27.431320555,45.6984195707,21.9055088456,18.025,5.76791072508
 12/21  18:00:00,74.0931432891,5.39680720465,0.0643879053597,2.72785598295,17.6635504202,40.6971502883,34.0254056912,22.4820607269,0.0,11.5433449643
 12/21  19:00:00,79.5027533623,5.37497115217,0.300129717484,1.41819323695,27.5259009287,37.3340067412,37.6713435861,26.0597753076,0.0,11.6115682785
 12/21  20:00:00,81.6973003351,5.39773691484,0.625063351109,0.940061075866,33.8341110165,33.3544677425,38.2347635901,26.6634338381,0.0,11.571329752
 12/21  21:00:00,90.4593144154,5.49433915977,1.47629626996,0.60008535031,36.5179666069,38.8247702939,39.6993062328,28.1295372496,0.0,11.5697689832
 12/21  22:00:00,85.2446396839,5.5442209584,1.87368426019,0.4526712732,32.965339924,36.8579353714,40.063224966,28.4372124589,0.0,11.6260125071
 12/21  23:00:00,60.6349866097,5.383221465,0.487965126128,0.937269606917,25.6355707503,20.6438685092,40.9333329778,29.3480711188,0.0,11.5852618589
 12/21  24:00:00,41.6883810916,5.37063340533,0.0897127588503,1.95497648024,15.0252895274,11.7056064465,35.487174229,29.7120214602,0.0,5.77515276881
 12/22  01:00:00,37.8943753232,5.41828860788,0.056701795788,3.17219146291,11.6412384099,10.0650221343,35.4741144826,29.7057900889,0.0,5.76832439365
 12/22  02:00:00,37.151477453,5.44869011226,0.0495959116736,3.96681376364,10.0992000411,10.047477231,36.3701616448,30.6100068988,0.0,5.760154746
 12/22  03:00:00,35.9156490291,5.47167266617,0.0424807089428,4.57467451737,8.25718729233,10.0299323277,37.1398007634,31.3786167408,0.0,5.76118402264
 12/22  04:00:00,36.2197437088,5.48274102729,0.0373504260343,4.87283335775,8.25718729233,10.0299323277,31.93496301,31.91496301,0.0,0.02
 12/22  05:00:00,38.0455870342,5.49061128195,0.0329590579907,5.08846970891,8.25718729233,11.6354268332,38.0070807551,32.2387688349,0.0,5.76831192021
 12/22  06:00:00,45.354143289,5.47982231314,0.0329917335676,4.82775333893,12.1011305571,15.3678112995,42.8125359056,31.2546474657,0.0,11.5578884399
 12/22  07:00:00,71.6958917257,5.38474740564,0.391214573963,1.37746948678,19.7275818095,37.2640762949,48.1406722424,30.7093274418,0.0,17.4313448005
 12/22  08:00:00,91.1852451312,5.53252155477,1.74437815853,0.76128548358,24.3117294858,51.2795993405,45.6072729797,28.0920988322,0.0,17.5151741476
 12/22  09:00:00,73.7586838619,5.3630303063,0.707864695642,1.46840929344,23.6694662846,40.6342015617,57.1819034776,21.7650648615,0.0,35.4168386161
 12/22  10:00:00,69.4634850823,5.38179816784,2.63405454111,2.11993678515,23.6694662846,35.6302164847,62.7625688152,21.2100487241,18.025,23.5275200911
 12/22  11:00:00,53.7623956611,5.442093898,2.69756914108,3.89197023027,18.7433767983,22.9618409725,69.0489209528,21.6860642439,18.025,29.3378567089
 12/22  12:00:00,53.7107938606,5.44063987997,2.72154764441,3.82031021377,18.7433767983,22.9618409725,62.858605309,21.4178461309,18.025,23.4157591781
 12/22  13:00:00,53.1822372022,5.42626459101,2.55590634275,3.42832375482,18.5889407304,23.1597249699,61.3784194353,19.9449683384,18.025,23.4084510968
 12/22  14:00:00,52.9415547651,5.41060775894,2.50433879099,3.008362187,18.7433767983,23.2517909448,60.4432860565,19.0095256393,18.025,23.4087604171
 12/22  15:00:00,52.5832465832,5.39840759901,2.4909390131,2.67565396357,18.7433767983,23.2517909448,60.191185291,18.7587908964,18.025,23.4073943946
 12/22  16:00:00,51.9229211498,5.3839739059,2.49768558773,2.31296548682,18.7433767983,22.9618409725,61.3267042816,19.8940178492,18.025,23.4076864325
 12/22  17:00:00,55.1819301047,5.36821376173,1.72182071519,1.91226030272,18.7433767983,27.431320555,43.5683759588,19.7753395255,18.025,5.76803643326
 12/22  18:00:00,72.4097330183,5.35957268015,0.347178582163,0.79887961409,17.6635504202,40.6971502883,26.6559110767,20.8742597691,0.0,5.78165130762
 12/22  19:00:00,79.18661193,5.40117412156,0.754420716718,0.621538756397,27.5259009287,37.3340067412,42.9339003524,25.5246821873,0.0,17.4092181651
 12/22  20:00:00,81.9876448696,5.46320446507,1.31790234613,0.472092440835,33.8341110165,33.3544677425,32.4833666925,26.6893782023,0.0,5.79398849015
 12/22  21:00:00,91.1189452724,5.59696724706,2.38440744562,0.248968412337,36.5179666069,38.8247702939,40.4178102481,28.8471505294,0.0,11.5706597187
 12/22  22:00:00,85.8016719562,5.63331901857,2.58757450122,0.206700205016,32.965339924,36.8579353714,46.4352811728,29.0064539822,0.0,17.4288271906
 12/22  23:00:00,60.8621746992,5.43867910932,0.964183786855,0.632772782794,25.6355707503,20.6438685092,41.2468369007,29.6622959071,0.0,11.5845409936
 12/22  24:00:00,41.0289237045,5.35632933555,0.189220644151,1.21031197293,15.0252895274,11.7056064465,36.4982057598,30.7231020663,0.0,5.77510369355
 12/23  01:00:00,38.1507418343,5.38467059126,0.113562477738,2.20541300976,12.8411359301,10.0650221343,37.5522035508,31.7838338874,0.0,5.76836966345
 12/23  02:00:00,39.0228563035,5.41607939163,0.0919247514544,3.06899074483,12.8411359301,10.0650221343,38.2623618755,32.5011474889,0.0,5.76121438654
 12/23  03:00:00,35.456733604,5.45276168076,0.0540774614853,4.12307374658,8.25718729233,10.0299323277,33.990422579,33.970422579,0.0,0.02
 12/23  04:00:00,35.9589459738,5.47123146766,0.044349218282,4.61654179324,8.25718729233,10.0299323277,39.968646896,34.2071731578,0.0,5.76147373819
 12/23  05:00:00,37.863462037,5.48466636514,0.0393314021224,4.90591221424,8.25718729233,11.6354268332,39.8892399278,34.1209292242,0.0,5.76831070363
 12/23  06:00:00,42.4605349481,5.49984667718,0.0347793651375,5.33393699188,8.71707943955,15.3327214929,40.0763404449,34.3014126353,0.0,5.77492780958
 12/23  07:00:00,61.6226595719,5.4636617217,0.055464091868,4.41530877493,18.5082010057,25.6353820695,46.011917681,34.4539126012,0.0,11.5580050798
 12/23  08:00:00,76.1273776098,5.41888360053,0.39053278028,2.29381206799,19.4083231844,41.0650158608,45.9220322604,34.2941683653,0.0,11.6278638951
 12/23  09:00:00,95.325423145,5.58386400161,2.40991166187,1.08226088606,26.3286599382,57.9988325916,70.9841576258,29.4137828976,0.0,41.5703747282
 12/23  10:00:00,79.0826739131,5.43212420271,2.97366493344,1.46605861305,26.3286599382,42.8504436482,76.5473101347,29.0081226947,18.025,29.51418744
 12/23  11:00:00,57.4558736765,5.4572786598,2.44988934644,4.33225845523,21.7447113004,23.4437158914,77.7691818571,30.3335089001,18.025,29.410672957
 12/23  12:00:00,55.6445102231,5.48159053035,2.44936658053,4.95908080274,19.3027497915,23.426170988,77.958805752,30.5976844798,18.025,29.3361212721
 12/23  13:00:00,55.8851379014,5.49355265913,2.2596037032,5.23557230093,19.1483137236,23.7250123474,72.4591346463,31.026879644,18.025,23.4072550023
 12/23  14:00:00,55.8268189957,5.48708012722,2.23747167501,5.06031413938,19.3027497915,23.7161209604,70.1984879406,28.7709284446,18.025,23.402559496
 12/23  15:00:00,54.8580815558,5.44947600165,2.29438887553,4.07226398176,19.3027497915,23.7161209604,68.6695078864,27.2415056,18.025,23.4030022864
 12/23  16:00:00,53.8626012529,5.43220554251,2.45875772588,3.21963525553,19.3027497915,23.426170988,68.6088817539,27.1804182684,18.025,23.4034634855
 12/23  17:00:00,57.7609450242,5.43609101311,1.56356485246,3.55795201025,19.3027497915,27.8956505705,51.2155901672,27.4225845023,18.025,5.76800566498
 12/23  18:00:00,72.0257604777,5.43139917934,0.287456307013,2.94497547163,18.2229234133,37.5968344597,34.4944916341,28.7194871423,0.0,5.77500449184
 12/23  19:00:00,84.9365984652,5.44895554338,0.909062024908,1.26324824496,32.690315043,37.0816133363,37.115594971,31.3338051787,0.0,5.78178979237
 12/23  20:00:00,85.3578237285,5.52212152097,1.6222972319,0.786172870794,36.8143715336,33.066984531,41.9140441947,30.3422635042,0.0,11.5717806905
 12/23  21:00:00,91.2799676518,5.62666340823,2.44028825759,0.545706510675,36.3493007332,38.7721355839,43.2343729629,31.6643307239,0.0,11.5700422391
 12/23  22:00:00,89.1061345425,5.62819036336,2.3952669876,0.533231781019,36.1807251679,36.8228455648,38.2369762712,32.4415759804,0.0,5.79540029076
 12/23  23:00:00,66.7002510701,5.46203101911,1.03927200122,0.969158006604,31.0351095914,20.6438685092,50.1150979916,32.6838276521,0.0,17.4312703395
 12/23  24:00:00,44.2152310144,5.38635539962,0.206765298744,1.94677701683,17.4250845679,11.7056064465,44.7925206894,33.2353365534,0.0,11.557184136
 12/24  01:00:00,39.3219331925,5.4249938209,0.124406323323,3.20601123551,12.925468867,10.100111941,39.4072024064,33.6389648042,0.0,5.76823760221
 12/24  02:00:00,40.052484478,5.44924102592,0.0836710060033,3.95428750546,12.925468867,10.100111941,34.2695723301,34.2495723301,0.0,0.02
 12/24  03:00:00,36.3069018799,5.4796280667,0.0486946555479,4.8323300112,8.34152022915,10.0650221343,40.6466432395,34.8851454558,0.0,5.76149778365
 12/24  04:00:00,36.6465141302,5.49249577886,0.0421405595655,5.165628399,8.34152022915,10.0650221343,40.3504413465,34.5895035938,0.0,5.76093775271
 12/24  05:00:00,38.6035388683,5.50498099705,0.0370055700203,5.50857470622,8.34152022915,11.6705166398,41.0132869137,35.2452349733,0.0,5.76805194035
 12/24  06:00:00,43.0621336842,5.51555342937,0.0326225252225,5.80255718922,8.80141237637,15.3678112995,40.7932121464,35.0178083315,0.0,5.7754038149
 12/24  07:00:00,62.0436323693,5.47666705418,0.0466638844131,4.83207334775,18.5082010057,25.6353820695,41.1694239474,35.381667984,0.0,5.78775596344
 12/24  08:00:00,76.6265375504,5.43724173078,0.452181856483,2.59352705942,19.4926561212,41.1001056674,52.3344352785,34.9028854584,0.0,17.4315498202
 12/24  09:00:00,95.4575139283,5.59556122014,2.46483236208,1.14771705848,26.3286599382,57.9988325916,71.1194346833,29.5436850958,0.0,41.5757495874
 12/24  10:00:00,79.2071601926,5.44207436787,2.8980341591,1.77563946844,26.2443270014,42.8153538416,78.063584952,30.5246801521,18.025,29.5139047999
 12/24  11:00:00,58.2139536594,5.48607777634,2.34745241414,5.163967881,21.7447113004,23.4437158914,80.063439645,32.6275845513,18.025,29.4108550937
 12/24  12:00:00,56.7014376544,5.52121538531,2.34634733905,6.01968652999,19.3449162599,23.4437158914,75.1471378196,33.6477242398,18.025,23.4744135798
 12/24  13:00:00,56.9227109188,5.53174861687,2.15343706035,6.28140022738,19.190480192,23.7425572507,75.6492414554,34.2059005445,18.025,23.4183409109
 12/24  14:00:00,56.4474164635,5.51283390188,2.16407807491,5.78825806536,19.260583323,23.698576057,72.6457838751,31.2021367316,18.025,23.4186471435
 12/24  15:00:00,55.9375989523,5.49324287298,2.19953373733,5.26257621557,19.260583323,23.698576057,71.7047540397,30.2605935009,18.025,23.4191605388
 12/24  16:00:00,55.0258845659,5.4710051002,2.27335740134,4.58922589728,19.260583323,23.4086260847,71.8219688993,30.3772782038,18.025,23.4196906955
 12/24  17:00:00,59.2835342163,5.49268266706,1.40056214495,5.2466664739,19.260583323,27.8781056672,54.8236278206,31.0305757181,18.025,5.76805210246
 12/24  18:00:00,73.0631964859,5.46402519629,0.191316033643,4.10563542323,18.1807569449,37.5792895564,43.2265148349,31.6962966782,0.0,11.5302181567
 12/24  19:00:00,85.1275470884,5.44233953197,0.70471449632,1.78457794775,32.6059821062,37.0465235296,39.5880000339,33.8059981371,0.0,5.78200189678
 12/24  20:00:00,85.3783850602,5.50494413518,1.37697131431,1.06923451243,36.8143715336,33.066984531,44.3604872269,32.7901061152,0.0,11.5703811117
 12/24  21:00:00,91.4442363912,5.61932691669,2.31679738222,0.721368622753,36.43363367,38.8072253906,37.8661674762,32.0716727838,0.0,5.79449469242
 12/24  22:00:00,89.0482583403,5.6273839947,2.34970752845,0.641137535292,36.0963922311,36.7877557581,43.1887028223,31.6162422032,0.0,11.5724606191
 12/24  23:00:00,66.6613719985,5.45981865108,0.991033946896,1.10013930611,30.9507766546,20.6087787026,49.9441049087,32.5118501042,0.0,17.4322548046
 12/24  24:00:00,44.4900190259,5.39438299754,0.196450877727,2.2238473342,17.4250845679,11.7056064465,41.8551837495,32.7434380974,0.0,9.11174565203
 12/25  01:00:00,39.6865826192,5.43725246543,0.117824956874,3.56497984706,12.925468867,10.100111941,35.8367523843,33.3802592061,0.0,2.4564931783
 12/25  02:00:00,40.3717077124,5.45985183428,0.0794291130074,4.26713725552,12.925468867,10.100111941,40.2056067095,34.4440409347,0.0,5.76156577479
 12/25  03:00:00,36.5082476919,5.48623000895,0.0477075128429,5.02805751224,8.34152022915,10.0650221343,40.7830227144,35.0214510762,0.0,5.7615716382
 12/25  04:00:00,37.0531704728,5.5058445452,0.0412435392299,5.55983162145,8.34152022915,10.0650221343,42.0189031569,36.2578826678,0.0,5.7610204891
 12/25  05:00:00,39.0321241918,5.51905145796,0.036005444314,5.92408577818,8.34152022915,11.6705166398,37.074305379,37.054305379,0.0,0.02
 12/25  06:00:00,43.5835667949,5.5329502916,0.0315439027538,6.3076667275,8.80141237637,15.3678112995,48.6069232478,37.0761478656,0.0,11.5307753822
 12/25  07:00:00,62.4106751488,5.4887113957,0.0448264430697,5.18890204583,18.5082010057,25.6353820695,42.1568031445,36.3675002163,0.0,5.78930292812
 12/25  08:00:00,76.7786049439,5.4430721118,0.463242202221,2.72869218746,19.4926561212,41.1001056674,51.6894433873,34.257045303,0.0,17.4323980843
 12/25  09:00:00,95.6168362954,5.60983528296,2.64522243879,1.11236173686,26.3286599382,57.9988325916,62.9917812741,27.3528109881,0.0,35.6389702859
 12/25  10:00:00,79.2322537716,5.45655820034,3.27334767987,1.41092283633,26.2443270014,42.8153538416,79.1309750545,25.6918375998,18.025,35.4141374547
 12/25  11:00:00,56.8551246288,5.43570495025,2.65455301454,3.54840424689,21.7447113004,23.4437158914,72.9302076391,25.4918309379,18.025,29.4133767012
 12/25  12:00:00,54.0729997568,5.44789874725,3.01337189043,2.7975353369,19.3449162599,23.4437158914,65.0142711266,23.5158156084,18.025,23.4734555182
 12/25  13:00:00,53.7934969823,5.43713840314,2.85004191291,2.55018926018,19.190480192,23.7425572507,64.4179738126,22.9756299232,18.025,23.4173438894
 12/25  14:00:00,53.514339094,5.42788753154,2.77923975641,2.32496205659,19.260583323,23.698576057,62.3256000793,20.8827738065,18.025,23.4178262728
 12/25  15:00:00,53.384548285,5.43805011167,2.93360304804,2.03064523062,19.260583323,23.698576057,62.1010448569,20.6575424219,18.025,23.418502435
 12/25  16:00:00,52.6575779301,5.39701531904,2.67011617337,1.89814649192,19.260583323,23.4086260847,63.8164187638,22.372236929,18.025,23.4191818348
 12/25  17:00:00,56.2662683218,5.38804449024,1.74153392512,1.99305990002,19.260583323,27.8781056672,47.4994644736,23.7063486601,18.025,5.76811581359
 12/25  18:00:00,70.7306217251,5.41014768782,0.520133808522,1.49811404617,18.1807569449,37.5792895564,32.0458465604,26.2705979185,0.0,5.77524864188
 12/25  19:00:00,84.7260524973,5.47967345,1.25390953217,0.796546624638,32.6059821062,37.0465235296,42.4421787061,30.8976722419,0.0,11.5445064642
 12/25  20:00:00,85.4414857585,5.54838018033,1.82360035565,0.642262120621,36.8143715336,33.066984531,44.3325791343,32.7625154551,0.0,11.5700636792
 12/25  21:00:00,91.4454609345,5.63707837994,2.46139028492,0.56024091297,36.43363367,38.8072253906,42.4356980214,36.6413410348,0.0,5.79435698654
 12/25  22:00:00,89.1040591937,5.64003567445,2.42487293696,0.609113750567,36.0963922311,36.7877557581,49.1203950608,37.5478851556,0.0,11.5725099052
 12/25  23:00:00,66.8940011172,5.47858966012,1.10188207205,1.20313803527,30.9507766546,20.6087787026,56.3252832675,38.8940948194,0.0,17.4311884481
 12/25  24:00:00,45.1477205064,5.41517396535,0.206848093841,2.8503544874,17.4250845679,11.7056064465,46.4672372227,40.6780849515,0.0,5.78915227123
 12/26  01:00:00,39.6393307798,5.47828319281,0.0901075751522,4.82373105219,11.6412384099,10.0650221343,47.6972909013,41.9287088584,0.0,5.76858204293
 12/26  02:00:00,39.2196238629,5.51853106497,0.0503684623419,5.96433519481,10.0992000411,10.047477231,47.5490087593,41.787369533,0.0,5.76163922634
 12/26  03:00:00,38.3995102849,5.5563557983,0.0417467670206,6.9745750944,8.25718729233,10.0299323277,48.7572369346,42.9957816087,0.0,5.76145532593
 12/26  04:00:00,39.1461880924,5.58295811585,0.0352643848665,7.70113494037,8.25718729233,10.0299323277,49.7644239193,44.0035101201,0.0,5.76091379917
 12/26  05:00:00,41.1633943412,5.59737605875,0.0302627940708,8.10219307799,8.25718729233,11.6354268332,44.387809262,44.367809262,0.0,0.02
 12/26  06:00:00,48.611657047,5.59124369815,0.0294816656581,7.97732942778,12.1011305571,15.3678112995,55.0381261337,43.4791235247,0.0,11.559002609
 12/26  07:00:00,74.6476802665,5.49598034739,0.502195442439,4.10699752624,19.7275818095,37.2640762949,59.5855192973,42.1533575318,0.0,17.4321617655
 12/26  08:00:00,92.5132221969,5.59019592658,1.92524262956,1.85066299852,24.3117294858,51.2795993405,56.9756639733,39.4570233908,0.0,17.5186405825
 12/26  09:00:00,77.1904057754,5.49354868583,0.446077907394,5.0313573444,23.6694662846,40.6342015617,67.8402880796,32.4155492941,0.0,35.4247387855
 12/26  10:00:00,72.5816554112,5.5056043991,2.29718650955,5.45113789855,23.6694662846,35.6302164847,77.6957209524,30.2576629714,18.025,29.413057981
 12/26  11:00:00,56.8442244757,5.56237757004,2.40373643843,7.14732594488,18.7433767983,22.9618409725,70.9982150002,29.4962739033,18.025,23.4769410968
 12/26  12:00:00,56.4356765679,5.54744991627,2.4796093959,6.68030606841,18.7433767983,22.9618409725,68.7300103282,27.2868512774,18.025,23.4181590507
 12/26  13:00:00,54.7952691208,5.48967623898,2.39666021347,5.13717435962,18.5889407304,23.1597249699,64.8185493564,23.3760352408,18.025,23.4175141156
 12/26  14:00:00,54.484911677,5.46933875796,2.40613200835,4.59117932609,18.7433767983,23.2517909448,61.5644109783,20.1226846458,18.025,23.4167263325
 12/26  15:00:00,54.1325624274,5.45522333174,2.45039357965,4.20868375649,18.7433767983,23.2517909448,60.5817389485,19.1391764963,18.025,23.4175624522
 12/26  16:00:00,53.5520330418,5.44467845519,2.44005238781,3.93899027306,18.7433767983,22.9618409725,62.7238451191,21.2804504931,18.025,23.418394626
 12/26  17:00:00,57.0002000303,5.43913385229,1.61726659014,3.76415430732,18.7433767983,27.431320555,46.1051603947,22.3118866686,18.025,5.76827372616
 12/26  18:00:00,73.6546670803,5.40919565097,0.396855401447,1.9444907286,17.6635504202,40.6971502883,35.1300574859,23.5856499042,0.0,11.5444075817
 12/26  19:00:00,79.7056557459,5.42682416226,0.812192801172,1.05712381325,27.5259009287,37.3340067412,38.4025267824,26.7879814799,0.0,11.6145453025
