Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  20:00:00,82.3777383166,5.48110763901,1.33585862675,0.826295050147,33.8341110165,33.3544677425,39.2620011788,27.6905165808,0.0,11.571484598
 12/26  21:00:00,91.3500852041,5.59744654575,2.24453530847,0.619470261717,36.5179666069,38.8247702939,43.1599706022,31.5892610662,0.0,11.570709536
 12/26  22:00:00,85.9769378089,5.63172304658,2.4758711989,0.495221846785,32.965339924,36.8579353714,43.4817452934,31.8530611186,0.0,11.6286841748
 12/26  23:00:00,61.1824900663,5.44610804016,0.944013742711,0.965794193637,25.6355707503,20.6438685092,43.6315427777,32.0446896055,0.0,11.5868531721
 12/26  24:00:00,41.7478827573,5.38096149191,0.192731534593,1.90110679736,15.0252895274,11.7056064465,38.1315964218,32.3561048639,0.0,5.77549155792
 12/27  01:00:00,38.198875488,5.43103847731,0.0992066386642,3.42141791973,11.6412384099,10.0650221343,38.8436647711,33.07499906,0.0,5.76866571112
 12/27  02:00:00,37.4136439482,5.45871295482,0.0681844601733,4.20035505824,10.0992000411,10.047477231,39.0630782652,33.3014072051,0.0,5.7616710601
 12/27  03:00:00,36.0536919313,5.47625812495,0.0484700401443,4.70212832941,8.25718729233,10.0299323277,39.2713385526,33.5096407606,0.0,5.761697792
 12/27  04:00:00,36.3867696392,5.48827899421,0.0430684548086,5.02858853794,8.25718729233,10.0299323277,39.7399960439,33.9788311468,0.0,5.76116489708
 12/27  05:00:00,38.2069633211,5.49578059855,0.0385380322057,5.23907844408,8.25718729233,11.6354268332,34.321512557,34.301512557,0.0,0.02
 12/27  06:00:00,45.4699239322,5.48318560743,0.0388733178764,4.93425694213,12.1011305571,15.3678112995,44.9028778679,33.3438378592,0.0,11.5590400087
 12/27  07:00:00,72.185010862,5.43769819257,0.798794344626,1.40600033529,19.7275818095,37.2640762949,49.3794055043,31.946069039,0.0,17.4333364653
 12/27  08:00:00,92.1093063188,5.63044181081,2.46582889013,0.865900109559,24.3117294858,51.2795993405,47.7094728588,30.1916339,0.0,17.5178389589
 12/27  09:00:00,74.2623586768,5.39730560715,0.765175537679,1.88044515808,23.6694662846,40.6342015617,59.9822838082,24.5557698817,0.0,35.4265139265
 12/27  10:00:00,70.0658112834,5.41757930377,2.67337240591,2.64712591615,23.6694662846,35.6302164847,70.3423485906,22.9030740197,18.025,29.414274571
 12/27  11:00:00,54.2320949086,5.46140536742,2.66756410737,4.37233581358,18.7433767983,22.9618409725,63.626249361,22.1233282792,18.025,23.4779210818
 12/27  12:00:00,54.4795065921,5.47135640538,2.68334366334,4.59649178133,18.7433767983,22.9618409725,63.568031526,22.1237201427,18.025,23.4193113832
 12/27  13:00:00,54.2552164521,5.46820194996,2.50205068051,4.51320069479,18.5889407304,23.1597249699,63.1401386105,21.6963075587,18.025,23.4188310519
 12/27  14:00:00,54.2997477363,5.46308368602,2.44500708448,4.37339135605,18.7433767983,23.2517909448,62.5150793805,21.0702815565,18.025,23.419797824
 12/27  15:00:00,54.1590190176,5.45917986119,2.41253939511,4.26903395663,18.7433767983,23.2517909448,62.7646004914,21.3188522188,18.025,23.4207482726
 12/27  16:00:00,53.7609639113,5.45563784206,2.39867644468,4.17833370121,18.7433767983,22.9618409725,64.7797659201,23.3330624644,18.025,23.4217034557
 12/27  17:00:00,57.3263006366,5.45469962933,1.57950793734,4.11244864743,18.7433767983,27.431320555,48.0080269422,24.2147610625,18.025,5.76826587968
 12/27  18:00:00,74.1017574797,5.41407471002,0.265658896278,2.51789617746,17.6635504202,40.6971502883,37.9088473795,26.3641771852,0.0,11.5446701943
 12/27  19:00:00,79.8270780436,5.41034428079,0.566947801612,1.44026318353,27.5259009287,37.3340067412,42.9967534491,31.3825513767,0.0,11.6142020724
 12/27  20:00:00,82.2214853213,5.44432826508,0.951445568054,1.09122600506,33.8341110165,33.3544677425,44.0417328621,32.469443585,0.0,11.5722892771
 12/27  21:00:00,91.2905605088,5.57579568066,2.03600087446,0.790122995923,36.5179666069,38.8247702939,45.5853471675,34.0130245827,0.0,11.5723225848
 12/27  22:00:00,85.9431223189,5.60867666253,2.26541167261,0.6949011419,32.965339924,36.8579353714,46.052913,34.4232336291,0.0,11.6296793709
 12/27  23:00:00,61.1771148493,5.4232298171,0.702119751293,1.22518307978,25.6355707503,20.6438685092,50.4654249127,34.7249668309,0.0,15.7404580817
 12/27  24:00:00,43.0683854996,5.42563636453,0.129798023994,3.23986367047,15.0252895274,11.7056064465,42.7321685194,35.3355891484,0.0,7.396579371
 12/28  01:00:00,39.5714429586,5.47971407614,0.0801723665167,4.76434014415,11.6412384099,10.0650221343,41.7219631469,35.9535470793,0.0,5.76841606765
 12/28  02:00:00,38.811878602,5.5075748714,0.0524073319747,5.56550377851,10.0992000411,10.047477231,36.8599438779,36.8399438779,0.0,0.02
 12/28  03:00:00,37.5591241167,5.52969771619,0.0436064933314,6.1589823895,8.25718729233,10.0299323277,43.2129246328,37.451273112,0.0,5.76165152073
 12/28  04:00:00,37.9581794918,5.54407862774,0.0380343040085,6.54922887208,8.25718729233,10.0299323277,43.6898835487,37.9287553456,0.0,5.76112820318
 12/28  05:00:00,40.0299671683,5.56052694807,0.0329393596497,7.00293111836,8.25718729233,11.6354268332,44.8465342926,39.0781802333,0.0,5.76835405925
 12/28  06:00:00,47.2885664036,5.54779990808,0.0327699962006,6.69438309981,12.1011305571,15.3678112995,43.6286667608,37.8391039052,0.0,5.78956285561
 12/28  07:00:00,73.1493989403,5.43873469449,0.430225409037,2.73791110629,19.7275818095,37.2640762949,53.4350540583,36.0030666693,0.0,17.4319873891
 12/28  08:00:00,91.7995300537,5.56131641703,1.86105431105,1.23000639084,24.3117294858,51.2795993405,50.789241791,33.2685560064,0.0,17.5206857846
 12/28  09:00:00,75.4974579128,5.43065699401,0.559815900144,3.28754320809,23.6694662846,40.6342015617,62.3163305157,26.8885727954,0.0,35.4277577203
 12/28  10:00:00,71.2536433718,5.45475472663,2.40237060502,4.06877930854,23.6694662846,35.6302164847,73.7020689191,26.2627421692,18.025,29.4143267499
 12/28  11:00:00,55.5732463891,5.51576587074,2.48892266295,5.83776108421,18.7433767983,22.9618409725,68.1773598415,26.6714695654,18.025,23.480890276
 12/28  12:00:00,55.6227001062,5.51829058372,2.50266711829,5.87342350875,18.7433767983,22.9618409725,68.2704923489,26.8223697889,18.025,23.42312256
 12/28  13:00:00,55.1691176719,5.50659443911,2.34508660576,5.54566748083,18.5889407304,23.1597249699,73.2648203869,25.9678841146,18.025,29.2719362723
 12/28  14:00:00,54.8734595059,5.48814461858,2.29706578617,5.06998099271,18.7433767983,23.2517909448,66.0023606795,24.5685960278,18.025,23.4087646517
 12/28  15:00:00,54.0860111728,5.4556223142,2.30727551212,4.30484584297,18.7433767983,23.2517909448,65.2375999686,23.8060279352,18.025,23.4065720333
 12/28  16:00:00,53.8512760604,5.45854021274,2.3059869331,4.35843146183,18.7433767983,22.9618409725,67.2566762837,25.8239277062,18.025,23.4077485776
 12/28  17:00:00,57.5987662147,5.46409310808,1.46693117832,4.48808968308,18.7433767983,27.431320555,50.7307321378,26.9373785401,18.025,5.76835359768
 12/28  18:00:00,74.488976851,5.4219337488,0.223237260574,2.93967259907,17.6635504202,40.6971502883,35.0147662812,29.2321938995,0.0,5.78257238175
 12/28  19:00:00,80.173686314,5.41439460445,0.488765171707,1.86099008245,27.5259009287,37.3340067412,46.1428904256,34.527696784,0.0,11.6151936417
 12/28  20:00:00,82.3040928245,5.43613102543,0.814443225819,1.31902741297,33.8341110165,33.3544677425,47.1146548238,35.5429289107,0.0,11.5717259132
 12/28  21:00:00,91.3161241616,5.5620060767,1.87807976904,0.987390007526,36.5179666069,38.8247702939,48.1023305892,36.5316095941,0.0,11.5707209951
 12/28  22:00:00,86.0471182167,5.60096308261,2.16224964883,0.909760832945,32.965339924,36.8579353714,54.0381924244,36.6038389119,0.0,17.4343535126
 12/28  23:00:00,61.461700484,5.42110781338,0.599494414967,1.61450798433,25.6355707503,20.6438685092,49.2449363763,37.6578523354,0.0,11.587084041
 12/28  24:00:00,44.3032677416,5.46799841735,0.106814213086,4.45536456699,15.0252895274,11.7056064465,43.8264200229,38.0506972635,0.0,5.77572275942
 12/29  01:00:00,40.5911214067,5.51492912371,0.0627387358314,5.76623305455,11.6412384099,10.0650221343,43.5810971353,37.8123772576,0.0,5.76871987772
 12/29  02:00:00,39.8791980767,5.54578579538,0.0476872071386,6.59932819363,10.0992000411,10.047477231,44.2302117184,38.4684937869,0.0,5.7617179315
 12/29  03:00:00,38.7838634798,5.57380645169,0.0400126936413,7.34320662928,8.25718729233,10.0299323277,39.1001627982,39.0801627982,0.0,0.02
 12/29  04:00:00,39.2085899254,5.58923777432,0.0344644935646,7.75804751984,8.25718729233,10.0299323277,45.299359865,39.5377408732,0.0,5.76161899179
 12/29  05:00:00,41.0562152052,5.59781280138,0.0298326584838,7.99499545537,8.25718729233,11.6354268332,45.6211027994,39.8524735553,0.0,5.76862924411
 12/29  06:00:00,48.4610830925,5.58982803203,0.0290651387033,7.82856871747,12.1011305571,15.3678112995,51.1403461467,39.5815767242,0.0,11.5587694225
 12/29  07:00:00,74.1864943776,5.46548199841,0.316937448109,3.86154067601,19.7275818095,37.2640762949,50.2442848637,38.6153225607,0.0,11.628962303
 12/29  08:00:00,91.8167247359,5.5308467709,1.54169414958,1.59701318375,24.3117294858,51.2795993405,59.2592147894,35.9050939459,0.0,23.3541208435
 12/29  09:00:00,76.8789090303,5.47650367544,0.416076773129,4.76687766272,23.6694662846,40.6342015617,59.4496373417,29.9197892475,0.0,29.5298480941
 12/29  10:00:00,72.7253588728,5.50704433541,2.21684566773,5.67372359217,23.6694662846,35.6302164847,77.1114360056,29.6732639242,18.025,29.4131720814
 12/29  11:00:00,57.3137758817,5.58232894513,2.35177088572,7.64887307528,18.7433767983,22.9618409725,77.6949686895,30.3220053926,18.025,29.3479632969
 12/29  12:00:00,57.7297479875,5.59829438231,2.35395880165,8.04917339363,18.7433767983,22.9618409725,72.5713422281,31.1236653578,18.025,23.4226768703
 12/29  13:00:00,57.4285532785,5.59258406292,2.18992129415,7.87427890416,18.5889407304,23.1597249699,71.3836628225,29.9417322067,18.025,23.4169306158
 12/29  14:00:00,57.4343568747,5.58495525354,2.16792797022,7.66320220216,18.7433767983,23.2517909448,70.4166629668,28.9759544116,18.025,23.4157085552
 12/29  15:00:00,57.211396215,5.57658928241,2.17578986492,7.44074543435,18.7433767983,23.2517909448,70.4410266652,29.0015203995,18.025,23.4145062656
 12/29  16:00:00,56.9067351574,5.57645124107,2.17452441708,7.4274375414,18.7433767983,22.9618409725,72.3854015155,30.9446179997,18.025,23.4157835158
 12/29  17:00:00,60.3575691643,5.57026776972,1.34286236474,7.26477788431,18.7433767983,27.431320555,55.1425771192,31.3491705585,18.025,5.76840656071
 12/29  18:00:00,76.6442307613,5.4926277242,0.118630261523,5.12883080381,17.6635504202,40.6971502883,37.7320614718,31.9496751479,0.0,5.78238632386
 12/29  19:00:00,81.8240297857,5.45305508496,0.230517456503,3.73090743258,27.5259009287,37.3340067412,53.1122256374,35.7004322112,0.0,17.4117934262
 12/29  20:00:00,83.2711956184,5.43992340983,0.489790019998,2.60698633521,33.8341110165,33.3544677425,47.8241181135,36.2529628132,0.0,11.5711553003
 12/29  21:00:00,91.0952537043,5.49295718131,1.25274828506,1.46088959144,36.5179666069,38.8247702939,43.5915713259,37.7966266135,0.0,5.79494471242
 12/29  22:00:00,85.9372656981,5.54431893369,1.6576722638,1.36112171466,32.965339924,36.8579353714,55.625800117,38.1904691822,0.0,17.4353309347
 12/29  23:00:00,62.3703148959,5.42877127346,0.368056215759,2.74688937612,25.6355707503,20.6438685092,50.1795662607,38.59169527,0.0,11.5878709908
 12/29  24:00:00,45.6561905099,5.51291869464,0.0699271555118,5.80024954175,15.0252895274,11.7056064465,44.4701150543,38.6944868783,0.0,5.77562817598
 12/30  01:00:00,42.8278456097,5.54956346939,0.0502914884701,6.78086959339,12.8411359301,10.0650221343,45.0426447266,39.2738450433,0.0,5.76879968334
 12/30  02:00:00,43.4007578321,5.57071808528,0.0444553390239,7.33970303622,12.8411359301,10.0650221343,45.8072999349,40.0457449282,0.0,5.76155500668
 12/30  03:00:00,39.6576645041,5.60358330545,0.0355611860691,8.19167711831,8.25718729233,10.0299323277,46.3524373579,40.591760337,0.0,5.76067702091
 12/30  04:00:00,40.0112257044,5.61718766107,0.0299781841544,8.53721955488,8.25718729233,10.0299323277,40.3514760053,40.3314760053,0.0,0.02
 12/30  05:00:00,42.1941134115,5.63772223338,0.0245511977647,9.09826291816,8.25718729233,11.6354268332,47.5237707135,41.7548909962,0.0,5.76887971738
 12/30  06:00:00,46.9466729775,5.65874021283,0.0197446432239,9.67618254042,8.71707943955,15.3327214929,48.4109129196,42.6349979793,0.0,5.77591494029
 12/30  07:00:00,65.6959542035,5.60654694601,0.0278555498821,8.37328370205,18.5082010057,25.6353820695,54.2216341182,42.6618040208,0.0,11.5598300974
 12/30  08:00:00,79.2078509705,5.50220736489,0.106904459519,5.5745098095,19.4083231844,41.0650158608,58.4651374957,41.0290744618,0.0,17.4360630339
 12/30  09:00:00,95.0574190921,5.46773746989,1.16992167094,2.17027149599,26.3286599382,57.9988325916,68.9424946869,33.2892400292,0.0,35.6532546577
 12/30  10:00:00,81.1409781127,5.46454656515,2.38521093966,4.08032388298,26.3286599382,42.8504436482,85.5621427262,32.1116331057,18.025,35.4255096205
 12/30  11:00:00,60.3021343517,5.56160062814,2.33725606394,7.18677959436,21.7447113004,23.4437158914,80.8636291404,33.4165193848,18.025,29.4221097555
 12/30  12:00:00,58.1139747187,5.5722460037,2.37389516552,7.41332419943,19.3027497915,23.426170988,74.4944360465,32.9887160641,18.025,23.4807199825
 12/30  13:00:00,58.2396429757,5.57921084858,2.17586356644,7.58813271374,19.1483137236,23.7250123474,75.493983329,34.0443296682,18.025,23.4246536609
 12/30  14:00:00,58.1806446307,5.57382392059,2.12722646821,7.43761420169,19.3027497915,23.7161209604,80.0235573992,32.7250307546,18.025,29.2735266446
 12/30  15:00:00,58.1918652719,5.57486999122,2.107849555,7.46716839069,19.3027497915,23.7161209604,75.2482653226,33.8158189021,18.025,23.4074464204
 12/30  16:00:00,58.0342121799,5.5804287385,2.10320230926,7.59855413356,19.3027497915,23.426170988,77.2235046928,35.7896141286,18.025,23.4088905642
 12/30  17:00:00,61.8029105688,5.58672764926,1.27472812558,7.73809364334,19.3027497915,27.8956505705,59.5155216752,35.722153677,18.025,5.76836799815
 12/30  18:00:00,75.5062434268,5.53800828638,0.0708445818148,6.53542993242,18.2229234133,37.5968344597,42.954975368,37.1794106866,0.0,5.77556468145
 12/30  19:00:00,87.4174889578,5.46936388396,0.183335531815,4.44941900308,32.690315043,37.0816133363,47.0500163721,41.2674773152,0.0,5.78253905686
 12/30  20:00:00,86.2377604667,5.44077056907,0.449050323494,2.92065560588,36.8143715336,33.066984531,53.30368529,41.7307868843,0.0,11.5728984056
 12/30  21:00:00,91.0651920288,5.47984028585,1.09137592741,1.82661525643,36.3493007332,38.7721355839,54.3425733952,42.77004098,0.0,11.5725324152
 12/30  22:00:00,89.1221626328,5.50524090438,1.28092612125,1.78649882342,36.1807251679,36.8228455648,54.0115527631,42.4384529606,0.0,11.5730998025
 12/30  23:00:00,68.6385624774,5.44726791339,0.264432996874,3.69699505802,31.0351095914,20.6438685092,54.0424672962,42.4116614492,0.0,11.630805847
 12/30  24:00:00,49.3577584021,5.55515921218,0.0565547326722,7.07066650127,17.4250845679,11.7056064465,55.1324008561,43.572513387,0.0,11.559887469
 12/31  01:00:00,44.3018934802,5.59477054629,0.0456297677493,8.09494571591,12.925468867,10.100111941,49.656069647,43.8872571476,0.0,5.76881249937
 12/31  02:00:00,44.7598698697,5.61287698517,0.0399422311819,8.54174570329,12.925468867,10.100111941,49.1676966751,43.406117024,0.0,5.76157965105
 12/31  03:00:00,40.8895966295,5.64237444832,0.0315909139169,9.26936527948,8.34152022915,10.0650221343,42.7986428444,42.7786428444,0.0,0.02
 12/31  04:00:00,41.0828340714,5.65068113617,0.0264574438886,9.45942739006,8.34152022915,10.0650221343,47.7367321326,41.9752330362,0.0,5.76149909638
 12/31  05:00:00,42.6301008898,5.6494036263,0.0226028718856,9.40509048428,8.34152022915,11.6705166398,46.8494165725,41.0808548817,0.0,5.76856169076
 12/31  06:00:00,46.5968244935,5.64331750011,0.0197498011602,9.22232617823,8.80141237637,15.3678112995,44.9197867824,39.1439380998,0.0,5.7758486826
 12/31  07:00:00,64.548493623,5.56624854712,0.02960973368,7.26435983281,18.5082010057,25.6353820695,48.3306736103,36.7709444934,0.0,11.5597291169
 12/31  08:00:00,77.9438139906,5.45517354862,0.128570742796,4.21641008156,19.4926561212,41.1001056674,45.7733581892,34.1420623291,0.0,11.63129586
 12/31  09:00:00,94.6499851432,5.46811516385,1.48496999885,1.44739697301,26.3286599382,57.9988325916,68.636112179,27.0395826459,0.0,41.5965295331
 12/31  10:00:00,79.2847268951,5.40489078989,2.6183479687,2.17000342481,26.2443270014,42.8153538416,79.4131800602,25.9545336176,18.025,35.4336464426
 12/31  11:00:00,58.5739709376,5.49507925722,2.48874501011,5.37364313615,21.7447113004,23.4437158914,69.9586494,28.3933794624,18.025,23.5402699376
 12/31  12:00:00,56.5515630916,5.50981457171,2.51995000956,5.70757253667,19.3449162599,23.4437158914,76.167723156,28.7940610421,18.025,29.348662114
 12/31  13:00:00,56.215789854,5.49979341811,2.3587482271,5.40110147638,19.190480192,23.7425572507,70.1566883145,28.7117679266,18.025,23.4199203879
 12/31  14:00:00,55.6791823174,5.4816234195,2.33781912172,4.87746935089,19.260583323,23.698576057,67.0727114359,25.6288785976,18.025,23.4188328383
 12/31  15:00:00,55.1978312165,5.46495006566,2.34943108306,4.40117938787,19.260583323,23.698576057,66.3884333977,24.9431008386,18.025,23.4203325591
 12/31  16:00:00,54.6738904661,5.45276447337,2.35729981528,4.17150502994,19.260583323,23.4086260847,67.5062487279,26.0594017628,18.025,23.4218469651
 12/31  17:00:00,58.2516911604,5.45062145275,1.54588648453,4.11152717482,19.260583323,27.8781056672,49.7305839079,25.9370005596,18.025,5.76858334836
 12/31  18:00:00,71.581408313,5.40588368569,0.14048970078,2.73277983758,18.1807569449,37.5792895564,32.2674978902,26.4927048164,0.0,5.77479307379
 12/31  19:00:00,84.1035287468,5.38277362357,0.467287335951,1.05751035354,32.6059821062,37.0465235296,41.6077831391,30.0625332525,0.0,11.5452498865
 12/31  20:00:00,84.6571663368,5.44853476635,1.06681192292,0.71453242787,36.8143715336,33.066984531,40.7444792375,29.1734717864,0.0,11.5710074512
 12/31  21:00:00,90.9719121914,5.58395122368,2.17886266429,0.422304618358,36.43363367,38.8072253906,35.1452353158,29.3481771642,0.0,5.79705815164
 12/31  22:00:00,88.6640095866,5.60046805238,2.27372306556,0.359738670918,36.0963922311,36.7877557581,40.4889327116,28.915077401,0.0,11.5738553106
 12/31  23:00:00,66.0988975896,5.42334147289,0.826838449601,0.738262233474,30.9507766546,20.6087787026,46.7932782381,29.3582940603,0.0,17.4349841778
 12/31  24:00:00,43.4709244327,5.35350157052,0.156604429268,1.28543647891,17.4250845679,11.7056064465,41.8311058571,30.2713675095,0.0,11.5597383476
